Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,1,7,15,5.5,3.5,0.7,12.55,3.5,0.0,0.0
2018,1,1,7,30,11.0,7.0,0.8,12.6,7.0,6.88,0.0
2018,1,1,7,45,62.5,21.0,0.9,12.65,26.5,17.62,0.0
2018,1,1,8,0,114.0,35.0,1.0,12.7,46.0,28.86,17.6
2018,1,1,8,15,163.0,49.0,1.15,12.85,73.0,39.8,29.02
2018,1,1,8,30,212.0,63.0,1.3,13.0,100.0,50.44,39.03
2018,1,1,8,45,257.0,75.5,1.45,13.15,132.0,65.88,46.75
2018,1,1,9,0,302.0,88.0,1.6,13.3,164.0,89.87,60.29
2018,1,1,9,15,365.0,94.5,1.7,13.45,200.5,117.92,78.82
2018,1,1,9,30,428.0,101.0,1.8,13.6,237.0,150.88,103.31
2018,1,1,9,45,434.5,111.5,1.85,13.8,262.5,181.05,129.2
2018,1,1,10,0,441.0,122.0,1.9,14.0,288.0,211.08,155.53
2018,1,1,10,15,470.0,127.0,1.8,14.15,315.5,241.99,181.94
2018,1,1,10,30,499.0,132.0,1.7,14.3,343.0,274.05,209.24
2018,1,1,10,45,537.0,131.0,1.65,14.45,368.5,304.49,234.98
2018,1,1,11,0,575.0,130.0,1.6,14.6,394.0,336.86,262.07
2018,1,1,11,15,575.0,134.5,1.45,14.75,405.5,359.29,281.2
2018,1,1,11,30,575.0,139.0,1.3,14.9,417.0,380.25,298.68
2018,1,1,11,45,588.5,137.0,1.2,15.05,425.0,399.36,314.4
2018,1,1,12,0,602.0,135.0,1.1,15.2,433.0,417.32,328.88
2018,1,1,12,15,622.0,129.0,1.05,15.3,437.0,433.12,341.75
2018,1,1,12,30,642.0,123.0,1.0,15.4,441.0,447.52,353.33
2018,1,1,12,45,606.5,131.0,1.0,15.55,427.5,446.25,352.78
2018,1,1,13,0,571.0,139.0,1.0,15.7,414.0,442.41,350.18
2018,1,1,13,15,587.0,130.0,1.05,15.75,405.0,445.94,353.82
2018,1,1,13,30,603.0,121.0,1.1,15.8,396.0,447.47,355.75
2018,1,1,13,45,611.5,112.0,1.15,15.9,379.5,442.96,352.86
2018,1,1,14,0,620.0,103.0,1.2,16.0,363.0,436.21,348.11
2018,1,1,14,15,638.5,92.0,1.2,16.0,344.0,430.08,343.55
2018,1,1,14,30,657.0,81.0,1.2,16.0,325.0,421.29,336.61
2018,1,1,14,45,627.5,78.0,1.2,16.05,293.5,395.59,316.02
2018,1,1,15,0,598.0,75.0,1.2,16.1,262.0,368.86,294.23
2018,1,1,15,15,570.5,68.0,1.2,16.1,228.0,337.89,268.59
2018,1,1,15,30,543.0,61.0,1.2,16.1,194.0,306.39,241.76
2018,1,1,15,45,472.0,56.0,1.1,15.8,156.5,259.83,202.61
2018,1,1,16,0,401.0,51.0,1.0,15.5,119.0,215.66,164.79
2018,1,1,16,15,273.5,42.0,1.05,15.3,82.5,151.15,111.22
2018,1,1,16,30,146.0,33.0,1.1,15.1,46.0,96.38,61.07
2018,1,1,16,45,75.0,19.5,1.1,14.95,26.0,45.86,0.0
2018,1,1,17,0,4.0,6.0,1.1,14.8,6.0,6.82,0.0
2018,1,1,17,15,2.0,3.0,1.1,14.75,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.4,12.95,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.4,13.1,5.0,4.91,0.0
2018,1,2,7,45,1.0,17.5,2.4,13.25,17.5,16.68,0.0
2018,1,2,8,0,2.0,30.0,2.4,13.4,30.0,28.25,16.99
2018,1,2,8,15,6.5,46.0,2.4,13.55,47.0,42.61,31.32
2018,1,2,8,30,11.0,62.0,2.4,13.7,64.0,56.81,44.48
2018,1,2,8,45,38.5,79.5,2.4,13.85,89.0,70.72,53.8
2018,1,2,9,0,66.0,97.0,2.4,14.0,114.0,90.44,68.89
2018,1,2,9,15,81.5,112.0,2.3,14.15,136.0,109.5,83.78
2018,1,2,9,30,97.0,127.0,2.2,14.3,158.0,127.56,98.09
2018,1,2,9,45,79.5,139.0,2.1,14.45,166.0,142.6,111.44
2018,1,2,10,0,62.0,151.0,2.0,14.6,174.0,153.76,121.44
2018,1,2,10,15,51.5,152.0,1.9,14.9,172.0,155.75,123.4
2018,1,2,10,30,41.0,153.0,1.8,15.2,170.0,156.54,124.26
2018,1,2,10,45,20.5,112.5,1.75,15.45,121.0,114.61,90.1
2018,1,2,11,0,0.0,72.0,1.7,15.7,72.0,69.61,52.98
2018,1,2,11,15,0.0,63.5,1.65,15.85,63.5,61.38,46.07
2018,1,2,11,30,0.0,55.0,1.6,16.0,55.0,53.15,39.14
2018,1,2,11,45,0.5,87.0,1.6,16.2,87.0,84.37,65.07
2018,1,2,12,0,1.0,119.0,1.6,16.4,119.0,115.52,90.62
2018,1,2,12,15,1.0,134.5,1.55,16.55,134.5,130.68,102.89
2018,1,2,12,30,1.0,150.0,1.5,16.7,150.0,145.99,115.25
2018,1,2,12,45,0.5,134.0,1.5,16.8,134.0,130.33,102.47
2018,1,2,13,0,0.0,118.0,1.5,16.9,118.0,114.53,89.61
2018,1,2,13,15,0.0,106.5,1.5,16.95,106.5,103.34,80.51
2018,1,2,13,30,0.0,95.0,1.5,17.0,95.0,92.09,71.33
2018,1,2,13,45,0.5,102.0,1.5,17.05,102.0,99.39,77.45
2018,1,2,14,0,1.0,109.0,1.5,17.1,109.0,106.84,83.68
2018,1,2,14,15,36.5,122.0,1.45,17.0,135.5,141.31,112.51
2018,1,2,14,30,72.0,135.0,1.4,16.9,162.0,173.49,139.07
2018,1,2,14,45,101.0,129.5,1.35,16.85,163.5,186.62,149.8
2018,1,2,15,0,130.0,124.0,1.3,16.8,165.0,194.21,155.83
2018,1,2,15,15,163.0,109.0,1.3,16.8,153.5,191.35,153.06
2018,1,2,15,30,196.0,94.0,1.3,16.8,142.0,191.49,152.17
2018,1,2,15,45,171.0,78.5,1.2,16.3,115.0,160.84,126.23
2018,1,2,16,0,146.0,63.0,1.1,15.8,88.0,130.94,100.59
2018,1,2,16,15,109.5,48.0,1.15,15.6,64.0,98.85,72.81
2018,1,2,16,30,73.0,33.0,1.2,15.4,40.0,68.78,43.64
2018,1,2,16,45,39.5,19.5,1.25,15.2,23.0,34.05,0.0
2018,1,2,17,0,6.0,6.0,1.3,15.0,6.0,7.3,0.0
2018,1,2,17,15,3.0,3.0,1.3,14.85,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.4,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.5,1.0,0.98,0.0
2018,1,3,7,45,0.0,2.5,1.9,13.6,2.5,2.41,0.0
2018,1,3,8,0,0.0,4.0,1.8,13.7,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,1.65,13.85,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.5,14.0,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.5,1.35,14.1,7.5,7.23,0.52
2018,1,3,9,0,0.0,9.0,1.2,14.2,9.0,8.68,1.79
2018,1,3,9,15,0.0,10.5,1.2,14.35,10.5,10.12,3.05
2018,1,3,9,30,0.0,12.0,1.2,14.5,12.0,11.57,4.3
2018,1,3,9,45,0.0,14.5,1.15,14.6,14.5,13.99,6.36
2018,1,3,10,0,0.0,17.0,1.1,14.7,17.0,16.4,8.41
2018,1,3,10,15,0.0,18.5,1.35,14.8,18.5,17.85,9.62
2018,1,3,10,30,0.0,20.0,1.6,14.9,20.0,19.3,10.82
2018,1,3,10,45,0.0,26.5,1.85,14.95,26.5,25.58,16.14
2018,1,3,11,0,0.0,33.0,2.1,15.0,33.0,31.87,21.43
2018,1,3,11,15,0.0,42.0,2.45,15.05,42.0,40.57,28.74
2018,1,3,11,30,0.0,51.0,2.8,15.1,51.0,49.28,36.03
2018,1,3,11,45,0.0,60.5,3.15,15.1,60.5,58.48,43.73
2018,1,3,12,0,0.0,70.0,3.5,15.1,70.0,67.68,51.41
2018,1,3,12,15,0.0,75.0,3.75,15.1,75.0,72.53,55.45
2018,1,3,12,30,0.0,80.0,4.0,15.1,80.0,77.37,59.51
2018,1,3,12,45,0.0,78.0,4.25,15.15,78.0,75.43,57.9
2018,1,3,13,0,0.0,76.0,4.5,15.2,76.0,73.49,56.3
2018,1,3,13,15,0.0,54.5,4.45,15.2,54.5,52.67,38.87
2018,1,3,13,30,0.0,33.0,4.4,15.2,33.0,31.87,21.37
2018,1,3,13,45,0.0,31.0,4.35,15.25,31.0,29.93,19.76
2018,1,3,14,0,0.0,29.0,4.3,15.3,29.0,28.0,18.15
2018,1,3,14,15,0.0,46.0,4.05,15.3,46.0,44.43,32.12
2018,1,3,14,30,0.0,63.0,3.8,15.3,63.0,60.89,46.08
2018,1,3,14,45,0.0,75.5,3.5,15.3,75.5,73.27,56.58
2018,1,3,15,0,0.0,88.0,3.2,15.3,88.0,86.51,67.74
2018,1,3,15,15,0.0,72.0,3.2,15.3,72.0,70.44,54.18
2018,1,3,15,30,0.0,56.0,3.2,15.3,56.0,54.31,40.47
2018,1,3,15,45,0.0,46.0,3.25,15.15,46.0,44.44,31.97
2018,1,3,16,0,0.0,36.0,3.3,15.0,36.0,34.77,23.54
2018,1,3,16,15,0.0,27.0,3.55,14.95,27.0,26.07,15.82
2018,1,3,16,30,0.0,18.0,3.8,14.9,18.0,17.37,7.45
2018,1,3,16,45,0.0,11.0,4.1,14.85,11.0,10.61,0.0
2018,1,3,17,0,0.0,4.0,4.4,14.8,4.0,3.93,0.0
2018,1,3,17,15,0.0,2.0,4.6,14.85,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.55,14.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.9,14.5,4.0,3.93,0.0
2018,1,4,7,45,0.0,15.0,4.0,14.7,15.0,14.48,0.0
2018,1,4,8,0,0.0,26.0,4.1,14.9,26.0,24.89,14.15
2018,1,4,8,15,1.5,41.5,4.1,15.1,42.0,38.97,27.97
2018,1,4,8,30,3.0,57.0,4.1,15.3,58.0,52.87,40.75
2018,1,4,8,45,9.0,73.5,4.1,15.45,76.0,67.86,51.48
2018,1,4,9,0,15.0,90.0,4.1,15.6,94.0,84.06,64.92
2018,1,4,9,15,22.5,105.5,4.15,15.8,112.5,97.91,76.18
2018,1,4,9,30,30.0,121.0,4.2,16.0,131.0,114.79,89.89
2018,1,4,9,45,54.0,138.5,4.25,16.25,158.0,137.25,107.53
2018,1,4,10,0,78.0,156.0,4.3,16.5,185.0,161.76,126.96
2018,1,4,10,15,96.5,168.5,4.4,16.65,207.5,182.35,143.54
2018,1,4,10,30,115.0,181.0,4.5,16.8,230.0,203.02,160.28
2018,1,4,10,45,128.0,191.5,4.6,16.95,248.5,222.66,176.34
2018,1,4,11,0,141.0,202.0,4.7,17.1,267.0,242.91,192.9
2018,1,4,11,15,145.0,200.5,4.75,17.15,269.5,249.0,198.2
2018,1,4,11,30,149.0,199.0,4.8,17.2,272.0,254.74,203.22
2018,1,4,11,45,99.5,200.5,4.85,17.3,249.5,238.07,190.13
2018,1,4,12,0,50.0,202.0,4.9,17.4,227.0,219.43,175.12
2018,1,4,12,15,117.5,202.5,4.9,17.4,261.0,256.46,205.48
2018,1,4,12,30,185.0,203.0,4.9,17.4,295.0,293.89,236.12
2018,1,4,12,45,281.0,190.0,4.95,17.4,328.0,336.22,270.96
2018,1,4,13,0,377.0,177.0,5.0,17.4,361.0,376.89,304.4
2018,1,4,13,15,286.5,182.0,4.95,17.35,319.5,338.16,273.26
2018,1,4,13,30,196.0,187.0,4.9,17.3,278.0,294.21,237.73
2018,1,4,13,45,126.5,180.5,4.9,17.3,238.0,252.33,203.68
2018,1,4,14,0,57.0,174.0,4.9,17.3,198.0,206.22,165.83
2018,1,4,14,15,285.5,133.5,4.85,17.2,242.5,289.47,235.84
2018,1,4,14,30,514.0,93.0,4.8,17.1,287.0,366.46,298.93
2018,1,4,14,45,406.5,75.5,4.75,17.05,220.5,289.21,235.86
2018,1,4,15,0,299.0,58.0,4.7,17.0,154.0,209.73,170.39
2018,1,4,15,15,282.0,51.0,4.7,17.0,132.5,189.13,152.68
2018,1,4,15,30,265.0,44.0,4.7,17.0,111.0,168.36,134.39
2018,1,4,15,45,132.5,32.0,4.35,16.6,65.5,95.24,73.34
2018,1,4,16,0,0.0,20.0,4.0,16.2,20.0,19.29,10.49
2018,1,4,16,15,0.0,15.0,3.9,16.0,15.0,14.46,6.25
2018,1,4,16,30,0.0,10.0,3.8,15.8,10.0,9.64,1.69
2018,1,4,16,45,0.0,6.0,3.7,15.55,6.0,5.78,0.0
2018,1,4,17,0,0.0,2.0,3.6,15.3,2.0,1.97,0.0
2018,1,4,17,15,0.0,1.0,3.65,15.25,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.9,15.2,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.9,15.3,2.0,1.97,0.0
2018,1,5,7,45,0.0,6.0,3.85,15.35,6.0,5.78,0.0
2018,1,5,8,0,0.0,10.0,3.8,15.4,10.0,9.64,2.01
2018,1,5,8,15,0.0,15.5,3.7,15.45,15.5,14.95,7.25
2018,1,5,8,30,0.0,21.0,3.6,15.5,21.0,20.26,12.17
2018,1,5,8,45,0.0,22.5,3.5,15.55,22.5,21.7,12.74
2018,1,5,9,0,0.0,24.0,3.4,15.6,24.0,23.15,14.06
2018,1,5,9,15,0.0,19.0,3.25,15.65,19.0,18.33,9.99
2018,1,5,9,30,0.0,14.0,3.1,15.7,14.0,13.5,5.88
2018,1,5,9,45,0.0,27.5,3.0,15.75,27.5,26.54,16.98
2018,1,5,10,0,0.0,41.0,2.9,15.8,41.0,39.59,28.01
2018,1,5,10,15,0.0,56.0,2.75,15.85,56.0,54.11,40.21
2018,1,5,10,30,0.0,71.0,2.6,15.9,71.0,68.64,52.33
2018,1,5,10,45,0.0,82.0,2.5,15.9,82.0,79.28,61.13
2018,1,5,11,0,0.0,93.0,2.4,15.9,93.0,89.8,69.8
2018,1,5,11,15,0.0,113.5,2.25,15.9,113.5,109.42,85.95
2018,1,5,11,30,0.0,134.0,2.1,15.9,134.0,129.14,102.05
2018,1,5,11,45,0.0,113.0,2.0,15.9,113.0,109.17,85.54
2018,1,5,12,0,0.0,92.0,1.9,15.9,92.0,88.98,68.86
2018,1,5,12,15,0.0,89.5,1.9,15.85,89.5,86.58,66.9
2018,1,5,12,30,0.0,87.0,1.9,15.8,87.0,84.16,64.92
2018,1,5,12,45,9.5,121.5,1.95,15.75,126.0,122.68,96.89
2018,1,5,13,0,19.0,156.0,2.0,15.7,165.0,161.84,129.06
2018,1,5,13,15,22.0,160.0,2.05,15.65,170.5,167.87,134.06
2018,1,5,13,30,25.0,164.0,2.1,15.6,176.0,176.91,141.62
2018,1,5,13,45,15.5,147.5,2.15,15.5,155.0,152.84,122.06
2018,1,5,14,0,6.0,131.0,2.2,15.4,134.0,131.59,104.73
2018,1,5,14,15,3.0,108.5,2.25,15.3,110.0,107.6,85.03
2018,1,5,14,30,0.0,86.0,2.3,15.2,86.0,83.61,65.14
2018,1,5,14,45,6.5,89.0,2.3,15.1,91.0,90.12,70.79
2018,1,5,15,0,13.0,92.0,2.3,15.0,96.0,96.7,76.4
2018,1,5,15,15,21.0,93.0,2.3,15.0,98.5,105.19,83.46
2018,1,5,15,30,29.0,94.0,2.3,15.0,101.0,111.38,88.37
2018,1,5,15,45,17.5,70.0,2.55,14.75,74.0,80.19,61.98
2018,1,5,16,0,6.0,46.0,2.8,14.5,47.0,47.31,34.08
2018,1,5,16,15,3.0,35.5,2.9,14.4,36.0,35.71,23.87
2018,1,5,16,30,0.0,25.0,3.0,14.3,25.0,24.21,13.1
2018,1,5,16,45,0.0,14.5,3.15,14.2,14.5,14.0,0.0
2018,1,5,17,0,0.0,4.0,3.3,14.1,4.0,3.93,0.0
2018,1,5,17,15,0.0,2.0,3.35,14.0,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,2.45,12.65,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,2.5,12.8,6.0,5.9,0.0
2018,1,6,7,45,157.0,20.0,2.5,13.0,34.5,15.77,0.0
2018,1,6,8,0,314.0,34.0,2.5,13.2,63.0,27.59,16.48
2018,1,6,8,15,453.5,38.0,2.55,13.3,104.5,28.5,19.14
2018,1,6,8,30,593.0,42.0,2.6,13.4,146.0,32.62,23.25
2018,1,6,8,45,472.0,60.0,2.6,13.55,156.5,53.16,33.23
2018,1,6,9,0,351.0,78.0,2.6,13.7,167.0,84.26,53.87
2018,1,6,9,15,425.0,85.5,2.65,13.85,210.0,116.47,75.01
2018,1,6,9,30,499.0,93.0,2.7,14.0,253.0,154.59,103.3
2018,1,6,9,45,502.0,102.5,2.7,14.1,278.0,186.21,130.86
2018,1,6,10,0,505.0,112.0,2.7,14.2,303.0,217.3,158.66
2018,1,6,10,15,513.0,121.0,2.85,14.3,328.0,248.67,186.7
2018,1,6,10,30,521.0,130.0,3.0,14.4,353.0,279.66,214.3
2018,1,6,10,45,609.0,117.5,3.1,14.55,391.0,318.08,246.15
2018,1,6,11,0,697.0,105.0,3.2,14.7,429.0,359.75,280.87
2018,1,6,11,15,663.5,117.0,3.3,14.75,433.5,379.58,299.5
2018,1,6,11,30,630.0,129.0,3.4,14.8,438.0,395.99,314.82
2018,1,6,11,45,631.0,129.0,3.55,14.85,442.5,412.99,330.13
2018,1,6,12,0,632.0,129.0,3.7,14.9,447.0,428.22,343.75
2018,1,6,12,15,659.5,122.5,3.6,14.95,454.5,448.08,360.5
2018,1,6,12,30,687.0,116.0,3.5,15.0,462.0,466.66,376.01
2018,1,6,12,45,750.5,101.0,3.4,15.0,474.0,493.45,397.98
2018,1,6,13,0,814.0,86.0,3.3,15.0,486.0,518.59,418.42
2018,1,6,13,15,782.5,87.5,3.25,15.0,463.0,508.82,411.27
2018,1,6,13,30,751.0,89.0,3.2,15.0,440.0,496.32,401.96
2018,1,6,13,45,676.5,100.0,3.15,15.0,405.0,469.6,381.0
2018,1,6,14,0,602.0,111.0,3.1,15.0,370.0,440.56,357.99
2018,1,6,14,15,623.5,98.0,3.2,14.95,351.0,434.59,353.88
2018,1,6,14,30,645.0,85.0,3.3,14.9,332.0,425.87,347.17
2018,1,6,14,45,705.0,70.0,3.35,14.8,318.0,429.58,349.93
2018,1,6,15,0,765.0,55.0,3.4,14.7,304.0,430.22,349.49
2018,1,6,15,15,734.5,53.5,3.4,14.7,268.5,400.32,323.79
2018,1,6,15,30,704.0,52.0,3.4,14.7,233.0,369.52,296.67
2018,1,6,15,45,653.5,47.5,3.3,14.3,193.0,326.77,259.5
2018,1,6,16,0,603.0,43.0,3.2,13.9,153.0,284.85,221.98
2018,1,6,16,15,517.5,37.0,3.1,13.65,113.5,233.64,176.31
2018,1,6,16,30,432.0,31.0,3.0,13.4,74.0,184.32,127.91
2018,1,6,16,45,269.0,21.0,2.95,13.1,43.5,107.2,9.05
2018,1,6,17,0,106.0,11.0,2.9,12.8,13.0,36.45,0.0
2018,1,6,17,15,53.0,5.5,2.9,12.75,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,7,15,1.0,2.0,2.45,10.65,2.0,0.0,0.0
2018,1,7,7,30,2.0,4.0,2.4,10.8,4.0,3.93,0.0
2018,1,7,7,45,7.5,10.5,2.35,10.95,11.0,10.21,0.0
2018,1,7,8,0,13.0,17.0,2.3,11.1,18.0,16.54,7.75
2018,1,7,8,15,6.5,22.0,2.35,11.25,22.5,21.4,13.13
2018,1,7,8,30,0.0,27.0,2.4,11.4,27.0,26.06,17.63
2018,1,7,8,45,0.0,33.0,2.5,11.5,33.0,31.85,21.74
2018,1,7,9,0,0.0,39.0,2.6,11.6,39.0,37.66,26.85
2018,1,7,9,15,0.0,51.0,2.6,11.8,51.0,49.27,36.86
2018,1,7,9,30,0.0,63.0,2.6,12.0,63.0,60.89,46.79
2018,1,7,9,45,0.0,81.0,2.65,12.15,81.0,77.82,61.15
2018,1,7,10,0,0.0,99.0,2.7,12.3,99.0,94.72,75.35
2018,1,7,10,15,0.0,104.5,2.65,12.5,104.5,100.15,79.73
2018,1,7,10,30,0.0,110.0,2.6,12.7,110.0,105.56,84.09
2018,1,7,10,45,0.0,114.5,2.6,12.9,114.5,110.02,87.64
2018,1,7,11,0,0.0,119.0,2.6,13.1,119.0,114.48,91.18
2018,1,7,11,15,0.0,121.0,2.45,13.25,121.0,116.56,92.75
2018,1,7,11,30,0.0,123.0,2.3,13.4,123.0,118.63,94.32
2018,1,7,11,45,0.0,110.5,2.15,13.5,110.5,106.77,84.35
2018,1,7,12,0,0.0,98.0,2.0,13.6,98.0,94.78,74.31
2018,1,7,12,15,0.0,119.5,1.9,13.7,119.5,115.64,91.61
2018,1,7,12,30,0.0,141.0,1.8,13.8,141.0,136.67,108.91
2018,1,7,12,45,2.5,153.5,1.65,13.85,154.5,150.43,120.17
2018,1,7,13,0,5.0,166.0,1.5,13.9,168.0,164.43,131.6
2018,1,7,13,15,4.0,156.5,1.35,13.9,158.0,154.89,123.81
2018,1,7,13,30,3.0,147.0,1.2,13.9,148.0,145.28,116.01
2018,1,7,13,45,1.5,123.0,1.05,13.85,123.5,120.79,95.96
2018,1,7,14,0,0.0,99.0,0.9,13.8,99.0,96.24,75.73
2018,1,7,14,15,0.0,92.0,0.9,13.75,92.0,89.41,70.2
2018,1,7,14,30,0.0,85.0,0.9,13.7,85.0,82.57,64.6
2018,1,7,14,45,0.0,75.0,0.9,13.6,75.0,72.7,56.4
2018,1,7,15,0,0.0,65.0,0.9,13.5,65.0,62.83,48.13
2018,1,7,15,15,0.0,55.5,0.9,13.5,55.5,53.63,40.33
2018,1,7,15,30,0.0,46.0,0.9,13.5,46.0,44.43,32.45
2018,1,7,15,45,0.0,38.0,0.95,13.3,38.0,36.69,25.75
2018,1,7,16,0,0.0,30.0,1.0,13.1,30.0,28.96,18.97
2018,1,7,16,15,0.0,23.0,0.95,13.05,23.0,22.19,12.94
2018,1,7,16,30,0.0,16.0,0.9,13.0,16.0,15.43,6.62
2018,1,7,16,45,22.0,11.5,0.85,12.95,12.0,18.84,0.0
2018,1,7,17,0,44.0,7.0,0.8,12.9,8.0,17.63,0.0
2018,1,7,17,15,22.0,3.5,0.85,12.85,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.6,13.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.8,13.7,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,5.0,13.8,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,5.2,13.9,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.35,14.05,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.5,14.2,7.0,6.74,0.3
2018,1,8,8,45,0.0,8.0,5.65,14.3,8.0,7.71,0.91
2018,1,8,9,0,0.0,9.0,5.8,14.4,9.0,8.68,1.76
2018,1,8,9,15,0.0,15.5,5.9,14.5,15.5,14.95,7.14
2018,1,8,9,30,0.0,22.0,6.0,14.6,22.0,21.23,12.51
2018,1,8,9,45,0.0,19.0,6.1,14.65,19.0,18.33,10.02
2018,1,8,10,0,0.0,16.0,6.2,14.7,16.0,15.44,7.53
2018,1,8,10,15,0.0,19.0,6.2,14.8,19.0,18.34,9.98
2018,1,8,10,30,0.0,22.0,6.2,14.9,22.0,21.23,12.41
2018,1,8,10,45,0.0,26.0,6.25,14.95,26.0,25.1,15.67
2018,1,8,11,0,0.0,30.0,6.3,15.0,30.0,28.97,18.91
2018,1,8,11,15,0.0,34.5,6.35,15.05,34.5,33.32,22.56
2018,1,8,11,30,0.0,39.0,6.4,15.1,39.0,37.67,26.2
2018,1,8,11,45,0.0,41.5,6.5,15.2,41.5,40.09,28.21
2018,1,8,12,0,0.0,44.0,6.6,15.3,44.0,42.51,30.22
2018,1,8,12,15,0.0,37.5,6.55,15.35,37.5,36.23,24.92
2018,1,8,12,30,0.0,31.0,6.5,15.4,31.0,29.94,19.62
2018,1,8,12,45,0.0,31.5,6.4,15.45,31.5,30.42,20.04
2018,1,8,13,0,0.0,32.0,6.3,15.5,32.0,30.91,20.45
2018,1,8,13,15,0.0,36.5,6.2,15.5,36.5,35.26,24.14
2018,1,8,13,30,0.0,41.0,6.1,15.5,41.0,39.6,27.84
2018,1,8,13,45,0.0,34.0,6.0,15.5,34.0,32.83,22.16
2018,1,8,14,0,0.0,27.0,5.9,15.5,27.0,26.07,16.46
2018,1,8,14,15,14.0,54.0,5.8,15.45,59.5,60.2,45.56
2018,1,8,14,30,28.0,81.0,5.7,15.4,92.0,94.68,74.79
2018,1,8,14,45,28.0,72.0,5.65,15.35,82.0,85.32,66.96
2018,1,8,15,0,28.0,63.0,5.6,15.3,72.0,75.83,58.96
2018,1,8,15,15,22.0,53.0,5.6,15.3,59.5,62.43,47.54
2018,1,8,15,30,16.0,43.0,5.6,15.3,47.0,49.18,36.18
2018,1,8,15,45,8.0,26.0,5.65,15.2,28.0,28.56,18.56
2018,1,8,16,0,0.0,9.0,5.7,15.1,9.0,8.67,1.66
2018,1,8,16,15,0.0,12.5,5.55,15.05,12.5,12.05,4.35
2018,1,8,16,30,0.0,16.0,5.4,15.0,16.0,15.43,6.58
2018,1,8,16,45,17.0,11.0,5.3,14.95,11.5,16.87,0.32
2018,1,8,17,0,34.0,6.0,5.2,14.9,7.0,14.29,0.0
2018,1,8,17,15,17.0,3.0,5.05,14.9,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,3.7,14.15,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,4.1,14.2,3.0,2.95,0.0
2018,1,9,7,45,0.0,8.5,4.55,14.3,8.5,8.19,0.0
2018,1,9,8,0,0.0,14.0,5.0,14.4,14.0,13.5,5.18
2018,1,9,8,15,0.0,20.0,5.35,14.4,20.0,19.29,11.07
2018,1,9,8,30,0.0,26.0,5.7,14.4,26.0,25.09,16.5
2018,1,9,8,45,0.0,33.0,6.0,14.45,33.0,31.85,21.42
2018,1,9,9,0,0.0,40.0,6.3,14.5,40.0,38.62,27.3
2018,1,9,9,15,0.0,40.0,6.25,14.5,40.0,38.62,27.36
2018,1,9,9,30,0.0,40.0,6.2,14.5,40.0,38.62,27.37
2018,1,9,9,45,2.5,73.5,6.2,14.5,74.5,71.39,55.07
2018,1,9,10,0,5.0,107.0,6.2,14.5,109.0,103.25,81.79
2018,1,9,10,15,10.0,124.5,6.05,14.5,128.5,121.33,96.7
2018,1,9,10,30,15.0,142.0,5.9,14.5,148.0,139.87,111.96
2018,1,9,10,45,7.5,118.0,5.8,14.5,121.0,115.9,92.01
2018,1,9,11,0,0.0,94.0,5.7,14.5,94.0,90.77,71.02
2018,1,9,11,15,0.0,98.5,5.75,14.5,98.5,95.12,74.6
2018,1,9,11,30,0.0,103.0,5.8,14.5,103.0,99.5,78.19
2018,1,9,11,45,0.0,101.5,5.8,14.45,101.5,98.11,77.0
2018,1,9,12,0,0.0,100.0,5.8,14.4,100.0,96.71,75.81
2018,1,9,12,15,2.0,101.5,6.0,14.4,102.5,99.18,77.89
2018,1,9,12,30,4.0,103.0,6.2,14.4,105.0,101.73,80.05
2018,1,9,12,45,9.5,129.0,6.4,14.4,133.5,130.05,103.75
2018,1,9,13,0,15.0,155.0,6.6,14.4,162.0,158.81,127.75
2018,1,9,13,15,9.5,142.5,6.75,14.4,147.0,143.89,115.39
2018,1,9,13,30,4.0,130.0,6.9,14.4,132.0,128.82,102.91
2018,1,9,13,45,8.5,123.5,7.05,14.4,127.5,124.99,99.92
2018,1,9,14,0,13.0,117.0,7.2,14.4,123.0,121.1,96.86
2018,1,9,14,15,35.5,110.0,7.2,14.4,124.5,128.48,103.48
2018,1,9,14,30,58.0,103.0,7.2,14.4,126.0,132.88,107.52
2018,1,9,14,45,34.5,104.0,7.25,14.4,117.5,122.2,98.36
2018,1,9,15,0,11.0,105.0,7.3,14.4,109.0,109.28,87.32
2018,1,9,15,15,11.5,90.5,7.3,14.4,94.0,94.88,75.16
2018,1,9,15,30,12.0,76.0,7.3,14.4,79.0,80.35,62.75
2018,1,9,15,45,8.0,62.0,7.4,14.3,64.0,64.37,49.0
2018,1,9,16,0,4.0,48.0,7.5,14.2,49.0,48.49,35.25
2018,1,9,16,15,2.0,35.5,7.55,14.15,36.0,35.04,23.51
2018,1,9,16,30,0.0,23.0,7.6,14.1,23.0,22.2,12.1
2018,1,9,16,45,7.5,16.0,7.65,14.05,16.0,17.88,2.26
2018,1,9,17,0,15.0,9.0,7.7,14.0,9.0,12.59,0.0
2018,1,9,17,15,7.5,4.5,7.8,13.95,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,8.0,13.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.0,13.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.0,13.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.95,13.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.9,13.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.85,13.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.75,13.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.7,13.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.6,13.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.35,13.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.35,12.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.95,12.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.65,12.75,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.5,12.9,2.0,1.97,0.0
2018,1,10,7,45,0.0,8.0,3.3,13.0,8.0,7.71,0.0
2018,1,10,8,0,0.0,14.0,3.1,13.1,14.0,13.5,5.28
2018,1,10,8,15,0.0,21.0,3.1,13.2,21.0,20.26,12.02
2018,1,10,8,30,0.0,28.0,3.1,13.3,28.0,27.02,18.33
2018,1,10,8,45,0.0,37.0,3.15,13.4,37.0,35.72,24.85
2018,1,10,9,0,0.0,46.0,3.2,13.5,46.0,44.43,32.4
2018,1,10,9,15,33.5,79.5,3.25,13.55,90.5,77.78,59.37
2018,1,10,9,30,67.0,113.0,3.3,13.6,135.0,114.05,88.47
2018,1,10,9,45,48.5,120.0,3.4,13.7,137.0,120.74,94.92
2018,1,10,10,0,30.0,127.0,3.5,13.8,139.0,125.69,99.81
2018,1,10,10,15,15.0,118.5,3.65,13.85,124.5,117.22,93.19
2018,1,10,10,30,0.0,110.0,3.8,13.9,110.0,105.58,83.73
2018,1,10,10,45,0.0,114.0,3.9,13.95,114.0,109.57,86.94
2018,1,10,11,0,0.0,118.0,4.0,14.0,118.0,113.55,90.14
2018,1,10,11,15,5.0,137.0,4.0,14.05,139.5,133.79,106.81
2018,1,10,11,30,10.0,156.0,4.0,14.1,161.0,154.41,123.73
2018,1,10,11,45,10.5,165.5,4.0,14.15,171.0,164.29,131.76
2018,1,10,12,0,11.0,175.0,4.0,14.2,181.0,174.25,139.88
2018,1,10,12,15,6.0,159.0,3.85,14.25,162.5,156.87,125.51
2018,1,10,12,30,1.0,143.0,3.7,14.3,144.0,139.11,110.84
2018,1,10,12,45,23.0,162.0,3.6,14.35,174.0,171.2,137.54
2018,1,10,13,0,45.0,181.0,3.5,14.4,204.0,202.81,163.65
2018,1,10,13,15,58.0,164.0,3.35,14.45,192.5,193.69,156.44
2018,1,10,13,30,71.0,147.0,3.2,14.5,181.0,184.24,149.05
2018,1,10,13,45,35.5,110.5,3.05,14.55,127.5,128.54,102.84
2018,1,10,14,0,0.0,74.0,2.9,14.6,74.0,71.55,54.93
2018,1,10,14,15,0.0,67.0,2.8,14.65,67.0,64.76,49.34
2018,1,10,14,30,0.0,60.0,2.7,14.7,60.0,57.98,43.69
2018,1,10,14,45,0.0,57.0,2.6,14.7,57.0,55.08,41.29
2018,1,10,15,0,0.0,54.0,2.5,14.7,54.0,52.17,38.88
2018,1,10,15,15,0.0,40.0,2.5,14.7,40.0,38.62,27.37
2018,1,10,15,30,0.0,26.0,2.5,14.7,26.0,25.09,15.81
2018,1,10,15,45,83.0,22.5,2.3,14.55,38.5,64.18,48.63
2018,1,10,16,0,166.0,19.0,2.1,14.4,51.0,93.46,71.6
2018,1,10,16,15,284.5,26.5,2.1,14.25,65.0,143.07,108.55
2018,1,10,16,30,403.0,34.0,2.1,14.1,79.0,182.92,131.55
2018,1,10,16,45,277.5,25.0,2.05,14.0,49.5,119.09,50.92
2018,1,10,17,0,152.0,16.0,2.0,13.9,20.0,54.05,0.0
2018,1,10,17,15,76.0,8.0,2.0,13.85,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.4,13.2,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.4,13.3,5.0,4.91,0.0
2018,1,11,7,45,11.5,19.5,0.45,13.35,20.5,18.1,0.0
2018,1,11,8,0,23.0,34.0,0.5,13.4,36.0,30.87,19.44
2018,1,11,8,15,49.5,50.5,0.65,13.55,58.5,43.06,31.86
2018,1,11,8,30,76.0,67.0,0.8,13.7,81.0,56.21,44.05
2018,1,11,8,45,100.5,83.5,1.0,13.8,106.5,72.1,54.1
2018,1,11,9,0,125.0,100.0,1.2,13.9,132.0,94.09,69.85
2018,1,11,9,15,144.5,116.0,1.3,14.05,158.5,117.38,87.58
2018,1,11,9,30,164.0,132.0,1.4,14.2,185.0,142.33,107.34
2018,1,11,9,45,180.5,145.5,1.5,14.35,210.0,166.17,126.75
2018,1,11,10,0,197.0,159.0,1.6,14.5,235.0,191.12,147.32
2018,1,11,10,15,157.0,169.0,1.55,14.6,232.5,198.47,155.23
2018,1,11,10,30,117.0,179.0,1.5,14.7,230.0,202.49,159.97
2018,1,11,10,45,91.0,187.0,1.4,14.85,228.0,207.4,164.62
2018,1,11,11,0,65.0,195.0,1.3,15.0,226.0,209.14,166.36
2018,1,11,11,15,75.0,205.0,1.2,15.05,241.5,225.68,179.52
2018,1,11,11,30,85.0,215.0,1.1,15.1,257.0,242.69,192.93
2018,1,11,11,45,99.0,221.5,0.95,15.2,271.5,258.61,205.3
2018,1,11,12,0,113.0,228.0,0.8,15.3,286.0,276.24,218.88
2018,1,11,12,15,122.0,229.5,0.85,15.3,292.0,286.01,226.8
2018,1,11,12,30,131.0,231.0,0.9,15.3,298.0,295.72,234.75
2018,1,11,12,45,154.5,226.5,0.95,15.35,305.0,306.9,243.98
2018,1,11,13,0,178.0,222.0,1.0,15.4,312.0,318.0,253.17
2018,1,11,13,15,185.0,215.5,1.1,15.35,306.5,317.89,253.74
2018,1,11,13,30,192.0,209.0,1.2,15.3,301.0,317.17,253.88
2018,1,11,13,45,165.0,199.5,1.3,15.3,276.0,294.35,236.24
2018,1,11,14,0,138.0,190.0,1.4,15.3,251.0,271.06,218.09
2018,1,11,14,15,161.5,175.0,1.45,15.25,242.0,268.21,216.56
