Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,7,15,21.5,9.0,1.7,13.65,10.0,8.85,0.0
2018,2,1,7,30,43.0,18.0,1.8,13.9,20.0,15.19,0.0
2018,2,1,7,45,97.0,34.0,1.9,14.2,45.0,28.06,16.33
2018,2,1,8,0,151.0,50.0,2.0,14.5,70.0,40.55,29.44
2018,2,1,8,15,185.5,66.0,2.0,14.65,100.5,52.65,40.74
2018,2,1,8,30,220.0,82.0,2.0,14.8,131.0,65.71,52.68
2018,2,1,8,45,290.0,93.0,2.05,15.0,172.0,91.96,63.14
2018,2,1,9,0,360.0,104.0,2.1,15.2,213.0,120.93,81.3
2018,2,1,9,15,424.5,109.5,2.05,15.45,256.0,154.43,105.59
2018,2,1,9,30,489.0,115.0,2.0,15.7,299.0,193.27,136.04
2018,2,1,9,45,486.5,128.5,2.0,15.95,327.0,228.11,166.73
2018,2,1,10,0,484.0,142.0,2.0,16.2,355.0,262.08,196.65
2018,2,1,10,15,515.0,145.5,2.05,16.45,386.5,296.9,226.22
2018,2,1,10,30,546.0,149.0,2.1,16.7,418.0,333.07,256.68
2018,2,1,10,45,596.0,142.0,2.15,17.0,449.0,368.7,286.24
2018,2,1,11,0,646.0,135.0,2.2,17.3,480.0,405.6,316.59
2018,2,1,11,15,657.0,137.0,2.25,17.45,498.0,434.65,340.84
2018,2,1,11,30,668.0,139.0,2.3,17.6,516.0,462.62,363.86
2018,2,1,11,45,701.5,131.0,2.35,17.8,533.0,491.2,387.08
2018,2,1,12,0,735.0,123.0,2.4,18.0,550.0,519.17,409.57
2018,2,1,12,15,796.0,105.0,2.5,18.15,569.0,551.88,435.93
2018,2,1,12,30,857.0,87.0,2.6,18.3,588.0,582.78,460.75
2018,2,1,12,45,861.5,84.5,2.65,18.4,584.0,595.25,471.0
2018,2,1,13,0,866.0,82.0,2.7,18.5,580.0,604.99,479.17
2018,2,1,13,15,861.5,81.0,2.75,18.6,567.0,608.05,482.19
2018,2,1,13,30,857.0,80.0,2.8,18.7,554.0,608.21,482.97
2018,2,1,13,45,840.5,80.0,2.85,18.75,531.0,601.14,478.21
2018,2,1,14,0,824.0,80.0,2.9,18.8,508.0,589.71,470.13
2018,2,1,14,15,806.0,79.0,2.9,18.8,479.0,573.72,458.42
2018,2,1,14,30,788.0,78.0,2.9,18.8,450.0,555.34,444.7
2018,2,1,14,45,701.0,90.5,2.85,18.75,404.0,511.21,410.32
2018,2,1,15,0,614.0,103.0,2.8,18.7,358.0,466.29,375.0
2018,2,1,15,15,620.5,90.5,2.8,18.7,327.0,445.58,358.94
2018,2,1,15,30,627.0,78.0,2.8,18.7,296.0,422.42,340.27
2018,2,1,15,45,657.5,64.0,2.55,18.2,266.5,406.85,327.0
2018,2,1,16,0,688.0,50.0,2.3,17.7,237.0,385.86,308.34
2018,2,1,16,15,615.5,47.5,2.35,17.35,192.0,331.28,262.49
2018,2,1,16,30,543.0,45.0,2.4,17.0,147.0,282.22,219.9
2018,2,1,16,45,435.0,39.5,2.4,16.65,106.5,218.36,164.92
2018,2,1,17,0,327.0,34.0,2.4,16.3,66.0,160.98,111.06
2018,2,1,17,15,195.0,21.5,2.4,16.15,38.0,88.99,0.0
2018,2,1,17,30,63.0,9.0,2.4,16.0,10.0,24.57,0.0
2018,2,1,17,45,31.5,4.5,2.4,15.9,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,35.0,9.5,1.45,14.8,11.0,9.34,0.0
2018,2,2,7,30,70.0,19.0,1.6,15.0,22.0,16.01,0.0
2018,2,2,7,45,134.5,34.0,1.7,15.25,49.5,28.09,16.64
2018,2,2,8,0,199.0,49.0,1.8,15.5,77.0,37.41,26.68
2018,2,2,8,15,327.0,57.0,1.95,15.7,122.5,42.32,31.58
2018,2,2,8,30,455.0,65.0,2.1,15.9,168.0,50.94,39.49
2018,2,2,8,45,478.0,75.0,2.25,16.1,203.5,84.92,50.65
2018,2,2,9,0,501.0,85.0,2.4,16.3,239.0,120.8,74.82
2018,2,2,9,15,523.0,95.0,2.5,16.45,275.5,158.28,104.24
2018,2,2,9,30,545.0,105.0,2.6,16.6,312.0,197.22,136.94
2018,2,2,9,45,532.5,119.5,2.75,16.75,338.5,232.9,169.13
2018,2,2,10,0,520.0,134.0,2.9,16.9,365.0,266.79,199.76
2018,2,2,10,15,480.0,155.5,2.95,17.05,380.5,296.22,226.82
2018,2,2,10,30,440.0,177.0,3.0,17.2,396.0,321.86,249.93
2018,2,2,10,45,469.5,179.0,3.05,17.35,423.0,353.74,276.55
2018,2,2,11,0,499.0,181.0,3.1,17.5,450.0,386.55,303.64
2018,2,2,11,15,520.0,180.5,3.1,17.6,468.5,413.7,326.14
2018,2,2,11,30,541.0,180.0,3.1,17.7,487.0,440.66,348.23
2018,2,2,11,45,494.0,200.0,3.15,17.85,484.0,451.56,357.24
2018,2,2,12,0,447.0,220.0,3.2,18.0,481.0,459.02,363.24
2018,2,2,12,15,484.0,208.0,3.2,18.15,492.0,479.52,379.91
2018,2,2,12,30,521.0,196.0,3.2,18.3,503.0,499.57,396.1
2018,2,2,12,45,624.0,160.5,3.2,18.4,524.5,536.11,425.74
2018,2,2,13,0,727.0,125.0,3.2,18.5,546.0,570.5,453.57
2018,2,2,13,15,773.0,108.0,3.15,18.55,547.0,587.16,467.09
2018,2,2,13,30,819.0,91.0,3.1,18.6,548.0,601.68,479.0
2018,2,2,13,45,825.0,86.5,3.1,18.6,532.5,602.01,479.87
2018,2,2,14,0,831.0,82.0,3.1,18.6,517.0,599.48,478.56
2018,2,2,14,15,842.0,75.0,3.0,18.55,496.0,594.29,475.02
2018,2,2,14,30,853.0,68.0,2.9,18.5,475.0,583.56,467.19
2018,2,2,14,45,809.0,69.5,2.85,18.45,433.5,552.2,443.11
2018,2,2,15,0,765.0,71.0,2.8,18.4,392.0,517.11,415.93
2018,2,2,15,15,689.0,76.0,2.8,18.4,344.5,469.11,378.11
2018,2,2,15,30,613.0,81.0,2.8,18.4,297.0,421.04,339.62
2018,2,2,15,45,633.0,68.0,2.5,18.05,266.0,401.98,323.52
2018,2,2,16,0,653.0,55.0,2.2,17.7,235.0,377.9,302.36
2018,2,2,16,15,557.5,54.5,2.2,17.45,188.5,318.59,252.85
2018,2,2,16,30,462.0,54.0,2.2,17.2,142.0,261.76,204.52
2018,2,2,16,45,300.0,46.0,2.2,16.95,97.0,176.3,133.64
2018,2,2,17,0,138.0,38.0,2.2,16.7,52.0,99.15,68.72
2018,2,2,17,15,76.0,23.0,2.2,16.55,30.0,54.21,0.0
2018,2,2,17,30,14.0,8.0,2.2,16.4,8.0,11.41,0.0
2018,2,2,17,45,7.0,4.0,2.2,16.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,2,3,7,15,121.5,11.0,3.2,13.8,17.0,10.81,0.0
2018,2,3,7,30,243.0,22.0,3.3,14.1,34.0,18.47,0.0
2018,2,3,7,45,387.0,30.0,3.35,14.4,73.5,23.38,13.21
2018,2,3,8,0,531.0,38.0,3.4,14.7,113.0,28.17,18.82
2018,2,3,8,15,602.5,43.0,3.35,14.95,157.5,32.99,23.49
2018,2,3,8,30,674.0,48.0,3.3,15.2,202.0,42.67,25.32
2018,2,3,8,45,717.5,51.5,3.2,15.4,246.5,82.76,40.56
2018,2,3,9,0,761.0,55.0,3.1,15.6,291.0,126.49,68.61
2018,2,3,9,15,792.0,57.5,3.1,15.95,333.5,170.67,103.27
2018,2,3,9,30,823.0,60.0,3.1,16.3,376.0,216.67,142.51
2018,2,3,9,45,845.0,62.0,3.05,16.65,414.0,264.51,184.88
2018,2,3,10,0,867.0,64.0,3.0,17.0,452.0,309.59,225.19
2018,2,3,10,15,881.5,65.0,3.0,17.35,483.5,351.41,262.73
2018,2,3,10,30,896.0,66.0,3.0,17.7,515.0,392.46,298.96
2018,2,3,10,45,905.5,68.0,3.0,18.0,540.5,431.47,332.86
2018,2,3,11,0,915.0,70.0,3.0,18.3,566.0,468.95,364.72
2018,2,3,11,15,921.5,70.5,2.9,18.65,584.0,501.85,392.02
2018,2,3,11,30,928.0,71.0,2.8,19.0,602.0,532.64,416.95
2018,2,3,11,45,930.0,71.5,2.75,19.35,611.5,558.81,437.89
2018,2,3,12,0,932.0,72.0,2.7,19.7,621.0,582.35,456.35
2018,2,3,12,15,932.0,72.0,2.65,20.0,623.0,601.52,471.23
2018,2,3,12,30,932.0,72.0,2.6,20.3,625.0,617.79,483.65
2018,2,3,12,45,929.0,72.5,2.5,20.55,619.0,629.82,492.56
2018,2,3,13,0,926.0,73.0,2.4,20.8,613.0,638.79,499.02
2018,2,3,13,15,921.0,72.0,2.4,20.9,599.5,641.88,501.83
2018,2,3,13,30,916.0,71.0,2.4,21.0,586.0,641.85,502.31
2018,2,3,13,45,908.0,70.5,2.35,21.1,565.5,637.44,499.22
2018,2,3,14,0,900.0,70.0,2.3,21.2,545.0,630.03,493.87
2018,2,3,14,15,887.5,68.5,2.3,21.15,516.5,615.9,484.0
2018,2,3,14,30,875.0,67.0,2.3,21.1,488.0,599.05,471.96
2018,2,3,14,45,856.5,65.5,2.3,21.0,453.5,576.15,455.24
2018,2,3,15,0,838.0,64.0,2.3,20.9,419.0,551.08,436.53
2018,2,3,15,15,813.5,61.5,2.3,20.9,379.5,522.4,414.4
2018,2,3,15,30,789.0,59.0,2.3,20.9,340.0,489.54,388.56
2018,2,3,15,45,753.5,56.0,2.1,20.3,297.0,449.41,356.67
2018,2,3,16,0,718.0,53.0,1.9,19.7,254.0,408.98,323.53
2018,2,3,16,15,664.5,49.0,1.85,19.35,209.0,359.53,282.32
2018,2,3,16,30,611.0,45.0,1.8,19.0,164.0,311.6,240.97
2018,2,3,16,45,522.0,38.5,1.8,18.65,121.0,252.99,190.38
2018,2,3,17,0,433.0,32.0,1.8,18.3,78.0,197.25,138.5
2018,2,3,17,15,268.5,21.5,1.75,18.25,45.5,114.05,19.83
2018,2,3,17,30,104.0,11.0,1.7,18.2,13.0,37.47,0.0
2018,2,3,17,45,52.0,5.5,1.7,18.1,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,4,7,15,41.5,10.5,2.0,14.45,12.5,10.32,0.0
2018,2,4,7,30,83.0,21.0,2.1,14.7,25.0,17.64,0.0
2018,2,4,7,45,154.5,36.0,2.15,14.95,54.5,27.95,17.14
2018,2,4,8,0,226.0,51.0,2.2,15.2,84.0,38.83,28.07
2018,2,4,8,15,268.0,65.0,2.25,15.35,117.5,48.44,37.06
2018,2,4,8,30,310.0,79.0,2.3,15.5,151.0,62.92,44.52
2018,2,4,8,45,264.0,97.5,2.35,15.65,167.5,96.76,67.11
2018,2,4,9,0,218.0,116.0,2.4,15.8,184.0,121.95,87.76
2018,2,4,9,15,164.0,132.0,2.45,16.05,187.5,142.67,107.01
2018,2,4,9,30,110.0,148.0,2.5,16.3,191.0,154.79,119.44
2018,2,4,9,45,125.5,162.0,2.55,16.55,215.5,177.6,137.9
2018,2,4,10,0,141.0,176.0,2.6,16.8,240.0,201.63,157.39
2018,2,4,10,15,208.5,193.5,2.6,17.1,295.0,247.11,193.02
2018,2,4,10,30,276.0,211.0,2.6,17.4,350.0,296.12,231.57
2018,2,4,10,45,375.5,198.5,2.65,17.7,398.0,337.67,264.25
2018,2,4,11,0,475.0,186.0,2.7,18.0,446.0,384.25,301.21
2018,2,4,11,15,541.5,174.5,2.7,18.25,479.5,422.06,331.5
2018,2,4,11,30,608.0,163.0,2.7,18.5,513.0,463.08,364.09
2018,2,4,11,45,573.0,177.5,2.7,18.75,512.0,475.36,373.98
2018,2,4,12,0,538.0,192.0,2.7,19.0,511.0,485.48,381.94
2018,2,4,12,15,543.0,192.0,2.7,19.1,515.0,501.3,394.62
2018,2,4,12,30,548.0,192.0,2.7,19.2,519.0,515.58,405.95
2018,2,4,12,45,676.5,148.0,2.7,19.25,548.0,560.08,441.69
2018,2,4,13,0,805.0,104.0,2.7,19.3,577.0,602.04,475.2
2018,2,4,13,15,826.5,95.5,2.7,19.3,572.0,613.44,484.46
2018,2,4,13,30,848.0,87.0,2.7,19.3,567.0,622.1,491.8
2018,2,4,13,45,860.5,82.0,2.7,19.3,554.0,624.04,494.0
2018,2,4,14,0,873.0,77.0,2.7,19.3,541.0,624.68,495.14
2018,2,4,14,15,869.5,74.5,2.7,19.25,516.5,615.16,488.57
2018,2,4,14,30,866.0,72.0,2.7,19.2,492.0,602.81,479.77
2018,2,4,14,45,851.0,69.5,2.7,19.15,458.0,583.56,465.46
2018,2,4,15,0,836.0,67.0,2.7,19.1,424.0,559.5,447.27
2018,2,4,15,15,811.5,64.5,2.7,19.1,384.5,528.08,422.92
2018,2,4,15,30,787.0,62.0,2.7,19.1,345.0,495.15,396.81
2018,2,4,15,45,754.5,58.5,2.5,18.7,302.0,455.85,365.09
2018,2,4,16,0,722.0,55.0,2.3,18.3,259.0,416.08,332.02
2018,2,4,16,15,670.0,50.0,2.25,18.0,213.5,365.8,289.83
2018,2,4,16,30,618.0,45.0,2.2,17.7,168.0,316.99,247.45
2018,2,4,16,45,530.0,39.5,2.15,17.4,125.0,259.19,197.01
2018,2,4,17,0,442.0,34.0,2.1,17.1,82.0,204.09,145.77
2018,2,4,17,15,299.5,24.5,2.05,17.05,50.0,127.93,38.21
2018,2,4,17,30,157.0,15.0,2.0,17.0,18.0,55.53,0.0
2018,2,4,17,45,78.5,7.5,1.95,16.9,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,113.5,11.5,0.85,15.45,18.0,11.3,0.0
2018,2,5,7,30,227.0,23.0,0.9,15.6,36.0,19.06,0.0
2018,2,5,7,45,364.5,32.0,0.9,15.75,75.5,24.92,14.86
2018,2,5,8,0,502.0,41.0,0.9,15.9,115.0,30.53,20.9
2018,2,5,8,15,574.5,46.0,1.05,16.05,159.5,32.36,22.92
2018,2,5,8,30,647.0,51.0,1.2,16.2,204.0,48.94,27.94
2018,2,5,8,45,692.5,55.5,1.3,16.35,249.0,89.08,45.24
2018,2,5,9,0,738.0,60.0,1.4,16.5,294.0,133.1,74.32
2018,2,5,9,15,770.0,62.0,1.5,16.7,336.0,176.22,108.33
2018,2,5,9,30,802.0,64.0,1.6,16.9,378.0,221.3,146.69
2018,2,5,9,45,827.0,65.5,1.75,17.1,416.5,265.8,186.07
2018,2,5,10,0,852.0,67.0,1.9,17.3,455.0,313.85,228.45
2018,2,5,10,15,868.0,68.5,1.95,17.55,487.0,356.27,266.05
2018,2,5,10,30,884.0,70.0,2.0,17.8,519.0,398.1,302.49
2018,2,5,10,45,894.5,71.0,2.05,18.0,544.5,436.36,335.51
2018,2,5,11,0,905.0,72.0,2.1,18.2,570.0,473.17,366.64
2018,2,5,11,15,893.5,77.5,2.1,18.4,582.5,502.2,391.01
2018,2,5,11,30,882.0,83.0,2.1,18.6,595.0,528.21,412.41
2018,2,5,11,45,767.0,121.0,2.15,18.8,571.5,526.81,412.24
2018,2,5,12,0,652.0,159.0,2.2,19.0,548.0,519.91,407.28
2018,2,5,12,15,660.0,156.5,2.25,19.15,552.0,537.16,421.29
2018,2,5,12,30,668.0,154.0,2.3,19.3,556.0,552.59,433.61
2018,2,5,12,45,724.0,134.5,2.35,19.45,566.5,577.89,453.83
2018,2,5,13,0,780.0,115.0,2.4,19.6,577.0,601.26,472.46
2018,2,5,13,15,711.0,132.0,2.5,19.55,546.0,583.55,459.5
2018,2,5,13,30,642.0,149.0,2.6,19.5,515.0,562.44,444.01
2018,2,5,13,45,657.5,137.5,2.7,19.45,501.0,562.31,445.37
2018,2,5,14,0,673.0,126.0,2.8,19.4,487.0,559.64,444.62
2018,2,5,14,15,734.5,103.0,2.85,19.2,478.0,570.13,454.4
2018,2,5,14,30,796.0,80.0,2.9,19.0,469.0,575.43,460.09
2018,2,5,14,45,740.5,86.5,2.95,18.75,429.0,540.48,433.72
2018,2,5,15,0,685.0,93.0,3.0,18.5,389.0,506.45,407.74
2018,2,5,15,15,698.5,81.5,3.0,18.5,359.0,489.19,394.49
2018,2,5,15,30,712.0,70.0,3.0,18.5,329.0,467.35,377.07
2018,2,5,15,45,712.5,61.5,2.9,17.85,293.5,441.01,355.96
2018,2,5,16,0,713.0,53.0,2.8,17.2,258.0,412.46,332.08
2018,2,5,16,15,661.0,49.0,2.65,16.8,213.5,363.38,290.42
2018,2,5,16,30,609.0,45.0,2.5,16.4,169.0,315.79,248.73
2018,2,5,16,45,522.0,39.5,2.4,16.05,126.0,258.22,198.23
2018,2,5,17,0,435.0,34.0,2.3,15.7,83.0,203.48,147.6
2018,2,5,17,15,296.0,25.0,2.25,15.55,51.0,129.52,50.98
2018,2,5,17,30,157.0,16.0,2.2,15.4,19.0,57.06,0.0
2018,2,5,17,45,78.5,8.0,2.2,15.25,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,6,7,15,149.0,11.5,2.75,15.0,20.5,11.3,0.0
2018,2,6,7,30,298.0,23.0,2.8,15.3,41.0,18.84,0.0
2018,2,6,7,45,450.0,29.5,2.85,15.65,84.0,24.4,14.57
2018,2,6,8,0,602.0,36.0,2.9,16.0,127.0,28.22,18.88
2018,2,6,8,15,670.0,40.0,3.0,16.15,174.0,29.65,20.51
2018,2,6,8,30,738.0,44.0,3.1,16.3,221.0,46.4,23.08
2018,2,6,8,45,779.5,47.0,3.2,16.45,267.5,89.72,42.07
2018,2,6,9,0,821.0,50.0,3.3,16.6,314.0,139.74,76.27
2018,2,6,9,15,848.5,52.0,3.3,16.8,357.0,186.18,113.69
2018,2,6,9,30,876.0,54.0,3.3,17.0,400.0,233.92,155.09
2018,2,6,9,45,896.5,56.0,3.35,17.15,439.5,280.9,197.36
2018,2,6,10,0,917.0,58.0,3.4,17.3,479.0,328.06,239.87
2018,2,6,10,15,929.0,60.0,3.4,17.45,511.5,372.23,279.71
2018,2,6,10,30,941.0,62.0,3.4,17.6,544.0,415.39,317.95
2018,2,6,10,45,949.5,63.0,3.4,17.8,569.5,454.9,352.46
2018,2,6,11,0,958.0,64.0,3.4,18.0,595.0,492.68,384.77
2018,2,6,11,15,964.5,64.5,3.35,18.15,613.5,527.1,413.68
2018,2,6,11,30,971.0,65.0,3.3,18.3,632.0,559.29,440.17
2018,2,6,11,45,974.0,65.0,3.3,18.45,642.5,586.71,462.6
2018,2,6,12,0,977.0,65.0,3.3,18.6,653.0,611.41,482.52
2018,2,6,12,15,977.0,65.5,3.25,18.75,655.5,632.03,498.84
2018,2,6,12,30,977.0,66.0,3.2,18.9,658.0,649.61,512.58
2018,2,6,12,45,973.5,66.5,3.2,19.0,652.0,661.95,522.48
2018,2,6,13,0,970.0,67.0,3.2,19.1,646.0,671.05,529.85
2018,2,6,13,15,963.5,67.0,3.15,19.15,631.5,674.51,532.86
2018,2,6,13,30,957.0,67.0,3.1,19.2,617.0,674.71,533.37
2018,2,6,13,45,948.0,66.5,3.1,19.3,595.0,669.58,529.99
2018,2,6,14,0,939.0,66.0,3.1,19.4,573.0,661.3,524.21
2018,2,6,14,15,928.0,64.5,3.05,19.35,544.5,647.66,514.46
2018,2,6,14,30,917.0,63.0,3.0,19.3,516.0,631.12,502.4
2018,2,6,14,45,900.5,62.0,2.95,19.25,481.0,609.13,485.98
2018,2,6,15,0,884.0,61.0,2.9,19.2,446.0,584.76,467.46
2018,2,6,15,15,861.0,59.5,2.9,19.2,406.0,554.03,443.73
2018,2,6,15,30,838.0,58.0,2.9,19.2,366.0,521.69,418.16
2018,2,6,15,45,803.0,54.5,2.55,18.65,320.5,482.36,386.35
2018,2,6,16,0,768.0,51.0,2.2,18.1,275.0,439.73,351.07
2018,2,6,16,15,716.0,48.0,2.15,17.75,228.5,389.89,309.46
2018,2,6,16,30,664.0,45.0,2.1,17.4,182.0,341.38,267.45
2018,2,6,16,45,579.5,39.0,2.05,17.05,136.5,278.86,213.33
2018,2,6,17,0,495.0,33.0,2.0,16.7,91.0,220.82,160.4
2018,2,6,17,15,346.0,25.0,1.95,16.7,56.5,147.06,68.34
2018,2,6,17,30,197.0,17.0,1.9,16.7,22.0,69.26,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.65,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,2,7,6,45,13.0,1.5,3.1,13.2,1.0,0.0,0.0
2018,2,7,7,0,26.0,3.0,3.1,13.3,2.0,0.0,0.0
2018,2,7,7,15,158.0,14.0,3.2,13.6,22.5,13.76,0.0
2018,2,7,7,30,290.0,25.0,3.3,13.9,43.0,20.71,1.8
2018,2,7,7,45,420.0,32.0,3.4,14.25,83.5,24.5,14.91
2018,2,7,8,0,550.0,39.0,3.5,14.6,124.0,30.98,21.45
2018,2,7,8,15,617.5,44.0,3.4,14.8,170.0,33.15,23.75
2018,2,7,8,30,685.0,49.0,3.3,15.0,216.0,52.01,27.38
2018,2,7,8,45,728.0,52.5,3.2,15.2,261.5,93.39,46.63
2018,2,7,9,0,771.0,56.0,3.1,15.4,307.0,138.36,77.49
2018,2,7,9,15,800.5,58.5,2.95,15.7,349.5,183.4,114.02
2018,2,7,9,30,830.0,61.0,2.8,16.0,392.0,230.12,154.49
2018,2,7,9,45,851.0,62.5,2.7,16.35,430.0,278.17,197.23
2018,2,7,10,0,872.0,64.0,2.6,16.7,468.0,323.29,237.52
2018,2,7,10,15,886.0,65.5,2.45,17.1,500.0,366.02,275.36
2018,2,7,10,30,900.0,67.0,2.3,17.5,532.0,407.97,311.6
2018,2,7,10,45,909.5,68.5,2.2,17.9,557.5,447.02,344.71
2018,2,7,11,0,919.0,70.0,2.1,18.3,583.0,484.53,375.62
2018,2,7,11,15,925.0,70.5,1.95,18.5,601.0,517.62,402.42
2018,2,7,11,30,931.0,71.0,1.8,18.7,619.0,548.56,426.74
2018,2,7,11,45,934.5,71.5,1.65,18.95,629.5,575.83,447.49
2018,2,7,12,0,938.0,72.0,1.5,19.2,640.0,600.52,465.66
2018,2,7,12,15,937.0,73.0,1.45,19.35,642.5,620.4,480.63
2018,2,7,12,30,936.0,74.0,1.4,19.5,645.0,637.33,493.16
2018,2,7,12,45,932.0,74.5,1.3,19.6,639.0,648.91,501.31
2018,2,7,13,0,928.0,75.0,1.2,19.7,633.0,657.37,507.02
2018,2,7,13,15,923.0,75.0,1.1,19.75,619.5,661.56,509.63
2018,2,7,13,30,918.0,75.0,1.0,19.8,606.0,662.62,509.9
2018,2,7,13,45,910.0,74.0,0.95,19.9,585.0,657.64,506.25
2018,2,7,14,0,902.0,73.0,0.9,20.0,564.0,649.62,500.43
2018,2,7,14,15,890.0,71.5,0.85,19.95,535.5,635.63,490.57
2018,2,7,14,30,878.0,70.0,0.8,19.9,507.0,618.88,478.64
2018,2,7,14,45,861.0,68.5,0.7,19.9,472.5,596.54,461.9
2018,2,7,15,0,844.0,67.0,0.6,19.9,438.0,574.73,445.21
2018,2,7,15,15,820.5,65.0,0.6,19.9,398.5,543.93,422.74
2018,2,7,15,30,797.0,63.0,0.6,19.9,359.0,511.56,398.56
2018,2,7,15,45,762.5,59.5,0.55,19.55,315.0,470.52,367.32
2018,2,7,16,0,728.0,56.0,0.5,19.2,271.0,429.08,334.79
2018,2,7,16,15,676.0,52.0,0.5,18.85,225.0,379.03,294.86
2018,2,7,16,30,624.0,48.0,0.5,18.5,179.0,330.38,254.51
2018,2,7,16,45,539.0,41.5,0.55,18.2,134.5,271.25,204.99
2018,2,7,17,0,454.0,35.0,0.6,17.9,90.0,214.66,155.24
2018,2,7,17,15,313.5,26.0,0.6,17.75,56.0,140.28,72.16
2018,2,7,17,30,173.0,17.0,0.6,17.6,22.0,63.47,0.0
2018,2,7,17,45,86.5,8.5,0.6,17.4,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,8,6,45,25.0,3.5,1.1,13.9,2.5,0.0,0.0
2018,2,8,7,0,50.0,7.0,1.2,13.9,5.0,0.0,0.0
2018,2,8,7,15,177.5,16.5,1.3,14.1,25.5,16.22,0.0
2018,2,8,7,30,305.0,26.0,1.4,14.3,46.0,21.51,4.33
2018,2,8,7,45,421.0,33.5,1.45,14.5,86.0,25.72,16.09
2018,2,8,8,0,537.0,41.0,1.5,14.7,126.0,29.9,20.58
2018,2,8,8,15,588.0,47.5,1.45,14.85,169.0,33.07,23.73
2018,2,8,8,30,639.0,54.0,1.4,15.0,212.0,54.42,28.95
2018,2,8,8,45,630.0,66.0,1.3,15.2,247.0,97.36,53.03
2018,2,8,9,0,621.0,78.0,1.2,15.4,282.0,139.01,84.2
2018,2,8,9,15,595.0,93.5,1.15,15.65,310.0,179.48,119.05
2018,2,8,9,30,569.0,109.0,1.1,15.9,338.0,216.97,152.8
2018,2,8,9,45,578.0,119.5,1.05,16.15,371.0,256.0,186.7
2018,2,8,10,0,587.0,130.0,1.0,16.4,404.0,294.96,220.23
2018,2,8,10,15,675.0,117.0,1.0,16.8,452.5,339.24,256.02
2018,2,8,10,30,763.0,104.0,1.0,17.2,501.0,389.09,296.07
2018,2,8,10,45,772.5,106.0,1.05,17.55,524.5,426.37,327.02
2018,2,8,11,0,782.0,108.0,1.1,17.9,548.0,460.41,354.9
2018,2,8,11,15,771.0,115.5,1.1,18.2,561.0,488.42,377.4
2018,2,8,11,30,760.0,123.0,1.1,18.5,574.0,512.63,396.48
2018,2,8,11,45,850.5,98.0,1.15,18.8,610.5,559.63,432.77
2018,2,8,12,0,941.0,73.0,1.2,19.1,647.0,607.08,468.81
2018,2,8,12,15,857.5,100.5,1.25,19.3,625.0,605.58,467.74
2018,2,8,12,30,774.0,128.0,1.3,19.5,603.0,598.75,462.87
2018,2,8,12,45,697.0,151.0,1.4,19.7,576.0,587.02,454.62
2018,2,8,13,0,620.0,174.0,1.5,19.9,549.0,571.2,443.09
2018,2,8,13,15,742.5,132.5,1.55,19.95,572.5,613.08,476.37
2018,2,8,13,30,865.0,91.0,1.6,20.0,596.0,651.49,506.48
2018,2,8,13,45,893.5,80.0,1.7,20.05,585.5,657.44,512.13
2018,2,8,14,0,922.0,69.0,1.8,20.1,575.0,661.81,516.79
2018,2,8,14,15,911.0,67.5,1.85,20.05,546.5,648.22,507.75
2018,2,8,14,30,900.0,66.0,1.9,20.0,518.0,631.77,496.57
2018,2,8,14,45,884.0,64.5,1.95,19.95,483.5,609.62,480.91
2018,2,8,15,0,868.0,63.0,2.0,19.9,449.0,585.1,463.14
2018,2,8,15,15,845.5,61.0,2.0,19.9,409.0,554.17,439.79
2018,2,8,15,30,823.0,59.0,2.0,19.9,369.0,524.54,416.75
2018,2,8,15,45,790.5,56.0,2.0,19.35,324.5,484.28,385.77
2018,2,8,16,0,758.0,53.0,2.0,18.8,280.0,443.46,353.25
2018,2,8,16,15,709.0,49.0,2.05,18.35,233.5,393.68,312.46
2018,2,8,16,30,660.0,45.0,2.1,17.9,187.0,345.12,271.05
2018,2,8,16,45,580.0,39.5,2.15,17.45,141.5,284.37,218.74
2018,2,8,17,0,500.0,34.0,2.2,17.0,96.0,227.79,167.75
2018,2,8,17,15,355.0,26.0,2.2,16.8,60.5,155.64,87.88
2018,2,8,17,30,210.0,18.0,2.2,16.6,25.0,75.2,0.0
2018,2,8,17,45,105.0,9.0,2.25,16.45,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.25,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.3,5.0,0.0,0.0
2018,2,9,7,15,216.0,16.0,0.7,14.55,27.5,15.73,0.0
2018,2,9,7,30,362.0,25.0,0.7,14.8,50.0,20.21,5.4
2018,2,9,7,45,474.0,31.5,0.75,15.0,91.5,25.82,16.28
2018,2,9,8,0,586.0,38.0,0.8,15.2,133.0,29.55,20.29
2018,2,9,8,15,650.5,42.5,0.75,15.4,179.5,31.38,22.23
2018,2,9,8,30,715.0,47.0,0.7,15.6,226.0,55.64,27.21
2018,2,9,8,45,756.5,50.0,0.65,15.8,272.0,98.39,48.39
2018,2,9,9,0,798.0,53.0,0.6,16.0,318.0,144.51,80.63
2018,2,9,9,15,827.0,55.0,0.6,16.3,361.5,194.0,120.72
2018,2,9,9,30,856.0,57.0,0.6,16.6,405.0,241.57,161.36
2018,2,9,9,45,876.5,58.0,0.6,16.85,443.5,287.19,201.43
2018,2,9,10,0,897.0,59.0,0.6,17.1,482.0,332.99,241.37
2018,2,9,10,15,909.5,61.0,0.75,17.35,514.5,376.83,279.88
2018,2,9,10,30,922.0,63.0,0.9,17.6,547.0,419.74,316.9
2018,2,9,10,45,930.5,64.0,1.1,17.8,572.5,458.82,350.6
2018,2,9,11,0,939.0,65.0,1.3,18.0,598.0,496.22,382.32
2018,2,9,11,15,944.5,66.5,1.45,18.25,616.5,530.76,410.91
2018,2,9,11,30,950.0,68.0,1.6,18.5,635.0,563.08,437.24
2018,2,9,11,45,952.0,69.0,1.75,18.7,645.5,590.6,459.65
2018,2,9,12,0,954.0,70.0,1.9,18.9,656.0,615.41,479.7
2018,2,9,12,15,945.5,72.5,2.0,19.0,655.5,632.75,493.83
2018,2,9,12,30,937.0,75.0,2.1,19.1,655.0,646.85,505.41
2018,2,9,12,45,903.5,82.5,2.2,19.15,637.5,647.37,506.79
2018,2,9,13,0,870.0,90.0,2.3,19.2,620.0,644.24,505.41
2018,2,9,13,15,834.0,99.0,2.35,19.2,598.5,639.36,502.34
2018,2,9,13,30,798.0,108.0,2.4,19.2,577.0,630.13,496.0
2018,2,9,13,45,833.5,93.5,2.45,19.25,568.5,639.27,504.14
2018,2,9,14,0,869.0,79.0,2.5,19.3,560.0,642.81,508.03
2018,2,9,14,15,855.0,76.5,2.5,19.2,530.0,626.63,496.69
2018,2,9,14,30,841.0,74.0,2.5,19.1,500.0,607.82,483.32
2018,2,9,14,45,774.0,82.5,2.55,19.05,454.0,569.21,454.3
2018,2,9,15,0,707.0,91.0,2.6,19.0,408.0,528.95,423.64
2018,2,9,15,15,664.0,90.0,2.6,19.0,366.5,490.83,394.26
2018,2,9,15,30,621.0,89.0,2.6,19.0,325.0,452.38,364.02
2018,2,9,15,45,588.0,83.0,2.55,18.45,285.0,413.71,333.67
2018,2,9,16,0,555.0,77.0,2.5,17.9,245.0,375.01,302.37
2018,2,9,16,15,479.5,71.5,2.45,17.45,199.5,317.34,254.9
2018,2,9,16,30,404.0,66.0,2.4,17.0,154.0,261.39,207.83
2018,2,9,16,45,342.5,54.5,2.4,16.55,116.5,210.94,164.27
2018,2,9,17,0,281.0,43.0,2.4,16.1,79.0,164.59,122.92
2018,2,9,17,15,197.0,29.5,2.45,15.9,49.5,111.7,66.87
2018,2,9,17,30,113.0,16.0,2.5,15.7,20.0,47.08,0.0
2018,2,9,17,45,56.5,8.0,2.55,15.45,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.95,12.4,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.9,12.5,6.0,0.0,0.0
2018,2,10,7,15,202.5,18.0,4.1,12.8,29.5,17.69,0.0
2018,2,10,7,30,343.0,28.0,4.3,13.1,53.0,23.08,8.55
2018,2,10,7,45,410.5,36.0,4.5,13.4,88.0,27.66,18.01
2018,2,10,8,0,478.0,44.0,4.7,13.7,123.0,32.15,22.68
2018,2,10,8,15,543.5,53.0,4.7,13.9,170.0,37.36,27.64
2018,2,10,8,30,609.0,62.0,4.7,14.1,217.0,64.67,36.04
2018,2,10,8,45,681.5,61.5,4.75,14.35,266.0,105.21,56.96
2018,2,10,9,0,754.0,61.0,4.8,14.6,315.0,148.72,87.03
2018,2,10,9,15,795.5,61.5,4.8,14.85,360.5,193.8,124.15
2018,2,10,9,30,837.0,62.0,4.8,15.1,406.0,244.93,168.63
2018,2,10,9,45,853.5,65.0,4.85,15.35,444.0,290.62,210.42
2018,2,10,10,0,870.0,68.0,4.9,15.6,482.0,336.23,252.05
2018,2,10,10,15,884.0,70.0,4.75,15.8,514.5,379.7,291.32
2018,2,10,10,30,898.0,72.0,4.6,16.0,547.0,422.4,329.1
2018,2,10,10,45,889.5,77.5,4.5,16.2,567.0,457.73,360.37
2018,2,10,11,0,881.0,83.0,4.4,16.4,587.0,490.34,388.55
2018,2,10,11,15,779.5,117.0,4.35,16.55,573.0,500.38,398.24
2018,2,10,11,30,678.0,151.0,4.3,16.7,559.0,502.91,401.12
2018,2,10,11,45,653.5,162.0,4.25,16.85,560.5,519.89,414.99
2018,2,10,12,0,629.0,173.0,4.2,17.0,562.0,533.87,426.09
2018,2,10,12,15,641.0,169.5,4.3,17.1,567.5,552.48,441.53
2018,2,10,12,30,653.0,166.0,4.4,17.2,573.0,569.46,455.56
2018,2,10,12,45,731.5,140.5,4.45,17.3,592.5,604.02,483.76
2018,2,10,13,0,810.0,115.0,4.5,17.4,612.0,636.93,510.52
2018,2,10,13,15,862.5,95.5,4.65,17.45,615.0,657.62,528.13
2018,2,10,13,30,915.0,76.0,4.8,17.5,618.0,673.62,542.26
2018,2,10,13,45,894.5,77.5,4.95,17.55,592.0,663.16,535.19
2018,2,10,14,0,874.0,79.0,5.1,17.6,566.0,649.79,525.86
2018,2,10,14,15,824.0,89.0,5.15,17.5,530.0,626.71,508.33
2018,2,10,14,30,774.0,99.0,5.2,17.4,494.0,599.32,487.34
2018,2,10,14,45,734.5,98.5,5.3,17.35,453.5,567.28,462.82
2018,2,10,15,0,695.0,98.0,5.4,17.3,413.0,532.63,435.86
2018,2,10,15,15,756.0,78.0,5.4,17.3,392.5,531.75,435.88
2018,2,10,15,30,817.0,58.0,5.4,17.3,372.0,524.05,429.83
2018,2,10,15,45,739.0,64.0,5.2,16.95,322.5,472.8,387.58
2018,2,10,16,0,661.0,70.0,5.0,16.6,273.0,422.58,345.49
2018,2,10,16,15,619.0,61.0,4.9,16.3,226.5,373.13,303.45
2018,2,10,16,30,577.0,52.0,4.8,16.0,180.0,324.71,260.99
2018,2,10,16,45,566.0,43.5,4.7,15.65,144.0,290.8,228.62
2018,2,10,17,0,555.0,35.0,4.6,15.3,108.0,252.93,190.77
2018,2,10,17,15,402.0,27.5,4.7,15.15,69.0,177.21,112.48
2018,2,10,17,30,249.0,20.0,4.8,15.0,30.0,89.65,0.0
2018,2,10,17,45,124.5,10.0,4.9,14.85,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,11,6,45,41.5,4.5,2.15,12.2,3.5,0.0,0.0
2018,2,11,7,0,83.0,9.0,2.3,12.2,7.0,0.0,0.0
2018,2,11,7,15,242.0,18.0,2.3,12.45,32.5,17.69,0.0
2018,2,11,7,30,401.0,27.0,2.3,12.7,58.0,21.77,8.92
2018,2,11,7,45,510.0,34.0,2.35,12.95,102.0,27.97,18.45
2018,2,11,8,0,619.0,41.0,2.4,13.2,146.0,32.07,22.73
2018,2,11,8,15,552.5,49.5,2.7,13.4,165.0,34.11,24.86
2018,2,11,8,30,486.0,58.0,3.0,13.6,184.0,58.95,33.11
2018,2,11,8,45,279.5,96.5,3.35,13.8,172.0,104.56,72.16
2018,2,11,9,0,73.0,135.0,3.7,14.0,160.0,130.55,101.82
2018,2,11,9,15,142.0,149.5,4.2,14.1,206.0,158.0,121.84
2018,2,11,9,30,211.0,164.0,4.7,14.2,252.0,191.94,148.07
