Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,45,237.5,178.0,5.2,14.3,285.5,223.16,174.16
2018,2,11,10,0,264.0,192.0,5.7,14.4,319.0,256.41,202.15
2018,2,11,10,15,230.0,206.5,5.85,14.35,322.5,270.29,215.37
2018,2,11,10,30,196.0,221.0,6.0,14.3,326.0,282.84,226.92
2018,2,11,10,45,142.5,239.5,6.1,14.25,317.5,285.55,229.97
2018,2,11,11,0,89.0,258.0,6.2,14.2,309.0,285.16,229.9
2018,2,11,11,15,66.0,244.5,6.0,14.1,283.0,265.73,214.19
2018,2,11,11,30,43.0,231.0,5.8,14.0,257.0,244.21,196.6
2018,2,11,11,45,28.5,223.0,5.65,13.9,240.5,230.84,185.61
2018,2,11,12,0,14.0,215.0,5.5,13.8,224.0,215.68,173.07
2018,2,11,12,15,81.5,238.0,5.7,13.75,289.5,280.41,226.91
2018,2,11,12,30,149.0,261.0,5.9,13.7,355.0,349.41,283.74
2018,2,11,12,45,258.5,253.5,6.1,13.65,414.5,417.64,340.66
2018,2,11,13,0,368.0,246.0,6.3,13.6,474.0,485.1,396.69
2018,2,11,13,15,228.0,239.5,6.75,13.5,379.5,392.94,321.74
2018,2,11,13,30,88.0,233.0,7.2,13.4,285.0,289.72,236.23
2018,2,11,13,45,49.0,187.5,7.65,13.3,216.5,218.93,178.13
2018,2,11,14,0,10.0,142.0,8.1,13.2,148.0,144.96,116.37
2018,2,11,14,15,21.0,125.0,8.2,13.15,136.0,137.89,111.04
2018,2,11,14,30,32.0,108.0,8.3,13.1,124.0,127.63,102.98
2018,2,11,14,45,71.0,135.0,8.4,13.1,168.0,184.81,151.88
2018,2,11,15,0,110.0,162.0,8.5,13.1,212.0,237.67,196.81
2018,2,11,15,15,205.5,140.0,8.5,13.1,223.5,274.66,229.49
2018,2,11,15,30,301.0,118.0,8.5,13.1,235.0,307.78,258.33
2018,2,11,15,45,387.0,101.0,8.4,12.95,233.0,328.45,276.05
2018,2,11,16,0,473.0,84.0,8.3,12.8,231.0,345.99,290.1
2018,2,11,16,15,413.5,68.5,8.15,12.65,182.0,286.83,238.77
2018,2,11,16,30,354.0,53.0,8.0,12.5,133.0,230.07,188.83
2018,2,11,16,45,388.5,48.5,7.85,12.4,117.0,227.06,182.35
2018,2,11,17,0,423.0,44.0,7.7,12.3,101.0,220.0,169.96
2018,2,11,17,15,264.5,31.5,7.65,12.25,62.0,138.38,92.0
2018,2,11,17,30,106.0,19.0,7.6,12.2,23.0,48.86,0.0
2018,2,11,17,45,53.0,9.5,7.55,12.1,11.5,9.34,0.0
2018,2,11,18,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.9,11.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.85,11.85,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.6,11.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.8,11.45,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.15,11.15,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,6.05,11.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.95,10.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.95,10.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.9,10.25,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.8,10.1,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.75,10.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,12,6,45,0.0,1.5,5.45,10.45,1.5,0.0,0.0
2018,2,12,7,0,0.0,3.0,5.4,10.6,3.0,0.0,0.0
2018,2,12,7,15,3.0,14.5,5.45,10.85,14.5,14.25,0.0
2018,2,12,7,30,6.0,26.0,5.5,11.1,26.0,24.54,11.88
2018,2,12,7,45,26.0,45.0,5.55,11.35,49.0,40.39,29.4
2018,2,12,8,0,46.0,64.0,5.6,11.6,72.0,56.35,44.4
2018,2,12,8,15,113.0,82.5,5.45,11.75,110.0,68.32,55.6
2018,2,12,8,30,180.0,101.0,5.3,11.9,148.0,88.25,65.4
2018,2,12,8,45,254.5,113.0,5.2,12.05,193.0,116.53,83.7
2018,2,12,9,0,329.0,125.0,5.1,12.2,238.0,151.8,109.2
2018,2,12,9,15,399.0,130.5,4.95,12.35,285.5,184.16,134.08
2018,2,12,9,30,469.0,136.0,4.8,12.5,333.0,226.02,168.31
2018,2,12,9,45,658.0,106.5,4.65,12.6,410.0,275.16,206.24
2018,2,12,10,0,847.0,77.0,4.5,12.7,487.0,341.16,259.95
2018,2,12,10,15,881.0,73.5,4.4,12.85,524.5,388.97,302.52
2018,2,12,10,30,915.0,70.0,4.3,13.0,562.0,434.68,342.78
2018,2,12,10,45,925.5,70.5,4.2,13.15,588.0,474.22,377.5
2018,2,12,11,0,936.0,71.0,4.1,13.3,614.0,512.22,410.09
2018,2,12,11,15,942.0,72.0,4.05,13.4,633.0,546.68,439.37
2018,2,12,11,30,948.0,73.0,4.0,13.5,652.0,578.93,466.26
2018,2,12,11,45,951.0,73.5,3.95,13.6,662.5,606.64,489.1
2018,2,12,12,0,954.0,74.0,3.9,13.7,673.0,631.68,509.43
2018,2,12,12,15,954.0,74.5,3.85,13.8,675.5,652.12,525.89
2018,2,12,12,30,954.0,75.0,3.8,13.9,678.0,669.56,539.81
2018,2,12,12,45,950.5,75.5,3.8,14.0,672.0,681.73,549.68
2018,2,12,13,0,947.0,76.0,3.8,14.1,666.0,690.7,557.04
2018,2,12,13,15,942.5,75.5,3.75,14.15,652.5,694.78,560.57
2018,2,12,13,30,938.0,75.0,3.7,14.2,639.0,695.64,561.63
2018,2,12,13,45,930.0,74.5,3.7,14.25,617.5,691.04,558.68
2018,2,12,14,0,922.0,74.0,3.7,14.3,596.0,683.32,553.32
2018,2,12,14,15,911.0,73.0,3.7,14.35,567.5,670.1,543.72
2018,2,12,14,30,900.0,72.0,3.7,14.4,539.0,654.03,531.82
2018,2,12,14,45,884.0,70.0,3.65,14.4,503.5,631.03,514.38
2018,2,12,15,0,868.0,68.0,3.6,14.4,468.0,605.65,494.83
2018,2,12,15,15,846.0,65.5,3.6,14.4,427.5,576.98,472.39
2018,2,12,15,30,824.0,63.0,3.6,14.4,387.0,543.7,445.87
2018,2,12,15,45,790.0,60.5,3.6,14.3,341.5,502.52,412.55
2018,2,12,16,0,756.0,58.0,3.6,14.2,296.0,460.84,377.86
2018,2,12,16,15,707.0,54.5,3.55,13.9,249.0,410.71,335.45
2018,2,12,16,30,658.0,51.0,3.5,13.6,202.0,361.72,292.58
2018,2,12,16,45,580.0,45.0,3.45,13.25,155.5,302.78,240.5
2018,2,12,17,0,502.0,39.0,3.4,12.9,109.0,245.85,188.67
2018,2,12,17,15,359.5,30.0,3.45,12.8,70.0,169.53,115.28
2018,2,12,17,30,217.0,21.0,3.5,12.7,31.0,93.3,0.0
2018,2,12,17,45,108.5,10.5,3.6,12.55,15.5,37.34,0.0
2018,2,12,18,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.7,9.55,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,13,6,45,34.5,4.5,3.75,9.25,4.0,0.0,0.0
2018,2,13,7,0,69.0,9.0,3.7,9.4,8.0,0.0,0.0
2018,2,13,7,15,210.5,20.0,3.75,9.65,34.0,19.66,0.0
2018,2,13,7,30,352.0,31.0,3.8,9.9,60.0,25.34,13.4
2018,2,13,7,45,460.0,38.0,3.8,10.15,103.0,28.83,19.6
2018,2,13,8,0,568.0,45.0,3.8,10.4,146.0,32.38,23.35
2018,2,13,8,15,632.0,50.5,3.7,10.75,193.5,37.94,28.62
2018,2,13,8,30,696.0,56.0,3.6,11.1,241.0,73.17,38.22
2018,2,13,8,45,737.5,60.0,3.5,11.5,288.5,116.59,63.63
2018,2,13,9,0,779.0,64.0,3.4,11.9,336.0,163.49,99.12
2018,2,13,9,15,810.0,66.0,3.25,12.25,380.0,209.74,138.5
2018,2,13,9,30,841.0,68.0,3.1,12.6,424.0,257.81,181.23
2018,2,13,9,45,865.0,68.5,3.0,13.0,463.5,307.15,225.64
2018,2,13,10,0,889.0,69.0,2.9,13.4,503.0,353.79,267.49
2018,2,13,10,15,902.0,71.0,2.75,13.6,536.0,397.99,306.97
2018,2,13,10,30,915.0,73.0,2.6,13.8,569.0,441.3,344.69
2018,2,13,10,45,924.0,73.5,2.4,14.05,594.5,480.3,377.82
2018,2,13,11,0,933.0,74.0,2.2,14.3,620.0,517.64,408.57
2018,2,13,11,15,938.0,75.5,2.05,14.45,638.5,552.07,436.39
2018,2,13,11,30,943.0,77.0,1.9,14.6,657.0,584.25,461.63
2018,2,13,11,45,946.0,77.5,1.7,14.75,667.5,611.91,482.45
2018,2,13,12,0,949.0,78.0,1.5,14.9,678.0,636.91,500.54
2018,2,13,12,15,950.0,78.0,1.35,15.05,680.5,657.42,515.08
2018,2,13,12,30,951.0,78.0,1.2,15.2,683.0,674.96,527.01
2018,2,13,12,45,950.0,77.0,1.05,15.35,677.5,687.16,534.71
2018,2,13,13,0,949.0,76.0,0.9,15.5,672.0,696.2,539.85
2018,2,13,13,15,944.5,75.5,0.85,15.6,658.0,700.28,542.57
2018,2,13,13,30,940.0,75.0,0.8,15.7,644.0,701.12,542.96
2018,2,13,13,45,932.0,75.0,0.7,15.8,623.0,697.01,539.13
2018,2,13,14,0,924.0,75.0,0.6,15.9,602.0,689.79,533.05
2018,2,13,14,15,913.0,73.5,0.6,15.9,573.0,675.96,523.89
2018,2,13,14,30,902.0,72.0,0.6,15.9,544.0,659.25,512.62
2018,2,13,14,45,885.5,70.5,0.6,15.9,508.5,636.38,496.74
2018,2,13,15,0,869.0,69.0,0.6,15.9,473.0,611.14,478.89
2018,2,13,15,15,847.0,67.0,0.6,15.9,432.5,582.93,458.39
2018,2,13,15,30,825.0,65.0,0.6,15.9,392.0,550.08,434.02
2018,2,13,15,45,793.0,62.0,0.8,15.7,347.0,509.21,404.95
2018,2,13,16,0,761.0,59.0,1.0,15.5,302.0,467.72,373.76
2018,2,13,16,15,714.0,55.0,1.1,15.1,254.5,417.59,333.93
2018,2,13,16,30,667.0,51.0,1.2,14.7,207.0,368.49,293.11
2018,2,13,16,45,592.5,45.0,1.3,14.35,160.0,307.31,241.07
2018,2,13,17,0,518.0,39.0,1.4,14.0,113.0,253.82,193.29
2018,2,13,17,15,373.5,30.5,1.5,13.85,73.0,176.15,121.33
2018,2,13,17,30,229.0,22.0,1.6,13.7,33.0,99.32,0.0
2018,2,13,17,45,114.5,11.0,1.75,13.5,16.5,39.69,0.0
2018,2,13,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,14,6,45,34.0,4.5,1.25,11.25,4.0,0.0,0.0
2018,2,14,7,0,68.0,9.0,1.2,11.3,8.0,8.85,0.0
2018,2,14,7,15,205.5,20.5,1.15,11.45,35.0,20.15,0.0
2018,2,14,7,30,343.0,32.0,1.1,11.6,62.0,26.06,14.56
2018,2,14,7,45,446.5,40.0,1.05,11.75,105.0,30.47,21.02
2018,2,14,8,0,550.0,48.0,1.0,11.9,148.0,34.82,25.46
2018,2,14,8,15,612.5,53.5,1.05,12.1,195.0,36.86,27.57
2018,2,14,8,30,675.0,59.0,1.1,12.3,242.0,74.24,38.45
2018,2,14,8,45,716.0,63.0,1.2,12.55,288.0,120.05,66.66
2018,2,14,9,0,757.0,67.0,1.3,12.8,334.0,166.02,101.51
2018,2,14,9,15,721.0,81.5,1.55,13.15,361.5,206.83,138.88
2018,2,14,9,30,685.0,96.0,1.8,13.5,389.0,246.24,176.14
2018,2,14,9,45,528.0,118.0,2.1,13.8,356.0,253.79,190.75
2018,2,14,10,0,371.0,140.0,2.4,14.1,323.0,246.74,191.43
2018,2,14,10,15,201.5,175.0,2.55,14.25,275.5,234.83,185.97
2018,2,14,10,30,32.0,210.0,2.7,14.4,228.0,210.15,167.83
2018,2,14,10,45,33.5,219.5,2.9,14.55,239.0,222.05,177.35
2018,2,14,11,0,35.0,229.0,3.1,14.7,250.0,234.01,186.81
2018,2,14,11,15,73.0,248.0,3.2,14.8,293.0,273.61,218.59
2018,2,14,11,30,111.0,267.0,3.3,14.9,336.0,315.82,252.29
2018,2,14,11,45,322.0,236.0,3.45,15.0,440.5,411.86,330.51
2018,2,14,12,0,533.0,205.0,3.6,15.1,545.0,517.99,415.43
2018,2,14,12,15,490.5,219.0,3.7,15.1,532.5,518.85,415.88
2018,2,14,12,30,448.0,233.0,3.8,15.1,520.0,516.78,414.36
2018,2,14,12,45,352.5,260.0,3.95,15.15,484.5,487.95,391.19
2018,2,14,13,0,257.0,287.0,4.1,15.2,449.0,458.9,367.45
2018,2,14,13,15,419.5,234.5,4.25,15.1,493.0,521.35,420.17
2018,2,14,13,30,582.0,182.0,4.4,15.0,537.0,579.59,469.1
2018,2,14,13,45,746.5,130.0,4.5,14.95,569.5,639.56,518.72
2018,2,14,14,0,911.0,78.0,4.6,14.9,602.0,688.55,559.8
2018,2,14,14,15,900.0,77.0,4.8,14.75,573.5,675.32,551.06
2018,2,14,14,30,889.0,76.0,5.0,14.6,545.0,659.27,540.2
2018,2,14,14,45,873.0,74.0,5.2,14.4,509.5,636.27,523.75
2018,2,14,15,0,857.0,72.0,5.4,14.2,474.0,613.88,507.25
2018,2,14,15,15,835.0,69.5,5.4,14.2,433.5,582.31,482.18
2018,2,14,15,30,813.0,67.0,5.4,14.2,393.0,549.04,455.24
2018,2,14,15,45,783.0,64.0,5.6,13.7,348.5,509.4,423.67
2018,2,14,16,0,753.0,61.0,5.8,13.2,304.0,469.05,390.38
2018,2,14,16,15,706.5,57.0,5.7,12.9,257.0,419.16,347.37
2018,2,14,16,30,660.0,53.0,5.6,12.6,210.0,370.26,303.87
2018,2,14,16,45,584.5,47.0,5.55,12.3,163.0,311.62,251.23
2018,2,14,17,0,509.0,41.0,5.5,12.0,116.0,254.71,198.82
2018,2,14,17,15,365.5,32.0,5.55,11.85,75.5,176.45,125.7
2018,2,14,17,30,222.0,23.0,5.6,11.7,35.0,99.87,0.0
2018,2,14,17,45,111.0,11.5,5.6,11.5,17.5,39.67,0.0
2018,2,14,18,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.1,11.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.05,11.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.85,10.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.65,10.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.3,9.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.55,9.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,15,6,45,47.0,5.0,5.6,9.8,5.0,0.0,0.0
2018,2,15,7,0,94.0,10.0,5.6,9.9,10.0,9.83,0.0
2018,2,15,7,15,259.0,20.0,5.7,10.15,39.5,16.81,0.0
2018,2,15,7,30,424.0,30.0,5.8,10.4,69.0,23.73,13.27
2018,2,15,7,45,530.0,36.5,5.9,10.6,115.0,29.5,20.28
2018,2,15,8,0,636.0,43.0,6.0,10.8,161.0,33.06,23.96
2018,2,15,8,15,697.0,47.5,5.95,11.05,210.5,34.72,25.7
2018,2,15,8,30,758.0,52.0,5.9,11.3,260.0,78.01,38.27
2018,2,15,8,45,797.0,55.0,5.8,11.55,308.5,123.86,66.6
2018,2,15,9,0,836.0,58.0,5.7,11.8,357.0,172.85,104.93
2018,2,15,9,15,861.5,60.5,5.65,12.15,401.5,224.95,150.39
2018,2,15,9,30,887.0,63.0,5.6,12.5,446.0,274.73,195.64
2018,2,15,9,45,906.5,65.0,5.5,12.8,486.5,323.2,240.41
2018,2,15,10,0,926.0,67.0,5.4,13.1,527.0,371.73,284.84
2018,2,15,10,15,941.5,67.5,5.3,13.4,561.5,417.17,326.06
2018,2,15,10,30,957.0,68.0,5.2,13.7,596.0,461.8,365.66
2018,2,15,10,45,967.0,69.0,5.1,14.0,623.0,503.37,401.85
2018,2,15,11,0,977.0,70.0,5.0,14.3,650.0,543.25,435.72
2018,2,15,11,15,983.0,70.5,4.9,14.45,669.0,578.7,465.51
2018,2,15,11,30,989.0,71.0,4.8,14.6,688.0,611.8,492.75
2018,2,15,11,45,993.0,70.5,4.75,14.8,699.0,640.26,515.89
2018,2,15,12,0,997.0,70.0,4.7,15.0,710.0,665.94,536.42
2018,2,15,12,15,998.0,70.0,4.65,15.1,712.5,687.36,553.53
2018,2,15,12,30,999.0,70.0,4.6,15.2,715.0,705.67,568.0
2018,2,15,12,45,997.5,70.0,4.6,15.3,709.5,719.16,578.86
2018,2,15,13,0,996.0,70.0,4.6,15.4,704.0,729.32,586.83
2018,2,15,13,15,991.5,70.0,4.55,15.45,690.0,734.15,590.43
2018,2,15,13,30,987.0,70.0,4.5,15.5,676.0,735.59,591.65
2018,2,15,13,45,980.0,69.0,4.5,15.6,654.0,730.94,588.59
2018,2,15,14,0,973.0,68.0,4.5,15.7,632.0,722.98,583.19
2018,2,15,14,15,963.0,67.0,4.45,15.65,602.5,709.82,574.08
2018,2,15,14,30,953.0,66.0,4.4,15.6,573.0,693.6,562.48
2018,2,15,14,45,938.5,64.5,4.35,15.6,537.0,671.05,545.46
2018,2,15,15,0,924.0,63.0,4.3,15.6,501.0,645.89,526.19
2018,2,15,15,15,904.0,61.5,4.3,15.6,459.5,615.05,502.33
2018,2,15,15,30,884.0,60.0,4.3,15.6,418.0,582.29,476.44
2018,2,15,15,45,851.5,57.5,4.05,15.3,370.5,539.86,442.11
2018,2,15,16,0,819.0,55.0,3.8,15.0,323.0,499.78,408.82
2018,2,15,16,15,773.5,51.5,3.7,14.6,273.5,448.73,366.16
2018,2,15,16,30,728.0,48.0,3.6,14.2,224.0,398.53,322.7
2018,2,15,16,45,656.5,43.0,3.55,13.75,175.0,336.98,268.78
2018,2,15,17,0,585.0,38.0,3.5,13.3,126.0,278.96,216.09
2018,2,15,17,15,431.5,31.0,3.5,13.1,82.5,199.42,142.96
2018,2,15,17,30,278.0,24.0,3.5,12.9,39.0,119.27,0.0
2018,2,15,17,45,139.0,12.0,3.5,12.75,19.5,47.76,0.0
2018,2,15,18,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,16,6,45,43.0,5.0,1.9,11.4,5.0,0.0,0.0
2018,2,16,7,0,86.0,10.0,1.8,11.5,10.0,9.83,0.0
2018,2,16,7,15,240.0,21.0,1.85,11.7,39.5,17.59,0.0
2018,2,16,7,30,394.0,32.0,1.9,11.9,69.0,25.45,15.0
2018,2,16,7,45,495.0,38.5,1.95,12.15,113.5,28.54,19.41
2018,2,16,8,0,596.0,45.0,2.0,12.4,158.0,34.72,25.35
2018,2,16,8,15,656.5,50.0,2.1,12.65,206.5,39.06,29.48
2018,2,16,8,30,717.0,55.0,2.2,12.9,255.0,81.43,41.13
2018,2,16,8,45,756.5,58.5,2.25,13.2,302.5,125.9,69.11
2018,2,16,9,0,796.0,62.0,2.3,13.5,350.0,173.62,106.28
2018,2,16,9,15,823.0,64.0,2.3,13.75,393.5,220.39,146.65
2018,2,16,9,30,850.0,66.0,2.3,14.0,437.0,271.88,192.3
2018,2,16,9,45,869.5,67.5,2.3,14.25,476.0,318.39,234.35
2018,2,16,10,0,889.0,69.0,2.3,14.5,515.0,365.01,276.02
2018,2,16,10,15,901.5,71.0,2.3,14.7,548.0,409.3,315.19
2018,2,16,10,30,914.0,73.0,2.3,14.9,581.0,452.65,352.66
2018,2,16,10,45,922.5,74.5,2.35,15.1,607.0,492.55,386.68
2018,2,16,11,0,931.0,76.0,2.4,15.3,633.0,530.78,418.56
2018,2,16,11,15,937.0,76.5,2.4,15.4,651.5,564.88,446.57
2018,2,16,11,30,943.0,77.0,2.4,15.5,670.0,596.75,472.28
2018,2,16,11,45,945.5,77.5,2.4,15.65,680.5,624.23,494.07
2018,2,16,12,0,948.0,78.0,2.4,15.8,691.0,649.02,513.45
2018,2,16,12,15,949.0,78.0,2.4,15.9,693.5,669.56,529.47
2018,2,16,12,30,950.0,78.0,2.4,16.0,696.0,687.13,543.09
2018,2,16,12,45,948.5,78.5,2.4,16.1,691.0,700.54,553.47
2018,2,16,13,0,947.0,79.0,2.4,16.2,686.0,710.8,561.42
2018,2,16,13,15,944.5,78.0,2.45,16.2,673.0,715.64,565.53
2018,2,16,13,30,942.0,77.0,2.5,16.2,660.0,717.25,567.46
2018,2,16,13,45,935.0,76.0,2.6,16.25,638.5,712.62,565.15
2018,2,16,14,0,928.0,75.0,2.7,16.3,617.0,704.83,560.64
2018,2,16,14,15,917.5,74.0,2.75,16.3,588.5,691.64,552.09
2018,2,16,14,30,907.0,73.0,2.8,16.3,560.0,675.56,541.04
2018,2,16,14,45,891.5,71.5,2.9,16.25,524.5,652.97,525.08
2018,2,16,15,0,876.0,70.0,3.0,16.2,489.0,627.95,506.95
2018,2,16,15,15,855.0,68.0,3.0,16.2,448.0,599.9,485.53
2018,2,16,15,30,834.0,66.0,3.0,16.2,407.0,567.07,460.02
2018,2,16,15,45,803.5,63.0,3.0,15.9,361.5,526.28,428.17
2018,2,16,16,0,773.0,60.0,3.0,15.6,316.0,484.78,394.77
2018,2,16,16,15,727.0,56.0,3.0,15.2,267.5,434.07,353.03
2018,2,16,16,30,681.0,52.0,3.0,14.8,219.0,384.34,310.58
2018,2,16,16,45,610.0,46.5,3.0,14.4,171.5,323.69,257.94
2018,2,16,17,0,539.0,41.0,3.0,14.0,124.0,270.31,209.6
2018,2,16,17,15,394.0,32.5,3.05,13.85,81.5,189.74,137.22
2018,2,16,17,30,249.0,24.0,3.1,13.7,39.0,112.63,16.43
2018,2,16,17,45,124.5,12.0,3.2,13.5,19.5,44.42,0.0
2018,2,16,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,1.2,12.0,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,1.3,12.1,11.0,9.83,0.0
2018,2,17,7,15,237.0,22.0,1.35,12.25,42.0,18.37,0.0
2018,2,17,7,30,389.0,34.0,1.4,12.4,73.0,27.17,16.73
2018,2,17,7,45,489.0,41.0,1.5,12.6,117.5,30.6,21.25
2018,2,17,8,0,589.0,48.0,1.6,12.8,162.0,34.06,24.77
2018,2,17,8,15,649.0,52.5,1.6,13.05,210.0,43.88,33.77
2018,2,17,8,30,709.0,57.0,1.6,13.3,258.0,85.63,43.9
2018,2,17,8,45,748.5,60.5,1.65,13.6,305.5,129.9,72.36
2018,2,17,9,0,788.0,64.0,1.7,13.9,353.0,177.43,109.59
2018,2,17,9,15,815.5,66.0,1.7,14.15,396.5,224.08,149.79
2018,2,17,9,30,843.0,68.0,1.7,14.4,440.0,272.22,192.49
2018,2,17,9,45,864.0,69.0,1.65,14.7,479.0,321.83,236.51
2018,2,17,10,0,885.0,70.0,1.6,15.0,518.0,368.4,277.49
2018,2,17,10,15,898.0,71.5,1.55,15.3,551.0,412.36,315.61
2018,2,17,10,30,911.0,73.0,1.5,15.6,584.0,455.41,351.94
2018,2,17,10,45,920.5,74.0,1.45,15.85,610.0,495.25,384.85
2018,2,17,11,0,930.0,75.0,1.4,16.1,636.0,533.48,415.55
2018,2,17,11,15,936.0,75.5,1.35,16.3,654.5,567.58,442.38
2018,2,17,11,30,942.0,76.0,1.3,16.5,673.0,599.47,466.85
2018,2,17,11,45,945.0,76.5,1.3,16.65,683.5,627.23,488.16
2018,2,17,12,0,948.0,77.0,1.3,16.8,694.0,652.32,507.13
2018,2,17,12,15,949.0,77.5,1.4,16.9,697.0,673.37,523.82
2018,2,17,12,30,950.0,78.0,1.5,17.0,700.0,691.45,538.22
2018,2,17,12,45,949.5,77.0,1.6,17.05,694.5,703.97,548.66
2018,2,17,13,0,949.0,76.0,1.7,17.1,689.0,713.32,556.38
2018,2,17,13,15,944.5,75.0,1.85,17.05,674.5,716.78,560.4
2018,2,17,13,30,940.0,74.0,2.0,17.0,660.0,716.98,562.21
2018,2,17,13,45,931.5,73.5,2.15,16.95,638.0,711.79,560.21
2018,2,17,14,0,923.0,73.0,2.3,16.9,616.0,703.46,556.0
2018,2,17,14,15,913.0,72.0,2.45,16.75,587.5,690.55,548.65
2018,2,17,14,30,903.0,71.0,2.6,16.6,559.0,674.74,539.02
2018,2,17,14,45,888.0,69.5,2.7,16.5,524.0,652.4,523.47
2018,2,17,15,0,873.0,68.0,2.8,16.4,489.0,627.62,505.74
2018,2,17,15,15,852.5,65.5,2.8,16.4,448.0,596.14,481.93
2018,2,17,15,30,832.0,63.0,2.8,16.4,407.0,566.03,458.57
2018,2,17,15,45,801.0,61.0,3.15,15.9,362.0,526.0,428.65
2018,2,17,16,0,770.0,59.0,3.5,15.4,317.0,485.29,396.83
2018,2,17,16,15,723.5,55.0,3.55,15.05,268.5,434.21,354.65
2018,2,17,16,30,677.0,51.0,3.6,14.7,220.0,384.18,311.83
2018,2,17,16,45,604.5,46.5,3.7,14.3,173.0,323.85,259.37
2018,2,17,17,0,532.0,42.0,3.8,13.9,126.0,270.84,211.29
2018,2,17,17,15,389.0,33.5,3.9,13.7,83.0,190.6,139.57
2018,2,17,17,30,246.0,25.0,4.0,13.5,40.0,114.51,31.47
2018,2,17,17,45,123.0,12.5,4.15,13.3,20.0,44.93,0.0
2018,2,17,18,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.9,11.8,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.1,11.9,4.0,3.93,0.0
2018,2,18,7,15,10.5,16.5,6.45,12.0,17.5,15.72,0.0
2018,2,18,7,30,21.0,29.0,6.8,12.1,31.0,27.18,16.99
2018,2,18,7,45,45.5,44.0,7.15,12.15,52.0,38.49,28.2
2018,2,18,8,0,70.0,59.0,7.5,12.2,73.0,50.79,39.69
2018,2,18,8,15,80.0,75.0,7.6,12.25,95.0,64.88,49.27
2018,2,18,8,30,90.0,91.0,7.7,12.3,117.0,84.54,63.77
2018,2,18,8,45,121.5,114.5,7.75,12.35,156.0,113.7,86.4
2018,2,18,9,0,153.0,138.0,7.8,12.4,195.0,146.28,112.47
2018,2,18,9,15,229.5,153.0,7.8,12.5,249.5,181.13,139.26
2018,2,18,9,30,306.0,168.0,7.8,12.6,304.0,226.74,176.08
2018,2,18,9,45,367.0,169.5,7.8,12.65,347.0,259.94,203.94
2018,2,18,10,0,428.0,171.0,7.8,12.7,390.0,300.69,238.63
2018,2,18,10,15,660.0,129.5,7.9,12.75,491.0,372.95,297.75
2018,2,18,10,30,892.0,88.0,8.0,12.8,592.0,463.08,372.85
2018,2,18,10,45,849.0,103.0,8.05,12.85,600.0,491.68,399.47
2018,2,18,11,0,806.0,118.0,8.1,12.9,608.0,515.34,421.2
2018,2,18,11,15,767.5,134.0,8.25,12.95,611.5,536.21,439.97
2018,2,18,11,30,729.0,150.0,8.4,13.0,615.0,554.45,455.97
2018,2,18,11,45,769.5,141.5,8.55,13.05,639.5,591.22,487.26
2018,2,18,12,0,810.0,133.0,8.7,13.1,664.0,627.98,518.29
2018,2,18,12,15,870.5,114.0,8.8,13.05,686.5,665.22,550.1
2018,2,18,12,30,931.0,95.0,8.9,13.0,709.0,700.71,580.43
2018,2,18,12,45,879.5,109.0,9.0,12.95,685.5,695.92,576.97
2018,2,18,13,0,828.0,123.0,9.1,12.9,662.0,686.36,569.66
2018,2,18,13,15,698.5,156.0,9.2,12.75,604.0,640.82,532.37
2018,2,18,13,30,569.0,189.0,9.3,12.6,546.0,588.64,489.34
2018,2,18,13,45,477.5,204.0,9.4,12.5,497.0,544.11,452.74
2018,2,18,14,0,386.0,219.0,9.5,12.4,448.0,498.28,414.66
2018,2,18,14,15,489.0,173.0,9.55,12.3,449.0,518.94,434.81
2018,2,18,14,30,592.0,127.0,9.6,12.2,450.0,538.28,453.59
2018,2,18,14,45,379.5,146.5,9.7,12.05,348.5,411.86,347.09
2018,2,18,15,0,167.0,166.0,9.8,11.9,247.0,280.86,234.94
2018,2,18,15,15,225.0,163.5,9.8,11.9,263.0,318.57,267.75
2018,2,18,15,30,283.0,161.0,9.8,11.9,279.0,346.98,292.36
2018,2,18,15,45,191.0,135.0,9.8,11.55,211.0,260.55,219.09
2018,2,18,16,0,99.0,109.0,9.8,11.2,143.0,171.7,142.9
2018,2,18,16,15,62.5,76.0,9.75,11.0,96.5,114.05,93.2
2018,2,18,16,30,26.0,43.0,9.7,10.8,50.0,54.59,41.61
2018,2,18,16,45,76.0,37.0,9.6,10.65,50.5,77.7,60.94
2018,2,18,17,0,126.0,31.0,9.5,10.5,51.0,95.43,74.17
2018,2,18,17,15,72.5,21.5,9.5,10.35,32.0,54.54,37.94
2018,2,18,17,30,19.0,12.0,9.5,10.2,13.0,19.38,2.96
2018,2,18,17,45,18.5,9.0,9.45,10.1,9.0,13.82,0.0
2018,2,18,18,0,18.0,6.0,9.4,10.0,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.4,9.9,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.4,9.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.35,9.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.3,9.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.3,9.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.25,9.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.2,9.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.2,9.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.2,9.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,9.15,9.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,9.05,9.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.95,8.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.9,8.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.8,8.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.7,8.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.65,8.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.6,8.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.5,8.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.4,8.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.3,8.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.3,8.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.4,8.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.45,8.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.6,8.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.7,8.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.85,8.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,9.0,8.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,9.05,8.15,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,9.1,8.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,9.1,8.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,9.1,7.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,9.1,7.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,9.05,7.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,9.0,7.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,9.0,7.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,9.0,7.8,0.0,0.0,0.0
2018,2,19,6,45,11.5,4.5,8.95,7.8,4.5,0.0,0.0
2018,2,19,7,0,23.0,9.0,8.9,7.8,9.0,8.85,0.0
2018,2,19,7,15,109.5,25.5,8.9,7.9,36.0,21.21,0.0
2018,2,19,7,30,196.0,42.0,8.9,8.0,63.0,32.73,22.28
2018,2,19,7,45,279.0,54.0,8.9,8.1,101.0,40.91,30.91
2018,2,19,8,0,362.0,66.0,8.9,8.2,139.0,48.75,38.53
2018,2,19,8,15,354.5,82.5,8.8,8.35,169.5,66.53,47.96
2018,2,19,8,30,347.0,99.0,8.7,8.5,200.0,100.12,68.71
2018,2,19,8,45,330.0,118.5,8.55,8.65,228.0,138.15,99.33
2018,2,19,9,0,313.0,138.0,8.4,8.8,256.0,170.12,127.42
2018,2,19,9,15,460.5,130.0,8.25,8.9,326.0,208.93,156.02
2018,2,19,9,30,608.0,122.0,8.1,9.0,396.0,264.1,200.74
2018,2,19,9,45,719.5,107.0,7.95,9.1,458.0,313.95,243.8
2018,2,19,10,0,831.0,92.0,7.8,9.2,520.0,374.67,296.8
2018,2,19,10,15,866.5,89.0,7.7,9.3,560.0,421.62,339.69
2018,2,19,10,30,902.0,86.0,7.6,9.4,600.0,471.8,384.58
2018,2,19,10,45,910.0,86.5,7.45,9.5,625.0,510.41,419.39
2018,2,19,11,0,918.0,87.0,7.3,9.6,650.0,547.31,452.0
2018,2,19,11,15,924.0,88.5,7.25,9.6,669.0,582.2,482.56
2018,2,19,11,30,930.0,90.0,7.2,9.6,688.0,614.92,510.79
2018,2,19,11,45,934.0,90.0,7.15,9.65,698.5,642.66,534.49
2018,2,19,12,0,938.0,90.0,7.1,9.7,709.0,667.79,555.72
2018,2,19,12,15,939.0,90.0,7.1,9.8,711.5,688.29,572.97
2018,2,19,12,30,940.0,90.0,7.1,9.9,714.0,705.83,587.67
2018,2,19,12,45,940.0,89.0,7.15,9.95,709.0,718.67,598.76
2018,2,19,13,0,940.0,88.0,7.2,10.0,704.0,728.37,606.85
2018,2,19,13,15,937.5,87.5,7.3,10.05,691.0,733.71,611.6
2018,2,19,13,30,935.0,87.0,7.4,10.1,678.0,735.85,613.97
2018,2,19,13,45,928.5,85.5,7.45,10.2,656.5,730.99,610.69
2018,2,19,14,0,922.0,84.0,7.5,10.3,635.0,722.96,605.06
2018,2,19,14,15,898.0,86.0,7.55,10.3,601.5,703.82,590.87
2018,2,19,14,30,874.0,88.0,7.6,10.3,568.0,685.03,576.5
2018,2,19,14,45,872.5,82.0,7.6,10.35,536.0,667.02,562.56
2018,2,19,15,0,871.0,76.0,7.6,10.4,504.0,646.07,546.01
2018,2,19,15,15,849.5,74.0,7.6,10.4,462.5,614.46,520.33
2018,2,19,15,30,828.0,72.0,7.6,10.4,421.0,581.08,492.73
2018,2,19,15,45,798.5,68.5,7.45,10.35,375.0,539.95,458.04
2018,2,19,16,0,769.0,65.0,7.3,10.3,329.0,498.03,421.9
2018,2,19,16,15,725.5,61.0,7.05,10.1,280.5,447.99,378.13
2018,2,19,16,30,682.0,57.0,6.8,9.9,232.0,398.71,333.8
2018,2,19,16,45,613.0,51.0,6.55,9.75,183.5,340.37,280.65
2018,2,19,17,0,544.0,45.0,6.3,9.6,135.0,283.19,227.34
2018,2,19,17,15,423.0,37.0,6.25,9.45,92.5,209.43,159.24
2018,2,19,17,30,302.0,29.0,6.2,9.3,50.0,139.19,64.76
2018,2,19,17,45,174.0,18.0,6.15,9.2,27.5,65.06,0.0
2018,2,19,18,0,46.0,7.0,6.1,9.1,5.0,0.0,0.0
2018,2,19,18,15,23.0,3.5,6.05,9.0,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.0,8.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.95,8.85,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.6,8.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.95,8.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.8,8.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.65,8.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.35,8.1,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.75,8.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,20,6,45,53.0,6.0,2.5,7.9,7.0,0.0,0.0
2018,2,20,7,0,106.0,12.0,2.4,8.0,14.0,11.8,0.0
2018,2,20,7,15,274.0,24.0,2.35,8.2,49.5,19.56,2.31
2018,2,20,7,30,442.0,36.0,2.3,8.4,85.0,28.23,18.68
2018,2,20,7,45,533.5,42.5,2.25,8.65,131.5,31.19,22.3
2018,2,20,8,0,625.0,49.0,2.2,8.9,178.0,37.52,28.39
2018,2,20,8,15,678.5,53.5,2.15,9.0,226.5,53.31,30.61
2018,2,20,8,30,732.0,58.0,2.1,9.1,275.0,96.99,50.95
2018,2,20,8,45,667.0,75.0,2.0,9.25,298.0,139.2,84.52
2018,2,20,9,0,602.0,92.0,1.9,9.4,321.0,177.59,120.2
2018,2,20,9,15,478.5,131.0,1.95,9.5,326.0,215.82,159.44
2018,2,20,9,30,355.0,170.0,2.0,9.6,331.0,244.43,189.51
2018,2,20,9,45,570.5,135.5,2.05,9.75,420.5,296.72,229.37
2018,2,20,10,0,786.0,101.0,2.1,9.9,510.0,370.79,288.77
2018,2,20,10,15,846.0,91.0,2.25,10.0,556.0,419.27,330.85
2018,2,20,10,30,906.0,81.0,2.4,10.1,602.0,473.01,376.76
2018,2,20,10,45,914.0,83.0,2.55,10.2,628.0,513.18,411.59
2018,2,20,11,0,922.0,85.0,2.7,10.3,654.0,551.66,444.4
2018,2,20,11,15,926.5,85.5,2.8,10.35,671.5,584.93,472.5
2018,2,20,11,30,931.0,86.0,2.9,10.4,689.0,615.91,498.32
2018,2,20,11,45,933.5,87.0,3.0,10.45,699.5,643.75,521.28
2018,2,20,12,0,936.0,88.0,3.1,10.5,710.0,668.92,541.88
2018,2,20,12,15,937.5,87.5,3.25,10.5,712.5,689.18,558.85
2018,2,20,12,30,939.0,87.0,3.4,10.5,715.0,706.5,573.46
2018,2,20,12,45,938.5,86.0,3.6,10.55,709.5,718.94,584.17
2018,2,20,13,0,938.0,85.0,3.8,10.6,704.0,728.25,592.05
2018,2,20,13,15,934.0,84.5,3.95,10.55,690.0,732.49,596.27
2018,2,20,13,30,930.0,84.0,4.1,10.5,676.0,733.52,598.21
2018,2,20,13,45,923.0,82.5,4.25,10.5,654.0,728.22,595.69
2018,2,20,14,0,916.0,81.0,4.4,10.5,632.0,719.78,590.87
2018,2,20,14,15,870.5,89.0,4.55,10.45,593.0,695.16,573.7
2018,2,20,14,30,825.0,97.0,4.7,10.4,554.0,665.89,551.96
2018,2,20,14,45,563.0,139.0,4.8,10.35,442.0,531.04,442.84
2018,2,20,15,0,301.0,181.0,4.9,10.3,330.0,390.86,326.51
2018,2,20,15,15,196.5,174.5,4.9,10.3,268.5,308.35,257.85
2018,2,20,15,30,92.0,168.0,4.9,10.3,207.0,230.09,191.4
2018,2,20,15,45,134.0,154.0,5.05,10.1,204.0,244.6,204.77
2018,2,20,16,0,176.0,140.0,5.2,9.9,201.0,250.17,210.12
2018,2,20,16,15,128.0,120.0,5.1,9.75,161.0,199.58,166.67
2018,2,20,16,30,80.0,100.0,5.0,9.6,121.0,151.59,125.11
2018,2,20,16,45,58.0,79.5,4.9,9.45,93.0,111.94,90.48
2018,2,20,17,0,36.0,59.0,4.8,9.3,65.0,79.07,61.47
2018,2,20,17,15,43.5,40.5,4.7,9.2,45.5,65.42,47.97
2018,2,20,17,30,51.0,22.0,4.6,9.1,26.0,47.77,22.34
2018,2,20,17,45,48.5,14.0,4.55,9.05,15.5,27.13,0.0
2018,2,20,18,0,46.0,6.0,4.5,9.0,5.0,0.0,0.0
2018,2,20,18,15,23.0,3.0,4.4,8.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.2,8.85,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,21,6,45,24.5,6.5,1.8,8.75,7.0,0.0,0.0
2018,2,21,7,0,49.0,13.0,1.8,8.8,14.0,12.78,0.0
2018,2,21,7,15,105.5,28.0,1.95,8.9,38.0,23.23,6.56
2018,2,21,7,30,162.0,43.0,2.1,9.0,62.0,35.15,24.78
2018,2,21,7,45,247.0,56.5,2.25,9.1,101.0,42.59,32.48
2018,2,21,8,0,332.0,70.0,2.4,9.2,140.0,51.53,41.02
2018,2,21,8,15,429.5,77.0,2.4,9.3,191.5,67.26,45.16
2018,2,21,8,30,527.0,84.0,2.4,9.4,243.0,104.37,64.31
2018,2,21,8,45,643.5,78.0,2.45,9.45,303.5,141.76,87.6
2018,2,21,9,0,760.0,72.0,2.5,9.5,364.0,193.26,126.93
2018,2,21,9,15,791.5,74.0,2.5,9.7,409.0,240.08,168.48
2018,2,21,9,30,823.0,76.0,2.5,9.9,454.0,288.84,212.58
2018,2,21,9,45,850.0,75.5,2.55,10.1,494.5,335.49,255.14
2018,2,21,10,0,877.0,75.0,2.6,10.3,535.0,385.92,300.18
2018,2,21,10,15,890.0,76.5,2.4,10.5,568.0,429.93,338.99
2018,2,21,10,30,903.0,78.0,2.2,10.7,601.0,473.05,375.88
2018,2,21,10,45,912.0,79.5,2.05,10.9,627.5,513.14,409.37
2018,2,21,11,0,921.0,81.0,1.9,11.1,654.0,551.61,440.5
2018,2,21,11,15,927.5,82.0,1.6,11.25,673.0,586.41,467.08
2018,2,21,11,30,934.0,83.0,1.3,11.4,692.0,619.05,490.69
2018,2,21,11,45,936.0,84.5,0.95,11.55,703.0,647.14,509.06
2018,2,21,12,0,938.0,86.0,0.6,11.7,714.0,672.55,523.81
2018,2,21,12,15,939.0,85.5,0.8,11.8,716.0,692.51,541.22
2018,2,21,12,30,940.0,85.0,1.0,11.9,718.0,709.5,556.33
2018,2,21,12,45,938.0,85.0,1.2,12.0,712.5,721.94,567.45
