Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,13,0,936.0,85.0,1.4,12.1,707.0,731.21,576.1
2018,2,21,13,15,931.0,84.5,1.6,12.15,692.5,734.71,580.7
2018,2,21,13,30,926.0,84.0,1.8,12.2,678.0,735.0,583.02
2018,2,21,13,45,916.5,84.0,2.05,12.25,656.0,729.5,581.49
2018,2,21,14,0,907.0,84.0,2.3,12.3,634.0,720.92,577.62
2018,2,21,14,15,895.0,83.0,2.4,12.3,604.5,706.57,568.58
2018,2,21,14,30,883.0,82.0,2.5,12.3,575.0,689.4,557.47
2018,2,21,14,45,865.5,81.0,2.6,12.25,539.0,669.01,543.47
2018,2,21,15,0,848.0,80.0,2.7,12.2,503.0,643.35,524.93
2018,2,21,15,15,826.5,77.5,2.7,12.2,462.0,611.39,500.67
2018,2,21,15,30,805.0,75.0,2.7,12.2,421.0,577.71,474.59
2018,2,21,15,45,765.0,74.0,2.9,12.05,374.5,533.59,440.42
2018,2,21,16,0,725.0,73.0,3.1,11.9,328.0,491.49,406.68
2018,2,21,16,15,677.5,68.5,3.15,11.7,279.5,440.06,364.13
2018,2,21,16,30,630.0,64.0,3.2,11.5,231.0,389.89,321.22
2018,2,21,16,45,566.0,56.5,3.3,11.25,183.5,330.67,269.64
2018,2,21,17,0,502.0,49.0,3.4,11.0,136.0,274.87,219.35
2018,2,21,17,15,394.5,39.5,3.5,10.8,94.0,204.98,156.39
2018,2,21,17,30,287.0,30.0,3.6,10.6,52.0,139.94,79.59
2018,2,21,17,45,170.0,18.5,3.65,10.45,29.0,65.62,0.0
2018,2,21,18,0,53.0,7.0,3.7,10.3,6.0,0.0,0.0
2018,2,21,18,15,26.5,3.5,3.8,10.2,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.95,8.95,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.85,9.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.1,9.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.7,9.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.8,9.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.9,9.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,6.5,6.1,9.35,7.0,0.0,0.0
2018,2,22,7,0,37.0,13.0,6.2,9.5,14.0,12.78,0.0
2018,2,22,7,15,70.0,29.0,6.3,9.65,35.5,24.04,9.05
2018,2,22,7,30,103.0,45.0,6.4,9.8,57.0,36.67,26.13
2018,2,22,7,45,155.0,62.0,6.55,10.0,90.5,49.65,38.64
2018,2,22,8,0,207.0,79.0,6.7,10.2,124.0,62.17,50.4
2018,2,22,8,15,380.5,82.0,6.7,10.3,189.0,71.82,48.81
2018,2,22,8,30,554.0,85.0,6.7,10.4,254.0,109.7,67.17
2018,2,22,8,45,659.5,80.0,6.7,10.5,313.5,148.44,92.46
2018,2,22,9,0,765.0,75.0,6.7,10.6,373.0,200.25,133.1
2018,2,22,9,15,793.0,78.0,6.7,10.75,417.5,247.61,175.87
2018,2,22,9,30,821.0,81.0,6.7,10.9,462.0,296.57,220.97
2018,2,22,9,45,842.0,82.5,6.65,11.0,501.5,343.21,264.44
2018,2,22,10,0,863.0,84.0,6.6,11.1,541.0,390.22,307.75
2018,2,22,10,15,874.0,86.0,6.7,11.2,573.0,433.73,347.72
2018,2,22,10,30,885.0,88.0,6.8,11.3,605.0,478.53,387.88
2018,2,22,10,45,891.0,90.5,6.85,11.4,630.0,517.59,422.59
2018,2,22,11,0,897.0,93.0,6.9,11.5,655.0,554.89,455.15
2018,2,22,11,15,631.0,160.5,7.05,11.55,561.5,500.82,412.19
2018,2,22,11,30,365.0,228.0,7.2,11.6,468.0,431.14,354.41
2018,2,22,11,45,222.5,253.0,7.35,11.65,400.0,380.08,311.74
2018,2,22,12,0,80.0,278.0,7.5,11.7,332.0,319.54,260.16
2018,2,22,12,15,133.5,290.5,7.7,11.7,381.0,371.41,303.53
2018,2,22,12,30,187.0,303.0,7.9,11.7,430.0,423.66,346.95
2018,2,22,12,45,215.5,296.0,8.05,11.7,441.0,440.87,361.81
2018,2,22,13,0,244.0,289.0,8.2,11.7,452.0,461.61,379.58
2018,2,22,13,15,402.0,244.0,8.4,11.65,506.5,534.59,442.66
2018,2,22,13,30,560.0,199.0,8.6,11.6,561.0,603.26,501.93
2018,2,22,13,45,616.0,179.0,8.8,11.55,565.0,626.48,522.53
2018,2,22,14,0,672.0,159.0,9.0,11.5,569.0,644.9,539.44
2018,2,22,14,15,591.5,172.0,9.15,11.45,521.0,600.14,502.84
2018,2,22,14,30,511.0,185.0,9.3,11.4,473.0,552.58,463.75
2018,2,22,14,45,564.5,159.0,9.4,11.35,458.5,555.38,468.1
2018,2,22,15,0,618.0,133.0,9.5,11.3,444.0,557.5,471.55
2018,2,22,15,15,460.0,132.0,9.5,11.3,353.0,442.81,375.48
2018,2,22,15,30,302.0,131.0,9.5,11.3,262.0,329.23,278.92
2018,2,22,15,45,361.0,104.5,9.5,11.05,244.5,335.08,285.07
2018,2,22,16,0,420.0,78.0,9.5,10.8,227.0,332.2,283.16
2018,2,22,16,15,500.0,74.0,9.4,10.65,226.5,356.97,303.24
2018,2,22,16,30,580.0,70.0,9.3,10.5,226.0,374.96,315.98
2018,2,22,16,45,456.0,63.0,9.2,10.35,170.5,290.81,241.68
2018,2,22,17,0,332.0,56.0,9.1,10.2,115.0,213.82,173.25
2018,2,22,17,15,256.0,43.5,9.05,10.15,80.0,159.71,123.44
2018,2,22,17,30,180.0,31.0,9.0,10.1,45.0,110.14,66.72
2018,2,22,17,45,109.5,19.5,8.9,10.0,26.0,50.1,0.0
2018,2,22,18,0,39.0,8.0,8.8,9.9,7.0,0.0,0.0
2018,2,22,18,15,19.5,4.0,8.75,9.85,3.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.7,9.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.6,9.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.5,9.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.4,9.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.3,9.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.2,9.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,8.1,9.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.95,9.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.8,9.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.65,9.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,7.15,8.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,7.0,8.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.9,8.7,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.8,8.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.75,8.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.65,8.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.55,8.25,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,6.25,7.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,6.2,7.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.95,7.45,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.85,7.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.75,7.15,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.7,7.1,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.65,7.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.45,6.95,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.4,6.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.35,6.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.3,6.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.3,7.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,23,6,45,96.5,9.0,5.25,7.6,12.0,0.0,0.0
2018,2,23,7,0,193.0,18.0,5.2,7.9,24.0,17.69,0.0
2018,2,23,7,15,346.0,27.5,5.35,8.15,61.5,22.25,9.52
2018,2,23,7,30,499.0,37.0,5.5,8.4,99.0,28.28,19.13
2018,2,23,7,45,587.5,42.5,5.65,8.65,148.0,33.31,24.3
2018,2,23,8,0,676.0,48.0,5.8,8.9,197.0,35.76,26.83
2018,2,23,8,15,728.0,52.5,5.75,9.05,248.0,62.75,32.53
2018,2,23,8,30,780.0,57.0,5.7,9.2,299.0,109.69,57.83
2018,2,23,8,45,814.5,60.0,5.7,9.3,348.5,157.71,93.77
2018,2,23,9,0,849.0,63.0,5.7,9.4,398.0,208.4,137.21
2018,2,23,9,15,872.5,65.5,5.6,9.55,443.0,261.97,186.0
2018,2,23,9,30,896.0,68.0,5.5,9.7,488.0,312.91,233.37
2018,2,23,9,45,912.5,70.0,5.4,9.85,528.5,361.79,279.06
2018,2,23,10,0,929.0,72.0,5.3,10.0,569.0,410.46,323.84
2018,2,23,10,15,941.0,73.5,5.25,10.1,602.5,456.35,365.58
2018,2,23,10,30,953.0,75.0,5.2,10.2,636.0,501.16,405.45
2018,2,23,10,45,960.5,76.5,5.2,10.35,663.0,542.45,441.58
2018,2,23,11,0,968.0,78.0,5.2,10.5,690.0,581.89,475.38
2018,2,23,11,15,973.0,79.0,5.2,10.65,708.5,617.42,505.35
2018,2,23,11,30,978.0,80.0,5.2,10.8,727.0,650.55,532.82
2018,2,23,11,45,980.0,80.5,5.2,10.95,737.5,678.81,556.0
2018,2,23,12,0,982.0,81.0,5.2,11.1,748.0,704.22,576.59
2018,2,23,12,15,981.0,82.0,5.2,11.2,750.0,725.21,593.55
2018,2,23,12,30,980.0,83.0,5.2,11.3,752.0,743.05,607.37
2018,2,23,12,45,972.5,84.0,5.2,11.4,743.5,753.23,614.97
2018,2,23,13,0,965.0,85.0,5.2,11.5,735.0,760.01,620.14
2018,2,23,13,15,960.0,85.0,5.15,11.6,720.5,764.15,623.2
2018,2,23,13,30,955.0,85.0,5.1,11.7,706.0,764.96,623.89
2018,2,23,13,45,947.5,84.0,5.1,11.8,683.5,759.68,620.31
2018,2,23,14,0,940.0,83.0,5.1,11.9,661.0,751.17,614.44
2018,2,23,14,15,929.5,81.5,5.05,11.9,631.0,736.9,604.28
2018,2,23,14,30,919.0,80.0,5.0,11.9,601.0,719.66,591.94
2018,2,23,14,45,903.5,78.5,4.95,11.9,564.5,696.24,574.87
2018,2,23,15,0,888.0,77.0,4.9,11.9,528.0,670.33,555.21
2018,2,23,15,15,867.5,74.5,4.9,11.9,485.5,641.13,532.44
2018,2,23,15,30,847.0,72.0,4.9,11.9,443.0,606.83,505.29
2018,2,23,15,45,817.5,69.5,4.85,11.8,396.5,565.67,472.04
2018,2,23,16,0,788.0,67.0,4.8,11.7,350.0,523.67,437.29
2018,2,23,16,15,745.5,62.5,4.7,11.35,300.0,472.1,394.07
2018,2,23,16,30,703.0,58.0,4.6,11.0,250.0,421.24,350.06
2018,2,23,16,45,634.5,52.5,4.45,10.7,199.5,361.49,297.18
2018,2,23,17,0,566.0,47.0,4.3,10.4,149.0,303.04,244.01
2018,2,23,17,15,452.0,39.5,4.35,10.15,104.5,229.55,177.68
2018,2,23,17,30,338.0,32.0,4.4,9.9,60.0,162.98,104.37
2018,2,23,17,45,200.0,20.0,4.45,9.7,33.5,76.84,0.0
2018,2,23,18,0,62.0,8.0,4.5,9.5,7.0,0.0,0.0
2018,2,23,18,15,31.0,4.0,4.45,9.4,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.65,8.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.8,7.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,3.8,8.6,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,3.8,8.9,24.0,18.68,0.0
2018,2,24,7,15,179.5,27.0,3.95,9.2,43.0,20.96,9.63
2018,2,24,7,30,212.0,35.0,4.1,9.5,62.0,26.31,17.42
2018,2,24,7,45,117.0,54.5,4.25,9.8,70.5,44.01,33.8
2018,2,24,8,0,22.0,74.0,4.4,10.1,79.0,65.82,53.79
2018,2,24,8,15,61.0,98.5,4.4,10.25,117.0,88.98,69.64
2018,2,24,8,30,100.0,123.0,4.4,10.4,155.0,113.75,88.2
2018,2,24,8,45,132.5,143.0,4.45,10.6,192.0,142.2,110.35
2018,2,24,9,0,165.0,163.0,4.5,10.8,229.0,173.98,135.83
2018,2,24,9,15,153.5,182.5,4.55,10.95,249.0,198.1,156.96
2018,2,24,9,30,142.0,202.0,4.6,11.1,269.0,221.08,176.95
2018,2,24,9,45,168.5,219.5,4.65,11.25,305.5,253.81,203.88
2018,2,24,10,0,195.0,237.0,4.7,11.4,342.0,288.75,232.63
2018,2,24,10,15,358.0,213.0,4.8,11.55,420.0,343.54,276.79
2018,2,24,10,30,521.0,189.0,4.9,11.7,498.0,410.67,331.87
2018,2,24,10,45,635.5,164.0,5.0,11.8,557.0,465.87,377.98
2018,2,24,11,0,750.0,139.0,5.1,11.9,616.0,526.75,428.65
2018,2,24,11,15,696.0,162.0,5.2,11.9,614.5,544.56,443.89
2018,2,24,11,30,642.0,185.0,5.3,11.9,613.0,557.46,454.79
2018,2,24,11,45,626.5,194.5,5.35,11.9,617.5,576.44,470.49
2018,2,24,12,0,611.0,204.0,5.4,11.9,622.0,592.89,483.92
2018,2,24,12,15,618.5,201.5,5.55,11.9,626.0,610.32,498.74
2018,2,24,12,30,626.0,199.0,5.7,11.9,630.0,626.0,512.12
2018,2,24,12,45,584.5,212.5,5.8,11.9,612.0,620.35,507.73
2018,2,24,13,0,543.0,226.0,5.9,11.9,594.0,613.43,502.27
2018,2,24,13,15,369.0,241.5,6.05,11.95,489.5,508.11,417.14
2018,2,24,13,30,195.0,257.0,6.2,12.0,385.0,399.49,327.45
2018,2,24,13,45,105.5,226.5,6.3,12.05,295.5,306.38,250.85
2018,2,24,14,0,16.0,196.0,6.4,12.1,206.0,203.55,164.7
2018,2,24,14,15,72.0,213.0,6.5,12.15,254.5,265.32,217.44
2018,2,24,14,30,128.0,230.0,6.6,12.2,303.0,328.66,270.82
2018,2,24,14,45,197.0,200.5,6.7,12.2,305.0,343.64,285.38
2018,2,24,15,0,266.0,171.0,6.8,12.2,307.0,361.95,302.52
2018,2,24,15,15,464.5,134.0,6.8,12.2,348.5,451.86,379.98
2018,2,24,15,30,663.0,97.0,6.8,12.2,390.0,527.31,443.98
2018,2,24,15,45,652.5,88.5,6.85,12.1,351.5,495.46,417.72
2018,2,24,16,0,642.0,80.0,6.9,12.0,313.0,462.14,389.82
2018,2,24,16,15,427.5,81.5,6.8,11.8,227.5,327.69,276.09
2018,2,24,16,30,213.0,83.0,6.7,11.6,142.0,203.18,169.16
2018,2,24,16,45,191.0,65.0,6.55,11.4,110.0,165.81,136.16
2018,2,24,17,0,169.0,47.0,6.4,11.2,78.0,136.67,109.47
2018,2,24,17,15,181.5,39.0,6.35,11.05,63.0,127.19,98.05
2018,2,24,17,30,194.0,31.0,6.3,10.9,48.0,117.57,77.43
2018,2,24,17,45,114.5,19.5,6.25,10.7,27.5,52.29,0.0
2018,2,24,18,0,35.0,8.0,6.2,10.5,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,6.15,10.4,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,6.0,10.05,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.85,9.95,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.35,9.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,5.25,9.4,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.7,8.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.5,2.6,8.8,13.5,0.0,0.0
2018,2,25,7,0,175.0,21.0,2.5,9.0,27.0,20.64,0.0
2018,2,25,7,15,318.5,31.0,2.45,9.25,65.0,25.19,13.65
2018,2,25,7,30,462.0,41.0,2.4,9.5,103.0,31.5,22.09
2018,2,25,7,45,547.0,47.5,2.4,9.75,151.0,34.3,25.2
2018,2,25,8,0,632.0,54.0,2.4,10.0,199.0,37.13,28.03
2018,2,25,8,15,683.5,58.5,2.4,10.25,248.5,72.81,39.06
2018,2,25,8,30,735.0,63.0,2.4,10.5,298.0,117.91,65.11
2018,2,25,8,45,770.5,66.5,2.4,10.8,346.5,164.58,100.64
2018,2,25,9,0,806.0,70.0,2.4,11.1,395.0,214.11,142.75
2018,2,25,9,15,831.5,72.5,2.4,11.35,440.0,262.87,186.52
2018,2,25,9,30,857.0,75.0,2.4,11.6,485.0,312.9,231.78
2018,2,25,9,45,876.0,76.5,2.4,11.8,525.0,363.99,277.65
2018,2,25,10,0,895.0,78.0,2.4,12.0,565.0,411.81,320.08
2018,2,25,10,15,907.5,79.5,2.35,12.15,598.5,456.71,359.24
2018,2,25,10,30,920.0,81.0,2.3,12.3,632.0,500.62,396.55
2018,2,25,10,45,929.5,81.5,2.3,12.45,658.0,540.88,430.23
2018,2,25,11,0,939.0,82.0,2.3,12.6,684.0,579.49,461.79
2018,2,25,11,15,944.5,83.0,2.4,12.65,703.0,614.45,490.46
2018,2,25,11,30,950.0,84.0,2.5,12.7,722.0,647.13,516.89
2018,2,25,11,45,953.5,84.0,2.6,12.75,732.5,675.14,539.44
2018,2,25,12,0,957.0,84.0,2.7,12.8,743.0,700.44,559.69
2018,2,25,12,15,956.5,84.5,2.9,12.8,745.0,720.75,576.6
2018,2,25,12,30,956.0,85.0,3.1,12.8,747.0,737.99,590.24
2018,2,25,12,45,951.5,86.5,3.3,12.8,740.5,750.34,600.34
2018,2,25,13,0,947.0,88.0,3.5,12.8,734.0,759.44,608.17
2018,2,25,13,15,944.5,87.5,3.7,12.8,721.0,764.63,613.25
2018,2,25,13,30,942.0,87.0,3.9,12.8,708.0,766.57,616.04
2018,2,25,13,45,936.5,85.5,4.1,12.8,686.5,762.07,614.15
2018,2,25,14,0,931.0,84.0,4.3,12.8,665.0,754.35,610.26
2018,2,25,14,15,921.0,82.5,4.5,12.75,635.0,740.33,601.9
2018,2,25,14,30,911.0,81.0,4.7,12.7,605.0,723.35,591.24
2018,2,25,14,45,897.5,79.0,4.85,12.6,569.0,700.62,575.96
2018,2,25,15,0,884.0,77.0,5.0,12.5,533.0,675.35,558.38
2018,2,25,15,15,863.5,74.5,5.0,12.5,490.5,646.01,535.6
2018,2,25,15,30,843.0,72.0,5.0,12.5,448.0,611.53,508.44
2018,2,25,15,45,813.5,69.5,5.35,12.25,401.5,570.13,476.49
2018,2,25,16,0,784.0,67.0,5.7,12.0,355.0,527.92,442.66
2018,2,25,16,15,739.0,64.0,5.6,11.8,305.0,476.4,399.1
2018,2,25,16,30,694.0,61.0,5.5,11.6,255.0,425.72,354.98
2018,2,25,16,45,623.5,55.5,5.4,11.35,204.5,364.88,301.23
2018,2,25,17,0,553.0,50.0,5.3,11.1,154.0,305.32,247.21
2018,2,25,17,15,418.5,41.0,5.15,10.95,106.0,221.94,173.15
2018,2,25,17,30,284.0,32.0,5.0,10.8,58.0,149.0,101.46
2018,2,25,17,45,149.0,17.5,4.85,10.6,30.5,60.82,0.0
2018,2,25,18,0,14.0,3.0,4.7,10.4,3.0,2.95,0.0
2018,2,25,18,15,7.0,1.5,4.65,10.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.55,10.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,11.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.1,11.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,6.45,11.15,2.5,0.0,0.0
2018,2,26,7,0,0.0,5.0,6.5,11.1,5.0,4.91,0.0
2018,2,26,7,15,0.0,9.5,6.6,11.1,9.5,9.16,1.56
2018,2,26,7,30,0.0,14.0,6.7,11.1,14.0,13.5,6.19
2018,2,26,7,45,0.0,19.0,6.8,11.05,19.0,18.32,10.76
2018,2,26,8,0,0.0,24.0,6.9,11.0,24.0,23.15,15.28
2018,2,26,8,15,0.0,29.5,6.95,11.0,29.5,28.47,18.99
2018,2,26,8,30,0.0,35.0,7.0,11.0,35.0,33.79,23.6
2018,2,26,8,45,0.5,51.0,7.0,10.95,51.0,49.34,36.96
2018,2,26,9,0,1.0,67.0,7.0,10.9,67.0,64.96,50.26
2018,2,26,9,15,28.5,110.0,7.0,10.9,123.5,110.37,87.88
2018,2,26,9,30,56.0,153.0,7.0,10.9,180.0,158.69,127.91
2018,2,26,9,45,118.0,189.5,7.0,10.85,252.5,212.92,172.22
2018,2,26,10,0,180.0,226.0,7.0,10.8,325.0,275.68,223.87
2018,2,26,10,15,338.5,216.5,7.0,10.8,416.0,341.96,278.19
2018,2,26,10,30,497.0,207.0,7.0,10.8,507.0,421.01,343.74
2018,2,26,10,45,614.5,177.5,7.0,10.8,564.0,474.1,388.87
2018,2,26,11,0,732.0,148.0,7.0,10.8,621.0,532.82,438.73
2018,2,26,11,15,757.5,145.0,7.05,10.8,646.5,569.98,470.38
2018,2,26,11,30,783.0,142.0,7.1,10.8,672.0,606.56,501.25
2018,2,26,11,45,649.5,192.0,7.1,10.85,636.0,594.42,490.45
2018,2,26,12,0,516.0,242.0,7.1,10.9,600.0,573.01,471.71
2018,2,26,12,15,408.0,275.0,7.15,10.9,558.5,546.17,448.94
2018,2,26,12,30,300.0,308.0,7.2,10.9,517.0,512.15,419.99
2018,2,26,12,45,322.0,298.0,7.2,10.95,520.5,524.5,430.81
2018,2,26,13,0,344.0,288.0,7.2,11.0,524.0,536.08,440.93
2018,2,26,13,15,404.0,267.5,7.2,11.0,539.5,567.36,467.68
2018,2,26,13,30,464.0,247.0,7.2,11.0,555.0,593.91,490.68
2018,2,26,13,45,559.0,208.0,7.25,11.0,567.5,624.61,518.08
2018,2,26,14,0,654.0,169.0,7.3,11.0,580.0,654.84,544.97
2018,2,26,14,15,770.0,128.5,7.25,11.0,591.0,691.6,577.07
2018,2,26,14,30,886.0,88.0,7.2,11.0,602.0,717.59,599.33
2018,2,26,14,45,860.0,89.0,7.2,11.0,563.0,693.2,581.04
2018,2,26,15,0,834.0,90.0,7.2,11.0,524.0,663.61,557.89
2018,2,26,15,15,773.0,92.0,7.2,11.0,469.0,610.69,515.1
2018,2,26,15,30,712.0,94.0,7.2,11.0,414.0,560.08,473.54
2018,2,26,15,45,700.5,86.5,7.05,10.9,374.5,527.27,446.52
2018,2,26,16,0,689.0,79.0,6.9,10.8,335.0,492.93,417.52
2018,2,26,16,15,669.5,73.0,6.65,10.65,293.5,454.72,384.35
2018,2,26,16,30,650.0,67.0,6.4,10.5,252.0,415.96,349.64
2018,2,26,16,45,567.0,61.5,6.1,10.35,200.0,347.97,289.45
2018,2,26,17,0,484.0,56.0,5.8,10.2,148.0,284.7,232.24
2018,2,26,17,15,362.5,46.0,5.7,10.1,103.5,207.2,163.04
2018,2,26,17,30,241.0,36.0,5.6,10.0,59.0,141.18,98.85
2018,2,26,17,45,130.5,21.5,5.45,9.85,33.0,71.78,0.0
2018,2,26,18,0,20.0,7.0,5.3,9.7,7.0,6.88,0.0
2018,2,26,18,15,10.0,3.5,5.15,9.65,3.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.9,9.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.1,9.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.35,9.4,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.55,9.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.5,9.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.5,9.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.5,9.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.45,9.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.35,8.95,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.3,8.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.35,8.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.5,8.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.5,8.85,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.45,8.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.35,8.65,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,7.1,8.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,7.0,8.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.9,8.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.75,7.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.7,7.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.65,7.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.6,7.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,2,27,6,45,119.0,11.0,6.75,8.4,16.5,10.81,0.0
2018,2,27,7,0,238.0,22.0,6.8,8.6,33.0,18.88,0.0
2018,2,27,7,15,389.5,30.0,6.8,8.75,74.5,23.5,13.5
2018,2,27,7,30,541.0,38.0,6.8,8.9,116.0,30.74,21.6
2018,2,27,7,45,619.5,44.0,6.8,9.1,166.5,33.63,24.69
2018,2,27,8,0,698.0,50.0,6.8,9.3,217.0,36.54,27.57
2018,2,27,8,15,748.0,54.0,6.65,9.45,269.0,78.25,39.25
2018,2,27,8,30,798.0,58.0,6.5,9.6,321.0,126.66,69.39
2018,2,27,8,45,829.0,61.0,6.35,9.8,370.5,175.82,108.61
2018,2,27,9,0,860.0,64.0,6.2,10.0,420.0,230.93,157.06
2018,2,27,9,15,881.5,67.0,6.0,10.15,465.5,281.92,204.2
2018,2,27,9,30,903.0,70.0,5.8,10.3,511.0,333.65,252.31
2018,2,27,9,45,917.0,72.5,5.6,10.5,551.0,382.84,297.97
2018,2,27,10,0,931.0,75.0,5.4,10.7,591.0,431.59,342.29
2018,2,27,10,15,942.5,77.0,5.3,10.85,625.0,478.12,383.94
2018,2,27,10,30,954.0,79.0,5.2,11.0,659.0,523.52,423.58
2018,2,27,10,45,961.0,80.5,5.05,11.15,685.5,564.8,458.83
2018,2,27,11,0,968.0,82.0,4.9,11.3,712.0,604.18,491.6
2018,2,27,11,15,973.0,82.5,4.8,11.45,730.5,639.35,520.42
2018,2,27,11,30,978.0,83.0,4.7,11.6,749.0,672.11,546.69
2018,2,27,11,45,980.0,84.0,4.65,11.75,760.0,700.89,569.53
2018,2,27,12,0,982.0,85.0,4.6,11.9,771.0,726.83,589.79
2018,2,27,12,15,982.5,85.0,4.6,12.0,773.0,747.78,605.78
2018,2,27,12,30,983.0,85.0,4.6,12.1,775.0,765.6,618.86
2018,2,27,12,45,980.0,85.5,4.55,12.25,768.5,778.25,627.76
2018,2,27,13,0,977.0,86.0,4.5,12.4,762.0,787.57,634.29
2018,2,27,13,15,972.5,85.5,4.4,12.45,747.0,791.42,636.8
2018,2,27,13,30,968.0,85.0,4.3,12.5,732.0,791.89,636.95
2018,2,27,13,45,959.5,84.5,4.2,12.55,708.5,786.14,632.61
2018,2,27,14,0,951.0,84.0,4.1,12.6,685.0,777.11,626.18
2018,2,27,14,15,938.5,82.5,4.05,12.65,653.5,760.99,614.85
2018,2,27,14,30,926.0,81.0,4.0,12.7,622.0,741.89,601.4
2018,2,27,14,45,912.0,79.0,3.95,12.7,585.0,718.4,584.79
2018,2,27,15,0,898.0,77.0,3.9,12.7,548.0,692.32,566.19
2018,2,27,15,15,879.0,74.5,3.9,12.7,505.5,660.06,542.16
2018,2,27,15,30,860.0,72.0,3.9,12.7,463.0,629.28,518.36
2018,2,27,15,45,829.0,69.5,4.0,12.55,414.5,586.18,484.91
2018,2,27,16,0,798.0,67.0,4.1,12.4,366.0,542.32,449.95
2018,2,27,16,15,754.5,63.5,4.05,12.1,315.5,490.17,407.11
2018,2,27,16,30,711.0,60.0,4.0,11.8,265.0,438.77,363.57
2018,2,27,16,45,644.5,55.5,3.95,11.45,214.0,379.5,312.13
2018,2,27,17,0,578.0,51.0,3.9,11.1,163.0,321.39,260.07
2018,2,27,17,15,406.0,40.0,3.9,10.85,107.5,219.19,171.85
2018,2,27,17,30,234.0,29.0,3.9,10.6,52.0,131.18,92.66
2018,2,27,17,45,152.0,19.5,3.9,10.3,31.0,76.55,0.0
2018,2,27,18,0,70.0,10.0,3.9,10.0,10.0,27.85,0.0
2018,2,27,18,15,35.0,5.0,3.85,9.95,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,28,6,45,0.0,4.0,2.4,9.45,4.0,3.93,0.0
2018,2,28,7,0,0.0,8.0,2.4,9.7,8.0,7.71,0.0
2018,2,28,7,15,4.0,19.5,2.45,9.85,20.0,18.82,9.97
2018,2,28,7,30,8.0,31.0,2.5,10.0,32.0,29.94,20.9
2018,2,28,7,45,46.0,56.5,2.6,10.2,67.0,51.65,40.81
2018,2,28,8,0,84.0,82.0,2.7,10.4,102.0,68.89,56.62
2018,2,28,8,15,89.5,102.5,2.75,10.55,128.5,92.15,70.9
2018,2,28,8,30,95.0,123.0,2.8,10.7,155.0,116.25,90.09
2018,2,28,8,45,102.0,144.5,2.85,10.8,183.5,142.12,111.35
2018,2,28,9,0,109.0,166.0,2.9,10.9,212.0,168.86,133.59
2018,2,28,9,15,95.0,186.5,3.0,11.1,229.5,193.51,154.77
2018,2,28,9,30,81.0,207.0,3.1,11.3,247.0,213.39,171.64
2018,2,28,9,45,85.5,224.0,3.15,11.45,269.0,235.49,189.68
2018,2,28,10,0,90.0,241.0,3.2,11.6,291.0,257.93,207.85
2018,2,28,10,15,115.0,260.5,3.25,11.7,328.5,289.62,233.3
2018,2,28,10,30,140.0,280.0,3.3,11.8,366.0,325.86,262.31
2018,2,28,10,45,177.0,290.0,3.35,11.85,403.0,361.56,290.95
2018,2,28,11,0,214.0,300.0,3.4,11.9,440.0,399.55,321.34
2018,2,28,11,15,255.0,304.5,3.45,12.0,476.0,436.44,350.81
2018,2,28,11,30,296.0,309.0,3.5,12.1,512.0,475.98,382.2
2018,2,28,11,45,279.5,316.5,3.55,12.15,510.5,483.42,387.84
2018,2,28,12,0,263.0,324.0,3.6,12.2,509.0,489.32,392.34
2018,2,28,12,15,228.5,330.0,3.6,12.25,491.0,478.12,383.18
2018,2,28,12,30,194.0,336.0,3.6,12.3,473.0,466.46,373.61
2018,2,28,12,45,145.5,320.0,3.6,12.35,422.5,421.49,338.03
2018,2,28,13,0,97.0,304.0,3.6,12.4,372.0,370.7,297.59
2018,2,28,13,15,83.0,292.5,3.55,12.4,349.5,351.27,282.36
2018,2,28,13,30,69.0,281.0,3.5,12.4,327.0,331.24,266.5
2018,2,28,13,45,65.5,275.5,3.45,12.4,318.0,324.65,261.52
2018,2,28,14,0,62.0,270.0,3.4,12.4,309.0,317.86,256.38
2018,2,28,14,15,41.0,242.0,3.4,12.4,267.5,274.63,221.73
2018,2,28,14,30,20.0,214.0,3.4,12.4,226.0,225.88,182.31
2018,2,28,14,45,21.5,202.0,3.35,12.35,214.0,215.21,174.19
2018,2,28,15,0,23.0,190.0,3.3,12.3,202.0,204.41,165.85
2018,2,28,15,15,27.0,169.0,3.3,12.3,182.0,190.94,155.33
2018,2,28,15,30,31.0,148.0,3.3,12.3,162.0,171.44,139.71
2018,2,28,15,45,44.5,145.5,3.3,12.25,163.5,177.72,145.58
2018,2,28,16,0,58.0,143.0,3.3,12.2,165.0,183.68,150.99
2018,2,28,16,15,88.0,115.5,3.3,12.15,143.5,175.06,144.34
2018,2,28,16,30,118.0,88.0,3.3,12.1,122.0,157.31,129.51
2018,2,28,16,45,59.0,67.5,3.3,12.05,84.5,102.97,82.61
2018,2,28,17,0,0.0,47.0,3.3,12.0,47.0,45.76,33.38
2018,2,28,17,15,0.0,33.5,3.35,12.0,33.5,32.35,21.54
2018,2,28,17,30,0.0,20.0,3.4,12.0,20.0,19.3,9.6
2018,2,28,17,45,0.0,11.5,3.45,11.95,11.5,11.09,0.0
2018,2,28,18,0,0.0,3.0,3.5,11.9,3.0,2.95,0.0
2018,2,28,18,15,0.0,1.5,3.65,11.9,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,12.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,12.05,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.8,12.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.55,12.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.0,12.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.3,12.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.35,12.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.4,12.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.45,12.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.5,12.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.45,12.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,8.3,12.75,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,8.2,12.8,4.0,3.85,0.0
2018,3,1,7,15,0.0,8.5,8.0,12.8,8.5,8.19,1.16
2018,3,1,7,30,0.0,13.0,7.8,12.8,13.0,12.53,5.36
2018,3,1,7,45,0.0,18.5,7.55,12.85,18.5,17.84,10.28
2018,3,1,8,0,0.0,24.0,7.3,12.9,24.0,23.15,15.17
2018,3,1,8,15,0.0,28.5,7.1,12.9,28.5,27.5,18.01
2018,3,1,8,30,0.0,33.0,6.9,12.9,33.0,31.85,21.74
2018,3,1,8,45,0.0,42.0,6.7,12.95,42.0,40.56,29.14
2018,3,1,9,0,0.0,51.0,6.5,13.0,51.0,49.27,36.49
2018,3,1,9,15,0.5,80.5,6.3,13.0,80.5,77.98,60.7
2018,3,1,9,30,1.0,110.0,6.1,13.0,110.0,105.93,84.02
2018,3,1,9,45,3.5,131.5,5.95,13.0,133.0,127.12,101.45
2018,3,1,10,0,6.0,153.0,5.8,13.0,156.0,148.6,119.02
2018,3,1,10,15,77.5,207.0,5.7,13.0,254.5,228.41,184.27
2018,3,1,10,30,149.0,261.0,5.6,13.0,353.0,314.09,253.75
2018,3,1,10,45,108.5,261.0,5.5,13.0,329.5,301.0,242.98
2018,3,1,11,0,68.0,261.0,5.4,13.0,306.0,285.29,229.9
2018,3,1,11,15,100.0,287.0,5.45,12.95,355.0,331.83,267.71
2018,3,1,11,30,132.0,313.0,5.5,12.9,404.0,380.68,307.07
2018,3,1,11,45,90.0,276.5,5.55,12.85,339.0,324.16,261.56
2018,3,1,12,0,48.0,240.0,5.6,12.8,274.0,264.64,213.18
2018,3,1,12,15,79.0,252.0,5.65,12.8,308.0,299.43,242.14
2018,3,1,12,30,110.0,264.0,5.7,12.8,342.0,338.02,273.9
2018,3,1,12,45,133.0,297.0,5.8,12.8,390.5,390.47,316.19
2018,3,1,13,0,156.0,330.0,5.9,12.8,439.0,443.72,358.8
2018,3,1,13,15,173.5,323.0,6.0,12.8,442.0,452.94,366.91
2018,3,1,13,30,191.0,316.0,6.1,12.8,445.0,461.64,374.77
2018,3,1,13,45,209.0,304.0,6.2,12.8,441.5,464.81,378.41
2018,3,1,14,0,227.0,292.0,6.3,12.8,438.0,467.02,381.33
2018,3,1,14,15,230.0,266.5,6.35,12.8,408.5,442.94,363.16
2018,3,1,14,30,233.0,241.0,6.4,12.8,379.0,424.12,349.05
2018,3,1,14,45,358.0,209.5,6.45,12.8,407.0,476.2,394.58
2018,3,1,15,0,483.0,178.0,6.5,12.8,435.0,530.19,440.8
2018,3,1,15,15,526.5,152.5,6.5,12.8,412.5,523.06,436.47
2018,3,1,15,30,570.0,127.0,6.5,12.8,390.0,515.1,431.28
2018,3,1,15,45,650.0,102.0,6.55,12.85,373.0,522.65,438.54
2018,3,1,16,0,730.0,77.0,6.6,12.9,356.0,520.56,437.27
2018,3,1,16,15,624.5,80.5,6.6,12.8,296.5,446.68,374.99
2018,3,1,16,30,519.0,84.0,6.6,12.7,237.0,375.36,313.95
2018,3,1,16,45,339.5,79.0,6.6,12.6,171.5,264.11,218.81
2018,3,1,17,0,160.0,74.0,6.6,12.5,106.0,162.24,131.24
2018,3,1,17,15,144.5,55.0,6.7,12.45,77.5,129.15,101.01
2018,3,1,17,30,129.0,36.0,6.8,12.4,49.0,96.66,69.16
2018,3,1,17,45,97.0,23.0,6.9,12.3,30.0,62.46,0.0
2018,3,1,18,0,65.0,10.0,7.0,12.2,11.0,26.95,0.0
2018,3,1,18,15,32.5,5.0,7.15,12.2,5.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.45,12.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.6,12.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.6,12.15,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.6,12.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.6,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.65,11.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.55,11.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.35,10.75,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.3,10.15,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,2,6,45,0.0,3.5,2.85,10.25,3.5,3.44,0.0
2018,3,2,7,0,0.0,7.0,3.0,10.5,7.0,6.75,0.0
2018,3,2,7,15,0.0,15.5,3.25,10.65,15.5,14.95,7.05
2018,3,2,7,30,0.0,24.0,3.5,10.8,24.0,23.16,14.93
2018,3,2,7,45,53.5,45.0,3.8,11.0,58.5,39.93,30.27
2018,3,2,8,0,107.0,66.0,4.1,11.2,93.0,58.48,43.8
2018,3,2,8,15,308.5,84.5,4.4,11.3,186.0,84.26,56.0
2018,3,2,8,30,510.0,103.0,4.7,11.4,279.0,140.94,92.59
2018,3,2,8,45,614.0,100.0,5.0,11.5,341.5,183.12,123.71
2018,3,2,9,0,718.0,97.0,5.3,11.6,404.0,235.19,166.15
2018,3,2,9,15,754.0,97.5,5.55,11.65,450.0,281.77,208.35
2018,3,2,9,30,790.0,98.0,5.8,11.7,496.0,333.49,255.25
2018,3,2,9,45,681.0,133.0,6.05,11.8,494.5,360.93,284.36
2018,3,2,10,0,572.0,168.0,6.3,11.9,493.0,380.7,305.2
2018,3,2,10,15,412.0,219.0,6.45,11.9,460.0,381.78,309.14
2018,3,2,10,30,252.0,270.0,6.6,11.9,427.0,370.94,301.36
2018,3,2,10,45,211.0,289.5,6.7,11.95,424.5,380.81,309.58
2018,3,2,11,0,170.0,309.0,6.8,12.0,422.0,385.64,313.26
2018,3,2,11,15,141.0,289.0,6.9,12.0,384.5,358.09,291.15
2018,3,2,11,30,112.0,269.0,7.0,12.0,347.0,327.72,266.53
2018,3,2,11,45,68.0,237.0,7.05,12.0,284.5,272.72,221.35
2018,3,2,12,0,24.0,205.0,7.1,12.0,222.0,215.08,173.43
2018,3,2,12,15,12.5,148.5,7.15,12.0,157.5,152.39,121.78
2018,3,2,12,30,1.0,92.0,7.2,12.0,93.0,89.79,69.62
2018,3,2,12,45,40.0,140.0,7.25,11.95,168.5,165.87,134.04
2018,3,2,13,0,79.0,188.0,7.3,11.9,244.0,245.92,200.98
2018,3,2,13,15,132.0,242.5,7.35,11.9,333.5,341.61,280.17
2018,3,2,13,30,185.0,297.0,7.4,11.9,423.0,438.57,359.28
2018,3,2,13,45,156.5,293.0,7.4,11.85,397.5,415.67,340.44
2018,3,2,14,0,128.0,289.0,7.4,11.8,372.0,392.35,321.42
2018,3,2,14,15,218.5,270.0,7.35,11.75,403.5,439.3,362.42
2018,3,2,14,30,309.0,251.0,7.3,11.7,435.0,490.18,406.08
2018,3,2,14,45,371.5,216.5,7.25,11.65,425.0,494.78,412.14
2018,3,2,15,0,434.0,182.0,7.2,11.6,415.0,503.1,421.01
2018,3,2,15,15,476.5,163.0,7.2,11.6,400.5,503.62,422.83
2018,3,2,15,30,519.0,144.0,7.2,11.6,386.0,500.4,421.37
2018,3,2,15,45,441.5,136.5,7.05,11.4,328.0,432.41,364.98
2018,3,2,16,0,364.0,129.0,6.9,11.2,270.0,367.41,310.37
2018,3,2,16,15,299.5,108.5,6.85,11.1,214.0,298.52,252.03
2018,3,2,16,30,235.0,88.0,6.8,11.0,158.0,224.8,188.81
2018,3,2,16,45,169.0,70.0,6.75,10.9,115.5,164.95,136.56
2018,3,2,17,0,103.0,52.0,6.7,10.8,73.0,109.39,87.8
2018,3,2,17,15,75.0,39.5,6.7,10.65,52.5,75.23,57.37
2018,3,2,17,30,47.0,27.0,6.7,10.5,32.0,48.91,33.2
2018,3,2,17,45,25.0,16.0,6.65,10.4,18.5,26.67,0.0
2018,3,2,18,0,3.0,5.0,6.6,10.3,5.0,5.71,0.0
2018,3,2,18,15,1.5,2.5,6.5,10.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.85,9.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.4,9.75,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.95,9.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,3,6,45,50.0,12.5,3.2,9.85,15.5,12.29,0.0
2018,3,3,7,0,100.0,25.0,3.2,10.0,31.0,20.86,2.85
2018,3,3,7,15,173.5,40.5,3.3,10.1,63.5,31.26,21.17
2018,3,3,7,30,247.0,56.0,3.4,10.2,96.0,42.25,31.98
2018,3,3,7,45,297.5,70.5,3.5,10.25,135.5,51.91,41.17
2018,3,3,8,0,348.0,85.0,3.6,10.3,175.0,68.27,48.97
2018,3,3,8,15,369.5,101.0,3.65,10.3,214.5,103.41,69.94
2018,3,3,8,30,391.0,117.0,3.7,10.3,254.0,140.72,97.8
2018,3,3,8,45,499.0,117.5,3.75,10.3,317.5,181.89,128.1
2018,3,3,9,0,607.0,118.0,3.8,10.3,381.0,232.87,169.02
2018,3,3,9,15,574.0,134.0,3.9,10.3,403.0,269.6,204.25
2018,3,3,9,30,541.0,150.0,4.0,10.3,425.0,302.34,235.65
2018,3,3,9,45,529.0,166.5,4.05,10.35,452.5,339.36,269.18
2018,3,3,10,0,517.0,183.0,4.1,10.4,480.0,374.59,300.43
2018,3,3,10,15,478.5,203.5,4.2,10.4,490.0,399.74,323.01
2018,3,3,10,30,440.0,224.0,4.3,10.4,500.0,421.04,341.68
2018,3,3,10,45,420.0,239.0,4.35,10.4,511.0,443.35,360.51
2018,3,3,11,0,400.0,254.0,4.4,10.4,522.0,463.41,377.1
2018,3,3,11,15,352.0,276.5,4.45,10.4,517.0,471.78,383.68
2018,3,3,11,30,304.0,299.0,4.5,10.4,512.0,476.08,386.72
2018,3,3,11,45,182.5,254.5,4.55,10.35,383.0,365.0,297.73
2018,3,3,12,0,61.0,210.0,4.6,10.3,254.0,244.87,198.95
2018,3,3,12,15,98.5,176.5,4.65,10.3,247.5,242.02,198.2
2018,3,3,12,30,136.0,143.0,4.7,10.3,241.0,239.85,197.93
2018,3,3,12,45,353.0,186.0,4.75,10.25,437.5,446.47,369.71
2018,3,3,13,0,570.0,229.0,4.8,10.2,634.0,654.38,535.15
2018,3,3,13,15,581.5,218.0,4.8,10.2,624.0,658.05,537.97
2018,3,3,13,30,593.0,207.0,4.8,10.2,614.0,661.65,541.69
2018,3,3,13,45,476.5,196.5,4.85,10.15,517.0,564.54,465.51
2018,3,3,14,0,360.0,186.0,4.9,10.1,420.0,468.07,388.34
2018,3,3,14,15,214.5,173.0,4.85,10.05,310.5,340.58,283.41
2018,3,3,14,30,69.0,160.0,4.8,10.0,201.0,215.58,177.57
2018,3,3,14,45,199.0,159.0,4.8,9.95,268.5,312.39,261.54
2018,3,3,15,0,329.0,158.0,4.8,9.9,336.0,406.71,341.41
2018,3,3,15,15,470.5,140.0,4.8,9.9,373.0,476.31,400.48
2018,3,3,15,30,612.0,122.0,4.8,9.9,410.0,541.61,454.92
2018,3,3,15,45,687.5,96.5,4.7,9.75,389.5,544.97,458.53
2018,3,3,16,0,763.0,71.0,4.6,9.6,369.0,539.13,454.33
2018,3,3,16,15,690.0,71.0,4.45,9.5,313.5,476.98,401.97
2018,3,3,16,30,617.0,71.0,4.3,9.4,258.0,416.04,349.77
2018,3,3,16,45,528.0,64.5,4.1,9.3,204.0,343.45,286.84
2018,3,3,17,0,439.0,58.0,3.9,9.2,150.0,276.31,227.38
2018,3,3,17,15,418.5,47.0,3.8,9.15,115.0,237.91,190.36
2018,3,3,17,30,398.0,36.0,3.7,9.1,80.0,200.54,150.44
2018,3,3,17,45,244.5,24.0,3.55,9.0,46.5,114.95,28.23
