Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,0,91.0,12.0,3.4,8.9,13.0,36.33,0.0
2018,3,3,18,15,45.5,6.0,3.4,8.9,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,4,6,15,22.5,3.5,0.8,8.9,2.5,0.0,0.0
2018,3,4,6,30,45.0,7.0,0.7,9.0,5.0,0.0,0.0
2018,3,4,6,45,174.5,17.5,0.65,9.1,27.0,17.2,0.0
2018,3,4,7,0,304.0,28.0,0.6,9.2,49.0,23.44,7.05
2018,3,4,7,15,430.0,35.5,0.55,9.3,92.5,27.29,18.09
2018,3,4,7,30,556.0,43.0,0.5,9.4,136.0,31.19,22.38
2018,3,4,7,45,630.0,47.0,0.5,9.5,186.5,35.04,26.22
2018,3,4,8,0,704.0,51.0,0.5,9.6,237.0,52.14,28.51
2018,3,4,8,15,748.5,55.0,0.5,9.75,288.5,96.96,49.61
2018,3,4,8,30,793.0,59.0,0.5,9.9,340.0,146.03,83.99
2018,3,4,8,45,824.5,61.0,0.5,10.0,389.0,194.99,124.33
2018,3,4,9,0,856.0,63.0,0.5,10.1,438.0,250.06,172.2
2018,3,4,9,15,877.0,65.5,0.45,10.3,483.5,300.8,217.33
2018,3,4,9,30,898.0,68.0,0.4,10.5,529.0,352.24,262.45
2018,3,4,9,45,910.0,70.5,0.35,10.7,568.0,400.81,304.38
2018,3,4,10,0,922.0,73.0,0.3,10.9,607.0,448.75,344.46
2018,3,4,10,15,933.0,74.5,0.3,11.05,640.5,494.47,381.99
2018,3,4,10,30,944.0,76.0,0.3,11.2,674.0,539.01,417.49
2018,3,4,10,45,952.0,77.0,0.3,11.35,700.0,580.09,449.4
2018,3,4,11,0,960.0,78.0,0.3,11.5,726.0,619.33,479.1
2018,3,4,11,15,965.0,78.5,0.4,11.65,744.5,654.26,506.33
2018,3,4,11,30,970.0,79.0,0.5,11.8,763.0,686.78,531.47
2018,3,4,11,45,972.5,79.5,0.6,11.9,773.5,715.1,553.42
2018,3,4,12,0,975.0,80.0,0.7,12.0,784.0,740.58,572.26
2018,3,4,12,15,974.5,80.5,0.75,12.1,785.5,761.03,586.56
2018,3,4,12,30,974.0,81.0,0.8,12.2,787.0,778.32,598.8
2018,3,4,12,45,971.0,81.5,0.85,12.25,780.5,790.57,607.82
2018,3,4,13,0,968.0,82.0,0.9,12.3,774.0,799.5,614.74
2018,3,4,13,15,965.5,82.0,0.95,12.35,760.5,804.95,619.42
2018,3,4,13,30,963.0,82.0,1.0,12.4,747.0,807.06,621.99
2018,3,4,13,45,956.5,81.5,1.05,12.45,724.5,802.34,619.98
2018,3,4,14,0,950.0,81.0,1.1,12.5,702.0,794.34,615.89
2018,3,4,14,15,940.5,79.5,1.2,12.5,671.5,779.86,608.11
2018,3,4,14,30,931.0,78.0,1.3,12.5,641.0,762.34,598.17
2018,3,4,14,45,917.5,76.5,1.4,12.5,604.0,739.07,584.02
2018,3,4,15,0,904.0,75.0,1.5,12.5,567.0,713.2,567.83
2018,3,4,15,15,885.5,72.5,1.5,12.5,524.0,680.44,545.45
2018,3,4,15,30,867.0,70.0,1.5,12.5,481.0,645.71,520.66
2018,3,4,15,45,840.5,67.5,1.85,12.45,433.5,607.85,494.57
2018,3,4,16,0,814.0,65.0,2.2,12.4,386.0,565.44,463.46
2018,3,4,16,15,775.0,62.5,2.3,12.2,335.5,515.36,424.01
2018,3,4,16,30,736.0,60.0,2.4,12.0,285.0,465.72,383.41
2018,3,4,16,45,676.5,55.0,2.5,11.75,233.0,404.11,331.63
2018,3,4,17,0,617.0,50.0,2.6,11.5,181.0,348.38,282.62
2018,3,4,17,15,520.5,43.5,2.7,11.35,133.0,276.93,219.35
2018,3,4,17,30,424.0,37.0,2.8,11.2,85.0,212.41,159.04
2018,3,4,17,45,260.5,24.5,2.9,11.05,49.5,122.28,42.36
2018,3,4,18,0,97.0,12.0,3.0,10.9,14.0,38.24,0.0
2018,3,4,18,15,48.5,6.0,3.05,10.85,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.7,7.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.9,7.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.35,7.65,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.9,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,8.1,29.5,18.68,0.0
2018,3,5,7,0,318.0,30.0,4.8,8.3,53.0,25.19,10.33
2018,3,5,7,15,441.0,38.0,4.85,8.5,98.0,29.38,20.03
2018,3,5,7,30,564.0,46.0,4.9,8.7,143.0,33.6,24.55
2018,3,5,7,45,634.0,51.0,4.9,8.85,194.0,38.52,29.36
2018,3,5,8,0,704.0,56.0,4.9,9.0,245.0,60.04,33.29
2018,3,5,8,15,748.0,60.0,4.9,9.3,297.0,105.0,55.89
2018,3,5,8,30,792.0,64.0,4.9,9.6,349.0,154.19,91.61
2018,3,5,8,45,822.5,67.0,4.9,9.9,398.5,203.97,133.88
2018,3,5,9,0,853.0,70.0,4.9,10.2,448.0,256.01,180.73
2018,3,5,9,15,875.5,72.0,4.85,10.6,493.5,310.47,230.6
2018,3,5,9,30,898.0,74.0,4.8,11.0,539.0,362.07,277.86
2018,3,5,9,45,916.0,74.5,4.75,11.35,579.5,411.18,322.47
2018,3,5,10,0,934.0,75.0,4.7,11.7,620.0,460.15,365.92
2018,3,5,10,15,945.0,76.0,4.55,12.05,653.5,505.97,405.54
2018,3,5,10,30,956.0,77.0,4.4,12.4,687.0,550.58,442.97
2018,3,5,10,45,963.5,77.5,4.25,12.7,713.0,591.39,476.4
2018,3,5,11,0,971.0,78.0,4.1,13.0,739.0,630.29,507.37
2018,3,5,11,15,976.0,79.0,3.85,13.2,757.5,666.06,535.17
2018,3,5,11,30,981.0,80.0,3.6,13.4,776.0,699.39,560.33
2018,3,5,11,45,983.5,80.5,3.35,13.65,786.5,727.99,581.15
2018,3,5,12,0,986.0,81.0,3.1,13.9,797.0,753.72,598.04
2018,3,5,12,15,985.5,80.0,3.0,14.05,797.5,772.84,610.83
2018,3,5,12,30,985.0,79.0,2.9,14.2,798.0,788.74,621.31
2018,3,5,12,45,985.0,77.5,2.75,14.35,791.0,801.2,629.04
2018,3,5,13,0,985.0,76.0,2.6,14.5,784.0,810.32,634.39
2018,3,5,13,15,981.0,76.0,2.55,14.6,769.5,814.64,637.23
2018,3,5,13,30,977.0,76.0,2.5,14.7,755.0,815.55,637.81
2018,3,5,13,45,971.0,75.0,2.45,14.8,732.0,810.52,634.32
2018,3,5,14,0,965.0,74.0,2.4,14.9,709.0,802.15,628.63
2018,3,5,14,15,955.5,73.5,2.35,14.95,679.0,788.48,619.42
2018,3,5,14,30,946.0,73.0,2.3,15.0,649.0,771.73,608.14
2018,3,5,14,45,932.5,71.5,2.3,15.05,611.5,748.08,592.29
2018,3,5,15,0,919.0,70.0,2.3,15.1,574.0,721.77,574.5
2018,3,5,15,15,901.5,68.5,2.3,15.1,531.5,690.31,552.92
2018,3,5,15,30,884.0,67.0,2.3,15.1,489.0,656.82,529.29
2018,3,5,15,45,770.0,79.0,2.3,15.0,420.5,580.23,470.6
2018,3,5,16,0,656.0,91.0,2.3,14.9,352.0,506.32,412.83
2018,3,5,16,15,653.0,79.0,2.2,14.55,310.0,470.78,384.99
2018,3,5,16,30,650.0,67.0,2.1,14.2,268.0,433.49,354.38
2018,3,5,16,45,594.0,61.5,2.05,13.9,220.0,376.31,306.45
2018,3,5,17,0,538.0,56.0,2.0,13.6,172.0,321.97,259.3
2018,3,5,17,15,468.0,45.5,2.05,13.3,127.0,259.59,204.42
2018,3,5,17,30,398.0,35.0,2.1,13.0,82.0,202.47,151.32
2018,3,5,17,45,279.0,26.0,2.15,12.75,51.0,131.33,55.79
2018,3,5,18,0,160.0,17.0,2.2,12.5,20.0,60.81,0.0
2018,3,5,18,15,80.0,8.5,2.3,12.4,10.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.25,9.9,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.3,10.2,6.0,0.0,0.0
2018,3,6,6,45,94.5,18.0,3.35,10.45,22.0,17.69,0.0
2018,3,6,7,0,131.0,28.0,3.4,10.7,38.0,21.85,9.55
2018,3,6,7,15,168.0,46.0,3.45,10.9,69.0,37.5,27.0
2018,3,6,7,30,205.0,64.0,3.5,11.1,100.0,51.18,39.98
2018,3,6,7,45,318.5,73.5,3.5,11.3,150.5,53.64,42.65
2018,3,6,8,0,432.0,83.0,3.5,11.5,201.0,74.89,49.56
2018,3,6,8,15,450.0,98.0,3.45,11.85,242.5,113.53,73.65
2018,3,6,8,30,468.0,113.0,3.4,12.2,284.0,153.93,104.57
2018,3,6,8,45,656.0,91.0,3.35,12.5,365.5,195.1,132.05
2018,3,6,9,0,844.0,69.0,3.3,12.8,447.0,257.22,180.21
2018,3,6,9,15,865.0,71.0,3.15,13.2,492.0,310.96,228.56
2018,3,6,9,30,886.0,73.0,3.0,13.6,537.0,361.65,273.98
2018,3,6,9,45,901.5,74.5,2.85,14.05,576.5,410.25,316.8
2018,3,6,10,0,917.0,76.0,2.7,14.5,616.0,458.53,358.1
2018,3,6,10,15,927.5,77.5,2.55,14.75,649.0,503.92,396.16
2018,3,6,10,30,938.0,79.0,2.4,15.0,682.0,548.11,432.03
2018,3,6,10,45,945.5,80.0,2.3,15.25,708.0,588.77,464.27
2018,3,6,11,0,953.0,81.0,2.2,15.5,734.0,627.56,494.14
2018,3,6,11,15,957.5,81.5,2.1,15.7,752.0,661.99,520.05
2018,3,6,11,30,962.0,82.0,2.0,15.9,770.0,694.0,543.5
2018,3,6,11,45,964.5,83.0,1.85,16.05,780.5,722.6,563.55
2018,3,6,12,0,967.0,84.0,1.7,16.2,791.0,748.38,579.84
2018,3,6,12,15,953.0,90.0,1.7,16.3,788.0,764.63,590.7
2018,3,6,12,30,939.0,96.0,1.7,16.4,785.0,777.37,599.27
2018,3,6,12,45,884.5,115.0,1.65,16.5,759.5,770.0,593.41
2018,3,6,13,0,830.0,134.0,1.6,16.6,734.0,760.98,586.73
2018,3,6,13,15,781.0,148.5,1.6,16.6,704.5,746.06,576.72
2018,3,6,13,30,732.0,163.0,1.6,16.6,675.0,729.95,565.51
2018,3,6,13,45,741.0,152.0,1.6,16.6,656.5,727.07,564.66
2018,3,6,14,0,750.0,141.0,1.6,16.6,638.0,721.28,561.4
2018,3,6,14,15,771.0,125.5,1.6,16.55,617.0,714.78,557.82
2018,3,6,14,30,792.0,110.0,1.6,16.5,596.0,706.81,553.29
2018,3,6,14,45,738.5,118.0,1.6,16.45,550.5,669.18,527.17
2018,3,6,15,0,685.0,126.0,1.6,16.4,505.0,629.19,498.19
2018,3,6,15,15,626.0,130.5,1.6,16.4,456.5,581.26,462.84
2018,3,6,15,30,567.0,135.0,1.6,16.4,408.0,533.64,427.15
2018,3,6,15,45,612.5,110.5,1.7,16.05,379.0,521.67,420.56
2018,3,6,16,0,658.0,86.0,1.8,15.7,350.0,504.38,408.97
2018,3,6,16,15,563.0,88.0,1.8,15.3,293.5,432.49,352.36
2018,3,6,16,30,468.0,90.0,1.8,14.9,237.0,362.3,295.95
2018,3,6,16,45,409.0,79.5,1.75,14.55,191.5,305.0,248.5
2018,3,6,17,0,350.0,69.0,1.7,14.2,146.0,251.41,202.72
2018,3,6,17,15,311.5,55.0,1.7,13.9,110.0,206.22,162.6
2018,3,6,17,30,273.0,41.0,1.7,13.6,74.0,164.03,123.08
2018,3,6,17,45,188.5,28.0,1.75,13.3,45.5,107.21,51.7
2018,3,6,18,0,104.0,15.0,1.8,13.0,17.0,43.72,0.0
2018,3,6,18,15,52.0,7.5,1.75,12.95,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,7,6,15,24.0,3.5,2.05,12.2,3.0,0.0,0.0
2018,3,7,6,30,48.0,7.0,2.2,12.3,6.0,0.0,0.0
2018,3,7,6,45,133.0,18.5,2.35,12.35,27.0,18.18,0.0
2018,3,7,7,0,218.0,30.0,2.5,12.4,48.0,23.43,11.67
2018,3,7,7,15,236.5,41.0,2.6,12.65,73.0,31.07,21.37
2018,3,7,7,30,255.0,52.0,2.7,12.9,98.0,38.34,28.42
2018,3,7,7,45,144.0,64.0,2.8,13.1,91.5,50.98,40.02
2018,3,7,8,0,33.0,76.0,2.9,13.3,85.0,70.78,54.13
2018,3,7,8,15,16.5,76.5,2.9,13.55,81.0,72.84,55.96
2018,3,7,8,30,0.0,77.0,2.9,13.8,77.0,74.15,57.6
2018,3,7,8,45,11.0,100.5,2.95,14.05,105.5,98.06,77.06
2018,3,7,9,0,22.0,124.0,3.0,14.3,134.0,120.82,95.41
2018,3,7,9,15,96.0,173.5,3.15,14.55,223.5,184.25,145.5
2018,3,7,9,30,170.0,223.0,3.3,14.8,313.0,258.03,203.94
2018,3,7,9,45,384.0,194.0,3.45,15.05,416.5,318.95,250.8
2018,3,7,10,0,598.0,165.0,3.6,15.3,520.0,403.44,317.92
2018,3,7,10,15,753.5,124.0,3.7,15.45,596.0,465.51,368.66
2018,3,7,10,30,909.0,83.0,3.8,15.6,672.0,541.75,430.41
2018,3,7,10,45,927.5,80.5,3.95,15.75,701.5,584.07,465.21
2018,3,7,11,0,946.0,78.0,4.1,15.9,731.0,625.29,498.65
2018,3,7,11,15,951.5,78.0,4.15,15.95,749.0,659.59,526.14
2018,3,7,11,30,957.0,78.0,4.2,16.0,767.0,691.54,551.41
2018,3,7,11,45,960.0,78.0,4.25,16.05,777.0,719.29,572.72
2018,3,7,12,0,963.0,78.0,4.3,16.1,787.0,744.25,590.97
2018,3,7,12,15,964.0,77.5,4.35,16.15,788.5,764.38,605.71
2018,3,7,12,30,965.0,77.0,4.4,16.2,790.0,781.41,618.28
2018,3,7,12,45,964.5,75.5,4.4,16.25,783.0,793.12,626.78
2018,3,7,13,0,964.0,74.0,4.4,16.3,776.0,801.54,633.02
2018,3,7,13,15,960.0,73.5,4.4,16.3,761.0,805.04,635.94
2018,3,7,13,30,956.0,73.0,4.4,16.3,746.0,805.2,636.59
2018,3,7,13,45,949.0,72.0,4.4,16.3,722.5,799.22,632.92
2018,3,7,14,0,942.0,71.0,4.4,16.3,699.0,789.98,627.03
2018,3,7,14,15,931.0,70.0,4.4,16.25,668.0,774.58,616.84
2018,3,7,14,30,920.0,69.0,4.4,16.2,637.0,756.2,604.54
2018,3,7,14,45,906.0,68.5,4.45,16.1,600.5,733.39,589.35
2018,3,7,15,0,892.0,68.0,4.5,16.0,564.0,708.05,572.2
2018,3,7,15,15,875.0,66.0,4.5,16.0,522.0,676.63,549.85
2018,3,7,15,30,858.0,64.0,4.5,16.0,480.0,643.23,525.79
2018,3,7,15,45,772.0,74.0,4.3,15.75,421.0,581.93,477.32
2018,3,7,16,0,686.0,84.0,4.1,15.5,362.0,521.52,428.82
2018,3,7,16,15,515.0,96.5,3.95,15.25,290.0,416.66,343.69
2018,3,7,16,30,344.0,109.0,3.8,15.0,218.0,319.67,263.35
2018,3,7,16,45,294.0,94.0,3.65,14.75,175.5,266.29,218.45
2018,3,7,17,0,244.0,79.0,3.5,14.5,133.0,209.13,169.49
2018,3,7,17,15,203.5,62.0,3.55,14.4,99.0,164.3,129.89
2018,3,7,17,30,163.0,45.0,3.6,14.3,65.0,122.59,92.01
2018,3,7,17,45,116.0,29.5,3.6,14.15,40.5,81.58,42.46
2018,3,7,18,0,69.0,14.0,3.6,14.0,16.0,33.2,0.0
2018,3,7,18,15,34.5,7.0,3.55,14.0,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.3,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.5,3.0,0.0,0.0
2018,3,8,6,45,0.0,10.0,1.3,13.65,10.0,9.83,0.0
2018,3,8,7,0,0.0,17.0,1.2,13.8,17.0,16.4,7.0
2018,3,8,7,15,0.0,27.5,1.1,13.95,27.5,26.55,17.47
2018,3,8,7,30,0.0,38.0,1.0,14.1,38.0,36.7,26.92
2018,3,8,7,45,1.5,56.5,0.9,14.2,57.0,54.05,42.63
2018,3,8,8,0,3.0,75.0,0.8,14.3,76.0,71.12,54.91
2018,3,8,8,15,20.0,95.5,0.75,14.5,103.0,89.25,69.33
2018,3,8,8,30,37.0,116.0,0.7,14.7,130.0,111.42,86.76
2018,3,8,8,45,167.5,142.0,0.65,14.9,217.5,158.75,120.19
2018,3,8,9,0,298.0,168.0,0.6,15.1,305.0,219.1,164.9
2018,3,8,9,15,396.0,172.0,0.6,15.25,372.0,264.73,199.9
2018,3,8,9,30,494.0,176.0,0.6,15.4,439.0,322.83,245.31
2018,3,8,9,45,465.5,196.5,0.6,15.5,459.0,354.78,272.23
2018,3,8,10,0,437.0,217.0,0.6,15.6,479.0,383.64,295.95
2018,3,8,10,15,544.5,194.0,0.6,15.75,538.0,434.59,335.52
2018,3,8,10,30,652.0,171.0,0.6,15.9,597.0,492.46,379.82
2018,3,8,10,45,561.0,211.5,0.65,16.05,588.0,506.29,390.23
2018,3,8,11,0,470.0,252.0,0.7,16.2,579.0,512.66,394.77
2018,3,8,11,15,357.0,295.5,0.8,16.3,547.5,501.59,386.15
2018,3,8,11,30,244.0,339.0,0.9,16.4,516.0,482.53,371.08
2018,3,8,11,45,248.0,343.5,1.0,16.5,525.5,499.39,384.25
2018,3,8,12,0,252.0,348.0,1.1,16.6,535.0,515.48,396.49
2018,3,8,12,15,248.0,348.5,1.2,16.6,532.5,521.4,401.39
2018,3,8,12,30,244.0,349.0,1.3,16.6,530.0,523.54,403.66
2018,3,8,12,45,283.0,336.0,1.4,16.6,544.5,548.95,423.94
2018,3,8,13,0,322.0,323.0,1.5,16.6,559.0,571.17,441.79
2018,3,8,13,15,289.5,322.5,1.6,16.55,531.5,550.98,427.26
2018,3,8,13,30,257.0,322.0,1.7,16.5,504.0,529.47,411.9
2018,3,8,13,45,248.0,315.5,1.75,16.45,486.5,518.69,404.73
2018,3,8,14,0,239.0,309.0,1.8,16.4,469.0,500.86,392.32
2018,3,8,14,15,447.0,233.5,1.85,16.3,517.0,590.97,465.55
2018,3,8,14,30,655.0,158.0,1.9,16.2,565.0,665.62,525.48
2018,3,8,14,45,674.0,145.5,1.9,16.1,543.0,658.48,520.98
2018,3,8,15,0,693.0,133.0,1.9,16.0,521.0,648.2,514.82
2018,3,8,15,15,451.0,172.0,1.9,16.0,417.0,507.79,406.64
2018,3,8,15,30,209.0,211.0,1.9,16.0,313.0,366.72,294.86
2018,3,8,15,45,207.5,188.0,1.95,15.7,281.0,336.79,273.1
2018,3,8,16,0,206.0,165.0,2.0,15.4,249.0,306.07,249.59
2018,3,8,16,15,219.5,143.5,2.0,15.1,223.0,291.99,238.91
2018,3,8,16,30,233.0,122.0,2.0,14.8,197.0,268.96,220.41
2018,3,8,16,45,203.5,103.0,2.05,14.55,160.0,225.57,184.19
2018,3,8,17,0,174.0,84.0,2.1,14.3,123.0,183.84,148.53
2018,3,8,17,15,134.5,65.5,2.1,13.95,91.0,140.47,110.85
2018,3,8,17,30,95.0,47.0,2.1,13.6,59.0,94.42,70.54
2018,3,8,17,45,80.5,30.5,2.1,13.3,37.5,72.01,40.16
2018,3,8,18,0,66.0,14.0,2.1,13.0,16.0,32.56,0.0
2018,3,8,18,15,33.0,7.0,2.15,12.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,9,6,15,36.0,4.5,2.0,11.55,4.5,0.0,0.0
2018,3,9,6,30,72.0,9.0,2.1,11.7,9.0,8.85,0.0
2018,3,9,6,45,171.5,20.0,2.2,11.85,32.5,19.66,0.0
2018,3,9,7,0,271.0,31.0,2.3,12.0,56.0,24.59,14.03
2018,3,9,7,15,268.5,33.0,2.4,12.15,71.0,23.51,14.99
2018,3,9,7,30,266.0,35.0,2.5,12.3,86.0,23.11,15.02
2018,3,9,7,45,133.5,32.0,2.6,12.45,57.5,22.01,14.2
2018,3,9,8,0,1.0,29.0,2.7,12.6,29.0,28.03,18.5
2018,3,9,8,15,0.5,34.5,2.6,12.8,34.5,33.35,23.06
2018,3,9,8,30,0.0,40.0,2.5,13.0,40.0,38.63,27.53
2018,3,9,8,45,0.0,72.0,2.45,13.2,72.0,69.61,53.75
2018,3,9,9,0,0.0,104.0,2.4,13.4,104.0,99.72,78.81
2018,3,9,9,15,4.0,138.0,2.2,13.6,140.0,132.49,105.56
2018,3,9,9,30,8.0,172.0,2.0,13.8,176.0,165.65,132.23
2018,3,9,9,45,32.5,213.0,1.85,14.0,232.0,210.44,167.7
2018,3,9,10,0,57.0,254.0,1.7,14.2,288.0,260.42,206.83
2018,3,9,10,15,71.0,275.5,1.75,14.35,320.5,290.57,230.18
2018,3,9,10,30,85.0,297.0,1.8,14.5,353.0,321.96,254.43
2018,3,9,10,45,101.5,310.5,1.85,14.6,380.0,348.61,275.0
2018,3,9,11,0,118.0,324.0,1.9,14.7,407.0,375.41,295.63
2018,3,9,11,15,143.0,338.0,1.9,14.75,440.5,410.32,322.43
2018,3,9,11,30,168.0,352.0,1.9,14.8,474.0,446.56,350.0
2018,3,9,11,45,183.5,355.0,1.95,14.85,490.0,467.06,365.67
2018,3,9,12,0,199.0,358.0,2.0,14.9,506.0,487.77,381.58
2018,3,9,12,15,216.0,358.0,1.95,14.95,519.0,506.69,395.86
2018,3,9,12,30,233.0,358.0,1.9,15.0,532.0,525.5,410.02
2018,3,9,12,45,235.0,354.0,1.9,15.05,528.5,528.82,412.64
2018,3,9,13,0,237.0,350.0,1.9,15.1,525.0,531.3,414.79
2018,3,9,13,15,237.0,343.0,1.95,15.1,515.0,528.36,413.26
2018,3,9,13,30,237.0,336.0,2.0,15.1,505.0,524.48,411.09
2018,3,9,13,45,250.0,322.0,2.05,15.15,495.5,528.1,414.81
2018,3,9,14,0,263.0,308.0,2.1,15.2,486.0,525.29,413.82
2018,3,9,14,15,244.5,293.0,2.1,15.15,452.5,496.3,392.52
2018,3,9,14,30,226.0,278.0,2.1,15.1,419.0,459.73,365.55
2018,3,9,14,45,220.0,262.5,2.15,15.05,393.5,437.81,349.86
2018,3,9,15,0,214.0,247.0,2.2,15.0,368.0,415.21,333.37
2018,3,9,15,15,212.0,229.0,2.2,15.0,341.5,392.01,316.2
2018,3,9,15,30,210.0,211.0,2.2,15.0,315.0,368.09,298.23
2018,3,9,15,45,179.5,191.0,2.35,14.8,273.5,322.95,263.04
2018,3,9,16,0,149.0,171.0,2.5,14.6,232.0,278.86,228.03
2018,3,9,16,15,144.5,151.0,2.4,14.4,204.0,251.14,205.89
2018,3,9,16,30,140.0,131.0,2.3,14.2,176.0,223.22,183.02
2018,3,9,16,45,118.5,109.5,2.25,14.0,143.0,184.68,150.68
2018,3,9,17,0,97.0,88.0,2.2,13.8,110.0,147.28,118.69
2018,3,9,17,15,73.0,68.0,2.15,13.65,82.0,112.03,87.97
2018,3,9,17,30,49.0,48.0,2.1,13.5,54.0,78.31,58.21
2018,3,9,17,45,38.0,30.0,2.05,13.35,33.5,52.29,29.65
2018,3,9,18,0,27.0,12.0,2.0,13.2,13.0,19.57,0.0
2018,3,9,18,15,13.5,6.0,1.95,13.1,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.35,12.55,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.4,12.6,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.45,12.7,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.5,12.8,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.0,1.5,12.85,6.0,5.78,0.0
2018,3,10,7,30,0.0,7.0,1.5,12.9,7.0,6.75,0.39
2018,3,10,7,45,0.0,9.5,1.5,13.0,9.5,9.16,2.61
2018,3,10,8,0,0.0,12.0,1.5,13.1,12.0,11.57,4.34
2018,3,10,8,15,0.0,20.0,1.4,13.2,20.0,19.3,10.99
2018,3,10,8,30,0.0,28.0,1.3,13.3,28.0,27.03,17.6
2018,3,10,8,45,0.0,40.5,1.2,13.35,40.5,39.11,27.85
2018,3,10,9,0,0.0,53.0,1.1,13.4,53.0,51.21,38.01
2018,3,10,9,15,0.0,58.5,1.05,13.45,58.5,56.55,42.36
2018,3,10,9,30,0.0,64.0,1.0,13.5,64.0,61.88,46.7
2018,3,10,9,45,0.0,62.0,0.95,13.6,62.0,59.95,44.93
2018,3,10,10,0,0.0,60.0,0.9,13.7,60.0,58.02,43.2
2018,3,10,10,15,0.0,62.0,0.9,13.8,62.0,59.97,44.7
2018,3,10,10,30,0.0,64.0,0.9,13.9,64.0,61.92,46.21
2018,3,10,10,45,0.0,86.0,0.95,13.95,86.0,83.25,63.73
2018,3,10,11,0,0.0,108.0,1.0,14.0,108.0,104.47,80.97
2018,3,10,11,15,0.0,103.0,1.15,14.1,103.0,99.69,76.92
2018,3,10,11,30,0.0,98.0,1.3,14.2,98.0,94.89,72.93
2018,3,10,11,45,0.5,113.0,1.45,14.25,113.5,109.73,85.01
2018,3,10,12,0,1.0,128.0,1.6,14.3,129.0,124.63,97.06
2018,3,10,12,15,1.0,137.5,1.7,14.3,138.5,133.92,104.54
2018,3,10,12,30,1.0,147.0,1.8,14.3,148.0,143.25,112.08
2018,3,10,12,45,1.0,150.5,1.95,14.35,151.5,146.77,114.94
2018,3,10,13,0,1.0,154.0,2.1,14.4,155.0,150.31,117.85
2018,3,10,13,15,1.0,146.5,2.1,14.4,147.5,143.09,112.1
2018,3,10,13,30,1.0,139.0,2.1,14.4,140.0,135.83,106.34
2018,3,10,13,45,0.5,124.0,2.1,14.45,124.5,120.79,94.21
2018,3,10,14,0,0.0,109.0,2.1,14.5,109.0,105.71,82.02
2018,3,10,14,15,0.0,116.0,2.05,14.45,116.0,112.63,87.86
2018,3,10,14,30,0.0,123.0,2.0,14.4,123.0,119.64,93.77
2018,3,10,14,45,0.0,119.0,1.95,14.4,119.0,115.78,90.79
2018,3,10,15,0,0.0,115.0,1.9,14.4,115.0,111.93,87.85
2018,3,10,15,15,0.0,109.5,1.9,14.4,109.5,106.59,83.68
2018,3,10,15,30,0.0,104.0,1.9,14.4,104.0,101.27,79.51
2018,3,10,15,45,10.0,107.0,1.55,14.3,111.0,111.09,88.2
2018,3,10,16,0,20.0,110.0,1.2,14.2,118.0,124.45,99.72
2018,3,10,16,15,26.5,117.0,1.15,14.15,126.5,136.78,110.19
2018,3,10,16,30,33.0,124.0,1.1,14.1,135.0,150.16,121.35
2018,3,10,16,45,17.5,100.0,1.0,14.0,105.5,110.93,88.43
2018,3,10,17,0,2.0,76.0,0.9,13.9,76.0,78.11,60.61
2018,3,10,17,15,1.0,57.0,1.0,13.8,57.0,58.22,43.46
2018,3,10,17,30,0.0,38.0,1.1,13.7,38.0,38.02,25.81
2018,3,10,17,45,0.0,24.0,1.2,13.6,24.0,23.81,11.33
2018,3,10,18,0,0.0,10.0,1.3,13.5,10.0,9.83,0.0
2018,3,10,18,15,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.4,10.8,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.4,11.0,11.0,10.81,0.0
2018,3,11,6,45,231.0,22.5,2.35,11.25,42.0,18.81,0.0
2018,3,11,7,0,380.0,34.0,2.3,11.5,73.0,26.91,16.81
2018,3,11,7,15,379.0,42.5,2.25,11.7,100.5,31.56,22.24
2018,3,11,7,30,378.0,51.0,2.2,11.9,128.0,36.03,26.67
2018,3,11,7,45,233.5,84.0,2.15,12.15,136.0,66.27,53.96
2018,3,11,8,0,89.0,117.0,2.1,12.4,144.0,102.93,79.51
2018,3,11,8,15,127.5,139.0,2.0,12.7,185.0,132.11,101.19
2018,3,11,8,30,166.0,161.0,1.9,13.0,226.0,165.48,126.79
2018,3,11,8,45,183.5,182.0,1.8,13.3,262.0,197.66,152.76
2018,3,11,9,0,201.0,203.0,1.7,13.6,298.0,231.61,180.28
2018,3,11,9,15,217.5,221.5,1.65,13.9,333.0,264.85,207.2
2018,3,11,9,30,234.0,240.0,1.6,14.2,368.0,299.49,234.98
2018,3,11,9,45,222.0,258.5,1.55,14.45,387.0,323.95,254.74
2018,3,11,10,0,210.0,277.0,1.5,14.7,406.0,347.1,272.97
2018,3,11,10,15,249.5,286.0,1.55,15.05,447.0,383.47,301.2
2018,3,11,10,30,289.0,295.0,1.6,15.4,488.0,425.21,333.24
2018,3,11,10,45,294.0,306.5,1.6,15.8,509.0,452.16,353.28
2018,3,11,11,0,299.0,318.0,1.6,16.2,530.0,478.89,372.91
2018,3,11,11,15,261.5,335.0,1.65,16.45,523.5,483.63,375.72
2018,3,11,11,30,224.0,352.0,1.7,16.7,517.0,485.36,376.21
2018,3,11,11,45,267.5,346.0,1.7,16.95,546.0,518.99,401.69
2018,3,11,12,0,311.0,340.0,1.7,17.2,575.0,553.44,427.38
2018,3,11,12,15,342.5,334.5,1.7,17.4,593.5,580.34,447.26
2018,3,11,12,30,374.0,329.0,1.7,17.6,612.0,607.12,466.99
2018,3,11,12,45,414.5,310.0,1.7,17.8,621.0,630.07,484.28
2018,3,11,13,0,455.0,291.0,1.7,18.0,630.0,649.66,499.21
2018,3,11,13,15,518.0,260.0,1.6,18.1,639.0,673.17,517.08
2018,3,11,13,30,581.0,229.0,1.5,18.2,648.0,694.61,533.27
2018,3,11,13,45,559.0,226.0,1.45,18.3,619.0,676.5,519.97
2018,3,11,14,0,537.0,223.0,1.4,18.4,590.0,656.44,505.65
2018,3,11,14,15,638.0,179.0,1.4,18.35,596.5,688.43,531.78
2018,3,11,14,30,739.0,135.0,1.4,18.3,603.0,712.57,551.4
2018,3,11,14,45,698.5,139.0,1.4,18.25,561.0,678.02,527.17
2018,3,11,15,0,658.0,143.0,1.4,18.2,519.0,642.33,502.02
2018,3,11,15,15,631.0,137.5,1.4,18.2,476.5,605.12,475.75
2018,3,11,15,30,604.0,132.0,1.4,18.2,434.0,566.95,448.31
2018,3,11,15,45,560.0,127.5,1.65,17.8,386.5,518.17,414.08
2018,3,11,16,0,516.0,123.0,1.9,17.4,339.0,467.16,376.8
2018,3,11,16,15,492.0,110.0,2.0,17.0,295.5,422.91,343.23
2018,3,11,16,30,468.0,97.0,2.1,16.6,252.0,378.86,308.55
2018,3,11,16,45,411.0,86.0,2.2,16.2,205.5,320.78,261.18
2018,3,11,17,0,354.0,75.0,2.3,15.8,159.0,266.25,215.28
2018,3,11,17,15,303.5,60.5,2.2,15.45,120.0,214.33,170.14
2018,3,11,17,30,253.0,46.0,2.1,15.1,81.0,166.34,127.17
2018,3,11,17,45,173.0,31.5,2.05,14.75,51.0,113.14,73.63
2018,3,11,18,0,93.0,17.0,2.0,14.4,21.0,44.05,0.0
2018,3,11,18,15,46.5,8.5,1.9,14.25,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,4.0,13.65,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.1,13.8,11.0,9.83,0.0
2018,3,12,6,45,199.5,23.5,4.2,14.0,42.0,19.49,0.0
2018,3,12,7,0,331.0,37.0,4.3,14.2,73.0,29.55,19.05
2018,3,12,7,15,329.0,38.5,4.2,14.4,90.5,27.59,18.54
2018,3,12,7,30,327.0,40.0,4.1,14.6,108.0,26.5,17.92
2018,3,12,7,45,163.5,53.5,4.05,14.85,87.5,44.26,33.88
2018,3,12,8,0,0.0,67.0,4.0,15.1,67.0,64.39,49.17
2018,3,12,8,15,0.5,81.5,4.1,15.4,81.5,78.03,60.54
2018,3,12,8,30,1.0,96.0,4.2,15.7,96.0,91.78,71.84
2018,3,12,8,45,1.5,115.5,4.3,16.05,116.0,110.14,86.79
2018,3,12,9,0,2.0,135.0,4.4,16.4,136.0,128.63,101.67
2018,3,12,9,15,12.5,159.0,4.6,16.55,166.0,154.47,122.28
2018,3,12,9,30,23.0,183.0,4.8,16.7,196.0,181.42,143.74
2018,3,12,9,45,113.0,218.5,5.0,16.9,288.0,246.21,195.07
2018,3,12,10,0,203.0,254.0,5.2,17.1,380.0,325.1,257.75
2018,3,12,10,15,381.5,232.0,5.3,17.15,483.0,399.66,317.69
2018,3,12,10,30,560.0,210.0,5.4,17.2,586.0,492.41,392.13
2018,3,12,10,45,434.0,258.5,5.55,17.25,556.5,488.53,388.79
2018,3,12,11,0,308.0,307.0,5.7,17.3,527.0,475.75,377.77
2018,3,12,11,15,471.0,250.0,5.75,17.3,595.5,538.76,430.05
2018,3,12,11,30,634.0,193.0,5.8,17.3,664.0,609.91,488.27
2018,3,12,11,45,467.0,214.0,5.85,17.3,563.5,533.04,427.38
2018,3,12,12,0,300.0,235.0,5.9,17.3,463.0,445.41,357.04
2018,3,12,12,15,154.5,229.0,5.95,17.3,346.5,338.97,270.98
2018,3,12,12,30,9.0,223.0,6.0,17.3,230.0,223.23,175.26
2018,3,12,12,45,10.5,219.5,6.05,17.3,227.5,221.43,174.1
2018,3,12,13,0,12.0,216.0,6.1,17.3,225.0,219.61,172.81
2018,3,12,13,15,14.5,232.0,6.1,17.25,242.5,237.8,187.53
2018,3,12,13,30,17.0,248.0,6.1,17.2,260.0,256.2,202.4
2018,3,12,13,45,11.5,212.0,6.1,17.15,220.0,216.49,170.85
2018,3,12,14,0,6.0,176.0,6.1,17.1,180.0,176.62,138.97
2018,3,12,14,15,3.5,151.0,6.05,17.05,153.5,149.99,117.62
2018,3,12,14,30,1.0,126.0,6.0,17.0,127.0,123.36,96.11
2018,3,12,14,45,12.0,160.5,5.95,16.95,167.5,166.29,131.74
2018,3,12,15,0,23.0,195.0,5.9,16.9,208.0,209.94,167.77
2018,3,12,15,15,24.0,183.0,5.9,16.9,196.0,198.65,159.0
2018,3,12,15,30,25.0,171.0,5.9,16.9,184.0,192.91,154.77
2018,3,12,15,45,16.0,143.5,5.85,16.65,151.5,152.85,122.21
2018,3,12,16,0,7.0,116.0,5.8,16.4,119.0,118.83,94.25
2018,3,12,16,15,31.5,99.5,5.8,16.2,110.5,120.22,96.27
2018,3,12,16,30,56.0,83.0,5.8,16.0,102.0,115.66,92.98
2018,3,12,16,45,30.0,75.5,5.8,15.8,85.5,93.1,73.53
2018,3,12,17,0,4.0,68.0,5.8,15.6,69.0,69.64,53.3
2018,3,12,17,15,2.0,50.5,5.85,15.45,51.0,50.78,37.03
2018,3,12,17,30,0.0,33.0,5.9,15.3,33.0,31.87,20.66
2018,3,12,17,45,0.0,20.5,5.9,15.2,20.5,19.79,9.08
2018,3,12,18,0,0.0,8.0,5.9,15.1,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,5.7,15.05,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.55,14.25,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.5,14.2,2.0,1.97,0.0
2018,3,13,6,45,0.0,7.0,4.5,14.15,7.0,6.75,0.0
2018,3,13,7,0,0.0,12.0,4.5,14.1,12.0,11.57,4.13
2018,3,13,7,15,0.0,17.0,4.45,14.1,17.0,16.39,8.77
2018,3,13,7,30,0.0,22.0,4.4,14.1,22.0,21.22,13.28
2018,3,13,7,45,0.0,21.5,4.4,14.05,21.5,20.74,12.11
2018,3,13,8,0,0.0,21.0,4.4,14.0,21.0,20.26,11.73
2018,3,13,8,15,0.0,21.0,4.3,14.05,21.0,20.26,11.72
2018,3,13,8,30,0.0,21.0,4.2,14.1,21.0,20.27,11.69
2018,3,13,8,45,0.0,24.5,4.15,14.1,24.5,23.65,14.53
2018,3,13,9,0,0.0,28.0,4.1,14.1,28.0,27.04,17.35
2018,3,13,9,15,0.0,43.0,4.15,14.2,43.0,41.55,29.53
2018,3,13,9,30,0.0,58.0,4.2,14.3,58.0,56.07,41.62
2018,3,13,9,45,0.0,73.5,4.2,14.45,73.5,71.1,54.01
2018,3,13,10,0,0.0,89.0,4.2,14.6,89.0,86.13,66.31
2018,3,13,10,15,7.0,146.0,4.25,14.7,150.5,143.86,113.6
2018,3,13,10,30,14.0,203.0,4.3,14.8,212.0,201.81,160.33
2018,3,13,10,45,21.0,225.0,4.4,14.9,239.5,227.51,180.74
2018,3,13,11,0,28.0,247.0,4.5,15.0,267.0,252.76,200.76
2018,3,13,11,15,77.5,261.5,4.55,15.05,319.0,300.19,239.3
2018,3,13,11,30,127.0,276.0,4.6,15.1,371.0,351.1,280.37
2018,3,13,11,45,209.0,314.5,4.65,15.15,473.0,450.12,358.9
2018,3,13,12,0,291.0,353.0,4.7,15.2,575.0,554.69,440.03
2018,3,13,12,15,244.0,349.5,4.7,15.25,536.0,525.63,416.72
2018,3,13,12,30,197.0,346.0,4.7,15.3,497.0,491.1,389.56
2018,3,13,12,45,218.5,333.0,4.7,15.35,499.0,499.75,397.23
2018,3,13,13,0,240.0,320.0,4.7,15.4,501.0,512.04,407.51
2018,3,13,13,15,293.0,314.0,4.7,15.4,530.5,551.78,439.52
2018,3,13,13,30,346.0,308.0,4.7,15.4,560.0,590.83,470.74
2018,3,13,13,45,212.5,303.5,4.65,15.4,457.0,478.07,381.71
2018,3,13,14,0,79.0,299.0,4.6,15.4,354.0,364.36,290.28
2018,3,13,14,15,152.5,279.5,4.55,15.35,379.5,408.39,327.88
2018,3,13,14,30,226.0,260.0,4.5,15.3,405.0,450.98,363.6
2018,3,13,14,45,274.0,250.0,4.4,15.25,416.0,475.15,383.95
2018,3,13,15,0,322.0,240.0,4.3,15.2,427.0,496.74,402.23
2018,3,13,15,15,415.0,199.0,4.3,15.2,421.5,520.63,423.69
2018,3,13,15,30,508.0,158.0,4.3,15.2,416.0,531.12,434.58
2018,3,13,15,45,486.0,147.5,4.05,15.0,375.5,492.82,404.47
2018,3,13,16,0,464.0,137.0,3.8,14.8,335.0,454.24,374.0
2018,3,13,16,15,358.0,130.5,3.55,14.65,272.0,370.37,305.66
2018,3,13,16,30,252.0,124.0,3.3,14.5,209.0,285.42,235.48
2018,3,13,16,45,265.5,104.0,3.05,14.3,180.5,261.71,215.58
2018,3,13,17,0,279.0,84.0,2.8,14.1,152.0,243.35,198.78
2018,3,13,17,15,232.5,66.5,2.6,13.85,114.0,185.43,148.61
2018,3,13,17,30,186.0,49.0,2.4,13.6,76.0,138.26,106.7
2018,3,13,17,45,139.0,34.0,2.2,13.4,49.5,98.51,67.09
2018,3,13,18,0,92.0,19.0,2.0,13.2,23.0,57.61,0.0
2018,3,13,18,15,46.0,9.5,1.95,13.1,11.5,9.34,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
