Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,0,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,14,6,15,14.0,4.0,3.1,11.6,4.5,0.0,0.0
2018,3,14,6,30,28.0,8.0,3.3,11.9,9.0,7.86,0.0
2018,3,14,6,45,14.0,15.5,3.5,12.2,16.0,15.07,2.02
2018,3,14,7,0,0.0,23.0,3.7,12.5,23.0,22.2,13.38
2018,3,14,7,15,0.0,34.0,3.95,12.55,34.0,32.83,23.43
2018,3,14,7,30,0.0,45.0,4.2,12.6,45.0,43.47,33.3
2018,3,14,7,45,2.0,66.0,4.45,12.65,66.5,62.88,48.27
2018,3,14,8,0,4.0,87.0,4.7,12.7,88.0,82.34,64.78
2018,3,14,8,15,2.0,90.5,4.75,12.65,91.0,86.39,68.21
2018,3,14,8,30,0.0,94.0,4.8,12.6,94.0,89.94,71.16
2018,3,14,8,45,1.5,94.5,4.85,12.55,95.0,91.16,71.95
2018,3,14,9,0,3.0,95.0,4.9,12.5,96.0,92.38,72.74
2018,3,14,9,15,3.0,99.0,4.85,12.5,100.5,96.44,75.96
2018,3,14,9,30,3.0,103.0,4.8,12.5,105.0,100.48,79.14
2018,3,14,9,45,26.5,165.5,4.75,12.45,182.0,166.9,133.93
2018,3,14,10,0,50.0,228.0,4.7,12.4,259.0,236.27,190.4
2018,3,14,10,15,126.0,220.0,4.6,12.35,304.5,268.82,217.15
2018,3,14,10,30,202.0,212.0,4.5,12.3,350.0,307.24,249.15
2018,3,14,10,45,465.0,191.5,4.45,12.25,524.0,449.07,365.48
2018,3,14,11,0,728.0,171.0,4.4,12.2,698.0,609.63,493.32
2018,3,14,11,15,836.5,128.5,4.25,12.2,747.5,665.35,537.51
2018,3,14,11,30,945.0,86.0,4.1,12.2,797.0,723.35,582.81
2018,3,14,11,45,788.0,153.5,4.0,12.15,751.0,704.76,566.53
2018,3,14,12,0,631.0,221.0,3.9,12.1,705.0,677.03,542.66
2018,3,14,12,15,447.5,292.0,3.85,12.15,635.5,624.19,498.82
2018,3,14,12,30,264.0,363.0,3.8,12.2,566.0,562.54,447.51
2018,3,14,12,45,270.0,357.0,3.7,12.2,563.0,567.99,452.25
2018,3,14,13,0,276.0,351.0,3.6,12.2,560.0,572.5,455.97
2018,3,14,13,15,287.5,338.0,3.6,12.2,552.0,573.22,457.38
2018,3,14,13,30,299.0,325.0,3.6,12.2,544.0,572.75,457.95
2018,3,14,13,45,522.5,239.0,3.55,12.2,608.0,668.53,537.06
2018,3,14,14,0,746.0,153.0,3.5,12.2,672.0,756.92,607.73
2018,3,14,14,15,838.5,114.0,3.55,12.25,673.5,781.19,626.17
2018,3,14,14,30,931.0,75.0,3.6,12.3,675.0,797.75,639.5
2018,3,14,14,45,919.5,73.5,3.65,12.3,638.5,774.78,623.87
2018,3,14,15,0,908.0,72.0,3.7,12.3,602.0,749.13,606.49
2018,3,14,15,15,891.5,70.5,3.7,12.3,559.0,717.45,584.24
2018,3,14,15,30,875.0,69.0,3.7,12.3,516.0,683.73,560.28
2018,3,14,15,45,852.0,66.5,3.85,12.3,468.5,642.79,530.9
2018,3,14,16,0,829.0,64.0,4.0,12.3,421.0,600.71,498.4
2018,3,14,16,15,762.0,67.0,4.0,12.25,364.0,541.62,450.68
2018,3,14,16,30,695.0,70.0,4.0,12.2,307.0,483.44,402.59
2018,3,14,16,45,547.0,73.0,4.05,12.1,240.5,384.13,319.8
2018,3,14,17,0,399.0,76.0,4.1,12.0,174.0,292.53,241.81
2018,3,14,17,15,320.5,63.0,4.05,11.8,130.0,227.57,184.94
2018,3,14,17,30,242.0,50.0,4.0,11.6,86.0,169.05,132.74
2018,3,14,17,45,185.0,35.0,3.95,11.45,56.0,122.77,86.76
2018,3,14,18,0,128.0,20.0,3.9,11.3,26.0,70.57,0.0
2018,3,14,18,15,64.0,10.0,3.95,11.25,13.0,26.42,0.0
2018,3,14,18,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,6,15,11.0,2.0,3.6,10.55,2.5,0.0,0.0
2018,3,15,6,30,22.0,4.0,3.8,10.9,5.0,3.93,0.0
2018,3,15,6,45,11.0,8.5,3.95,11.25,9.0,8.12,0.0
2018,3,15,7,0,0.0,13.0,4.1,11.6,13.0,12.53,5.19
2018,3,15,7,15,0.0,20.5,4.35,11.75,20.5,19.77,11.96
2018,3,15,7,30,0.0,28.0,4.6,11.9,28.0,27.02,18.67
2018,3,15,7,45,0.0,41.5,4.85,12.1,41.5,40.07,28.88
2018,3,15,8,0,0.0,55.0,5.1,12.3,55.0,53.14,40.09
2018,3,15,8,15,5.5,82.5,5.2,12.4,85.0,79.78,62.5
2018,3,15,8,30,11.0,110.0,5.3,12.5,115.0,106.35,84.6
2018,3,15,8,45,5.5,102.0,5.45,12.6,104.5,99.02,78.4
2018,3,15,9,0,0.0,94.0,5.6,12.7,94.0,90.64,71.29
2018,3,15,9,15,0.5,103.0,5.7,12.75,103.5,99.4,78.4
2018,3,15,9,30,1.0,112.0,5.8,12.8,113.0,108.22,85.54
2018,3,15,9,45,1.5,132.0,5.95,12.9,133.0,127.43,101.26
2018,3,15,10,0,2.0,152.0,6.1,13.0,153.0,146.74,116.95
2018,3,15,10,15,10.5,182.5,6.2,13.05,189.5,180.05,144.12
2018,3,15,10,30,19.0,213.0,6.3,13.1,226.0,214.13,171.78
2018,3,15,10,45,201.0,222.0,6.45,13.2,368.0,326.37,265.39
2018,3,15,11,0,383.0,231.0,6.6,13.3,510.0,455.86,371.67
2018,3,15,11,15,322.5,279.0,6.7,13.3,517.5,476.36,386.59
2018,3,15,11,30,262.0,327.0,6.8,13.3,525.0,492.58,397.96
2018,3,15,11,45,369.0,297.0,6.95,13.35,580.0,549.1,445.24
2018,3,15,12,0,476.0,267.0,7.1,13.4,635.0,610.96,496.42
2018,3,15,12,15,584.5,234.5,7.15,13.35,686.5,673.54,547.98
2018,3,15,12,30,693.0,202.0,7.2,13.3,738.0,736.79,599.77
2018,3,15,12,45,493.0,251.5,7.2,13.3,631.0,640.97,521.53
2018,3,15,13,0,293.0,301.0,7.2,13.3,524.0,536.72,435.56
2018,3,15,13,15,392.5,272.5,7.2,13.3,565.5,595.91,485.32
2018,3,15,13,30,492.0,244.0,7.2,13.3,607.0,649.67,530.24
2018,3,15,13,45,646.0,189.0,7.15,13.3,650.0,719.6,588.87
2018,3,15,14,0,800.0,134.0,7.1,13.3,693.0,780.55,637.81
2018,3,15,14,15,606.5,187.0,7.05,13.3,600.5,682.98,560.47
2018,3,15,14,30,413.0,240.0,7.0,13.3,508.0,582.38,477.69
2018,3,15,14,45,256.0,240.5,6.95,13.3,403.5,453.42,372.74
2018,3,15,15,0,99.0,241.0,6.9,13.3,299.0,321.33,262.89
2018,3,15,15,15,138.5,210.0,6.9,13.3,285.0,322.82,266.17
2018,3,15,15,30,178.0,179.0,6.9,13.3,271.0,314.41,261.08
2018,3,15,15,45,182.5,167.0,6.85,13.25,253.5,301.05,250.68
2018,3,15,16,0,187.0,155.0,6.8,13.2,236.0,286.92,239.45
2018,3,15,16,15,123.0,140.5,6.65,13.1,191.0,228.05,189.49
2018,3,15,16,30,59.0,126.0,6.5,13.0,146.0,166.74,137.1
2018,3,15,16,45,42.0,97.0,6.4,12.95,110.0,124.23,100.93
2018,3,15,17,0,25.0,68.0,6.3,12.9,74.0,82.62,65.14
2018,3,15,17,15,17.0,52.0,6.15,12.8,55.5,61.33,46.5
2018,3,15,17,30,9.0,36.0,6.0,12.7,37.0,38.5,26.54
2018,3,15,17,45,4.5,23.0,5.9,12.65,23.5,23.79,12.99
2018,3,15,18,0,0.0,10.0,5.8,12.6,10.0,9.64,0.0
2018,3,15,18,15,0.0,5.0,5.8,12.55,5.0,4.91,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.4,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.3,11.1,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.5,11.1,6.0,5.9,0.0
2018,3,16,6,45,0.0,15.5,4.7,11.15,15.5,14.96,4.63
2018,3,16,7,0,0.0,25.0,4.9,11.2,25.0,24.13,15.35
2018,3,16,7,15,0.0,40.0,4.95,11.15,40.0,38.64,28.84
2018,3,16,7,30,0.0,55.0,5.0,11.1,55.0,52.6,41.76
2018,3,16,7,45,5.0,75.5,5.1,11.1,77.0,71.33,55.77
2018,3,16,8,0,10.0,96.0,5.2,11.1,99.0,90.84,72.19
2018,3,16,8,15,86.5,124.0,5.25,11.1,159.5,119.76,93.22
2018,3,16,8,30,163.0,152.0,5.3,11.1,220.0,163.47,126.9
2018,3,16,8,45,268.5,136.0,5.4,11.1,263.0,181.45,138.98
2018,3,16,9,0,374.0,120.0,5.5,11.1,306.0,208.93,160.88
2018,3,16,9,15,286.5,147.5,5.5,11.2,297.5,227.37,180.26
2018,3,16,9,30,199.0,175.0,5.5,11.3,289.0,233.2,187.62
2018,3,16,9,45,254.5,196.5,5.55,11.4,352.5,286.86,232.14
2018,3,16,10,0,310.0,218.0,5.6,11.5,416.0,345.31,280.37
2018,3,16,10,15,374.0,220.5,5.65,11.6,471.0,393.31,320.23
2018,3,16,10,30,438.0,223.0,5.7,11.7,526.0,448.22,365.46
2018,3,16,10,45,485.0,232.5,5.75,11.8,579.0,503.44,410.34
2018,3,16,11,0,532.0,242.0,5.8,11.9,632.0,560.94,456.53
2018,3,16,11,15,567.5,241.0,5.9,12.0,665.5,602.86,490.34
2018,3,16,11,30,603.0,240.0,6.0,12.1,699.0,645.75,524.68
2018,3,16,11,45,566.5,253.5,6.1,12.15,689.0,650.66,528.31
2018,3,16,12,0,530.0,267.0,6.2,12.2,679.0,652.76,529.72
2018,3,16,12,15,550.5,263.0,6.3,12.2,691.0,677.63,550.02
2018,3,16,12,30,571.0,259.0,6.4,12.2,703.0,701.32,569.3
2018,3,16,12,45,480.5,288.5,6.45,12.25,660.0,670.22,543.42
2018,3,16,13,0,390.0,318.0,6.5,12.3,617.0,631.81,511.87
2018,3,16,13,15,381.5,305.5,6.55,12.25,593.0,617.49,501.61
2018,3,16,13,30,373.0,293.0,6.6,12.2,569.0,601.49,489.95
2018,3,16,13,45,578.0,218.5,6.6,12.2,631.5,698.25,571.47
2018,3,16,14,0,783.0,144.0,6.6,12.2,694.0,780.8,638.95
2018,3,16,14,15,675.0,174.0,6.55,12.15,634.0,725.68,596.12
2018,3,16,14,30,567.0,204.0,6.5,12.1,574.0,665.03,547.31
2018,3,16,14,45,626.0,171.5,6.5,12.05,559.0,671.84,555.41
2018,3,16,15,0,685.0,139.0,6.5,12.0,544.0,671.07,557.36
2018,3,16,15,15,729.0,119.0,6.5,12.0,522.0,667.6,556.38
2018,3,16,15,30,773.0,99.0,6.5,12.0,500.0,657.06,549.67
2018,3,16,15,45,648.5,113.0,6.3,11.85,428.0,572.01,480.08
2018,3,16,16,0,524.0,127.0,6.1,11.7,356.0,486.11,409.07
2018,3,16,16,15,530.0,108.0,5.9,11.6,316.0,455.59,384.27
2018,3,16,16,30,536.0,89.0,5.7,11.5,276.0,419.83,354.28
2018,3,16,16,45,549.0,76.5,5.45,11.4,241.0,392.9,330.31
2018,3,16,17,0,562.0,64.0,5.2,11.3,206.0,363.54,302.87
2018,3,16,17,15,481.5,54.5,5.05,11.15,156.5,293.48,240.54
2018,3,16,17,30,401.0,45.0,4.9,11.0,107.0,229.44,182.26
2018,3,16,17,45,291.0,34.0,4.7,10.8,70.0,159.98,116.92
2018,3,16,18,0,181.0,23.0,4.5,10.6,33.0,92.63,0.0
2018,3,16,18,15,90.5,11.5,4.5,10.6,16.5,35.24,0.0
2018,3,16,18,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,17,6,15,0.0,2.0,1.75,10.3,2.0,0.0,0.0
2018,3,17,6,30,0.0,4.0,1.8,10.4,4.0,3.93,0.0
2018,3,17,6,45,0.0,9.0,1.8,10.55,9.0,8.67,0.78
2018,3,17,7,0,0.0,14.0,1.8,10.7,14.0,13.5,6.2
2018,3,17,7,15,0.0,22.0,1.85,10.75,22.0,21.22,13.41
2018,3,17,7,30,0.0,30.0,1.9,10.8,30.0,28.95,20.59
2018,3,17,7,45,142.0,62.0,1.9,10.85,109.0,55.09,38.83
2018,3,17,8,0,284.0,94.0,1.9,10.9,188.0,96.7,66.07
2018,3,17,8,15,363.5,115.5,1.9,10.95,255.5,142.43,99.8
2018,3,17,8,30,443.0,137.0,1.9,11.0,323.0,196.59,142.45
2018,3,17,8,45,507.0,139.5,1.9,11.05,376.5,238.97,177.44
2018,3,17,9,0,571.0,142.0,1.9,11.1,430.0,286.9,217.93
2018,3,17,9,15,609.5,145.5,1.9,11.15,477.0,332.57,257.46
2018,3,17,9,30,648.0,149.0,1.9,11.2,524.0,381.16,298.95
2018,3,17,9,45,737.0,131.0,1.9,11.3,584.0,434.68,343.51
2018,3,17,10,0,826.0,113.0,1.9,11.4,644.0,496.79,394.26
2018,3,17,10,15,844.0,112.5,1.95,11.45,678.0,541.34,430.98
2018,3,17,10,30,862.0,112.0,2.0,11.5,712.0,585.45,466.65
2018,3,17,10,45,784.5,149.0,2.05,11.55,709.5,607.61,483.86
2018,3,17,11,0,707.0,186.0,2.1,11.6,707.0,621.21,494.04
2018,3,17,11,15,536.5,251.5,2.15,11.65,652.0,595.04,472.42
2018,3,17,11,30,366.0,317.0,2.2,11.7,597.0,557.37,441.43
2018,3,17,11,45,235.5,327.0,2.3,11.75,508.0,486.09,385.91
2018,3,17,12,0,105.0,337.0,2.4,11.8,419.0,406.4,322.44
2018,3,17,12,15,198.5,324.0,2.55,11.8,479.5,468.88,373.87
2018,3,17,12,30,292.0,311.0,2.7,11.8,540.0,536.62,428.07
2018,3,17,12,45,493.5,257.0,2.85,11.85,639.5,651.35,519.67
2018,3,17,13,0,695.0,203.0,3.0,11.9,739.0,766.29,609.13
2018,3,17,13,15,711.5,191.0,3.1,11.9,730.5,773.96,615.47
2018,3,17,13,30,728.0,179.0,3.2,11.9,722.0,778.97,620.5
2018,3,17,13,45,798.0,145.5,3.35,11.9,724.0,799.48,636.99
2018,3,17,14,0,868.0,112.0,3.5,11.9,726.0,817.99,652.02
2018,3,17,14,15,865.0,107.5,3.55,11.9,697.5,805.26,643.81
2018,3,17,14,30,862.0,103.0,3.6,11.9,669.0,789.51,633.67
2018,3,17,14,45,861.5,96.5,3.6,11.85,635.5,770.52,621.08
2018,3,17,15,0,861.0,90.0,3.6,11.8,602.0,748.54,606.28
2018,3,17,15,15,843.0,87.5,3.6,11.8,559.0,715.52,583.0
2018,3,17,15,30,825.0,85.0,3.6,11.8,516.0,680.62,558.14
2018,3,17,15,45,766.0,89.5,3.45,11.7,460.5,624.43,515.23
2018,3,17,16,0,707.0,94.0,3.3,11.6,405.0,571.82,473.53
2018,3,17,16,15,676.5,86.0,3.2,11.55,355.0,521.81,433.73
2018,3,17,16,30,646.0,78.0,3.1,11.5,305.0,472.0,393.01
2018,3,17,16,45,637.0,68.0,3.0,11.4,262.0,431.88,359.0
2018,3,17,17,0,628.0,58.0,2.9,11.3,219.0,390.91,322.69
2018,3,17,17,15,549.5,51.5,2.8,11.1,169.0,322.21,262.36
2018,3,17,17,30,471.0,45.0,2.7,10.9,119.0,259.13,205.24
2018,3,17,17,45,334.5,34.5,2.6,10.7,77.0,177.1,130.47
2018,3,17,18,0,198.0,24.0,2.5,10.5,35.0,100.31,1.05
2018,3,17,18,15,99.0,12.0,2.5,10.45,17.5,38.25,0.0
2018,3,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,6,15,34.0,8.0,1.3,10.2,9.5,0.0,0.0
2018,3,18,6,30,68.0,16.0,1.4,10.3,19.0,15.73,0.0
2018,3,18,6,45,126.0,32.0,1.5,10.4,46.0,26.5,14.99
2018,3,18,7,0,184.0,48.0,1.6,10.5,73.0,39.07,28.72
2018,3,18,7,15,180.0,68.0,1.7,10.65,101.5,54.13,42.86
2018,3,18,7,30,176.0,88.0,1.8,10.8,130.0,68.58,56.22
2018,3,18,7,45,254.0,103.0,1.85,10.95,179.5,91.55,66.81
2018,3,18,8,0,332.0,118.0,1.9,11.1,229.0,122.19,85.33
2018,3,18,8,15,411.0,123.5,2.0,11.35,283.0,157.86,110.45
2018,3,18,8,30,490.0,129.0,2.1,11.6,337.0,201.44,144.49
2018,3,18,8,45,416.0,162.0,2.2,11.8,353.0,238.42,179.95
2018,3,18,9,0,342.0,195.0,2.3,12.0,369.0,271.55,211.17
2018,3,18,9,15,262.0,227.0,2.3,12.2,367.0,290.36,229.4
2018,3,18,9,30,182.0,259.0,2.3,12.4,365.0,304.94,242.75
2018,3,18,9,45,158.0,279.5,2.35,12.6,376.0,323.16,257.6
2018,3,18,10,0,134.0,300.0,2.4,12.8,387.0,339.18,270.18
2018,3,18,10,15,139.0,315.0,2.3,12.95,409.0,363.43,288.87
2018,3,18,10,30,144.0,330.0,2.2,13.1,431.0,387.94,307.47
2018,3,18,10,45,157.0,341.0,2.15,13.2,454.5,413.81,327.21
2018,3,18,11,0,170.0,352.0,2.1,13.3,478.0,440.33,347.26
2018,3,18,11,15,239.5,353.0,2.05,13.3,535.0,495.62,390.12
2018,3,18,11,30,309.0,354.0,2.0,13.3,592.0,554.62,435.05
2018,3,18,11,45,267.0,360.5,1.95,13.35,568.0,541.89,424.22
2018,3,18,12,0,225.0,367.0,1.9,13.4,544.0,524.81,410.57
2018,3,18,12,15,142.0,356.5,1.9,13.35,468.0,458.57,359.52
2018,3,18,12,30,59.0,346.0,1.9,13.3,392.0,385.59,302.51
2018,3,18,12,45,42.0,320.5,1.95,13.25,353.0,349.35,275.02
2018,3,18,13,0,25.0,295.0,2.0,13.2,314.0,308.22,243.18
2018,3,18,13,15,21.5,280.0,2.0,13.2,296.0,291.39,230.34
2018,3,18,13,30,18.0,265.0,2.0,13.2,278.0,274.34,217.19
2018,3,18,13,45,13.5,243.5,2.05,13.15,253.0,249.8,198.12
2018,3,18,14,0,9.0,222.0,2.1,13.1,228.0,225.11,178.8
2018,3,18,14,15,9.5,217.0,2.0,13.05,223.5,220.93,175.83
2018,3,18,14,30,10.0,212.0,1.9,13.0,219.0,216.75,172.81
2018,3,18,14,45,8.0,198.0,1.85,12.95,203.5,201.44,160.83
2018,3,18,15,0,6.0,184.0,1.8,12.9,188.0,186.14,148.82
2018,3,18,15,15,9.5,173.0,1.8,12.9,178.5,177.95,142.72
2018,3,18,15,30,13.0,162.0,1.8,12.9,169.0,169.58,136.42
2018,3,18,15,45,19.0,164.5,1.5,12.8,173.5,176.96,142.96
2018,3,18,16,0,25.0,167.0,1.2,12.7,178.0,184.51,149.52
2018,3,18,16,15,24.0,145.5,1.05,12.6,155.0,161.56,130.94
2018,3,18,16,30,23.0,124.0,0.9,12.5,132.0,143.77,116.45
2018,3,18,16,45,78.5,106.5,0.8,12.4,128.0,161.28,131.81
2018,3,18,17,0,134.0,89.0,0.7,12.3,124.0,167.52,136.68
2018,3,18,17,15,157.0,71.0,0.75,12.25,103.0,159.71,128.68
2018,3,18,17,30,180.0,53.0,0.8,12.2,82.0,142.74,111.91
2018,3,18,17,45,144.5,38.0,0.9,12.15,55.5,106.33,77.56
2018,3,18,18,0,109.0,23.0,1.0,12.1,29.0,71.99,9.61
2018,3,18,18,15,54.5,11.5,1.0,12.1,14.5,26.01,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,19,6,15,92.5,10.5,2.9,9.95,14.5,10.32,0.0
2018,3,19,6,30,185.0,21.0,3.0,10.3,29.0,20.64,0.0
2018,3,19,6,45,326.0,31.5,3.1,10.6,69.0,25.12,14.54
2018,3,19,7,0,467.0,42.0,3.2,10.9,109.0,31.8,22.37
2018,3,19,7,15,512.0,50.5,3.35,11.15,152.0,36.24,26.86
2018,3,19,7,30,557.0,59.0,3.5,11.4,195.0,40.47,30.91
2018,3,19,7,45,473.0,84.5,3.65,11.7,218.5,83.11,52.92
2018,3,19,8,0,389.0,110.0,3.8,12.0,242.0,122.98,83.2
2018,3,19,8,15,352.0,136.5,4.0,12.3,270.5,162.17,116.55
2018,3,19,8,30,315.0,163.0,4.2,12.6,299.0,201.63,151.77
2018,3,19,8,45,347.5,178.5,4.4,12.9,344.0,241.34,184.97
2018,3,19,9,0,380.0,194.0,4.6,13.2,389.0,284.06,220.99
2018,3,19,9,15,461.5,189.0,4.4,13.45,446.0,325.54,255.09
2018,3,19,9,30,543.0,184.0,4.2,13.7,503.0,377.61,297.97
2018,3,19,9,45,589.5,179.5,4.0,13.95,546.5,420.97,334.06
2018,3,19,10,0,636.0,175.0,3.8,14.2,590.0,467.13,371.91
2018,3,19,10,15,534.5,226.0,3.7,14.4,586.5,488.75,389.11
2018,3,19,10,30,433.0,277.0,3.6,14.6,583.0,501.29,398.09
2018,3,19,10,45,385.0,304.0,3.5,14.85,583.0,517.14,409.46
2018,3,19,11,0,337.0,331.0,3.4,15.1,583.0,527.52,416.16
2018,3,19,11,15,371.0,327.5,3.4,15.25,610.5,560.72,441.82
2018,3,19,11,30,405.0,324.0,3.4,15.4,638.0,594.78,467.83
2018,3,19,11,45,539.5,272.0,3.4,15.6,695.0,656.92,516.9
2018,3,19,12,0,674.0,220.0,3.4,15.8,752.0,722.84,568.02
2018,3,19,12,15,607.5,245.5,3.2,15.9,725.5,712.59,557.94
2018,3,19,12,30,541.0,271.0,3.0,16.0,699.0,697.55,544.77
2018,3,19,12,45,399.0,320.5,2.8,16.15,634.5,643.69,501.19
2018,3,19,13,0,257.0,370.0,2.6,16.3,570.0,582.71,452.17
2018,3,19,13,15,240.5,364.0,2.45,16.3,548.5,563.16,437.79
2018,3,19,13,30,224.0,358.0,2.3,16.3,527.0,546.9,425.47
2018,3,19,13,45,231.0,345.0,2.2,16.35,514.5,541.51,421.99
2018,3,19,14,0,238.0,332.0,2.1,16.4,502.0,535.06,417.7
2018,3,19,14,15,280.0,304.5,2.0,16.25,496.5,546.91,428.3
2018,3,19,14,30,322.0,277.0,1.9,16.1,491.0,549.91,432.33
2018,3,19,14,45,231.5,274.0,1.85,15.95,423.5,467.27,369.3
2018,3,19,15,0,141.0,271.0,1.8,15.8,356.0,394.29,312.65
2018,3,19,15,15,198.0,246.5,1.8,15.8,356.5,408.41,326.27
2018,3,19,15,30,255.0,222.0,1.8,15.8,357.0,426.74,342.33
2018,3,19,15,45,314.0,187.5,1.7,15.5,338.5,423.25,341.8
2018,3,19,16,0,373.0,153.0,1.6,15.2,320.0,423.12,343.45
2018,3,19,16,15,431.0,129.0,1.5,15.0,300.0,420.87,342.68
2018,3,19,16,30,489.0,105.0,1.4,14.8,280.0,412.94,336.71
2018,3,19,16,45,361.0,101.0,1.35,14.65,219.0,322.16,262.94
2018,3,19,17,0,233.0,97.0,1.3,14.5,158.0,233.75,190.0
2018,3,19,17,15,242.0,75.0,1.35,14.25,126.0,203.91,164.11
2018,3,19,17,30,251.0,53.0,1.4,14.0,94.0,179.52,140.9
2018,3,19,17,45,166.5,38.0,1.5,13.8,61.0,121.41,89.27
2018,3,19,18,0,82.0,23.0,1.6,13.6,28.0,59.27,13.66
2018,3,19,18,15,41.0,11.5,1.8,13.45,14.0,22.47,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.9,12.9,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,3.3,12.8,7.0,6.75,0.0
2018,3,20,6,45,0.0,14.0,3.7,12.7,14.0,13.5,5.38
2018,3,20,7,0,0.0,21.0,4.1,12.6,21.0,20.26,12.15
2018,3,20,7,15,0.0,29.5,4.4,12.6,29.5,28.47,19.8
2018,3,20,7,30,0.0,38.0,4.7,12.6,38.0,36.69,27.37
2018,3,20,7,45,0.0,38.0,5.05,12.6,38.0,36.69,25.94
2018,3,20,8,0,0.0,38.0,5.4,12.6,38.0,36.69,25.93
2018,3,20,8,15,0.0,61.5,5.45,12.65,61.5,59.43,45.3
2018,3,20,8,30,0.0,85.0,5.5,12.7,85.0,81.96,64.27
2018,3,20,8,45,0.0,88.5,5.6,12.75,88.5,85.43,66.98
2018,3,20,9,0,0.0,92.0,5.7,12.8,92.0,88.86,69.64
2018,3,20,9,15,0.0,83.0,5.75,12.8,83.0,80.29,62.24
2018,3,20,9,30,0.0,74.0,5.8,12.8,74.0,71.58,54.76
2018,3,20,9,45,0.0,87.5,5.9,12.85,87.5,84.68,65.56
2018,3,20,10,0,0.0,101.0,6.0,12.9,101.0,97.67,76.2
2018,3,20,10,15,0.0,107.0,6.0,12.95,107.0,103.44,80.81
2018,3,20,10,30,0.0,113.0,6.0,13.0,113.0,109.22,85.43
2018,3,20,10,45,1.5,144.5,6.05,13.05,145.5,140.31,110.89
2018,3,20,11,0,3.0,176.0,6.1,13.1,178.0,171.56,136.28
2018,3,20,11,15,2.0,146.0,6.15,13.15,147.5,142.43,112.31
2018,3,20,11,30,1.0,116.0,6.2,13.2,117.0,112.99,88.08
2018,3,20,11,45,0.5,110.0,6.25,13.25,110.5,106.89,83.01
2018,3,20,12,0,0.0,104.0,6.3,13.3,104.0,100.74,77.9
2018,3,20,12,15,0.0,90.0,6.4,13.35,90.0,87.19,66.72
2018,3,20,12,30,0.0,76.0,6.5,13.4,76.0,73.61,55.51
2018,3,20,12,45,0.0,66.0,6.55,13.45,66.0,63.91,47.5
2018,3,20,13,0,0.0,56.0,6.6,13.5,56.0,54.21,39.49
2018,3,20,13,15,0.0,68.5,6.4,13.5,68.5,66.32,49.56
2018,3,20,13,30,0.0,81.0,6.2,13.5,81.0,78.44,59.63
2018,3,20,13,45,0.0,85.5,6.0,13.55,85.5,82.79,63.29
2018,3,20,14,0,0.0,90.0,5.8,13.6,90.0,87.14,66.97
2018,3,20,14,15,0.0,83.0,5.65,13.6,83.0,80.34,61.44
2018,3,20,14,30,0.0,76.0,5.5,13.6,76.0,73.55,55.91
2018,3,20,14,45,0.0,73.0,5.35,13.65,73.0,70.63,53.6
2018,3,20,15,0,0.0,70.0,5.2,13.7,70.0,67.71,51.28
2018,3,20,15,15,0.0,71.5,5.2,13.7,71.5,69.15,52.64
2018,3,20,15,30,0.0,73.0,5.2,13.7,73.0,70.6,54.01
2018,3,20,15,45,0.0,75.0,5.0,13.7,75.0,72.52,55.8
2018,3,20,16,0,0.0,77.0,4.8,13.7,77.0,74.46,57.61
2018,3,20,16,15,0.0,81.0,4.65,13.65,81.0,78.56,61.26
2018,3,20,16,30,0.0,85.0,4.5,13.6,85.0,83.15,65.3
2018,3,20,16,45,0.0,81.5,4.35,13.6,81.5,80.31,62.96
2018,3,20,17,0,0.0,78.0,4.2,13.6,78.0,77.94,60.87
2018,3,20,17,15,0.0,60.5,4.3,13.55,60.5,60.24,45.58
2018,3,20,17,30,0.0,43.0,4.4,13.5,43.0,42.33,29.94
2018,3,20,17,45,0.0,28.5,4.45,13.5,28.5,27.56,16.72
2018,3,20,18,0,0.0,14.0,4.5,13.5,14.0,13.51,0.18
2018,3,20,18,15,0.0,7.0,4.95,13.5,7.0,6.88,0.0
2018,3,20,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.05,14.15,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.3,6.0,5.78,0.0
2018,3,21,6,45,0.0,10.5,2.2,14.45,10.5,10.12,2.72
2018,3,21,7,0,0.0,15.0,2.3,14.6,15.0,14.46,7.02
2018,3,21,7,15,0.0,20.0,2.5,14.7,20.0,19.29,11.51
2018,3,21,7,30,0.0,25.0,2.7,14.8,25.0,24.12,15.94
2018,3,21,7,45,0.0,31.5,2.85,14.9,31.5,30.4,20.35
2018,3,21,8,0,0.0,38.0,3.0,15.0,38.0,36.69,25.68
2018,3,21,8,15,0.0,43.5,3.15,15.05,43.5,42.01,30.12
2018,3,21,8,30,0.0,49.0,3.3,15.1,49.0,47.34,34.51
2018,3,21,8,45,0.0,52.5,3.45,15.15,52.5,50.73,37.24
2018,3,21,9,0,0.0,56.0,3.6,15.2,56.0,54.13,39.95
2018,3,21,9,15,0.0,79.5,3.85,15.3,79.5,76.9,58.78
2018,3,21,9,30,0.0,103.0,4.1,15.4,103.0,99.46,77.23
2018,3,21,9,45,3.0,138.5,4.35,15.5,140.5,134.4,105.64
2018,3,21,10,0,6.0,174.0,4.6,15.6,178.0,169.56,133.95
2018,3,21,10,15,13.5,217.0,4.9,15.7,226.5,214.44,169.88
2018,3,21,10,30,21.0,260.0,5.2,15.8,275.0,260.02,206.05
2018,3,21,10,45,29.0,285.5,5.5,15.9,307.0,288.49,228.5
2018,3,21,11,0,37.0,311.0,5.8,16.0,339.0,319.93,253.24
2018,3,21,11,15,33.0,310.0,5.95,16.0,335.5,319.11,252.39
2018,3,21,11,30,29.0,309.0,6.1,16.0,332.0,317.87,251.27
2018,3,21,11,45,45.5,334.0,6.25,16.0,370.0,356.21,281.78
2018,3,21,12,0,62.0,359.0,6.4,16.0,408.0,395.61,312.96
2018,3,21,12,15,61.5,358.0,6.35,16.0,407.0,397.39,314.24
2018,3,21,12,30,61.0,357.0,6.3,16.0,406.0,398.91,315.46
2018,3,21,12,45,44.5,327.5,6.3,15.95,363.0,358.94,284.04
2018,3,21,13,0,28.0,298.0,6.3,15.9,320.0,317.98,251.67
2018,3,21,13,15,45.0,318.0,6.25,15.85,352.5,353.72,280.61
2018,3,21,13,30,62.0,338.0,6.2,15.8,385.0,389.96,309.7
2018,3,21,13,45,50.0,304.0,6.15,15.8,341.0,346.79,275.83
2018,3,21,14,0,38.0,270.0,6.1,15.8,297.0,303.09,241.42
2018,3,21,14,15,22.0,233.0,6.2,15.8,248.5,247.21,196.85
2018,3,21,14,30,6.0,196.0,6.3,15.8,200.0,197.39,156.61
2018,3,21,14,45,48.0,218.5,6.35,15.8,248.0,259.51,208.67
2018,3,21,15,0,90.0,241.0,6.4,15.8,296.0,316.18,255.86
2018,3,21,15,15,88.5,230.5,6.4,15.8,281.5,303.7,246.26
2018,3,21,15,30,87.0,220.0,6.4,15.8,267.0,291.12,236.64
2018,3,21,15,45,98.0,194.5,6.65,15.65,242.5,270.11,220.78
2018,3,21,16,0,109.0,169.0,6.9,15.5,218.0,255.15,209.55
2018,3,21,16,15,92.5,153.5,6.85,15.4,192.0,225.96,185.54
2018,3,21,16,30,76.0,138.0,6.8,15.3,166.0,190.87,156.37
2018,3,21,16,45,61.0,117.0,6.75,15.2,137.0,158.15,128.84
2018,3,21,17,0,46.0,96.0,6.7,15.1,108.0,126.28,101.65
2018,3,21,17,15,36.0,75.5,6.75,15.05,83.5,98.22,77.37
2018,3,21,17,30,26.0,55.0,6.8,15.0,59.0,70.55,53.2
2018,3,21,17,45,22.5,38.5,6.8,14.95,41.0,50.98,35.39
2018,3,21,18,0,19.0,22.0,6.8,14.9,23.0,30.0,9.23
2018,3,21,18,15,15.0,13.0,6.9,14.9,13.5,16.95,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.9,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.05,14.9,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.1,14.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.15,14.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.3,14.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.25,14.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.15,14.35,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.9,14.3,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.8,14.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.65,14.25,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.5,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.35,14.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.05,14.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.3,14.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.25,14.3,2.5,2.46,0.0
2018,3,22,6,30,0.0,5.0,6.3,14.3,5.0,4.82,0.0
2018,3,22,6,45,0.0,9.5,6.35,14.3,9.5,9.16,2.0
2018,3,22,7,0,0.0,14.0,6.4,14.3,14.0,13.5,6.18
2018,3,22,7,15,0.0,17.0,6.3,14.3,17.0,16.39,8.94
2018,3,22,7,30,0.0,20.0,6.2,14.3,20.0,19.29,11.63
2018,3,22,7,45,0.0,25.0,6.1,14.3,25.0,24.12,15.01
2018,3,22,8,0,0.0,30.0,6.0,14.3,30.0,28.96,19.12
2018,3,22,8,15,0.0,44.0,5.9,14.25,44.0,42.5,30.6
2018,3,22,8,30,0.0,58.0,5.8,14.2,58.0,56.05,41.99
2018,3,22,8,45,0.0,69.0,5.75,14.2,69.0,66.71,50.83
2018,3,22,9,0,0.0,80.0,5.7,14.2,80.0,77.38,59.6
2018,3,22,9,15,54.0,145.0,5.85,14.05,177.5,155.94,124.0
2018,3,22,9,30,108.0,210.0,6.0,13.9,275.0,236.62,189.77
2018,3,22,9,45,168.0,257.0,6.15,13.8,365.5,312.12,250.97
2018,3,22,10,0,228.0,304.0,6.3,13.7,456.0,393.14,316.21
2018,3,22,10,15,202.0,321.5,6.45,13.5,461.0,406.74,327.35
2018,3,22,10,30,176.0,339.0,6.6,13.3,466.0,418.01,336.44
2018,3,22,10,45,174.5,352.0,6.8,13.05,481.0,438.18,352.89
2018,3,22,11,0,173.0,365.0,7.0,12.8,496.0,457.95,368.93
2018,3,22,11,15,201.5,362.0,7.05,12.65,518.0,482.96,389.6
2018,3,22,11,30,230.0,359.0,7.1,12.5,540.0,508.92,411.07
2018,3,22,11,45,478.5,276.5,7.2,12.4,658.5,623.83,508.01
2018,3,22,12,0,727.0,194.0,7.3,12.3,777.0,746.91,609.89
2018,3,22,12,15,698.0,207.0,7.3,12.35,767.0,753.63,614.28
2018,3,22,12,30,669.0,220.0,7.3,12.4,757.0,757.21,616.55
2018,3,22,12,45,754.0,179.5,7.35,12.4,779.5,796.28,648.76
2018,3,22,13,0,839.0,139.0,7.4,12.4,802.0,832.09,676.56
2018,3,22,13,15,858.5,127.5,7.45,12.5,794.5,842.65,684.87
2018,3,22,13,30,878.0,116.0,7.5,12.6,787.0,846.78,688.51
2018,3,22,13,45,891.5,106.5,7.5,12.65,770.5,847.95,690.01
2018,3,22,14,0,905.0,97.0,7.5,12.7,754.0,845.7,689.06
2018,3,22,14,15,843.5,115.5,7.6,12.65,707.5,813.31,665.67
2018,3,22,14,30,782.0,134.0,7.7,12.6,661.0,775.61,638.12
2018,3,22,14,45,721.0,143.0,7.75,12.55,608.5,729.95,603.99
2018,3,22,15,0,660.0,152.0,7.8,12.5,556.0,681.49,566.52
2018,3,22,15,15,717.0,126.0,7.8,12.5,536.5,682.47,569.67
2018,3,22,15,30,774.0,100.0,7.8,12.5,517.0,675.48,565.63
2018,3,22,15,45,712.0,104.0,7.9,12.25,461.0,619.28,521.43
2018,3,22,16,0,650.0,108.0,8.0,12.0,405.0,562.35,475.34
2018,3,22,16,15,539.0,112.5,7.95,11.9,339.5,477.14,404.19
2018,3,22,16,30,428.0,117.0,7.9,11.8,274.0,395.65,335.06
2018,3,22,16,45,402.0,101.5,7.85,11.65,231.0,348.59,294.84
2018,3,22,17,0,376.0,86.0,7.8,11.5,188.0,302.54,254.37
2018,3,22,17,15,320.0,72.0,7.65,11.35,146.0,245.63,203.62
2018,3,22,17,30,264.0,58.0,7.5,11.2,104.0,193.13,155.9
2018,3,22,17,45,226.0,43.5,7.3,11.0,73.0,151.75,116.24
2018,3,22,18,0,188.0,29.0,7.1,10.8,42.0,109.44,54.21
2018,3,22,18,15,109.5,17.5,6.95,10.75,23.5,47.92,0.0
2018,3,22,18,30,31.0,6.0,6.8,10.7,5.0,0.0,0.0
2018,3,22,18,45,15.5,3.0,6.65,10.65,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.4,10.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,23,6,15,108.0,13.0,1.85,10.8,19.5,12.78,0.0
2018,3,23,6,30,216.0,26.0,1.8,11.1,39.0,21.79,2.16
2018,3,23,6,45,291.0,37.0,1.75,11.35,73.5,29.09,19.22
2018,3,23,7,0,366.0,48.0,1.7,11.6,108.0,35.96,26.29
2018,3,23,7,15,377.5,65.5,1.7,11.7,147.0,47.89,37.39
2018,3,23,7,30,389.0,83.0,1.7,11.8,186.0,63.88,46.41
2018,3,23,7,45,572.0,74.5,1.75,11.95,262.0,90.31,51.89
2018,3,23,8,0,755.0,66.0,1.8,12.1,338.0,139.27,79.92
2018,3,23,8,15,788.0,69.0,1.9,12.2,390.0,188.24,119.56
2018,3,23,8,30,821.0,72.0,2.0,12.3,442.0,240.17,164.9
2018,3,23,8,45,844.5,74.5,2.1,12.4,491.0,291.75,211.56
2018,3,23,9,0,868.0,77.0,2.2,12.5,540.0,348.62,262.41
2018,3,23,9,15,886.0,79.0,2.35,12.65,585.0,400.16,308.49
2018,3,23,9,30,904.0,81.0,2.5,12.8,630.0,452.02,353.87
2018,3,23,9,45,919.0,81.5,2.65,12.95,669.5,501.2,396.17
2018,3,23,10,0,934.0,82.0,2.8,13.1,709.0,549.91,437.08
2018,3,23,10,15,942.5,83.5,3.05,13.2,741.0,595.28,474.88
2018,3,23,10,30,951.0,85.0,3.3,13.3,773.0,639.18,510.79
2018,3,23,10,45,956.5,86.5,3.5,13.4,798.0,679.54,543.2
2018,3,23,11,0,962.0,88.0,3.7,13.5,823.0,717.83,573.51
2018,3,23,11,15,965.0,88.5,3.9,13.6,839.5,751.17,598.45
2018,3,23,11,30,968.0,89.0,4.1,13.7,856.0,781.93,621.04
2018,3,23,11,45,967.5,90.0,4.3,13.75,863.5,807.87,640.46
2018,3,23,12,0,967.0,91.0,4.5,13.8,871.0,830.8,658.03
2018,3,23,12,15,967.0,90.5,4.6,13.8,871.0,849.55,672.13
2018,3,23,12,30,967.0,90.0,4.7,13.8,871.0,865.12,684.06
2018,3,23,12,45,966.0,89.5,4.85,13.85,863.5,876.65,693.4
2018,3,23,13,0,965.0,89.0,5.0,13.9,856.0,884.88,700.49
2018,3,23,13,15,961.0,89.0,5.0,13.85,840.0,887.81,703.19
2018,3,23,13,30,957.0,89.0,5.0,13.8,824.0,887.39,703.62
2018,3,23,13,45,950.5,88.5,5.05,13.8,800.0,881.06,700.08
2018,3,23,14,0,944.0,88.0,5.1,13.8,776.0,871.48,694.32
2018,3,23,14,15,934.0,87.0,5.1,13.7,744.0,855.34,683.81
2018,3,23,14,30,924.0,86.0,5.1,13.6,712.0,836.21,671.18
2018,3,23,14,45,910.5,84.0,5.1,13.55,673.0,810.38,653.48
2018,3,23,15,0,897.0,82.0,5.1,13.5,634.0,781.99,633.83
2018,3,23,15,15,881.0,80.0,5.1,13.5,590.5,749.38,610.78
2018,3,23,15,30,865.0,78.0,5.1,13.5,547.0,714.76,586.03
2018,3,23,15,45,840.0,76.5,5.0,13.35,498.5,676.76,558.34
2018,3,23,16,0,815.0,75.0,4.9,13.2,450.0,633.71,525.73
2018,3,23,16,15,779.5,72.5,4.85,13.1,398.0,582.2,484.79
2018,3,23,16,30,744.0,70.0,4.8,13.0,346.0,531.02,443.07
2018,3,23,16,45,693.0,65.5,4.7,12.95,292.0,469.68,391.73
2018,3,23,17,0,642.0,61.0,4.6,12.9,238.0,413.49,343.07
2018,3,23,17,15,513.5,58.5,4.45,12.7,181.0,323.7,265.7
2018,3,23,17,30,385.0,56.0,4.3,12.5,124.0,242.53,194.58
2018,3,23,17,45,221.5,41.5,4.1,12.3,77.5,147.82,112.66
2018,3,23,18,0,58.0,27.0,3.9,12.1,31.0,54.25,26.94
2018,3,23,18,15,44.0,16.5,3.9,12.05,18.0,28.68,0.0
2018,3,23,18,30,30.0,6.0,3.9,12.0,5.0,0.0,0.0
2018,3,23,18,45,15.0,3.0,3.9,11.9,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
