Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,24,5,45,5.0,2.0,2.65,11.2,2.0,0.0,0.0
2018,3,24,6,0,10.0,4.0,2.6,11.2,4.0,0.0,0.0
2018,3,24,6,15,21.5,14.5,2.7,11.4,15.5,14.25,0.0
2018,3,24,6,30,33.0,25.0,2.8,11.6,27.0,21.97,5.54
2018,3,24,6,45,68.0,43.5,2.9,11.75,53.0,37.31,26.4
2018,3,24,7,0,103.0,62.0,3.0,11.9,79.0,52.33,40.74
2018,3,24,7,15,133.5,82.0,3.05,11.95,112.5,68.0,55.29
2018,3,24,7,30,164.0,102.0,3.1,12.0,146.0,86.55,66.72
2018,3,24,7,45,110.0,96.0,3.15,12.05,128.0,90.55,68.02
2018,3,24,8,0,56.0,90.0,3.2,12.1,110.0,90.42,69.33
2018,3,24,8,15,38.5,115.5,3.25,12.1,130.5,113.22,89.24
2018,3,24,8,30,21.0,141.0,3.3,12.1,151.0,137.47,110.12
2018,3,24,8,45,106.5,184.5,3.35,12.15,241.0,193.73,154.04
2018,3,24,9,0,192.0,228.0,3.4,12.2,331.0,265.72,211.25
2018,3,24,9,15,390.0,204.0,3.55,12.25,435.5,323.89,256.53
2018,3,24,9,30,588.0,180.0,3.7,12.3,540.0,406.84,323.31
2018,3,24,9,45,738.0,140.0,3.85,12.35,620.0,469.0,374.92
2018,3,24,10,0,888.0,100.0,4.0,12.4,700.0,547.43,439.37
2018,3,24,10,15,909.5,97.0,4.15,12.4,736.0,594.07,478.28
2018,3,24,10,30,931.0,94.0,4.3,12.4,772.0,640.26,516.43
2018,3,24,10,45,938.5,94.5,4.45,12.45,797.0,680.25,549.01
2018,3,24,11,0,946.0,95.0,4.6,12.5,822.0,718.32,579.67
2018,3,24,11,15,950.5,95.0,4.75,12.5,839.0,751.74,605.31
2018,3,24,11,30,955.0,95.0,4.9,12.5,856.0,782.69,628.65
2018,3,24,11,45,958.5,95.0,5.05,12.5,865.5,810.29,649.53
2018,3,24,12,0,962.0,95.0,5.2,12.5,875.0,835.08,668.42
2018,3,24,12,15,963.5,95.0,5.35,12.5,876.5,855.38,684.08
2018,3,24,12,30,965.0,95.0,5.5,12.5,878.0,872.59,697.6
2018,3,24,12,45,917.5,115.0,5.6,12.5,854.0,866.93,694.04
2018,3,24,13,0,870.0,135.0,5.7,12.5,830.0,860.36,690.04
2018,3,24,13,15,801.5,161.0,5.75,12.45,791.5,836.65,673.2
2018,3,24,13,30,733.0,187.0,5.8,12.4,753.0,812.31,655.97
2018,3,24,13,45,714.0,187.5,5.9,12.4,725.0,798.25,646.6
2018,3,24,14,0,695.0,188.0,6.0,12.4,697.0,781.73,635.35
2018,3,24,14,15,633.0,201.0,5.95,12.35,650.0,740.86,603.55
2018,3,24,14,30,571.0,214.0,5.9,12.3,603.0,696.4,568.91
2018,3,24,14,45,488.0,220.0,5.9,12.2,540.0,630.73,517.46
2018,3,24,15,0,405.0,226.0,5.9,12.1,477.0,566.2,466.19
2018,3,24,15,15,315.0,226.5,5.9,12.1,413.5,484.77,400.66
2018,3,24,15,30,225.0,227.0,5.9,12.1,350.0,406.84,336.86
2018,3,24,15,45,343.0,185.5,5.8,11.95,354.0,446.16,372.54
2018,3,24,16,0,461.0,144.0,5.7,11.8,358.0,477.66,400.93
2018,3,24,16,15,597.5,106.0,5.6,11.75,350.5,510.45,429.59
2018,3,24,16,30,734.0,68.0,5.5,11.7,343.0,525.15,442.5
2018,3,24,16,45,700.0,64.5,5.45,11.6,294.5,474.62,399.38
2018,3,24,17,0,666.0,61.0,5.4,11.5,246.0,427.79,358.01
2018,3,24,17,15,583.5,55.5,5.2,11.35,193.0,354.81,293.58
2018,3,24,17,30,501.0,50.0,5.0,11.2,140.0,287.74,232.76
2018,3,24,17,45,355.5,41.0,4.85,11.05,94.0,199.17,153.93
2018,3,24,18,0,210.0,32.0,4.7,10.9,48.0,123.14,71.78
2018,3,24,18,15,120.0,19.5,4.65,10.85,27.0,53.48,0.0
2018,3,24,18,30,30.0,7.0,4.6,10.8,6.0,0.0,0.0
2018,3,24,18,45,15.0,3.5,4.6,10.8,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.35,10.0,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.4,10.1,5.0,0.0,0.0
2018,3,25,6,15,47.5,17.0,3.5,10.4,19.5,16.71,0.0
2018,3,25,6,30,78.0,28.0,3.6,10.7,34.0,23.27,8.68
2018,3,25,6,45,156.0,44.5,3.75,10.95,68.0,36.33,25.83
2018,3,25,7,0,234.0,61.0,3.9,11.2,102.0,45.85,35.19
2018,3,25,7,15,268.5,77.5,4.0,11.3,139.5,56.85,45.51
2018,3,25,7,30,303.0,94.0,4.1,11.4,177.0,75.21,54.55
2018,3,25,7,45,356.5,108.0,4.2,11.5,225.5,108.99,74.44
2018,3,25,8,0,410.0,122.0,4.3,11.6,274.0,148.4,102.84
2018,3,25,8,15,557.5,111.5,4.35,11.65,349.5,189.02,131.17
2018,3,25,8,30,705.0,101.0,4.4,11.7,425.0,244.08,174.58
2018,3,25,8,45,768.5,95.0,4.45,11.8,483.0,297.23,221.28
2018,3,25,9,0,832.0,89.0,4.5,11.9,541.0,352.29,270.11
2018,3,25,9,15,839.5,94.5,4.6,12.0,582.0,401.62,315.03
2018,3,25,9,30,847.0,100.0,4.7,12.1,623.0,450.45,358.56
2018,3,25,9,45,844.0,108.5,4.75,12.15,656.0,496.38,398.71
2018,3,25,10,0,841.0,117.0,4.8,12.2,689.0,540.55,436.4
2018,3,25,10,15,691.5,176.0,4.9,12.3,660.5,545.95,441.57
2018,3,25,10,30,542.0,235.0,5.0,12.4,632.0,540.71,437.0
2018,3,25,10,45,683.5,191.0,5.1,12.45,708.5,611.45,495.28
2018,3,25,11,0,825.0,147.0,5.2,12.5,785.0,690.62,559.29
2018,3,25,11,15,892.0,120.0,5.3,12.55,823.0,739.06,598.09
2018,3,25,11,30,959.0,93.0,5.4,12.6,861.0,787.85,634.62
2018,3,25,11,45,962.5,92.5,5.5,12.65,870.0,814.99,654.76
2018,3,25,12,0,966.0,92.0,5.6,12.7,879.0,839.3,672.95
2018,3,25,12,15,966.5,92.0,5.7,12.7,879.5,858.8,687.77
2018,3,25,12,30,967.0,92.0,5.8,12.7,880.0,875.15,700.39
2018,3,25,12,45,967.5,91.5,5.95,12.7,873.5,887.78,710.65
2018,3,25,13,0,968.0,91.0,6.1,12.7,867.0,897.13,718.63
2018,3,25,13,15,965.0,90.0,6.15,12.7,851.0,899.72,721.25
2018,3,25,13,30,962.0,89.0,6.2,12.7,835.0,898.94,721.55
2018,3,25,13,45,955.0,88.0,6.25,12.7,810.0,891.47,717.01
2018,3,25,14,0,948.0,87.0,6.3,12.7,785.0,880.72,710.18
2018,3,25,14,15,938.0,86.0,6.3,12.65,752.5,864.34,699.13
2018,3,25,14,30,928.0,85.0,6.3,12.6,720.0,844.95,685.91
2018,3,25,14,45,915.5,83.5,6.3,12.55,682.0,820.18,668.66
2018,3,25,15,0,903.0,82.0,6.3,12.5,644.0,792.81,649.42
2018,3,25,15,15,887.0,80.0,6.3,12.5,600.0,759.84,625.67
2018,3,25,15,30,871.0,78.0,6.3,12.5,556.0,724.86,600.2
2018,3,25,15,45,847.5,76.0,6.25,12.35,507.5,686.93,572.37
2018,3,25,16,0,824.0,74.0,6.2,12.2,459.0,643.82,539.83
2018,3,25,16,15,791.5,71.5,6.15,12.15,407.0,593.61,499.27
2018,3,25,16,30,759.0,69.0,6.1,12.1,355.0,543.51,457.83
2018,3,25,16,45,712.5,64.5,6.05,12.0,301.5,483.76,407.38
2018,3,25,17,0,666.0,60.0,6.0,11.9,248.0,428.58,359.17
2018,3,25,17,15,594.0,54.5,5.9,11.7,196.0,360.34,298.73
2018,3,25,17,30,522.0,49.0,5.8,11.5,144.0,297.16,241.02
2018,3,25,17,45,402.0,40.0,5.75,11.3,99.0,217.13,168.65
2018,3,25,18,0,282.0,31.0,5.7,11.1,54.0,145.3,89.47
2018,3,25,18,15,161.5,19.0,5.7,11.05,30.0,65.29,0.0
2018,3,25,18,30,41.0,7.0,5.7,11.0,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,5.75,10.9,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.7,10.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.4,10.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.4,10.15,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.2,9.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.15,9.6,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.1,9.55,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,26,5,45,28.5,4.0,4.85,9.7,3.0,0.0,0.0
2018,3,26,6,0,57.0,8.0,4.8,9.8,6.0,0.0,0.0
2018,3,26,6,15,196.0,18.5,4.9,10.2,30.5,18.18,0.0
2018,3,26,6,30,335.0,29.0,5.0,10.6,55.0,23.74,10.7
2018,3,26,6,45,454.0,36.5,5.1,10.95,101.0,27.58,18.37
2018,3,26,7,0,573.0,44.0,5.2,11.3,147.0,31.4,22.38
2018,3,26,7,15,639.0,49.0,5.25,11.55,199.0,36.13,26.91
2018,3,26,7,30,705.0,54.0,5.3,11.8,251.0,56.96,30.64
2018,3,26,7,45,747.0,58.0,5.4,12.1,304.5,102.28,53.02
2018,3,26,8,0,789.0,62.0,5.5,12.4,358.0,151.93,88.82
2018,3,26,8,15,818.0,65.0,5.55,12.65,410.0,202.39,131.52
2018,3,26,8,30,847.0,68.0,5.6,12.9,462.0,259.46,182.44
2018,3,26,8,45,867.0,70.5,5.6,13.15,510.5,311.5,230.39
2018,3,26,9,0,887.0,73.0,5.6,13.4,559.0,364.52,278.94
2018,3,26,9,15,902.0,74.5,5.65,13.6,602.5,415.46,325.25
2018,3,26,9,30,917.0,76.0,5.7,13.8,646.0,466.4,370.54
2018,3,26,9,45,930.5,76.5,5.7,14.0,685.0,515.47,413.21
2018,3,26,10,0,944.0,77.0,5.7,14.2,724.0,563.91,454.29
2018,3,26,10,15,951.0,79.0,5.7,14.35,755.5,609.22,491.98
2018,3,26,10,30,958.0,81.0,5.7,14.5,787.0,652.93,527.54
2018,3,26,10,45,962.0,82.0,5.65,14.65,810.5,691.98,558.62
2018,3,26,11,0,966.0,83.0,5.6,14.8,834.0,728.81,586.83
2018,3,26,11,15,970.0,83.0,5.6,14.9,850.5,762.3,611.17
2018,3,26,11,30,974.0,83.0,5.6,15.0,867.0,793.23,633.51
2018,3,26,11,45,976.0,83.0,5.55,15.15,875.5,819.96,652.31
2018,3,26,12,0,978.0,83.0,5.5,15.3,884.0,843.75,668.92
2018,3,26,12,15,976.5,83.5,5.5,15.35,883.5,862.23,682.17
2018,3,26,12,30,975.0,84.0,5.5,15.4,883.0,877.47,693.15
2018,3,26,12,45,970.5,85.5,5.45,15.5,874.0,887.98,700.39
2018,3,26,13,0,966.0,87.0,5.4,15.6,865.0,895.14,705.31
2018,3,26,13,15,961.0,87.0,5.4,15.6,848.5,896.97,707.08
2018,3,26,13,30,956.0,87.0,5.4,15.6,832.0,895.44,706.58
2018,3,26,13,45,947.0,87.5,5.45,15.6,807.0,887.79,702.08
2018,3,26,14,0,938.0,88.0,5.5,15.6,782.0,876.94,695.38
2018,3,26,14,15,927.5,87.0,5.55,15.6,749.5,860.13,684.41
2018,3,26,14,30,917.0,86.0,5.6,15.6,717.0,840.38,671.34
2018,3,26,14,45,902.5,85.5,5.6,15.55,678.5,815.2,654.14
2018,3,26,15,0,888.0,85.0,5.6,15.5,640.0,787.55,635.09
2018,3,26,15,15,872.0,82.5,5.6,15.5,596.5,754.28,611.58
2018,3,26,15,30,856.0,80.0,5.6,15.5,553.0,719.02,586.41
2018,3,26,15,45,832.0,77.5,5.7,15.3,504.0,680.52,559.24
2018,3,26,16,0,808.0,75.0,5.8,15.1,455.0,636.86,527.36
2018,3,26,16,15,775.0,72.5,5.8,14.85,403.5,586.73,487.95
2018,3,26,16,30,742.0,70.0,5.8,14.6,352.0,536.79,447.63
2018,3,26,16,45,695.0,66.0,5.8,14.35,299.0,477.79,398.72
2018,3,26,17,0,648.0,62.0,5.8,14.1,246.0,423.57,352.12
2018,3,26,17,15,579.0,56.0,5.7,13.75,195.0,356.68,293.65
2018,3,26,17,30,510.0,50.0,5.6,13.4,144.0,294.62,237.63
2018,3,26,17,45,385.5,40.5,5.55,13.05,98.5,212.48,164.52
2018,3,26,18,0,261.0,31.0,5.5,12.7,53.0,140.17,89.18
2018,3,26,18,15,152.0,19.0,5.45,12.55,29.5,62.95,0.0
2018,3,26,18,30,43.0,7.0,5.4,12.4,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,5.3,12.3,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,3.95,12.2,3.0,0.0,0.0
2018,3,27,6,0,50.0,7.0,3.9,12.3,6.0,0.0,0.0
2018,3,27,6,15,177.0,19.0,4.05,12.7,31.0,18.68,0.0
2018,3,27,6,30,304.0,31.0,4.2,13.1,56.0,25.43,12.99
2018,3,27,6,45,417.5,39.0,4.3,13.45,100.5,29.6,20.02
2018,3,27,7,0,531.0,47.0,4.4,13.8,145.0,33.73,24.24
2018,3,27,7,15,598.5,53.0,4.4,14.0,196.5,35.98,26.53
2018,3,27,7,30,666.0,59.0,4.4,14.2,248.0,63.88,34.99
2018,3,27,7,45,709.0,63.5,4.4,14.4,301.0,107.78,57.87
2018,3,27,8,0,752.0,68.0,4.4,14.6,354.0,156.16,93.09
2018,3,27,8,15,782.0,71.0,4.4,14.8,405.0,205.0,134.18
2018,3,27,8,30,812.0,74.0,4.4,15.0,456.0,256.45,179.82
2018,3,27,8,45,792.0,88.0,4.4,15.25,492.5,305.48,225.51
2018,3,27,9,0,772.0,102.0,4.4,15.5,529.0,351.83,268.16
2018,3,27,9,15,745.5,121.0,4.3,15.7,559.5,394.34,306.47
2018,3,27,9,30,719.0,140.0,4.2,15.9,590.0,436.4,342.94
2018,3,27,9,45,738.0,143.0,4.15,16.15,629.0,482.5,381.27
2018,3,27,10,0,757.0,146.0,4.1,16.4,668.0,528.92,418.97
2018,3,27,10,15,800.0,136.5,4.0,16.55,710.0,579.45,459.23
2018,3,27,10,30,843.0,127.0,3.9,16.7,752.0,629.07,498.07
2018,3,27,10,45,888.0,111.0,3.8,16.9,788.0,676.22,534.36
2018,3,27,11,0,933.0,95.0,3.7,17.1,824.0,722.32,569.02
2018,3,27,11,15,937.0,95.5,3.65,17.25,840.5,755.32,591.75
2018,3,27,11,30,941.0,96.0,3.6,17.4,857.0,785.87,612.63
2018,3,27,11,45,896.5,120.0,3.55,17.55,851.0,799.86,621.56
2018,3,27,12,0,852.0,144.0,3.5,17.7,845.0,810.77,628.46
2018,3,27,12,15,760.0,191.5,3.55,17.8,817.0,802.83,622.67
2018,3,27,12,30,668.0,239.0,3.6,17.9,789.0,789.24,611.19
2018,3,27,12,45,692.5,224.5,3.6,18.0,789.5,806.16,624.28
2018,3,27,13,0,717.0,210.0,3.6,18.1,790.0,820.86,635.59
2018,3,27,13,15,741.5,191.5,3.7,18.1,781.5,828.94,642.19
2018,3,27,13,30,766.0,173.0,3.8,18.1,773.0,834.08,646.84
2018,3,27,13,45,798.0,152.0,3.9,18.15,760.5,837.55,650.34
2018,3,27,14,0,830.0,131.0,4.0,18.2,748.0,839.81,653.13
2018,3,27,14,15,799.0,136.0,4.05,18.15,710.0,813.84,635.83
2018,3,27,14,30,768.0,141.0,4.1,18.1,672.0,785.71,617.08
2018,3,27,14,45,683.0,159.5,4.2,18.05,613.0,730.29,578.35
2018,3,27,15,0,598.0,178.0,4.3,18.0,554.0,672.46,535.46
2018,3,27,15,15,683.5,139.0,4.3,18.0,540.5,683.68,547.22
2018,3,27,15,30,769.0,100.0,4.3,18.0,527.0,684.75,549.69
2018,3,27,15,45,750.5,95.5,4.45,17.6,482.0,646.13,523.45
2018,3,27,16,0,732.0,91.0,4.6,17.2,437.0,608.61,496.52
2018,3,27,16,15,747.5,78.0,4.6,16.85,397.0,577.81,473.85
2018,3,27,16,30,763.0,65.0,4.6,16.5,357.0,545.94,449.29
2018,3,27,16,45,717.5,61.5,4.6,16.15,304.0,487.46,401.89
2018,3,27,17,0,672.0,58.0,4.6,15.8,251.0,430.83,354.43
2018,3,27,17,15,602.5,52.5,4.55,15.4,199.0,365.46,298.14
2018,3,27,17,30,533.0,47.0,4.5,15.0,147.0,302.67,242.32
2018,3,27,17,45,407.5,39.5,4.45,14.6,101.5,221.12,170.44
2018,3,27,18,0,282.0,32.0,4.4,14.2,56.0,150.0,98.02
2018,3,27,18,15,158.5,19.5,4.3,14.0,31.0,65.75,0.0
2018,3,27,18,30,35.0,7.0,4.2,13.8,6.0,0.0,0.0
2018,3,27,18,45,17.5,3.5,4.1,13.6,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,5,45,27.5,4.0,1.35,13.45,3.5,0.0,0.0
2018,3,28,6,0,55.0,8.0,1.4,13.5,7.0,0.0,0.0
2018,3,28,6,15,183.5,20.0,1.5,13.8,33.0,19.66,0.0
2018,3,28,6,30,312.0,32.0,1.6,14.1,59.0,26.05,14.35
2018,3,28,6,45,424.0,40.0,1.7,14.35,104.0,30.21,20.59
2018,3,28,7,0,536.0,48.0,1.8,14.6,149.0,34.31,24.75
2018,3,28,7,15,603.0,53.5,1.9,14.85,201.0,36.12,26.6
2018,3,28,7,30,670.0,59.0,2.0,15.1,253.0,67.45,36.03
2018,3,28,7,45,715.0,62.5,2.15,15.3,306.0,111.08,59.46
2018,3,28,8,0,760.0,66.0,2.3,15.5,359.0,159.38,94.85
2018,3,28,8,15,790.0,70.0,2.35,15.75,411.0,209.64,137.03
2018,3,28,8,30,820.0,74.0,2.4,16.0,463.0,262.5,183.38
2018,3,28,8,45,843.0,75.5,2.45,16.25,511.5,317.43,232.08
2018,3,28,9,0,866.0,77.0,2.5,16.5,560.0,369.57,278.13
2018,3,28,9,15,884.0,78.0,2.5,16.75,604.0,420.31,322.23
2018,3,28,9,30,902.0,79.0,2.5,17.0,648.0,471.36,365.39
2018,3,28,9,45,918.5,78.0,2.45,17.25,687.0,519.88,405.34
2018,3,28,10,0,935.0,77.0,2.4,17.5,726.0,568.02,443.8
2018,3,28,10,15,943.0,78.0,2.4,17.75,757.5,612.54,478.61
2018,3,28,10,30,951.0,79.0,2.4,18.0,789.0,655.54,511.36
2018,3,28,10,45,956.5,80.0,2.4,18.25,813.0,695.19,540.86
2018,3,28,11,0,962.0,81.0,2.4,18.5,837.0,732.74,567.15
2018,3,28,11,15,965.0,82.0,2.45,18.7,853.5,766.24,589.96
2018,3,28,11,30,968.0,83.0,2.5,18.9,870.0,797.16,610.88
2018,3,28,11,45,969.5,83.0,2.5,19.1,878.0,823.23,628.01
2018,3,28,12,0,971.0,83.0,2.5,19.3,886.0,846.37,643.12
2018,3,28,12,15,971.0,83.0,2.6,19.4,886.0,865.26,656.36
2018,3,28,12,30,971.0,83.0,2.7,19.5,886.0,880.98,667.54
2018,3,28,12,45,969.0,83.5,2.8,19.6,878.0,892.31,675.85
2018,3,28,13,0,967.0,84.0,2.9,19.7,870.0,900.32,682.04
2018,3,28,13,15,962.0,83.5,3.0,19.75,852.5,901.42,683.78
2018,3,28,13,30,957.0,83.0,3.1,19.8,835.0,899.16,683.39
2018,3,28,13,45,950.0,82.5,3.2,19.85,810.5,891.89,679.67
2018,3,28,14,0,943.0,82.0,3.3,19.9,786.0,881.37,673.84
2018,3,28,14,15,934.5,81.0,3.4,19.8,754.5,865.92,665.02
2018,3,28,14,30,926.0,80.0,3.5,19.7,723.0,847.45,654.14
2018,3,28,14,45,913.5,79.0,3.6,19.65,685.0,822.9,638.81
2018,3,28,15,0,901.0,78.0,3.7,19.6,647.0,795.78,621.58
2018,3,28,15,15,886.0,76.0,3.7,19.6,603.5,763.25,599.75
2018,3,28,15,30,871.0,74.0,3.7,19.6,560.0,728.67,576.27
2018,3,28,15,45,849.5,72.0,3.8,19.2,512.0,687.67,548.97
2018,3,28,16,0,828.0,70.0,3.9,18.8,464.0,649.57,523.31
2018,3,28,16,15,799.0,67.0,3.9,18.35,413.0,600.48,487.14
2018,3,28,16,30,770.0,64.0,3.9,17.9,362.0,551.3,449.36
2018,3,28,16,45,729.5,60.5,3.85,17.5,309.5,495.23,404.63
2018,3,28,17,0,689.0,57.0,3.8,17.1,257.0,440.62,359.45
2018,3,28,17,15,626.0,51.0,3.7,16.65,205.0,374.1,303.03
2018,3,28,17,30,563.0,45.0,3.6,16.2,153.0,314.94,250.64
2018,3,28,17,45,426.5,39.0,3.5,15.75,106.0,229.18,176.07
2018,3,28,18,0,290.0,33.0,3.4,15.3,59.0,154.76,103.26
2018,3,28,18,15,149.0,19.0,3.3,15.1,32.0,62.86,0.0
2018,3,28,18,30,8.0,5.0,3.2,14.9,5.0,0.0,0.0
2018,3,28,18,45,4.0,2.5,3.1,14.7,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,5,45,13.0,3.0,0.9,14.85,3.0,0.0,0.0
2018,3,29,6,0,26.0,6.0,1.0,14.9,6.0,5.9,0.0
2018,3,29,6,15,131.5,20.5,1.05,15.15,31.5,20.15,0.0
2018,3,29,6,30,237.0,35.0,1.1,15.4,57.0,27.36,15.97
2018,3,29,6,45,398.5,41.0,1.2,15.65,106.5,30.8,21.07
2018,3,29,7,0,560.0,47.0,1.3,15.9,156.0,33.15,23.63
2018,3,29,7,15,584.5,57.5,1.35,16.15,201.5,39.14,29.16
2018,3,29,7,30,609.0,68.0,1.4,16.4,247.0,72.51,40.03
2018,3,29,7,45,633.5,77.5,1.5,16.6,295.0,116.59,66.43
2018,3,29,8,0,658.0,87.0,1.6,16.8,343.0,163.17,101.77
2018,3,29,8,15,745.5,79.5,1.6,17.1,407.5,213.18,140.94
2018,3,29,8,30,833.0,72.0,1.6,17.4,472.0,268.11,186.37
2018,3,29,8,45,855.0,74.5,1.6,17.7,521.0,324.36,235.45
2018,3,29,9,0,877.0,77.0,1.6,18.0,570.0,377.67,281.57
2018,3,29,9,15,894.0,78.5,1.65,18.3,614.5,429.03,325.37
2018,3,29,9,30,911.0,80.0,1.7,18.6,659.0,480.58,368.12
2018,3,29,9,45,925.5,79.5,1.7,18.95,697.5,529.02,407.09
2018,3,29,10,0,940.0,79.0,1.7,19.3,736.0,576.89,444.44
2018,3,29,10,15,947.5,80.5,1.7,19.55,767.5,621.78,478.64
2018,3,29,10,30,955.0,82.0,1.7,19.8,799.0,665.11,510.76
2018,3,29,10,45,960.0,83.5,1.75,20.1,823.0,705.04,539.9
2018,3,29,11,0,965.0,85.0,1.8,20.4,847.0,742.83,565.81
2018,3,29,11,15,968.0,86.0,1.85,20.55,863.5,776.4,588.28
2018,3,29,11,30,971.0,87.0,1.9,20.7,880.0,807.38,608.91
2018,3,29,11,45,972.0,87.5,1.95,20.9,888.0,833.6,626.15
2018,3,29,12,0,973.0,88.0,2.0,21.1,896.0,856.86,641.43
2018,3,29,12,15,974.0,87.5,2.05,21.25,896.5,876.08,654.17
2018,3,29,12,30,975.0,87.0,2.1,21.4,897.0,892.13,664.9
2018,3,29,12,45,975.5,86.0,2.1,21.5,889.5,904.02,672.62
2018,3,29,13,0,976.0,85.0,2.1,21.6,882.0,912.59,678.27
2018,3,29,13,15,973.5,84.0,2.2,21.6,866.0,915.25,681.41
2018,3,29,13,30,971.0,83.0,2.3,21.6,850.0,914.52,682.45
2018,3,29,13,45,965.0,83.0,2.4,21.65,826.0,908.51,679.95
2018,3,29,14,0,959.0,83.0,2.5,21.7,802.0,899.21,675.35
2018,3,29,14,15,951.0,82.0,2.65,21.55,770.5,883.95,667.7
2018,3,29,14,30,943.0,81.0,2.8,21.4,739.0,865.61,657.92
2018,3,29,14,45,932.0,79.0,2.95,21.25,700.5,840.8,643.56
2018,3,29,15,0,921.0,77.0,3.1,21.1,662.0,813.29,627.15
2018,3,29,15,15,906.0,75.5,3.1,21.1,618.0,780.78,605.81
2018,3,29,15,30,891.0,74.0,3.1,21.1,574.0,746.16,582.82
2018,3,29,15,45,871.0,71.5,3.35,20.5,525.5,704.98,557.14
2018,3,29,16,0,851.0,69.0,3.6,19.9,477.0,662.48,529.67
2018,3,29,16,15,822.5,66.5,3.55,19.45,425.0,617.46,497.18
2018,3,29,16,30,794.0,64.0,3.5,19.0,373.0,568.19,459.68
2018,3,29,16,45,752.5,60.0,3.5,18.55,319.0,509.9,413.96
2018,3,29,17,0,711.0,56.0,3.5,18.1,265.0,453.12,367.71
2018,3,29,17,15,649.0,51.0,3.35,17.6,212.5,387.1,312.1
2018,3,29,17,30,587.0,46.0,3.2,17.1,160.0,328.29,260.3
2018,3,29,17,45,479.0,39.0,3.05,16.6,113.0,251.09,192.61
2018,3,29,18,0,371.0,32.0,2.9,16.1,66.0,183.09,124.42
2018,3,29,18,15,222.5,20.5,2.8,15.9,37.5,86.72,0.0
2018,3,29,18,30,74.0,9.0,2.7,15.7,9.0,8.85,0.0
2018,3,29,18,45,37.0,4.5,2.6,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,5,45,15.5,3.5,0.85,13.9,3.5,0.0,0.0
2018,3,30,6,0,31.0,7.0,0.8,14.0,7.0,6.88,0.0
2018,3,30,6,15,99.0,21.5,0.75,14.2,29.5,17.15,0.0
2018,3,30,6,30,167.0,36.0,0.7,14.4,52.0,28.01,17.13
2018,3,30,6,45,244.5,50.0,0.65,14.65,90.0,37.89,27.44
2018,3,30,7,0,322.0,64.0,0.6,14.9,128.0,47.26,36.25
2018,3,30,7,15,364.0,78.0,0.55,15.1,170.5,56.12,44.37
2018,3,30,7,30,406.0,92.0,0.5,15.3,213.0,87.1,56.77
2018,3,30,7,45,407.0,111.5,0.45,15.5,252.5,126.76,83.88
2018,3,30,8,0,408.0,131.0,0.4,15.7,292.0,166.68,115.22
2018,3,30,8,15,417.0,150.0,0.35,16.0,333.5,207.96,148.95
2018,3,30,8,30,426.0,169.0,0.3,16.3,375.0,250.11,183.73
2018,3,30,8,45,428.5,187.5,0.25,16.65,412.5,290.59,216.96
2018,3,30,9,0,431.0,206.0,0.2,17.0,450.0,331.07,249.4
2018,3,30,9,15,415.5,229.5,0.25,17.25,479.5,368.56,279.44
2018,3,30,9,30,400.0,253.0,0.3,17.5,509.0,407.27,309.42
2018,3,30,9,45,391.0,272.0,0.35,17.75,534.5,440.06,334.27
2018,3,30,10,0,382.0,291.0,0.4,18.0,560.0,471.58,357.61
2018,3,30,10,15,396.0,300.5,0.45,18.25,589.5,506.6,383.24
2018,3,30,10,30,410.0,310.0,0.5,18.5,619.0,540.4,407.6
2018,3,30,10,45,409.5,319.0,0.55,18.75,636.0,566.45,426.0
2018,3,30,11,0,409.0,328.0,0.6,19.0,653.0,591.59,443.59
2018,3,30,11,15,419.0,333.5,0.6,19.15,672.0,620.04,463.09
2018,3,30,11,30,429.0,339.0,0.6,19.3,691.0,648.0,481.97
2018,3,30,11,45,590.0,270.5,0.65,19.5,759.5,721.06,535.67
2018,3,30,12,0,751.0,202.0,0.7,19.7,828.0,798.61,590.9
2018,3,30,12,15,780.0,188.5,0.75,19.85,839.0,825.38,608.08
2018,3,30,12,30,809.0,175.0,0.8,20.0,850.0,848.97,623.7
2018,3,30,12,45,792.0,180.0,0.9,20.2,835.5,851.37,626.29
2018,3,30,13,0,775.0,185.0,1.0,20.4,821.0,852.92,628.67
2018,3,30,13,15,763.0,185.0,1.1,20.45,801.0,849.01,627.87
2018,3,30,13,30,751.0,185.0,1.2,20.5,781.0,842.3,625.31
2018,3,30,13,45,719.0,191.5,1.35,20.55,748.5,822.66,614.75
2018,3,30,14,0,687.0,198.0,1.5,20.6,716.0,800.69,602.51
2018,3,30,14,15,623.0,212.5,1.65,20.55,667.5,758.18,574.62
2018,3,30,14,30,559.0,227.0,1.8,20.5,619.0,712.45,543.98
2018,3,30,14,45,596.0,197.5,1.9,20.45,595.5,707.08,543.54
2018,3,30,15,0,633.0,168.0,2.0,20.4,572.0,695.52,538.34
2018,3,30,15,15,539.5,182.0,2.0,20.4,510.0,622.87,485.34
2018,3,30,15,30,446.0,196.0,2.0,20.4,448.0,556.9,436.48
2018,3,30,15,45,366.5,194.5,2.2,20.1,389.5,479.25,379.67
2018,3,30,16,0,287.0,193.0,2.4,19.8,331.0,414.2,330.48
2018,3,30,16,15,299.5,168.0,2.45,19.4,298.0,386.32,310.71
2018,3,30,16,30,312.0,143.0,2.5,19.0,265.0,356.42,288.48
2018,3,30,16,45,327.5,121.0,2.55,18.55,233.0,329.72,267.94
2018,3,30,17,0,343.0,99.0,2.6,18.1,201.0,308.71,250.77
2018,3,30,17,15,304.0,83.0,2.65,17.6,160.0,257.8,208.17
2018,3,30,17,30,265.0,67.0,2.7,17.1,119.0,209.73,166.73
2018,3,30,17,45,204.0,51.0,2.75,16.55,84.0,156.13,120.0
2018,3,30,18,0,143.0,35.0,2.8,16.0,49.0,101.84,69.47
2018,3,30,18,15,81.0,20.5,2.85,15.75,27.5,53.34,0.0
2018,3,30,18,30,19.0,6.0,2.9,15.5,6.0,5.9,0.0
2018,3,30,18,45,9.5,3.0,2.95,15.3,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,5,45,1.5,1.5,2.4,13.15,1.5,0.0,0.0
2018,3,31,6,0,3.0,3.0,2.4,13.2,3.0,2.95,0.0
2018,3,31,6,15,9.0,8.5,2.45,13.4,9.5,8.26,0.0
2018,3,31,6,30,15.0,14.0,2.5,13.6,16.0,13.17,5.26
2018,3,31,6,45,19.5,21.0,2.6,13.85,24.5,19.48,11.46
2018,3,31,7,0,24.0,28.0,2.7,14.1,33.0,25.65,17.21
2018,3,31,7,15,12.0,35.0,2.65,14.25,37.5,34.08,24.89
2018,3,31,7,30,0.0,42.0,2.6,14.4,42.0,40.56,29.06
2018,3,31,7,45,1.0,72.5,2.6,14.6,73.0,69.98,53.92
2018,3,31,8,0,2.0,103.0,2.6,14.8,104.0,98.17,77.34
2018,3,31,8,15,8.5,139.5,2.6,14.95,143.5,132.82,105.55
2018,3,31,8,30,15.0,176.0,2.6,15.1,183.0,168.19,133.95
2018,3,31,8,45,30.0,204.0,2.55,15.3,220.5,195.22,155.04
2018,3,31,9,0,45.0,232.0,2.5,15.5,258.0,228.05,180.72
2018,3,31,9,15,50.0,253.0,2.5,15.6,283.5,252.5,199.77
2018,3,31,9,30,55.0,274.0,2.5,15.7,309.0,277.52,219.13
2018,3,31,9,45,54.5,290.0,2.45,15.85,326.5,295.96,233.08
2018,3,31,10,0,54.0,306.0,2.4,16.0,344.0,314.35,246.87
2018,3,31,10,15,74.5,329.5,2.45,16.15,384.5,351.71,275.54
2018,3,31,10,30,95.0,353.0,2.5,16.3,425.0,390.83,305.26
2018,3,31,10,45,101.5,368.5,2.55,16.4,447.5,415.0,323.29
2018,3,31,11,0,108.0,384.0,2.6,16.5,470.0,439.55,341.57
2018,3,31,11,15,105.0,390.5,2.7,16.6,475.5,449.11,348.5
2018,3,31,11,30,102.0,397.0,2.8,16.7,481.0,458.25,355.18
2018,3,31,11,45,112.0,403.0,2.9,16.8,496.0,476.58,369.11
2018,3,31,12,0,122.0,409.0,3.0,16.9,511.0,496.93,384.47
2018,3,31,12,15,158.5,411.0,3.1,16.9,543.5,533.97,413.18
2018,3,31,12,30,195.0,413.0,3.2,16.9,576.0,571.73,442.23
2018,3,31,12,45,220.0,405.0,3.3,16.9,587.5,590.18,456.89
2018,3,31,13,0,245.0,397.0,3.4,16.9,599.0,612.85,474.71
2018,3,31,13,15,250.5,388.5,3.5,16.8,591.5,613.67,476.29
2018,3,31,13,30,256.0,380.0,3.6,16.7,584.0,613.44,477.27
2018,3,31,13,45,276.5,362.0,3.7,16.6,576.5,615.05,480.26
2018,3,31,14,0,297.0,344.0,3.8,16.5,569.0,615.16,482.19
2018,3,31,14,15,320.5,324.0,3.9,16.4,557.5,613.98,483.35
2018,3,31,14,30,344.0,304.0,4.0,16.3,546.0,610.84,483.07
2018,3,31,14,45,319.5,291.5,4.05,16.15,507.0,574.69,456.69
2018,3,31,15,0,295.0,279.0,4.1,16.0,468.0,538.19,429.88
2018,3,31,15,15,271.5,261.5,4.1,16.0,426.5,496.86,398.85
2018,3,31,15,30,248.0,244.0,4.1,16.0,385.0,455.59,367.49
2018,3,31,15,45,198.5,226.0,4.15,15.6,332.5,387.34,314.54
2018,3,31,16,0,149.0,208.0,4.2,15.2,280.0,329.57,268.8
2018,3,31,16,15,139.5,184.0,4.25,15.0,245.5,293.6,240.62
2018,3,31,16,30,130.0,160.0,4.3,14.8,211.0,257.68,211.86
2018,3,31,16,45,110.5,138.5,4.3,14.55,177.5,219.15,180.17
2018,3,31,17,0,91.0,117.0,4.3,14.3,144.0,181.74,148.83
2018,3,31,17,15,70.0,95.0,4.25,14.0,113.5,138.09,111.71
2018,3,31,17,30,49.0,73.0,4.2,13.7,83.0,102.31,80.71
2018,3,31,17,45,37.5,51.0,4.15,13.4,57.5,71.55,53.7
2018,3,31,18,0,26.0,29.0,4.1,13.1,32.0,40.6,25.64
2018,3,31,18,15,13.5,16.0,4.05,12.95,17.5,20.81,0.0
2018,3,31,18,30,1.0,3.0,4.0,12.8,3.0,3.21,0.0
2018,3,31,18,45,0.5,1.5,4.0,12.7,1.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,1,5,45,23.5,5.0,4.55,12.15,5.0,0.0,0.0
2018,4,1,6,0,47.0,10.0,4.6,12.3,10.0,9.83,0.0
2018,4,1,6,15,159.5,25.5,4.7,12.55,40.0,20.34,0.0
2018,4,1,6,30,272.0,41.0,4.8,12.8,70.0,31.92,21.15
2018,4,1,6,45,376.5,51.0,4.85,13.05,116.0,39.32,28.95
2018,4,1,7,0,481.0,61.0,4.9,13.3,162.0,44.69,34.22
2018,4,1,7,15,547.5,68.5,4.85,13.45,214.0,48.71,38.05
2018,4,1,7,30,614.0,76.0,4.8,13.6,266.0,89.08,50.68
2018,4,1,7,45,659.5,81.5,4.75,13.8,319.0,132.6,78.55
2018,4,1,8,0,705.0,87.0,4.7,14.0,372.0,180.82,116.33
2018,4,1,8,15,710.0,97.0,4.65,14.2,416.0,228.76,158.79
2018,4,1,8,30,715.0,107.0,4.6,14.4,460.0,276.83,202.42
2018,4,1,8,45,641.5,139.0,4.55,14.6,479.0,319.61,243.33
2018,4,1,9,0,568.0,171.0,4.5,14.8,498.0,355.07,276.54
2018,4,1,9,15,541.0,195.0,4.5,15.0,525.0,394.35,310.66
2018,4,1,9,30,514.0,219.0,4.5,15.2,552.0,430.61,341.2
2018,4,1,9,45,623.5,192.0,4.55,15.4,619.5,486.75,387.12
2018,4,1,10,0,733.0,165.0,4.6,15.6,687.0,550.79,438.95
2018,4,1,10,15,807.5,142.5,4.7,15.7,740.0,607.7,484.95
2018,4,1,10,30,882.0,120.0,4.8,15.8,793.0,667.41,532.62
2018,4,1,10,45,900.5,116.0,4.9,15.9,821.0,708.7,565.15
2018,4,1,11,0,919.0,112.0,5.0,16.0,849.0,748.83,595.75
2018,4,1,11,15,923.0,113.0,5.1,16.05,865.5,781.76,619.79
2018,4,1,11,30,927.0,114.0,5.2,16.1,882.0,812.29,642.08
2018,4,1,11,45,929.0,114.0,5.35,16.15,890.0,837.75,660.93
2018,4,1,12,0,931.0,114.0,5.5,16.2,898.0,860.43,677.86
2018,4,1,12,15,931.0,114.0,5.65,16.2,897.5,878.59,691.73
2018,4,1,12,30,931.0,114.0,5.8,16.2,897.0,893.72,703.53
2018,4,1,12,45,929.5,113.0,6.0,16.2,888.5,903.48,711.83
2018,4,1,13,0,928.0,112.0,6.2,16.2,880.0,910.04,717.94
2018,4,1,13,15,923.5,111.5,6.35,16.15,863.0,911.32,720.22
2018,4,1,13,30,919.0,111.0,6.5,16.1,846.0,909.38,720.29
2018,4,1,13,45,912.5,110.5,6.6,16.05,822.0,902.54,716.64
2018,4,1,14,0,906.0,110.0,6.7,16.0,798.0,892.59,710.83
2018,4,1,14,15,897.0,108.0,6.85,15.9,766.0,875.91,700.45
2018,4,1,14,30,888.0,106.0,7.0,15.8,734.0,856.34,687.94
2018,4,1,14,45,876.0,103.5,7.1,15.7,696.0,831.04,670.9
2018,4,1,15,0,864.0,101.0,7.2,15.6,658.0,807.67,655.3
2018,4,1,15,15,847.0,98.5,7.2,15.6,614.0,773.73,630.94
2018,4,1,15,30,830.0,96.0,7.2,15.6,570.0,737.89,605.0
2018,4,1,15,45,807.5,93.0,7.35,15.3,521.5,695.86,575.02
2018,4,1,16,0,785.0,90.0,7.5,15.0,473.0,652.76,543.59
2018,4,1,16,15,753.5,85.5,7.5,14.8,421.0,601.29,502.84
2018,4,1,16,30,722.0,81.0,7.5,14.6,369.0,552.52,463.23
2018,4,1,16,45,676.5,76.5,7.5,14.4,316.0,493.89,414.46
2018,4,1,17,0,631.0,72.0,7.5,14.2,263.0,437.26,365.97
2018,4,1,17,15,561.5,65.5,7.45,14.0,211.0,368.81,306.21
2018,4,1,17,30,492.0,59.0,7.4,13.8,159.0,305.15,249.02
2018,4,1,17,45,381.5,49.5,7.3,13.55,113.0,226.85,179.13
2018,4,1,18,0,271.0,40.0,7.2,13.3,67.0,160.85,116.25
2018,4,1,18,15,158.0,24.5,7.2,13.2,38.0,86.72,0.0
2018,4,1,18,30,45.0,9.0,7.2,13.1,9.0,20.6,0.0
2018,4,1,18,45,22.5,4.5,7.2,13.05,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.1,12.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.15,12.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.95,12.7,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.15,12.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.55,12.45,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,4,2,5,45,21.5,5.0,6.25,12.75,5.5,0.0,0.0
2018,4,2,6,0,43.0,10.0,6.3,12.9,11.0,9.83,0.0
2018,4,2,6,15,99.5,25.0,6.45,13.05,34.5,20.85,1.35
2018,4,2,6,30,156.0,40.0,6.6,13.2,58.0,32.84,22.14
2018,4,2,6,45,230.0,55.5,6.7,13.35,97.0,41.8,31.15
2018,4,2,7,0,304.0,71.0,6.8,13.5,136.0,52.18,40.87
2018,4,2,7,15,319.0,87.0,6.8,13.65,172.0,65.2,52.73
2018,4,2,7,30,334.0,103.0,6.8,13.8,208.0,98.22,66.82
2018,4,2,7,45,279.5,133.5,6.8,13.9,232.0,141.44,102.25
2018,4,2,8,0,225.0,164.0,6.8,14.0,256.0,174.21,131.73
2018,4,2,8,15,233.0,181.0,6.75,14.15,287.0,204.4,157.18
2018,4,2,8,30,241.0,198.0,6.7,14.3,318.0,235.33,183.55
2018,4,2,8,45,224.0,226.0,6.65,14.45,346.0,272.4,215.37
2018,4,2,9,0,207.0,254.0,6.6,14.6,374.0,303.41,241.58
2018,4,2,9,15,264.0,264.0,6.55,14.7,429.0,344.64,275.06
2018,4,2,9,30,321.0,274.0,6.5,14.8,484.0,394.87,315.84
2018,4,2,9,45,416.5,261.5,6.5,14.9,549.5,446.75,358.32
2018,4,2,10,0,512.0,249.0,6.5,15.0,615.0,508.84,408.88
2018,4,2,10,15,528.0,256.0,6.4,15.05,647.5,548.2,440.46
2018,4,2,10,30,544.0,263.0,6.3,15.1,680.0,587.76,471.75
2018,4,2,10,45,682.0,207.5,6.25,15.2,746.5,650.42,523.1
2018,4,2,11,0,820.0,152.0,6.2,15.3,813.0,720.71,579.79
2018,4,2,11,15,868.0,130.5,6.1,15.35,842.0,761.89,610.77
2018,4,2,11,30,916.0,109.0,6.0,15.4,871.0,802.87,640.42
2018,4,2,11,45,918.5,109.0,5.95,15.45,879.0,828.34,658.56
2018,4,2,12,0,921.0,109.0,5.9,15.5,887.0,851.09,674.73
2018,4,2,12,15,922.0,108.0,5.9,15.5,887.0,868.79,687.6
2018,4,2,12,30,923.0,107.0,5.9,15.5,887.0,883.49,698.38
2018,4,2,12,45,921.0,107.0,5.95,15.5,878.5,893.6,706.17
2018,4,2,13,0,919.0,107.0,6.0,15.5,870.0,900.54,711.81
2018,4,2,13,15,914.5,107.0,6.0,15.45,854.0,902.17,713.59
2018,4,2,13,30,910.0,107.0,6.0,15.4,838.0,900.61,713.2
2018,4,2,13,45,902.0,107.5,6.05,15.35,814.0,893.42,709.1
2018,4,2,14,0,894.0,108.0,6.1,15.3,790.0,883.19,702.9
2018,4,2,14,15,883.0,107.0,6.05,15.25,758.0,865.89,691.09
2018,4,2,14,30,872.0,106.0,6.0,15.2,726.0,845.82,677.33
2018,4,2,14,45,848.5,108.5,6.0,15.1,685.5,821.18,660.57
2018,4,2,15,0,825.0,111.0,6.0,15.0,645.0,790.23,639.04
2018,4,2,15,15,808.5,108.0,6.0,15.0,602.0,756.94,615.39
2018,4,2,15,30,792.0,105.0,6.0,15.0,559.0,721.82,590.19
2018,4,2,15,45,774.0,98.0,5.9,14.7,510.5,679.61,559.56
2018,4,2,16,0,756.0,91.0,5.8,14.4,462.0,636.11,527.41
2018,4,2,16,15,723.0,87.0,5.75,14.2,411.0,587.45,489.11
2018,4,2,16,30,690.0,83.0,5.7,14.0,360.0,537.03,448.56
2018,4,2,16,45,647.5,79.0,5.65,13.75,310.0,481.81,403.06
2018,4,2,17,0,605.0,75.0,5.6,13.5,260.0,428.38,357.69
2018,4,2,17,15,538.0,68.0,5.5,13.2,209.0,361.48,299.84
2018,4,2,17,30,471.0,61.0,5.4,12.9,158.0,299.16,244.32
2018,4,2,17,45,368.0,50.5,5.3,12.6,113.0,223.49,177.03
2018,4,2,18,0,265.0,40.0,5.2,12.3,68.0,159.13,116.38
2018,4,2,18,15,155.0,25.0,5.0,12.2,39.0,87.36,0.0
2018,4,2,18,30,45.0,10.0,4.8,12.1,10.0,21.69,0.0
2018,4,2,18,45,22.5,5.0,4.65,11.95,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
