Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.2,11.25,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,3.1,11.4,10.0,9.83,0.0
2018,4,3,6,15,15.0,25.0,3.15,11.6,26.5,22.84,5.61
2018,4,3,6,30,23.0,40.0,3.2,11.8,43.0,36.25,25.45
2018,4,3,6,45,52.0,61.0,3.2,12.05,71.5,53.96,42.14
2018,4,3,7,0,81.0,82.0,3.2,12.3,100.0,67.96,55.16
2018,4,3,7,15,138.0,103.0,3.2,12.5,143.0,86.31,66.95
2018,4,3,7,30,195.0,124.0,3.2,12.7,186.0,112.13,83.18
2018,4,3,7,45,306.0,131.5,3.15,12.9,249.0,144.65,103.76
2018,4,3,8,0,417.0,139.0,3.1,13.1,312.0,183.56,131.28
2018,4,3,8,15,424.5,156.0,3.1,13.3,351.0,223.43,165.58
2018,4,3,8,30,432.0,173.0,3.1,13.5,390.0,263.96,200.8
2018,4,3,8,45,394.5,203.0,3.1,13.7,416.0,301.62,234.37
2018,4,3,9,0,357.0,233.0,3.1,13.9,442.0,338.95,266.46
2018,4,3,9,15,398.0,240.0,3.15,14.1,489.0,381.99,301.55
2018,4,3,9,30,439.0,247.0,3.2,14.3,536.0,425.1,336.47
2018,4,3,9,45,491.0,243.0,3.2,14.45,583.0,470.51,372.94
2018,4,3,10,0,543.0,239.0,3.2,14.6,630.0,519.45,411.72
2018,4,3,10,15,605.0,227.0,3.15,14.75,679.5,569.98,451.3
2018,4,3,10,30,667.0,215.0,3.1,14.9,729.0,623.86,492.82
2018,4,3,10,45,760.5,179.0,3.1,15.0,782.0,679.35,536.04
2018,4,3,11,0,854.0,143.0,3.1,15.1,835.0,739.51,582.1
2018,4,3,11,15,882.0,132.0,3.0,15.2,858.5,777.1,607.94
2018,4,3,11,30,910.0,121.0,2.9,15.3,882.0,813.42,632.43
2018,4,3,11,45,912.5,120.5,2.8,15.4,889.5,838.31,648.57
2018,4,3,12,0,915.0,120.0,2.7,15.5,897.0,860.49,662.81
2018,4,3,12,15,863.5,146.5,2.75,15.6,879.5,863.97,665.11
2018,4,3,12,30,812.0,173.0,2.8,15.7,862.0,861.78,663.73
2018,4,3,12,45,779.5,187.0,2.9,15.75,843.0,859.43,662.87
2018,4,3,13,0,747.0,201.0,3.0,15.8,824.0,856.5,661.71
2018,4,3,13,15,775.5,182.5,3.15,15.75,818.0,868.24,671.54
2018,4,3,13,30,804.0,164.0,3.3,15.7,812.0,874.65,677.63
2018,4,3,13,45,790.5,164.0,3.5,15.7,785.5,863.04,671.28
2018,4,3,14,0,777.0,164.0,3.7,15.7,759.0,851.53,665.13
2018,4,3,14,15,814.0,142.0,3.9,15.6,743.0,851.77,667.67
2018,4,3,14,30,851.0,120.0,4.1,15.5,727.0,850.54,669.16
2018,4,3,14,45,807.5,126.5,4.3,15.45,678.5,809.71,641.91
2018,4,3,15,0,764.0,133.0,4.5,15.4,630.0,770.41,615.94
2018,4,3,15,15,761.5,123.0,4.5,15.4,590.5,741.72,596.26
2018,4,3,15,30,759.0,113.0,4.5,15.4,551.0,708.04,572.63
2018,4,3,15,45,738.0,108.0,4.65,15.1,504.0,669.39,546.27
2018,4,3,16,0,717.0,103.0,4.8,14.8,457.0,627.25,515.77
2018,4,3,16,15,671.5,97.0,4.75,14.6,400.5,567.09,468.96
2018,4,3,16,30,626.0,91.0,4.7,14.4,344.0,508.31,422.21
2018,4,3,16,45,544.5,89.5,4.7,14.2,287.5,435.36,362.56
2018,4,3,17,0,463.0,88.0,4.7,14.0,231.0,364.47,303.26
2018,4,3,17,15,394.5,77.0,4.6,13.75,182.5,298.85,247.08
2018,4,3,17,30,326.0,66.0,4.5,13.5,134.0,238.67,194.27
2018,4,3,17,45,253.0,52.5,4.45,13.25,96.0,179.54,141.73
2018,4,3,18,0,180.0,39.0,4.4,13.0,58.0,127.52,93.32
2018,4,3,18,15,102.5,23.5,4.3,12.85,33.0,65.78,0.64
2018,4,3,18,30,25.0,8.0,4.2,12.7,8.0,14.51,0.0
2018,4,3,18,45,12.5,4.0,4.05,12.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,4,5,45,10.5,6.5,3.05,11.7,6.5,0.0,0.0
2018,4,4,6,0,21.0,13.0,3.1,11.8,13.0,12.78,0.0
2018,4,4,6,15,64.0,29.0,3.2,11.95,35.5,25.11,9.38
2018,4,4,6,30,107.0,45.0,3.3,12.1,58.0,36.68,25.98
2018,4,4,6,45,160.5,62.5,3.45,12.3,93.0,50.03,38.72
2018,4,4,7,0,214.0,80.0,3.6,12.5,128.0,62.88,50.66
2018,4,4,7,15,192.5,100.0,3.5,12.65,151.5,81.57,61.7
2018,4,4,7,30,171.0,120.0,3.4,12.8,175.0,113.41,84.86
2018,4,4,7,45,199.5,142.5,3.25,12.95,217.5,141.87,105.99
2018,4,4,8,0,228.0,165.0,3.1,13.1,260.0,178.24,134.92
2018,4,4,8,15,287.0,180.0,3.0,13.25,315.5,218.6,166.73
2018,4,4,8,30,346.0,195.0,2.9,13.4,371.0,264.89,204.11
2018,4,4,8,45,406.5,200.0,2.75,13.55,425.5,304.97,236.92
2018,4,4,9,0,467.0,205.0,2.6,13.7,480.0,354.62,277.49
2018,4,4,9,15,435.5,231.0,2.55,13.85,502.0,388.68,306.23
2018,4,4,9,30,404.0,257.0,2.5,14.0,524.0,419.46,331.36
2018,4,4,9,45,430.0,264.5,2.4,14.15,563.0,460.35,363.58
2018,4,4,10,0,456.0,272.0,2.3,14.3,602.0,502.8,396.35
2018,4,4,10,15,452.0,286.5,2.2,14.4,625.0,534.9,420.4
2018,4,4,10,30,448.0,301.0,2.1,14.5,648.0,565.9,443.11
2018,4,4,10,45,354.0,332.0,2.0,14.6,611.5,551.27,430.14
2018,4,4,11,0,260.0,363.0,1.9,14.7,575.0,528.22,410.76
2018,4,4,11,15,310.0,366.5,1.85,14.8,623.5,579.67,449.35
2018,4,4,11,30,360.0,370.0,1.8,14.9,672.0,633.18,488.3
2018,4,4,11,45,351.5,378.0,1.75,15.0,675.0,646.33,496.62
2018,4,4,12,0,343.0,386.0,1.7,15.1,678.0,658.16,504.26
2018,4,4,12,15,326.5,378.0,1.9,15.2,656.0,646.4,496.85
2018,4,4,12,30,310.0,370.0,2.1,15.3,634.0,632.83,488.15
2018,4,4,12,45,328.0,358.0,2.25,15.35,635.0,643.13,497.3
2018,4,4,13,0,346.0,346.0,2.4,15.4,636.0,652.38,505.54
2018,4,4,13,15,378.5,340.0,2.6,15.4,651.5,679.1,526.98
2018,4,4,13,30,411.0,334.0,2.8,15.4,667.0,709.98,551.17
2018,4,4,13,45,333.5,346.5,3.05,15.4,611.5,652.23,508.68
2018,4,4,14,0,256.0,359.0,3.3,15.4,556.0,599.62,469.45
2018,4,4,14,15,266.5,341.5,3.35,15.3,539.5,590.72,464.66
2018,4,4,14,30,277.0,324.0,3.4,15.2,523.0,580.37,458.54
2018,4,4,14,45,230.0,312.0,3.4,15.1,471.5,519.06,412.32
2018,4,4,15,0,183.0,300.0,3.4,15.0,420.0,466.37,372.09
2018,4,4,15,15,182.5,276.5,3.4,15.0,389.0,438.65,351.95
2018,4,4,15,30,182.0,253.0,3.4,15.0,358.0,410.11,330.84
2018,4,4,15,45,137.0,231.0,3.25,14.75,306.5,350.1,283.53
2018,4,4,16,0,92.0,209.0,3.1,14.5,255.0,284.37,231.02
2018,4,4,16,15,82.0,185.5,3.0,14.35,223.0,250.64,204.38
2018,4,4,16,30,72.0,162.0,2.9,14.2,191.0,217.22,177.49
2018,4,4,16,45,64.0,137.5,2.85,14.05,160.5,184.16,150.49
2018,4,4,17,0,56.0,113.0,2.8,13.9,130.0,151.32,123.16
2018,4,4,17,15,53.5,94.5,2.7,13.75,108.5,128.87,104.04
2018,4,4,17,30,51.0,76.0,2.6,13.6,87.0,106.46,84.44
2018,4,4,17,45,35.0,56.0,2.55,13.4,62.5,76.42,58.11
2018,4,4,18,0,19.0,36.0,2.5,13.2,38.0,47.07,31.97
2018,4,4,18,15,9.5,21.0,2.55,13.15,22.0,26.02,0.46
2018,4,4,18,30,0.0,6.0,2.6,13.1,6.0,5.9,0.0
2018,4,4,18,45,0.0,3.0,2.6,13.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,5,45,10.5,4.5,2.15,12.55,5.0,0.0,0.0
2018,4,5,6,0,21.0,9.0,2.1,12.7,10.0,8.85,0.0
2018,4,5,6,15,10.5,20.0,2.15,12.85,20.5,19.1,7.18
2018,4,5,6,30,0.0,31.0,2.2,13.0,31.0,29.9,20.21
2018,4,5,6,45,1.0,47.0,2.2,13.15,47.0,44.71,33.98
2018,4,5,7,0,2.0,63.0,2.2,13.3,63.0,59.39,47.45
2018,4,5,7,15,2.0,65.0,2.05,13.35,65.5,62.25,47.62
2018,4,5,7,30,2.0,67.0,1.9,13.4,68.0,64.82,49.78
2018,4,5,7,45,20.5,108.0,1.7,13.45,117.0,101.57,79.85
2018,4,5,8,0,39.0,149.0,1.5,13.5,166.0,141.57,112.06
2018,4,5,8,15,71.0,184.5,1.5,13.75,219.5,182.39,144.07
2018,4,5,8,30,103.0,220.0,1.5,14.0,273.0,226.86,178.9
2018,4,5,8,45,155.0,232.5,1.5,14.25,320.5,258.55,203.14
2018,4,5,9,0,207.0,245.0,1.5,14.5,368.0,299.39,235.0
2018,4,5,9,15,118.5,237.0,1.4,14.7,308.5,266.7,210.11
2018,4,5,9,30,30.0,229.0,1.3,14.9,249.0,227.94,179.45
2018,4,5,9,45,75.0,275.5,1.2,15.15,329.0,295.79,232.28
2018,4,5,10,0,120.0,322.0,1.1,15.4,409.0,365.02,284.55
2018,4,5,10,15,84.0,300.5,1.2,15.45,362.5,333.49,259.97
2018,4,5,10,30,48.0,279.0,1.3,15.5,316.0,295.37,230.45
2018,4,5,10,45,37.0,295.5,1.35,15.55,324.5,306.33,238.58
2018,4,5,11,0,26.0,312.0,1.4,15.6,333.0,316.63,245.89
2018,4,5,11,15,43.5,337.5,1.65,15.6,373.5,356.07,276.54
2018,4,5,11,30,61.0,363.0,1.9,15.6,414.0,396.76,307.86
2018,4,5,11,45,68.0,375.5,2.15,15.55,433.0,417.74,324.1
2018,4,5,12,0,75.0,388.0,2.4,15.5,452.0,439.03,340.69
2018,4,5,12,15,51.5,354.0,2.45,15.45,398.0,389.51,302.93
2018,4,5,12,30,28.0,320.0,2.5,15.4,344.0,338.44,263.78
2018,4,5,12,45,23.5,306.5,2.6,15.35,326.5,322.9,252.2
2018,4,5,13,0,19.0,293.0,2.7,15.3,309.0,302.83,236.92
2018,4,5,13,15,17.0,279.5,2.55,15.25,293.5,288.39,225.85
2018,4,5,13,30,15.0,266.0,2.4,15.2,278.0,273.8,214.63
2018,4,5,13,45,17.5,267.5,2.3,15.2,281.0,278.02,218.22
2018,4,5,14,0,20.0,269.0,2.2,15.2,284.0,282.24,221.79
2018,4,5,14,15,15.5,246.5,2.1,15.15,258.0,256.12,201.54
2018,4,5,14,30,11.0,224.0,2.0,15.1,232.0,229.94,181.2
2018,4,5,14,45,19.0,234.5,1.9,15.05,247.5,247.77,195.98
2018,4,5,15,0,27.0,245.0,1.8,15.0,263.0,273.01,216.4
2018,4,5,15,15,23.0,228.0,1.8,15.0,242.5,245.35,194.91
2018,4,5,15,30,19.0,211.0,1.8,15.0,222.0,225.12,179.33
2018,4,5,15,45,12.5,182.5,1.65,14.85,189.5,191.03,152.37
2018,4,5,16,0,6.0,154.0,1.5,14.7,157.0,157.19,125.28
2018,4,5,16,15,17.5,147.0,1.4,14.6,154.5,158.41,127.12
2018,4,5,16,30,29.0,140.0,1.3,14.5,152.0,164.7,132.9
2018,4,5,16,45,25.5,119.0,1.2,14.45,128.5,139.73,112.45
2018,4,5,17,0,22.0,98.0,1.1,14.4,105.0,114.79,91.79
2018,4,5,17,15,11.0,74.0,0.9,14.3,77.5,79.15,61.7
2018,4,5,17,30,0.0,50.0,0.7,14.2,50.0,48.65,35.67
2018,4,5,17,45,0.0,37.0,0.55,14.1,37.0,35.74,24.4
2018,4,5,18,0,0.0,24.0,0.4,14.0,24.0,23.17,13.13
2018,4,5,18,15,0.0,14.0,0.6,13.95,14.0,13.51,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.9,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.0,13.9,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,5.4,14.25,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,5.5,14.3,4.0,3.93,0.0
2018,4,6,6,15,0.0,7.5,5.65,14.35,7.5,7.23,0.0
2018,4,6,6,30,0.0,11.0,5.8,14.4,11.0,10.6,3.5
2018,4,6,6,45,0.0,22.5,5.95,14.45,22.5,21.71,13.54
2018,4,6,7,0,0.0,34.0,6.1,14.5,34.0,32.82,23.64
2018,4,6,7,15,0.0,39.5,6.3,14.6,39.5,38.14,26.93
2018,4,6,7,30,0.0,45.0,6.5,14.7,45.0,43.46,31.45
2018,4,6,7,45,0.0,51.5,6.65,14.8,51.5,49.75,36.72
2018,4,6,8,0,0.0,58.0,6.8,14.9,58.0,56.05,41.91
2018,4,6,8,15,0.0,61.5,6.85,15.1,61.5,59.44,44.59
2018,4,6,8,30,0.0,65.0,6.9,15.3,65.0,62.84,47.25
2018,4,6,8,45,0.0,73.5,7.0,15.5,73.5,71.09,53.93
2018,4,6,9,0,0.0,82.0,7.1,15.7,82.0,79.34,60.56
2018,4,6,9,15,0.0,105.0,7.1,15.8,105.0,101.41,78.58
2018,4,6,9,30,0.0,128.0,7.1,15.9,128.0,123.26,96.26
2018,4,6,9,45,0.5,142.5,7.1,16.0,143.0,137.38,107.51
2018,4,6,10,0,1.0,157.0,7.1,16.1,158.0,151.58,118.78
2018,4,6,10,15,1.5,157.0,7.05,16.1,158.5,152.11,119.01
2018,4,6,10,30,2.0,157.0,7.0,16.1,159.0,152.66,119.29
2018,4,6,10,45,2.0,152.0,6.95,16.1,154.0,148.1,115.46
2018,4,6,11,0,2.0,147.0,6.9,16.1,149.0,143.49,111.62
2018,4,6,11,15,3.0,161.5,6.9,16.1,164.0,158.36,123.55
2018,4,6,11,30,4.0,176.0,6.9,16.1,179.0,173.33,135.53
2018,4,6,11,45,3.0,160.5,6.85,16.1,163.0,157.82,122.96
2018,4,6,12,0,2.0,145.0,6.8,16.1,147.0,142.17,110.31
2018,4,6,12,15,5.0,169.0,6.75,16.1,173.5,168.12,131.31
2018,4,6,12,30,8.0,193.0,6.7,16.1,200.0,194.27,152.37
2018,4,6,12,45,10.0,217.5,6.65,16.1,226.0,220.26,173.19
2018,4,6,13,0,12.0,242.0,6.6,16.1,252.0,246.47,194.13
2018,4,6,13,15,9.0,218.0,6.5,16.1,225.5,220.57,173.52
2018,4,6,13,30,6.0,194.0,6.4,16.1,199.0,194.51,152.76
2018,4,6,13,45,7.5,205.5,6.3,16.05,211.5,207.45,163.38
2018,4,6,14,0,9.0,217.0,6.2,16.0,224.0,220.49,174.09
2018,4,6,14,15,7.5,207.5,6.1,16.0,213.0,209.98,165.84
2018,4,6,14,30,6.0,198.0,6.0,16.0,202.0,199.46,157.61
2018,4,6,14,45,4.5,190.0,5.9,15.95,193.0,190.45,150.64
2018,4,6,15,0,3.0,182.0,5.8,15.9,184.0,181.49,143.69
2018,4,6,15,15,5.0,178.5,5.8,15.9,181.5,179.95,142.9
2018,4,6,15,30,7.0,175.0,5.8,15.9,179.0,178.41,142.12
2018,4,6,15,45,30.0,183.0,5.55,15.8,198.5,210.7,169.66
2018,4,6,16,0,53.0,191.0,5.3,15.7,218.0,236.75,191.98
2018,4,6,16,15,48.0,158.5,5.2,15.65,181.0,197.21,160.03
2018,4,6,16,30,43.0,126.0,5.1,15.6,144.0,157.66,127.7
2018,4,6,16,45,69.0,108.0,5.0,15.55,132.0,152.88,124.51
2018,4,6,17,0,95.0,90.0,4.9,15.5,120.0,151.84,123.92
2018,4,6,17,15,61.0,67.0,4.8,15.45,85.0,105.24,84.02
2018,4,6,17,30,27.0,44.0,4.7,15.4,50.0,56.59,42.29
2018,4,6,17,45,22.0,33.0,4.6,15.35,37.0,41.94,29.33
2018,4,6,18,0,17.0,22.0,4.5,15.3,24.0,27.67,16.5
2018,4,6,18,15,8.5,13.0,4.45,15.3,14.0,15.36,0.88
2018,4,6,18,30,0.0,4.0,4.4,15.3,4.0,3.93,0.0
2018,4,6,18,45,0.0,2.0,4.4,15.3,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,4,7,5,45,19.0,7.5,3.85,14.55,8.0,0.0,0.0
2018,4,7,6,0,38.0,15.0,3.8,14.5,16.0,14.74,0.0
2018,4,7,6,15,78.0,32.5,3.9,14.6,41.0,26.86,14.66
2018,4,7,6,30,118.0,50.0,4.0,14.7,66.0,40.54,29.4
2018,4,7,6,45,144.0,69.5,4.05,14.75,97.5,55.21,43.05
2018,4,7,7,0,170.0,89.0,4.1,14.8,129.0,69.3,55.96
2018,4,7,7,15,198.5,108.5,4.2,14.85,167.0,91.84,68.03
2018,4,7,7,30,227.0,128.0,4.3,14.9,205.0,122.94,89.38
2018,4,7,7,45,287.0,143.0,4.4,15.0,256.5,157.97,114.71
2018,4,7,8,0,347.0,158.0,4.5,15.1,308.0,199.22,146.78
2018,4,7,8,15,374.5,173.5,4.5,15.15,353.0,239.13,180.2
2018,4,7,8,30,402.0,189.0,4.5,15.2,398.0,277.47,212.81
2018,4,7,8,45,451.0,194.5,4.45,15.3,449.5,321.51,249.64
2018,4,7,9,0,500.0,200.0,4.4,15.4,501.0,369.93,289.94
2018,4,7,9,15,556.5,197.0,4.35,15.45,554.0,418.32,330.05
2018,4,7,9,30,613.0,194.0,4.3,15.5,607.0,470.58,372.85
2018,4,7,9,45,667.0,185.5,4.25,15.6,657.5,520.71,413.49
2018,4,7,10,0,721.0,177.0,4.2,15.7,708.0,574.29,456.14
2018,4,7,10,15,785.0,159.0,4.3,15.75,758.5,630.08,500.64
2018,4,7,10,30,849.0,141.0,4.4,15.8,809.0,686.4,545.09
2018,4,7,10,45,853.0,144.0,4.5,15.85,831.5,723.73,573.94
2018,4,7,11,0,857.0,147.0,4.6,15.9,854.0,759.18,600.84
2018,4,7,11,15,860.0,148.5,4.7,15.85,869.0,790.41,623.74
2018,4,7,11,30,863.0,150.0,4.8,15.8,884.0,819.4,645.03
2018,4,7,11,45,862.5,152.0,4.9,15.8,891.0,843.68,662.83
2018,4,7,12,0,862.0,154.0,5.0,15.8,898.0,865.32,678.81
2018,4,7,12,15,857.0,157.5,5.05,15.8,896.5,881.93,690.96
2018,4,7,12,30,852.0,161.0,5.1,15.8,895.0,895.64,701.14
2018,4,7,12,45,839.0,166.5,5.1,15.75,883.0,901.48,705.62
2018,4,7,13,0,826.0,172.0,5.1,15.7,871.0,904.27,708.08
2018,4,7,13,15,812.0,174.5,5.1,15.65,850.5,900.18,705.73
2018,4,7,13,30,798.0,177.0,5.1,15.6,830.0,893.17,701.45
2018,4,7,13,45,797.0,171.5,5.1,15.55,807.5,886.61,697.64
2018,4,7,14,0,796.0,166.0,5.1,15.5,785.0,877.15,691.84
2018,4,7,14,15,798.0,159.0,5.1,15.45,758.5,865.84,684.82
2018,4,7,14,30,800.0,152.0,5.1,15.4,732.0,851.59,675.78
2018,4,7,14,45,787.5,147.5,5.1,15.3,694.0,828.09,660.12
2018,4,7,15,0,775.0,143.0,5.1,15.2,656.0,799.36,640.61
2018,4,7,15,15,755.5,139.0,5.1,15.2,612.0,763.57,615.49
2018,4,7,15,30,736.0,135.0,5.1,15.2,568.0,726.25,589.04
2018,4,7,15,45,713.5,130.0,5.0,15.05,521.0,684.33,558.34
2018,4,7,16,0,691.0,125.0,4.9,14.9,474.0,641.58,525.95
2018,4,7,16,15,658.0,118.5,4.9,14.8,423.0,589.54,485.87
2018,4,7,16,30,625.0,112.0,4.9,14.7,372.0,537.95,445.23
2018,4,7,16,45,576.0,105.0,4.85,14.55,319.5,477.03,395.93
2018,4,7,17,0,527.0,98.0,4.8,14.4,267.0,416.46,345.68
2018,4,7,17,15,456.5,88.5,4.7,14.2,215.5,348.15,287.66
2018,4,7,17,30,386.0,79.0,4.6,14.0,164.0,285.36,232.89
2018,4,7,17,45,287.0,65.0,4.45,13.85,118.5,211.32,168.14
2018,4,7,18,0,188.0,51.0,4.3,13.7,73.0,142.04,106.8
2018,4,7,18,15,108.0,32.0,4.15,13.55,43.5,82.46,34.51
2018,4,7,18,30,28.0,13.0,4.0,13.4,14.0,20.49,0.0
2018,4,7,18,45,14.0,6.5,3.85,13.3,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,8,5,45,41.5,10.0,4.7,12.3,11.5,0.0,0.0
2018,4,8,6,0,83.0,20.0,4.8,12.5,23.0,19.66,0.0
2018,4,8,6,15,192.0,35.5,5.0,12.65,58.5,27.82,16.28
2018,4,8,6,30,301.0,51.0,5.2,12.8,94.0,39.0,28.4
2018,4,8,6,45,341.0,63.5,5.35,12.95,131.5,47.16,36.3
2018,4,8,7,0,381.0,76.0,5.5,13.1,169.0,54.88,43.54
2018,4,8,7,15,317.5,102.0,5.55,13.25,192.0,87.74,61.65
2018,4,8,7,30,254.0,128.0,5.6,13.4,215.0,126.74,91.88
2018,4,8,7,45,374.0,131.0,5.6,13.5,282.5,157.49,111.26
2018,4,8,8,0,494.0,134.0,5.6,13.6,350.0,205.08,146.98
2018,4,8,8,15,602.5,125.0,5.55,13.75,420.0,250.88,183.95
2018,4,8,8,30,711.0,116.0,5.5,13.9,490.0,307.53,231.55
2018,4,8,8,45,751.5,116.0,5.5,14.1,543.0,358.86,277.03
2018,4,8,9,0,792.0,116.0,5.5,14.3,596.0,416.32,326.97
2018,4,8,9,15,811.0,118.0,5.45,14.45,639.5,465.58,369.8
2018,4,8,9,30,830.0,120.0,5.4,14.6,683.0,515.4,412.09
2018,4,8,9,45,836.0,124.5,5.4,14.8,717.5,560.86,449.95
2018,4,8,10,0,842.0,129.0,5.4,15.0,752.0,605.28,486.06
2018,4,8,10,15,860.5,126.5,5.4,15.1,785.5,649.69,521.75
2018,4,8,10,30,879.0,124.0,5.4,15.2,819.0,694.9,557.33
2018,4,8,10,45,883.5,126.5,5.4,15.3,842.0,732.5,586.37
2018,4,8,11,0,888.0,129.0,5.4,15.4,865.0,768.13,612.25
2018,4,8,11,15,892.0,130.0,5.35,15.5,880.5,799.85,634.67
2018,4,8,11,30,896.0,131.0,5.3,15.6,896.0,829.27,655.29
2018,4,8,11,45,897.5,131.0,5.3,15.7,903.0,853.27,672.16
2018,4,8,12,0,899.0,131.0,5.3,15.8,910.0,874.57,687.11
2018,4,8,12,15,900.0,130.5,5.25,15.85,909.5,892.18,699.27
2018,4,8,12,30,901.0,130.0,5.2,15.9,909.0,906.89,709.42
2018,4,8,12,45,901.0,128.5,5.2,15.95,901.0,916.77,716.51
2018,4,8,13,0,901.0,127.0,5.2,16.0,893.0,923.58,721.56
2018,4,8,13,15,896.0,126.5,5.25,16.0,875.5,923.9,722.57
2018,4,8,13,30,891.0,126.0,5.3,16.0,858.0,921.1,721.51
2018,4,8,13,45,883.5,125.0,5.35,16.0,833.0,912.51,716.43
2018,4,8,14,0,876.0,124.0,5.4,16.0,808.0,900.93,709.32
2018,4,8,14,15,865.0,123.0,5.45,15.95,776.0,888.07,701.52
2018,4,8,14,30,854.0,122.0,5.5,15.9,744.0,867.99,688.51
2018,4,8,14,45,839.5,120.0,5.6,15.85,705.0,841.31,670.93
2018,4,8,15,0,825.0,118.0,5.7,15.8,666.0,812.32,651.55
2018,4,8,15,15,807.5,114.5,5.7,15.8,622.0,777.2,626.85
2018,4,8,15,30,790.0,111.0,5.7,15.8,578.0,740.33,600.67
2018,4,8,15,45,762.5,109.0,5.9,15.55,529.0,698.82,571.9
2018,4,8,16,0,735.0,107.0,6.1,15.3,480.0,654.33,539.84
2018,4,8,16,15,698.0,103.5,6.2,15.1,428.0,601.43,498.92
2018,4,8,16,30,661.0,100.0,6.3,14.9,376.0,549.22,457.55
2018,4,8,16,45,611.0,94.0,6.35,14.7,322.5,487.45,407.22
2018,4,8,17,0,561.0,88.0,6.4,14.5,269.0,428.11,357.53
2018,4,8,17,15,492.5,80.0,6.3,14.25,218.0,359.87,299.04
2018,4,8,17,30,424.0,72.0,6.2,14.0,167.0,295.62,242.56
2018,4,8,17,45,323.5,60.0,6.1,13.75,121.0,221.19,176.93
2018,4,8,18,0,223.0,48.0,6.0,13.5,75.0,156.35,118.65
2018,4,8,18,15,132.5,31.0,5.85,13.35,45.0,89.19,42.57
2018,4,8,18,30,42.0,14.0,5.7,13.2,15.0,25.42,0.0
2018,4,8,18,45,21.0,7.0,5.5,13.05,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.0,1.6,13.1,4.0,3.93,0.0
2018,4,9,6,0,1.0,8.0,1.6,13.2,8.0,7.71,0.0
2018,4,9,6,15,0.5,14.0,1.7,13.5,14.0,13.5,5.27
2018,4,9,6,30,0.0,20.0,1.8,13.8,20.0,19.29,11.24
2018,4,9,6,45,0.0,27.5,1.9,14.05,27.5,26.54,17.98
2018,4,9,7,0,0.0,35.0,2.0,14.3,35.0,33.79,24.62
2018,4,9,7,15,7.5,59.5,1.95,14.55,62.0,57.81,43.52
2018,4,9,7,30,15.0,84.0,1.9,14.8,89.0,81.5,62.99
2018,4,9,7,45,100.0,130.5,1.9,15.05,174.0,128.6,98.25
2018,4,9,8,0,185.0,177.0,1.9,15.3,259.0,190.48,145.51
2018,4,9,8,15,325.0,177.5,1.85,15.55,341.5,233.81,176.49
2018,4,9,8,30,465.0,178.0,1.8,15.8,424.0,291.02,220.3
2018,4,9,8,45,520.0,177.0,1.8,16.05,475.5,335.01,256.47
2018,4,9,9,0,575.0,176.0,1.8,16.3,527.0,383.36,295.97
2018,4,9,9,15,544.0,203.0,1.75,16.6,553.5,423.01,328.3
2018,4,9,9,30,513.0,230.0,1.7,16.9,580.0,458.88,356.48
2018,4,9,9,45,514.0,245.0,1.65,17.15,611.5,498.0,386.31
2018,4,9,10,0,515.0,260.0,1.6,17.4,643.0,536.43,414.79
2018,4,9,10,15,591.0,240.0,1.6,17.65,696.5,588.64,454.11
2018,4,9,10,30,667.0,220.0,1.6,17.9,750.0,645.14,495.83
2018,4,9,10,45,689.5,218.0,1.6,18.2,779.0,685.05,524.06
2018,4,9,11,0,712.0,216.0,1.6,18.5,808.0,724.74,551.77
2018,4,9,11,15,606.5,269.0,1.55,18.7,780.0,718.88,544.3
2018,4,9,11,30,501.0,322.0,1.5,18.9,752.0,706.14,532.14
2018,4,9,11,45,534.0,314.0,1.45,19.15,775.5,740.82,556.14
2018,4,9,12,0,567.0,306.0,1.4,19.4,799.0,775.16,579.09
2018,4,9,12,15,555.0,308.5,1.35,19.65,790.5,780.93,581.53
2018,4,9,12,30,543.0,311.0,1.3,19.9,782.0,784.5,582.77
2018,4,9,12,45,569.0,292.5,1.25,20.1,781.5,798.19,592.13
2018,4,9,13,0,595.0,274.0,1.2,20.3,781.0,810.92,600.69
2018,4,9,13,15,693.0,224.5,1.1,20.45,804.0,853.68,630.34
2018,4,9,13,30,791.0,175.0,1.0,20.6,827.0,889.92,652.14
2018,4,9,13,45,729.5,195.5,0.85,20.8,783.5,859.88,629.87
2018,4,9,14,0,668.0,216.0,0.7,21.0,740.0,825.07,605.14
2018,4,9,14,15,598.5,232.5,0.85,20.9,688.0,777.56,576.04
2018,4,9,14,30,529.0,249.0,1.0,20.8,636.0,727.68,544.45
2018,4,9,14,45,486.5,247.5,1.15,20.7,589.0,684.02,516.96
2018,4,9,15,0,444.0,246.0,1.3,20.6,542.0,640.16,488.34
2018,4,9,15,15,407.5,239.0,1.3,20.6,497.0,595.43,457.27
2018,4,9,15,30,371.0,232.0,1.3,20.6,452.0,542.88,420.21
2018,4,9,15,45,358.5,213.5,1.95,19.95,412.0,504.5,397.29
2018,4,9,16,0,346.0,195.0,2.6,19.3,372.0,465.65,371.77
2018,4,9,16,15,347.0,173.5,2.85,18.85,335.0,432.17,348.16
2018,4,9,16,30,348.0,152.0,3.1,18.4,298.0,397.49,322.72
2018,4,9,16,45,308.5,135.5,3.4,17.9,252.5,343.24,280.23
2018,4,9,17,0,269.0,119.0,3.7,17.4,207.0,291.42,238.46
2018,4,9,17,15,254.0,98.5,3.8,17.0,169.5,250.07,204.08
2018,4,9,17,30,239.0,78.0,3.9,16.6,132.0,209.31,169.0
2018,4,9,17,45,204.0,61.0,4.0,16.15,98.5,165.35,130.31
2018,4,9,18,0,169.0,44.0,4.1,15.7,65.0,124.44,93.11
2018,4,9,18,15,112.5,29.0,3.8,15.5,40.0,79.85,40.81
2018,4,9,18,30,56.0,14.0,3.5,15.3,15.0,29.44,0.0
2018,4,9,18,45,28.0,7.0,3.2,15.1,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,4,10,5,45,0.0,3.0,2.45,13.95,3.0,2.95,0.0
2018,4,10,6,0,0.0,6.0,2.4,14.0,6.0,5.78,0.0
2018,4,10,6,15,0.0,13.5,2.45,14.2,13.5,13.02,5.04
2018,4,10,6,30,0.0,21.0,2.5,14.4,21.0,20.26,12.08
2018,4,10,6,45,1.0,39.5,2.55,14.55,40.0,38.15,28.23
2018,4,10,7,0,2.0,58.0,2.6,14.7,59.0,55.64,44.0
2018,4,10,7,15,6.0,72.5,2.7,14.8,75.0,69.46,53.33
2018,4,10,7,30,10.0,87.0,2.8,14.9,91.0,83.79,65.09
2018,4,10,7,45,7.5,96.0,2.9,15.05,99.0,92.72,72.46
2018,4,10,8,0,5.0,105.0,3.0,15.2,107.0,101.32,79.5
2018,4,10,8,15,2.5,117.0,3.1,15.3,118.0,112.38,88.48
2018,4,10,8,30,0.0,129.0,3.2,15.4,129.0,123.2,97.13
2018,4,10,8,45,1.5,149.0,3.3,15.45,150.0,142.56,112.62
2018,4,10,9,0,3.0,169.0,3.4,15.5,171.0,162.13,128.16
2018,4,10,9,15,4.0,179.5,3.4,15.55,182.0,172.95,136.51
2018,4,10,9,30,5.0,190.0,3.4,15.6,193.0,183.87,144.94
2018,4,10,9,45,5.0,190.0,3.4,15.7,193.5,184.54,145.13
2018,4,10,10,0,5.0,190.0,3.4,15.8,194.0,185.13,145.29
2018,4,10,10,15,19.0,237.0,3.35,15.8,252.0,238.67,187.8
2018,4,10,10,30,33.0,284.0,3.3,15.8,310.0,291.34,228.97
2018,4,10,10,45,44.0,325.0,3.25,15.85,361.0,339.75,266.2
2018,4,10,11,0,55.0,366.0,3.2,15.9,412.0,389.31,303.82
2018,4,10,11,15,49.5,363.0,3.2,15.85,405.0,385.91,300.82
2018,4,10,11,30,44.0,360.0,3.2,15.8,398.0,381.94,297.6
2018,4,10,11,45,49.0,374.5,3.2,15.8,417.0,402.87,313.55
2018,4,10,12,0,54.0,389.0,3.2,15.8,436.0,424.1,329.59
2018,4,10,12,15,69.5,400.5,3.3,15.7,461.0,451.6,351.01
2018,4,10,12,30,85.0,412.0,3.4,15.6,486.0,479.59,372.75
2018,4,10,12,45,57.0,332.5,3.5,15.55,382.0,378.7,296.24
2018,4,10,13,0,29.0,253.0,3.6,15.5,278.0,276.13,216.87
2018,4,10,13,15,19.0,220.5,3.75,15.4,236.5,235.62,185.29
2018,4,10,13,30,9.0,188.0,3.9,15.3,195.0,191.34,150.13
2018,4,10,13,45,11.5,218.5,4.0,15.2,227.5,224.0,176.52
2018,4,10,14,0,14.0,249.0,4.1,15.1,260.0,257.04,203.01
2018,4,10,14,15,13.0,231.5,4.25,15.05,241.5,238.94,189.02
2018,4,10,14,30,12.0,214.0,4.4,15.0,223.0,220.75,174.96
2018,4,10,14,45,22.5,235.5,4.55,14.9,251.0,251.85,200.73
2018,4,10,15,0,33.0,257.0,4.7,14.8,279.0,290.95,232.75
2018,4,10,15,15,70.0,253.0,4.7,14.8,296.0,317.29,255.55
2018,4,10,15,30,107.0,249.0,4.7,14.8,313.0,350.12,283.37
2018,4,10,15,45,177.5,229.0,5.0,14.65,324.5,379.61,310.13
2018,4,10,16,0,248.0,209.0,5.3,14.5,336.0,412.51,339.29
2018,4,10,16,15,296.0,180.0,5.3,14.4,316.5,405.83,335.85
2018,4,10,16,30,344.0,151.0,5.3,14.3,297.0,394.54,328.31
2018,4,10,16,45,330.0,121.5,5.3,14.2,246.5,349.01,291.21
2018,4,10,17,0,316.0,92.0,5.3,14.1,196.0,294.62,246.1
2018,4,10,17,15,158.0,65.0,5.15,13.85,117.0,159.64,131.41
2018,4,10,17,30,0.0,38.0,5.0,13.6,38.0,36.69,25.64
2018,4,10,17,45,86.5,34.0,4.9,13.4,45.0,79.86,61.51
2018,4,10,18,0,173.0,30.0,4.8,13.2,52.0,113.54,85.67
2018,4,10,18,15,128.0,24.0,4.7,13.05,36.0,83.96,46.62
2018,4,10,18,30,83.0,18.0,4.6,12.9,20.0,41.14,0.0
2018,4,10,18,45,41.5,9.0,4.5,12.7,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,11,5,45,25.0,7.5,4.05,12.35,9.0,7.37,0.0
2018,4,11,6,0,50.0,15.0,3.9,12.4,18.0,12.82,0.0
2018,4,11,6,15,99.0,27.5,3.9,12.55,40.5,23.03,13.61
2018,4,11,6,30,148.0,40.0,3.9,12.7,63.0,32.91,23.34
2018,4,11,6,45,186.0,54.0,3.9,12.9,94.5,43.58,33.28
2018,4,11,7,0,224.0,68.0,3.9,13.1,126.0,48.05,37.52
2018,4,11,7,15,255.0,92.5,3.6,13.15,172.5,87.66,61.52
2018,4,11,7,30,286.0,117.0,3.3,13.2,219.0,125.88,89.21
2018,4,11,7,45,252.0,145.5,3.0,13.3,245.5,160.79,119.15
2018,4,11,8,0,218.0,174.0,2.7,13.4,272.0,192.5,147.26
2018,4,11,8,15,255.0,196.5,2.6,13.5,324.0,234.53,181.31
2018,4,11,8,30,292.0,219.0,2.5,13.6,376.0,280.41,218.6
2018,4,11,8,45,373.5,221.0,2.4,13.65,440.0,328.77,257.2
2018,4,11,9,0,455.0,223.0,2.3,13.7,504.0,380.7,298.91
2018,4,11,9,15,395.5,255.5,2.5,13.85,512.0,409.39,323.11
2018,4,11,9,30,336.0,288.0,2.7,14.0,520.0,428.52,338.89
2018,4,11,9,45,292.0,319.5,2.95,14.1,528.5,449.77,355.68
2018,4,11,10,0,248.0,351.0,3.2,14.2,537.0,467.13,368.83
2018,4,11,10,15,321.5,343.0,3.55,14.25,594.0,519.39,410.54
2018,4,11,10,30,395.0,335.0,3.9,14.3,651.0,576.37,455.59
2018,4,11,10,45,479.0,314.5,4.2,14.3,708.5,632.3,500.14
2018,4,11,11,0,563.0,294.0,4.5,14.3,766.0,693.94,549.14
2018,4,11,11,15,557.5,302.5,4.7,14.25,777.0,717.75,567.55
2018,4,11,11,30,552.0,311.0,4.9,14.2,788.0,739.82,584.78
2018,4,11,11,45,513.5,329.5,5.1,14.2,776.0,742.78,586.86
2018,4,11,12,0,475.0,348.0,5.3,14.2,764.0,742.71,586.69
2018,4,11,12,15,406.5,370.5,5.4,14.2,726.0,718.16,567.09
2018,4,11,12,30,338.0,393.0,5.5,14.2,688.0,687.81,543.09
2018,4,11,12,45,270.0,407.5,5.6,14.2,641.5,649.77,513.17
2018,4,11,13,0,202.0,422.0,5.7,14.2,595.0,604.93,477.85
2018,4,11,13,15,182.5,412.0,5.75,14.2,566.0,581.25,460.03
2018,4,11,13,30,163.0,402.0,5.8,14.2,537.0,556.66,441.36
2018,4,11,13,45,182.5,358.5,5.8,14.2,505.5,531.14,423.62
2018,4,11,14,0,202.0,315.0,5.8,14.2,474.0,504.06,404.6
2018,4,11,14,15,349.5,288.0,5.85,14.15,550.5,611.93,493.22
2018,4,11,14,30,497.0,261.0,5.9,14.1,627.0,715.85,576.85
2018,4,11,14,45,499.0,242.5,5.95,14.1,594.0,691.94,559.73
2018,4,11,15,0,501.0,224.0,6.0,14.1,561.0,665.97,541.41
2018,4,11,15,15,418.0,230.5,6.0,14.1,499.5,596.91,486.98
2018,4,11,15,30,335.0,237.0,6.0,14.1,438.0,522.36,427.74
2018,4,11,15,45,290.5,220.5,6.2,14.0,384.5,463.3,381.53
2018,4,11,16,0,246.0,204.0,6.4,13.9,331.0,405.94,335.78
2018,4,11,16,15,137.0,169.5,6.5,13.85,239.0,277.94,230.03
2018,4,11,16,30,28.0,135.0,6.6,13.8,147.0,158.18,128.66
2018,4,11,16,45,15.0,96.0,6.7,13.7,102.5,103.53,82.81
2018,4,11,17,0,2.0,57.0,6.8,13.6,58.0,56.2,42.5
2018,4,11,17,15,68.5,65.0,7.1,13.5,81.0,107.13,86.66
2018,4,11,17,30,135.0,73.0,7.4,13.4,104.0,154.23,125.85
2018,4,11,17,45,129.0,59.5,7.65,13.25,83.0,131.63,104.8
2018,4,11,18,0,123.0,46.0,7.9,13.1,62.0,109.86,83.51
2018,4,11,18,15,75.0,30.0,7.85,12.95,38.5,69.77,40.39
2018,4,11,18,30,27.0,14.0,7.8,12.8,15.0,21.45,0.0
2018,4,11,18,45,13.5,7.0,7.75,12.6,7.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.7,12.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.45,12.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.9,12.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.45,11.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.15,11.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.1,11.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.3,11.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.35,11.15,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.55,10.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,4,12,5,45,58.0,12.5,5.5,11.1,16.0,12.29,0.0
2018,4,12,6,0,116.0,25.0,5.5,11.3,32.0,19.83,0.0
2018,4,12,6,15,222.5,40.5,5.65,11.5,70.5,31.41,20.95
2018,4,12,6,30,329.0,56.0,5.8,11.7,109.0,42.39,31.84
2018,4,12,6,45,412.0,67.0,5.9,11.9,158.0,49.23,38.47
2018,4,12,7,0,495.0,78.0,6.0,12.1,207.0,57.42,46.07
2018,4,12,7,15,509.0,90.0,5.95,12.15,248.5,95.56,59.87
2018,4,12,7,30,523.0,102.0,5.9,12.2,290.0,135.37,87.34
2018,4,12,7,45,597.5,105.0,5.9,12.25,351.5,178.45,119.88
2018,4,12,8,0,672.0,108.0,5.9,12.3,413.0,229.38,162.1
2018,4,12,8,15,631.0,129.5,5.8,12.45,442.0,273.52,204.1
2018,4,12,8,30,590.0,151.0,5.7,12.6,471.0,313.29,241.78
2018,4,12,8,45,506.5,191.5,5.65,12.7,483.0,349.73,276.1
2018,4,12,9,0,423.0,232.0,5.6,12.8,495.0,377.33,301.38
2018,4,12,9,15,446.0,242.5,5.55,12.9,536.5,419.67,336.78
2018,4,12,9,30,469.0,253.0,5.5,13.0,578.0,463.6,372.89
2018,4,12,9,45,615.5,211.0,5.4,13.1,661.0,529.56,427.11
2018,4,12,10,0,762.0,169.0,5.3,13.2,744.0,606.13,489.28
2018,4,12,10,15,807.0,156.5,5.25,13.25,787.0,657.35,530.19
2018,4,12,10,30,852.0,144.0,5.2,13.3,830.0,707.82,570.03
2018,4,12,10,45,857.0,146.5,5.15,13.4,852.5,745.24,598.56
2018,4,12,11,0,862.0,149.0,5.1,13.5,875.0,780.82,624.27
2018,4,12,11,15,864.0,151.0,5.2,13.55,889.5,811.64,646.88
2018,4,12,11,30,866.0,153.0,5.3,13.6,904.0,840.15,667.81
2018,4,12,11,45,863.5,156.0,5.35,13.65,910.0,863.52,684.72
2018,4,12,12,0,861.0,159.0,5.4,13.7,916.0,884.18,699.72
2018,4,12,12,15,794.0,190.5,5.6,13.7,888.0,874.72,693.77
2018,4,12,12,30,727.0,222.0,5.8,13.7,860.0,863.17,686.44
2018,4,12,12,45,719.0,224.0,5.95,13.75,849.5,868.91,691.57
2018,4,12,13,0,711.0,226.0,6.1,13.8,839.0,872.04,694.8
2018,4,12,13,15,729.0,214.0,6.25,13.75,831.5,881.6,703.19
2018,4,12,13,30,747.0,202.0,6.4,13.7,824.0,888.39,709.64
2018,4,12,13,45,729.5,201.5,6.5,13.7,794.5,872.57,699.03
2018,4,12,14,0,712.0,201.0,6.6,13.7,765.0,854.28,686.72
2018,4,12,14,15,758.0,175.5,6.65,13.65,754.5,862.87,694.63
2018,4,12,14,30,804.0,150.0,6.7,13.6,744.0,864.18,697.11
2018,4,12,14,45,794.0,145.5,6.75,13.55,707.0,839.28,679.95
2018,4,12,15,0,784.0,141.0,6.8,13.5,670.0,815.1,663.43
2018,4,12,15,15,765.5,137.0,6.8,13.5,626.0,779.49,637.76
2018,4,12,15,30,747.0,133.0,6.8,13.5,582.0,742.3,610.75
2018,4,12,15,45,728.0,126.5,6.9,13.4,535.0,700.62,580.48
2018,4,12,16,0,709.0,120.0,7.0,13.3,488.0,657.88,548.24
2018,4,12,16,15,682.0,113.5,6.95,13.2,438.0,608.87,509.6
2018,4,12,16,30,655.0,107.0,6.9,13.1,388.0,559.88,470.19
2018,4,12,16,45,615.0,99.5,6.85,13.0,336.0,502.19,422.69
2018,4,12,17,0,575.0,92.0,6.8,12.9,284.0,446.15,375.38
2018,4,12,17,15,513.5,83.0,6.7,12.75,232.0,379.19,317.71
2018,4,12,17,30,452.0,74.0,6.6,12.6,180.0,315.29,261.27
2018,4,12,17,45,362.0,62.5,6.45,12.4,133.5,243.58,197.4
2018,4,12,18,0,272.0,51.0,6.3,12.2,87.0,180.34,140.02
2018,4,12,18,15,169.0,34.5,6.2,12.1,53.5,114.23,71.86
2018,4,12,18,30,66.0,18.0,6.1,12.0,20.0,36.65,0.0
2018,4,12,18,45,33.0,9.0,6.0,11.9,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.7,11.65,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.55,11.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
