Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,13,5,45,64.5,13.0,4.15,11.35,17.0,12.78,0.0
2018,4,13,6,0,129.0,26.0,4.1,11.6,34.0,20.55,2.74
2018,4,13,6,15,243.5,41.0,4.15,11.9,74.5,31.67,21.38
2018,4,13,6,30,358.0,56.0,4.2,12.2,115.0,42.23,31.72
2018,4,13,6,45,438.5,65.5,4.25,12.45,164.0,48.37,37.68
2018,4,13,7,0,519.0,75.0,4.3,12.7,213.0,57.19,45.78
2018,4,13,7,15,573.5,82.0,4.4,12.95,265.5,94.69,55.94
2018,4,13,7,30,628.0,89.0,4.5,13.2,318.0,138.16,84.51
2018,4,13,7,45,666.0,94.0,4.55,13.45,370.0,182.95,120.09
2018,4,13,8,0,704.0,99.0,4.6,13.7,422.0,231.59,161.88
2018,4,13,8,15,731.5,104.0,4.55,13.95,472.5,281.05,205.99
2018,4,13,8,30,759.0,109.0,4.5,14.2,523.0,332.83,252.13
2018,4,13,8,45,778.0,113.0,4.45,14.4,569.5,385.81,298.85
2018,4,13,9,0,797.0,117.0,4.4,14.6,616.0,436.44,342.8
2018,4,13,9,15,815.5,118.0,4.35,14.75,658.5,484.9,384.12
2018,4,13,9,30,834.0,119.0,4.3,14.9,701.0,533.84,424.76
2018,4,13,9,45,851.0,119.0,4.25,15.1,739.0,581.24,463.12
2018,4,13,10,0,868.0,119.0,4.2,15.3,777.0,630.63,501.93
2018,4,13,10,15,875.5,120.5,4.2,15.4,806.5,672.32,534.45
2018,4,13,10,30,883.0,122.0,4.2,15.5,836.0,712.58,565.24
2018,4,13,10,45,887.5,124.5,4.15,15.65,858.5,750.01,592.34
2018,4,13,11,0,892.0,127.0,4.1,15.8,881.0,785.47,616.9
2018,4,13,11,15,895.5,127.5,4.1,15.9,895.5,816.14,638.15
2018,4,13,11,30,899.0,128.0,4.1,16.0,910.0,844.46,657.67
2018,4,13,11,45,900.0,129.0,4.1,16.15,917.0,868.72,674.14
2018,4,13,12,0,901.0,130.0,4.1,16.3,924.0,890.28,688.72
2018,4,13,12,15,831.5,168.0,4.1,16.35,900.0,887.47,686.42
2018,4,13,12,30,762.0,206.0,4.1,16.4,876.0,880.13,681.22
2018,4,13,12,45,787.0,190.5,4.15,16.5,876.5,895.39,692.27
2018,4,13,13,0,812.0,175.0,4.2,16.6,877.0,910.28,703.0
2018,4,13,13,15,849.5,151.0,4.2,16.6,873.0,924.77,713.57
2018,4,13,13,30,887.0,127.0,4.2,16.6,869.0,931.57,718.87
2018,4,13,13,45,842.0,143.0,4.25,16.65,831.0,911.42,705.53
2018,4,13,14,0,797.0,159.0,4.3,16.7,793.0,884.58,687.64
2018,4,13,14,15,801.0,150.0,4.3,16.65,765.5,872.63,680.47
2018,4,13,14,30,805.0,141.0,4.3,16.6,738.0,857.67,671.13
2018,4,13,14,45,766.5,145.5,4.35,16.6,691.0,818.01,644.22
2018,4,13,15,0,728.0,150.0,4.4,16.6,644.0,780.59,618.82
2018,4,13,15,15,701.0,147.5,4.4,16.6,598.0,741.0,591.26
2018,4,13,15,30,674.0,145.0,4.4,16.6,552.0,700.44,562.7
2018,4,13,15,45,696.0,127.5,4.45,16.4,518.0,679.47,549.34
2018,4,13,16,0,718.0,110.0,4.5,16.2,484.0,654.8,532.79
2018,4,13,16,15,711.0,101.0,4.55,16.0,440.0,616.25,504.37
2018,4,13,16,30,704.0,92.0,4.6,15.8,396.0,576.25,474.06
2018,4,13,16,45,669.0,85.5,4.65,15.55,344.0,520.81,430.33
2018,4,13,17,0,634.0,79.0,4.7,15.3,292.0,466.6,386.23
2018,4,13,17,15,575.0,72.5,4.7,15.0,240.0,401.31,331.5
2018,4,13,17,30,516.0,66.0,4.7,14.7,188.0,339.95,278.33
2018,4,13,17,45,426.5,56.5,4.7,14.35,140.5,266.34,213.88
2018,4,13,18,0,337.0,47.0,4.7,14.0,93.0,200.84,155.05
2018,4,13,18,15,220.0,33.0,4.6,13.75,58.0,130.49,84.39
2018,4,13,18,30,103.0,19.0,4.5,13.5,23.0,48.51,0.0
2018,4,13,18,45,51.5,9.5,4.4,13.3,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,2.9,12.0,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,2.9,12.2,4.0,0.0,0.0
2018,4,14,5,45,87.0,17.0,2.9,12.4,22.5,16.71,0.0
2018,4,14,6,0,162.0,30.0,2.9,12.6,41.0,23.87,7.0
2018,4,14,6,15,274.0,42.5,2.95,12.8,80.5,32.78,22.43
2018,4,14,6,30,386.0,55.0,3.0,13.0,120.0,42.33,31.78
2018,4,14,6,45,463.5,63.5,3.05,13.25,169.0,46.13,35.6
2018,4,14,7,0,541.0,72.0,3.1,13.5,218.0,57.23,38.35
2018,4,14,7,15,593.0,78.5,3.1,13.7,270.5,95.6,55.02
2018,4,14,7,30,645.0,85.0,3.1,13.9,323.0,139.61,84.46
2018,4,14,7,45,682.5,90.0,3.05,14.1,375.5,185.36,121.01
2018,4,14,8,0,720.0,95.0,3.0,14.3,428.0,234.88,163.46
2018,4,14,8,15,748.0,98.5,2.9,14.5,478.5,287.39,209.74
2018,4,14,8,30,776.0,102.0,2.8,14.7,529.0,338.65,254.98
2018,4,14,8,45,797.0,104.5,2.7,14.9,576.0,388.51,298.61
2018,4,14,9,0,818.0,107.0,2.6,15.1,623.0,439.56,342.13
2018,4,14,9,15,835.0,109.0,2.55,15.3,665.5,489.2,383.52
2018,4,14,9,30,852.0,111.0,2.5,15.5,708.0,539.14,423.93
2018,4,14,9,45,867.0,111.0,2.4,15.75,745.5,588.81,462.68
2018,4,14,10,0,882.0,111.0,2.3,16.0,783.0,635.08,497.81
2018,4,14,10,15,891.0,112.5,2.35,16.15,813.5,678.19,530.55
2018,4,14,10,30,900.0,114.0,2.4,16.3,844.0,719.94,561.64
2018,4,14,10,45,906.5,114.0,2.4,16.45,866.5,756.95,587.11
2018,4,14,11,0,913.0,114.0,2.4,16.6,889.0,792.03,610.72
2018,4,14,11,15,916.0,115.0,2.45,16.7,904.0,823.24,631.96
2018,4,14,11,30,919.0,116.0,2.5,16.8,919.0,852.02,651.47
2018,4,14,11,45,920.5,116.5,2.6,16.9,926.0,876.52,668.42
2018,4,14,12,0,922.0,117.0,2.7,17.0,933.0,898.27,683.55
2018,4,14,12,15,922.0,116.5,2.85,17.0,931.5,914.9,695.92
2018,4,14,12,30,922.0,116.0,3.0,17.0,930.0,928.54,706.37
2018,4,14,12,45,921.0,115.0,3.15,17.05,921.0,937.73,713.77
2018,4,14,13,0,920.0,114.0,3.3,17.1,912.0,943.8,719.16
2018,4,14,13,15,916.0,113.5,3.5,17.05,895.0,944.53,721.61
2018,4,14,13,30,912.0,113.0,3.7,17.0,878.0,942.1,721.98
2018,4,14,13,45,907.5,111.0,3.85,17.0,853.5,934.53,718.42
2018,4,14,14,0,903.0,109.0,4.0,17.0,829.0,923.86,712.79
2018,4,14,14,15,894.5,107.5,4.15,16.95,797.5,907.17,703.11
2018,4,14,14,30,886.0,106.0,4.3,16.9,766.0,887.65,691.42
2018,4,14,14,45,875.0,104.0,4.4,16.8,728.0,862.77,676.09
2018,4,14,15,0,864.0,102.0,4.5,16.7,690.0,835.43,658.89
2018,4,14,15,15,848.5,99.5,4.5,16.7,646.0,806.31,639.38
2018,4,14,15,30,833.0,97.0,4.5,16.7,602.0,770.6,614.9
2018,4,14,15,45,811.5,94.5,4.8,16.45,554.0,728.69,587.61
2018,4,14,16,0,790.0,92.0,5.1,16.2,506.0,685.71,558.67
2018,4,14,16,15,740.5,92.0,5.15,15.95,449.0,625.41,514.15
2018,4,14,16,30,691.0,92.0,5.2,15.7,392.0,569.45,470.52
2018,4,14,16,45,650.5,85.5,5.3,15.5,339.0,511.06,424.12
2018,4,14,17,0,610.0,79.0,5.4,15.3,286.0,454.39,377.68
2018,4,14,17,15,554.0,73.0,5.3,15.05,236.0,392.16,324.95
2018,4,14,17,30,498.0,67.0,5.2,14.8,186.0,333.61,273.78
2018,4,14,17,45,385.5,56.0,5.15,14.55,134.5,248.99,200.31
2018,4,14,18,0,273.0,45.0,5.1,14.3,83.0,173.93,134.36
2018,4,14,18,15,183.0,31.5,5.0,14.2,52.5,116.5,76.91
2018,4,14,18,30,93.0,18.0,4.9,14.1,22.0,44.85,0.0
2018,4,14,18,45,46.5,9.0,4.75,14.0,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,2.7,12.3,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,2.8,12.4,4.0,0.0,0.0
2018,4,15,5,45,16.5,14.5,2.9,12.5,15.0,14.25,0.0
2018,4,15,6,0,19.0,25.0,3.0,12.6,26.0,23.07,8.61
2018,4,15,6,15,101.5,44.0,3.1,12.75,60.5,35.93,25.28
2018,4,15,6,30,184.0,63.0,3.2,12.9,95.0,50.42,38.97
2018,4,15,6,45,198.0,76.0,3.3,13.1,121.0,59.95,47.94
2018,4,15,7,0,212.0,89.0,3.4,13.3,147.0,73.74,54.72
2018,4,15,7,15,140.0,118.0,3.45,13.5,159.5,109.53,82.55
2018,4,15,7,30,68.0,147.0,3.5,13.7,172.0,137.84,108.12
2018,4,15,7,45,97.5,171.5,3.5,13.85,213.5,168.95,132.37
2018,4,15,8,0,127.0,196.0,3.5,14.0,255.0,198.94,155.96
2018,4,15,8,15,276.5,193.5,3.65,14.15,341.0,243.22,188.22
2018,4,15,8,30,426.0,191.0,3.8,14.3,427.0,302.19,234.28
2018,4,15,8,45,494.0,191.5,3.9,14.45,487.5,351.68,275.24
2018,4,15,9,0,562.0,192.0,4.0,14.6,548.0,407.25,321.07
2018,4,15,9,15,636.0,180.0,4.1,14.7,608.0,459.47,364.27
2018,4,15,9,30,710.0,168.0,4.2,14.8,668.0,517.89,412.08
2018,4,15,9,45,791.5,142.0,4.3,14.9,726.0,575.48,459.04
2018,4,15,10,0,873.0,116.0,4.4,15.0,784.0,637.48,508.89
2018,4,15,10,15,880.5,117.0,4.45,15.05,813.0,678.8,541.43
2018,4,15,10,30,888.0,118.0,4.5,15.1,842.0,718.66,572.38
2018,4,15,10,45,893.0,119.5,4.6,15.15,864.0,755.55,599.57
2018,4,15,11,0,898.0,121.0,4.7,15.2,886.0,790.47,624.92
2018,4,15,11,15,900.5,122.0,4.8,15.25,900.0,820.84,646.91
2018,4,15,11,30,903.0,123.0,4.9,15.3,914.0,848.8,667.16
2018,4,15,11,45,904.0,123.0,5.0,15.35,920.0,872.02,684.04
2018,4,15,12,0,905.0,123.0,5.1,15.4,926.0,892.51,699.04
2018,4,15,12,15,903.0,122.5,5.35,15.35,923.0,907.1,711.11
2018,4,15,12,30,901.0,122.0,5.6,15.3,920.0,918.71,721.16
2018,4,15,12,45,762.5,182.5,5.8,15.3,853.0,870.27,687.16
2018,4,15,13,0,624.0,243.0,6.0,15.3,786.0,817.26,648.45
2018,4,15,13,15,357.0,306.5,6.15,15.15,616.0,644.52,513.32
2018,4,15,13,30,90.0,370.0,6.3,15.0,446.0,453.27,358.97
2018,4,15,13,45,61.0,332.5,6.5,14.85,383.5,390.0,310.06
2018,4,15,14,0,32.0,295.0,6.7,14.7,321.0,326.36,259.73
2018,4,15,14,15,17.5,230.5,6.85,14.55,244.5,242.02,192.73
2018,4,15,14,30,3.0,166.0,7.0,14.4,168.0,164.85,130.28
2018,4,15,14,45,1.5,139.0,7.1,14.2,140.0,136.77,107.69
2018,4,15,15,0,0.0,112.0,7.2,14.0,112.0,108.77,84.91
2018,4,15,15,15,0.5,133.5,7.2,14.0,134.0,130.68,103.27
2018,4,15,15,30,1.0,155.0,7.2,14.0,156.0,153.08,122.05
2018,4,15,15,45,14.5,157.5,7.25,13.65,165.5,166.36,134.07
2018,4,15,16,0,28.0,160.0,7.3,13.3,175.0,184.7,150.32
2018,4,15,16,15,96.5,147.5,7.2,13.2,191.0,226.0,187.17
2018,4,15,16,30,165.0,135.0,7.1,13.1,207.0,254.83,213.19
2018,4,15,16,45,206.5,131.0,6.95,12.95,209.5,279.03,234.08
2018,4,15,17,0,248.0,127.0,6.8,12.8,212.0,292.11,245.15
2018,4,15,17,15,229.5,107.0,6.65,12.65,175.0,250.28,209.13
2018,4,15,17,30,211.0,87.0,6.5,12.5,138.0,209.47,173.21
2018,4,15,17,45,166.0,69.0,6.3,12.35,103.0,160.75,129.89
2018,4,15,18,0,121.0,51.0,6.1,12.2,68.0,115.97,89.7
2018,4,15,18,15,72.5,33.5,6.0,12.15,42.5,69.2,45.48
2018,4,15,18,30,24.0,16.0,5.9,12.1,17.0,22.79,0.0
2018,4,15,18,45,12.0,8.0,5.8,12.05,8.5,7.86,0.0
2018,4,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,3.95,11.45,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,4.0,11.5,2.0,0.0,0.0
2018,4,16,5,45,14.5,10.5,4.1,11.6,11.5,10.32,0.0
2018,4,16,6,0,27.0,19.0,4.2,11.7,21.0,17.35,6.2
2018,4,16,6,15,35.0,29.5,4.35,11.7,34.5,26.6,17.45
2018,4,16,6,30,43.0,40.0,4.5,11.7,48.0,35.66,26.12
2018,4,16,6,45,50.5,44.0,4.7,11.75,56.0,39.22,29.66
2018,4,16,7,0,58.0,48.0,4.9,11.8,64.0,44.18,31.53
2018,4,16,7,15,30.5,51.5,4.95,11.75,60.0,51.62,37.71
2018,4,16,7,30,3.0,55.0,5.0,11.7,56.0,53.52,40.3
2018,4,16,7,45,126.0,89.5,5.1,11.7,148.5,99.05,73.74
2018,4,16,8,0,249.0,124.0,5.2,11.7,241.0,164.15,124.61
2018,4,16,8,15,266.0,137.5,5.2,11.7,275.0,194.69,151.1
2018,4,16,8,30,283.0,151.0,5.2,11.7,309.0,226.89,179.11
2018,4,16,8,45,198.5,169.5,5.25,11.75,285.0,226.21,181.16
2018,4,16,9,0,114.0,188.0,5.3,11.8,261.0,221.4,178.4
2018,4,16,9,15,243.0,239.0,5.35,11.8,407.5,330.74,267.58
2018,4,16,9,30,372.0,290.0,5.4,11.8,554.0,456.41,368.53
2018,4,16,9,45,395.0,299.5,5.4,11.85,592.0,496.79,400.91
2018,4,16,10,0,418.0,309.0,5.4,11.9,630.0,536.03,432.33
2018,4,16,10,15,420.5,321.5,5.35,11.9,655.0,568.62,457.86
2018,4,16,10,30,423.0,334.0,5.3,11.9,680.0,600.69,482.62
2018,4,16,10,45,562.5,279.0,5.3,11.9,752.0,668.58,538.16
2018,4,16,11,0,702.0,224.0,5.3,11.9,824.0,742.68,597.81
2018,4,16,11,15,542.5,259.5,5.3,11.9,728.0,674.9,543.39
2018,4,16,11,30,383.0,295.0,5.3,11.9,632.0,597.49,481.0
2018,4,16,11,45,335.0,341.5,5.3,11.85,638.0,612.99,491.35
2018,4,16,12,0,287.0,388.0,5.3,11.8,644.0,627.25,500.21
2018,4,16,12,15,201.5,358.0,5.3,11.8,537.5,531.88,425.49
2018,4,16,12,30,116.0,328.0,5.3,11.8,431.0,429.17,343.88
2018,4,16,12,45,137.5,324.5,5.35,11.75,445.5,448.26,360.2
2018,4,16,13,0,159.0,321.0,5.4,11.7,460.0,467.19,376.09
2018,4,16,13,15,288.0,328.0,5.5,11.7,573.5,599.24,482.61
2018,4,16,13,30,417.0,335.0,5.6,11.7,687.0,732.08,586.94
2018,4,16,13,45,625.0,239.0,5.7,11.7,749.5,824.89,664.03
2018,4,16,14,0,833.0,143.0,5.8,11.7,812.0,906.39,726.96
2018,4,16,14,15,868.0,121.0,5.9,11.65,794.0,902.54,725.43
2018,4,16,14,30,903.0,99.0,6.0,11.6,776.0,899.35,724.97
2018,4,16,14,45,882.5,100.5,6.15,11.6,734.5,869.68,704.85
2018,4,16,15,0,862.0,102.0,6.3,11.6,693.0,837.94,683.11
2018,4,16,15,15,783.5,119.5,6.3,11.6,630.5,779.64,640.14
2018,4,16,15,30,705.0,137.0,6.3,11.6,568.0,720.95,596.4
2018,4,16,15,45,620.0,146.0,6.45,11.55,503.0,647.21,539.4
2018,4,16,16,0,535.0,155.0,6.6,11.5,438.0,572.91,480.0
2018,4,16,16,15,574.0,130.0,6.6,11.45,406.0,558.73,470.4
2018,4,16,16,30,613.0,105.0,6.6,11.4,374.0,536.32,453.49
2018,4,16,16,45,623.5,91.0,6.55,11.3,334.5,503.76,426.91
2018,4,16,17,0,634.0,77.0,6.5,11.2,295.0,468.76,397.3
2018,4,16,17,15,525.5,74.0,6.35,11.15,234.0,380.72,321.46
2018,4,16,17,30,417.0,71.0,6.2,11.1,173.0,298.48,249.42
2018,4,16,17,45,345.5,59.0,6.1,11.0,130.0,234.87,192.33
2018,4,16,18,0,274.0,47.0,6.0,10.9,87.0,177.84,140.17
2018,4,16,18,15,179.0,33.0,5.85,10.85,55.0,117.38,81.77
2018,4,16,18,30,84.0,19.0,5.7,10.8,23.0,51.39,0.0
2018,4,16,18,45,42.0,9.5,5.6,10.75,11.5,9.34,0.0
2018,4,16,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.45,10.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,3.1,9.8,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,3.0,10.0,6.0,0.0,0.0
2018,4,17,5,45,132.5,20.0,2.95,10.2,29.0,19.66,0.0
2018,4,17,6,0,234.0,33.0,2.9,10.4,52.0,26.02,13.42
2018,4,17,6,15,347.0,43.5,2.85,10.6,95.0,34.11,24.2
2018,4,17,6,30,460.0,54.0,2.8,10.8,138.0,40.27,30.4
2018,4,17,6,45,532.0,61.5,2.75,10.95,189.0,43.34,33.52
2018,4,17,7,0,604.0,69.0,2.7,11.1,240.0,63.83,38.25
2018,4,17,7,15,652.0,74.5,2.6,11.3,293.5,105.0,59.18
2018,4,17,7,30,700.0,80.0,2.5,11.5,347.0,151.33,92.26
2018,4,17,7,45,733.5,84.5,2.4,11.65,400.0,199.16,131.96
2018,4,17,8,0,767.0,89.0,2.3,11.8,453.0,253.48,179.38
2018,4,17,8,15,791.5,93.0,2.2,12.0,504.0,304.44,225.0
2018,4,17,8,30,816.0,97.0,2.1,12.2,555.0,357.35,271.86
2018,4,17,8,45,834.5,99.5,2.0,12.4,602.0,408.31,316.36
2018,4,17,9,0,853.0,102.0,1.9,12.6,649.0,460.14,360.27
2018,4,17,9,15,867.5,104.0,1.75,12.85,691.5,513.51,403.62
2018,4,17,9,30,882.0,106.0,1.6,13.1,734.0,563.26,442.71
2018,4,17,9,45,893.0,108.0,1.45,13.3,771.0,610.73,478.7
2018,4,17,10,0,904.0,110.0,1.3,13.5,808.0,657.37,512.65
2018,4,17,10,15,911.0,111.5,1.2,13.65,837.5,699.9,542.92
2018,4,17,10,30,918.0,113.0,1.1,13.8,867.0,740.87,570.76
2018,4,17,10,45,922.0,115.0,0.95,13.95,889.5,778.4,593.36
2018,4,17,11,0,926.0,117.0,0.8,14.1,912.0,813.81,613.83
2018,4,17,11,15,929.5,118.0,0.85,14.25,927.0,845.63,634.69
2018,4,17,11,30,933.0,119.0,0.9,14.4,942.0,875.0,653.92
2018,4,17,11,45,934.5,119.0,0.9,14.5,948.5,899.17,668.96
2018,4,17,12,0,936.0,119.0,0.9,14.6,955.0,920.55,682.23
2018,4,17,12,15,934.5,120.0,1.05,14.65,953.5,937.41,695.49
2018,4,17,12,30,933.0,121.0,1.2,14.7,952.0,951.22,706.84
2018,4,17,12,45,929.5,121.5,1.35,14.8,942.0,959.66,714.6
2018,4,17,13,0,926.0,122.0,1.5,14.9,932.0,964.93,720.36
2018,4,17,13,15,920.0,122.0,1.7,14.9,914.0,964.26,723.19
2018,4,17,13,30,914.0,122.0,1.9,14.9,896.0,960.44,723.88
2018,4,17,13,45,904.0,123.0,2.1,14.9,870.0,950.92,720.65
2018,4,17,14,0,894.0,124.0,2.3,14.9,844.0,938.44,715.32
2018,4,17,14,15,884.5,122.5,2.6,14.85,811.5,920.92,707.43
2018,4,17,14,30,875.0,121.0,2.9,14.8,779.0,900.63,697.24
2018,4,17,14,45,862.5,119.0,3.2,14.75,740.5,879.6,686.17
2018,4,17,15,0,850.0,117.0,3.5,14.7,702.0,851.22,669.49
2018,4,17,15,15,833.5,114.0,3.5,14.7,657.5,816.27,646.02
2018,4,17,15,30,817.0,111.0,3.5,14.7,613.0,779.48,621.06
2018,4,17,15,45,795.5,105.5,4.0,14.5,562.5,734.53,592.21
2018,4,17,16,0,774.0,100.0,4.5,14.3,512.0,688.53,562.02
2018,4,17,16,15,712.5,101.0,4.65,14.15,451.0,623.95,514.17
2018,4,17,16,30,651.0,102.0,4.8,14.0,390.0,559.38,463.93
2018,4,17,16,45,633.0,92.5,4.95,13.8,343.0,512.79,427.38
2018,4,17,17,0,615.0,83.0,5.1,13.6,296.0,466.14,389.37
2018,4,17,17,15,524.0,77.0,5.15,13.35,237.0,384.52,320.86
2018,4,17,17,30,433.0,71.0,5.2,13.1,178.0,307.21,254.42
2018,4,17,17,45,370.5,60.0,5.25,12.8,136.0,247.92,201.69
2018,4,17,18,0,308.0,49.0,5.3,12.5,94.0,194.37,152.74
2018,4,17,18,15,211.5,36.0,5.25,12.35,61.0,132.93,93.86
2018,4,17,18,30,115.0,23.0,5.2,12.2,28.0,69.85,0.0
2018,4,17,18,45,57.5,11.5,5.1,12.05,14.0,25.86,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,2.4,11.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,4,18,5,45,0.0,4.5,2.35,11.4,4.5,4.42,0.0
2018,4,18,6,0,0.0,8.0,2.3,11.5,8.0,7.71,0.24
2018,4,18,6,15,0.0,11.5,2.25,11.6,11.5,11.08,4.07
2018,4,18,6,30,0.0,15.0,2.2,11.7,15.0,14.46,7.31
2018,4,18,6,45,0.0,19.5,2.15,11.85,19.5,18.81,11.36
2018,4,18,7,0,0.0,24.0,2.1,12.0,24.0,23.15,14.38
2018,4,18,7,15,0.5,48.5,2.05,12.0,48.5,46.89,34.79
2018,4,18,7,30,1.0,73.0,2.0,12.0,73.0,70.71,55.02
2018,4,18,7,45,0.5,68.0,1.95,12.05,68.0,65.83,50.7
2018,4,18,8,0,0.0,63.0,1.9,12.1,63.0,60.9,46.36
2018,4,18,8,15,0.0,81.0,1.9,12.2,81.0,78.35,60.89
2018,4,18,8,30,0.0,99.0,1.9,12.3,99.0,95.56,75.03
2018,4,18,8,45,14.0,164.5,1.9,12.4,173.5,162.05,129.4
2018,4,18,9,0,28.0,230.0,1.9,12.5,248.0,225.13,179.81
2018,4,18,9,15,49.5,263.5,2.0,12.6,298.0,267.97,213.47
2018,4,18,9,30,71.0,297.0,2.1,12.7,348.0,313.04,248.68
2018,4,18,9,45,116.0,334.0,2.15,12.85,422.0,373.61,295.76
2018,4,18,10,0,161.0,371.0,2.2,13.0,496.0,441.7,347.88
2018,4,18,10,15,131.5,378.0,2.35,13.05,482.5,437.98,344.33
2018,4,18,10,30,102.0,385.0,2.5,13.1,469.0,433.69,340.5
2018,4,18,10,45,87.5,391.5,2.6,13.2,465.0,434.97,341.0
2018,4,18,11,0,73.0,398.0,2.7,13.3,461.0,435.08,340.53
2018,4,18,11,15,56.0,378.5,2.85,13.4,427.5,407.57,319.25
2018,4,18,11,30,39.0,359.0,3.0,13.5,394.0,378.5,296.7
2018,4,18,11,45,32.0,347.5,3.15,13.55,376.0,364.2,285.69
2018,4,18,12,0,25.0,336.0,3.3,13.6,358.0,349.28,274.11
2018,4,18,12,15,23.5,327.5,3.4,13.65,348.5,341.58,268.25
2018,4,18,12,30,22.0,319.0,3.5,13.7,339.0,330.32,259.63
2018,4,18,12,45,51.5,357.0,3.6,13.75,402.5,399.75,314.38
2018,4,18,13,0,81.0,395.0,3.7,13.8,466.0,466.98,366.47
2018,4,18,13,15,158.0,396.5,3.7,13.8,532.0,546.87,429.4
2018,4,18,13,30,235.0,398.0,3.7,13.8,598.0,627.68,491.87
2018,4,18,13,45,369.5,345.5,3.75,13.8,649.0,697.64,548.42
2018,4,18,14,0,504.0,293.0,3.8,13.8,700.0,771.42,606.88
2018,4,18,14,15,568.0,254.5,3.75,13.8,696.5,785.61,619.55
2018,4,18,14,30,632.0,216.0,3.7,13.8,693.0,798.63,631.7
2018,4,18,14,45,724.0,170.0,3.7,13.75,690.0,820.52,649.74
2018,4,18,15,0,816.0,124.0,3.7,13.7,687.0,832.24,659.64
2018,4,18,15,15,844.0,106.5,3.7,13.7,657.0,818.48,651.09
2018,4,18,15,30,872.0,89.0,3.7,13.7,627.0,795.66,636.12
2018,4,18,15,45,854.5,86.0,3.65,13.5,578.5,754.88,608.05
2018,4,18,16,0,837.0,83.0,3.6,13.3,530.0,717.21,582.08
2018,4,18,16,15,810.0,79.5,3.5,13.2,477.0,666.64,545.47
2018,4,18,16,30,783.0,76.0,3.4,13.1,424.0,615.88,507.35
2018,4,18,16,45,697.5,78.5,3.35,12.95,359.5,538.06,445.64
2018,4,18,17,0,612.0,81.0,3.3,12.8,295.0,463.5,385.05
2018,4,18,17,15,493.5,78.5,3.2,12.55,232.5,370.99,308.33
2018,4,18,17,30,375.0,76.0,3.1,12.3,170.0,285.61,235.85
2018,4,18,17,45,294.0,64.0,3.0,12.05,127.0,219.46,178.23
2018,4,18,18,0,213.0,52.0,2.9,11.8,84.0,160.83,126.28
2018,4,18,18,15,117.5,35.0,2.85,11.6,51.5,91.96,64.74
2018,4,18,18,30,22.0,18.0,2.8,11.4,19.0,28.58,0.0
2018,4,18,18,45,11.0,9.0,2.75,11.2,9.5,11.66,0.0
2018,4,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,19,5,15,26.0,4.0,2.95,10.45,4.0,0.0,0.0
2018,4,19,5,30,52.0,8.0,3.1,10.7,8.0,7.86,0.0
2018,4,19,5,45,175.0,20.5,3.25,11.0,34.0,20.15,0.0
2018,4,19,6,0,298.0,33.0,3.4,11.3,60.0,26.87,15.57
2018,4,19,6,15,403.5,41.5,3.55,11.55,103.5,31.49,21.98
2018,4,19,6,30,509.0,50.0,3.7,11.8,147.0,35.97,26.52
2018,4,19,6,45,529.0,61.0,3.9,12.05,189.5,42.31,32.47
2018,4,19,7,0,549.0,72.0,4.1,12.3,232.0,69.94,41.66
2018,4,19,7,15,601.5,79.5,4.15,12.45,286.5,110.66,64.65
2018,4,19,7,30,654.0,87.0,4.2,12.6,341.0,156.99,98.75
2018,4,19,7,45,633.0,103.5,4.3,12.8,378.0,202.52,139.2
2018,4,19,8,0,612.0,120.0,4.4,13.0,415.0,245.88,179.26
2018,4,19,8,15,619.0,135.0,4.45,13.15,460.5,293.84,222.28
2018,4,19,8,30,626.0,150.0,4.5,13.3,506.0,342.2,265.2
2018,4,19,8,45,694.5,139.5,4.5,13.5,565.0,392.3,308.16
2018,4,19,9,0,763.0,129.0,4.5,13.7,624.0,451.41,357.98
2018,4,19,9,15,745.5,145.5,4.5,13.85,654.5,491.9,392.59
2018,4,19,9,30,728.0,162.0,4.5,14.0,685.0,532.88,426.42
2018,4,19,9,45,581.0,233.0,4.5,14.2,663.5,546.58,436.38
2018,4,19,10,0,434.0,304.0,4.5,14.4,642.0,546.15,434.16
2018,4,19,10,15,372.5,342.0,4.5,14.55,639.5,562.25,445.23
2018,4,19,10,30,311.0,380.0,4.5,14.7,637.0,570.93,450.12
2018,4,19,10,45,291.0,396.0,4.5,14.8,641.5,585.17,460.13
2018,4,19,11,0,271.0,412.0,4.5,14.9,646.0,597.64,468.61
2018,4,19,11,15,425.5,351.5,4.65,15.0,726.0,674.59,530.75
2018,4,19,11,30,580.0,291.0,4.8,15.1,806.0,758.49,597.14
2018,4,19,11,45,746.5,209.5,4.95,15.2,877.5,836.71,658.63
2018,4,19,12,0,913.0,128.0,5.1,15.3,949.0,914.83,715.18
2018,4,19,12,15,891.5,140.0,5.3,15.35,940.5,924.38,722.71
2018,4,19,12,30,870.0,152.0,5.5,15.4,932.0,934.09,730.86
2018,4,19,12,45,903.0,134.0,5.7,15.45,936.0,953.15,745.86
2018,4,19,13,0,936.0,116.0,5.9,15.5,940.0,972.79,761.33
2018,4,19,13,15,932.0,115.0,6.05,15.45,922.0,972.77,762.78
2018,4,19,13,30,928.0,114.0,6.2,15.4,904.0,969.55,762.14
2018,4,19,13,45,921.0,113.0,6.3,15.4,878.0,960.43,756.91
2018,4,19,14,0,914.0,112.0,6.4,15.4,852.0,948.22,749.56
2018,4,19,14,15,904.0,110.5,6.4,15.35,819.0,929.82,737.38
2018,4,19,14,30,894.0,109.0,6.4,15.3,786.0,908.62,723.23
2018,4,19,14,45,881.5,108.0,6.45,15.2,747.5,883.14,706.32
2018,4,19,15,0,869.0,107.0,6.5,15.1,709.0,855.28,687.6
2018,4,19,15,15,853.5,104.5,6.5,15.1,665.0,825.96,667.26
2018,4,19,15,30,838.0,102.0,6.5,15.1,621.0,789.88,641.69
2018,4,19,15,45,814.5,100.0,6.35,14.9,571.5,746.56,610.33
2018,4,19,16,0,791.0,98.0,6.2,14.7,522.0,702.28,577.95
2018,4,19,16,15,760.5,94.5,6.1,14.55,469.5,650.76,539.5
2018,4,19,16,30,730.0,91.0,6.0,14.4,417.0,602.06,501.09
2018,4,19,16,45,687.5,87.0,5.9,14.2,363.5,543.35,453.73
2018,4,19,17,0,645.0,83.0,5.8,14.0,310.0,486.44,406.64
2018,4,19,17,15,585.5,77.0,5.65,13.75,257.0,420.16,350.57
2018,4,19,17,30,526.0,71.0,5.5,13.5,204.0,357.82,296.26
2018,4,19,17,45,437.0,62.0,5.4,13.2,155.0,283.21,230.71
2018,4,19,18,0,348.0,53.0,5.3,12.9,106.0,216.62,170.95
2018,4,19,18,15,233.0,38.5,5.05,12.75,68.0,144.25,104.31
2018,4,19,18,30,118.0,24.0,4.8,12.6,30.0,73.48,0.0
2018,4,19,18,45,59.0,12.0,4.6,12.4,15.0,26.98,0.0
2018,4,19,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,20,5,15,18.0,4.0,2.85,11.65,4.0,0.0,0.0
2018,4,20,5,30,36.0,8.0,2.8,11.9,8.0,7.86,0.0
2018,4,20,5,45,135.0,22.5,2.8,12.1,33.5,18.08,0.0
2018,4,20,6,0,234.0,37.0,2.8,12.3,59.0,28.99,17.71
2018,4,20,6,15,251.5,47.5,2.8,12.55,84.5,35.99,25.89
2018,4,20,6,30,269.0,58.0,2.8,12.8,110.0,42.64,32.37
2018,4,20,6,45,142.0,81.0,2.8,13.0,109.0,63.45,51.23
2018,4,20,7,0,15.0,104.0,2.8,13.2,108.0,95.75,75.72
2018,4,20,7,15,12.5,120.0,2.75,13.45,124.0,111.78,88.94
2018,4,20,7,30,10.0,136.0,2.7,13.7,140.0,127.53,101.87
2018,4,20,7,45,29.5,164.5,2.65,13.9,178.5,153.47,122.2
2018,4,20,8,0,49.0,193.0,2.6,14.1,217.0,185.55,147.49
2018,4,20,8,15,74.0,220.0,2.65,14.35,260.5,220.31,174.76
2018,4,20,8,30,99.0,247.0,2.7,14.6,304.0,257.83,204.21
2018,4,20,8,45,109.0,270.5,2.7,14.8,338.0,289.1,228.76
2018,4,20,9,0,119.0,294.0,2.7,15.0,372.0,317.31,250.7
2018,4,20,9,15,148.0,315.0,2.75,15.2,418.0,358.01,282.27
2018,4,20,9,30,177.0,336.0,2.8,15.4,464.0,401.37,315.62
2018,4,20,9,45,219.5,349.0,2.85,15.55,515.5,448.05,351.51
2018,4,20,10,0,262.0,362.0,2.9,15.7,567.0,494.98,387.33
2018,4,20,10,15,244.5,380.0,2.95,15.85,577.0,513.13,400.26
2018,4,20,10,30,227.0,398.0,3.0,16.0,587.0,531.8,413.46
2018,4,20,10,45,216.0,412.0,3.1,16.15,595.5,547.44,424.57
2018,4,20,11,0,205.0,426.0,3.2,16.3,604.0,562.01,434.81
2018,4,20,11,15,245.0,424.0,3.2,16.4,640.0,600.78,464.05
2018,4,20,11,30,285.0,422.0,3.2,16.5,676.0,642.01,494.72
2018,4,20,11,45,273.0,427.0,3.25,16.6,671.5,647.18,497.88
2018,4,20,12,0,261.0,432.0,3.3,16.7,667.0,651.09,500.35
2018,4,20,12,15,205.5,438.5,3.4,16.75,623.5,614.25,472.33
2018,4,20,12,30,150.0,445.0,3.5,16.8,580.0,577.08,443.91
2018,4,20,12,45,176.0,439.5,3.65,16.8,596.0,599.92,462.32
2018,4,20,13,0,202.0,434.0,3.8,16.8,612.0,622.49,480.24
2018,4,20,13,15,221.5,423.0,3.95,16.75,615.0,632.93,489.36
2018,4,20,13,30,241.0,412.0,4.1,16.7,618.0,642.47,497.95
2018,4,20,13,45,339.5,353.0,4.3,16.6,634.0,679.92,530.49
2018,4,20,14,0,438.0,294.0,4.5,16.5,650.0,715.16,561.45
2018,4,20,14,15,666.0,197.5,4.7,16.4,715.0,819.14,645.57
2018,4,20,14,30,894.0,101.0,4.9,16.3,780.0,902.03,707.62
2018,4,20,14,45,882.5,99.5,5.05,16.15,741.5,876.74,691.53
2018,4,20,15,0,871.0,98.0,5.2,16.0,703.0,849.03,674.17
2018,4,20,15,15,856.5,95.5,5.2,16.0,659.5,815.51,651.15
2018,4,20,15,30,842.0,93.0,5.2,16.0,616.0,784.76,630.1
2018,4,20,15,45,822.0,90.5,5.45,15.6,568.0,743.38,602.83
2018,4,20,16,0,802.0,88.0,5.7,15.2,520.0,700.84,574.01
2018,4,20,16,15,776.0,84.5,5.7,14.95,469.0,652.06,538.48
2018,4,20,16,30,750.0,81.0,5.7,14.7,418.0,603.09,501.22
2018,4,20,16,45,714.0,76.5,5.7,14.5,365.5,546.83,456.26
2018,4,20,17,0,678.0,72.0,5.7,14.3,313.0,494.31,412.99
2018,4,20,17,15,626.5,66.5,5.65,14.0,260.5,431.57,360.08
2018,4,20,17,30,575.0,61.0,5.6,13.7,208.0,372.16,308.31
2018,4,20,17,45,496.5,53.5,5.5,13.4,159.5,301.92,246.14
2018,4,20,18,0,418.0,46.0,5.4,13.1,111.0,238.19,188.26
2018,4,20,18,15,293.0,34.5,5.2,12.9,71.5,160.78,117.28
2018,4,20,18,30,168.0,23.0,5.0,12.7,32.0,88.22,0.0
2018,4,20,18,45,84.0,11.5,4.85,12.55,16.0,33.1,0.0
2018,4,20,19,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,21,5,15,12.0,3.0,3.35,11.45,3.0,0.0,0.0
2018,4,21,5,30,24.0,6.0,3.3,11.7,6.0,5.9,0.0
2018,4,21,5,45,134.5,21.0,3.3,12.0,33.0,16.67,0.0
2018,4,21,6,0,245.0,36.0,3.3,12.3,60.0,28.0,17.32
2018,4,21,6,15,357.5,46.0,3.2,12.45,105.0,35.2,25.28
2018,4,21,6,30,470.0,56.0,3.1,12.6,150.0,40.84,30.83
2018,4,21,6,45,537.5,63.5,3.05,12.8,201.0,43.92,33.84
2018,4,21,7,0,605.0,71.0,3.0,13.0,252.0,76.36,43.25
2018,4,21,7,15,651.0,76.0,2.85,13.2,304.5,117.63,67.42
2018,4,21,7,30,697.0,81.0,2.7,13.4,357.0,163.82,102.13
2018,4,21,7,45,731.0,85.0,2.55,13.6,410.0,214.84,145.11
2018,4,21,8,0,765.0,89.0,2.4,13.8,463.0,265.6,189.56
2018,4,21,8,15,789.0,92.0,2.25,14.0,513.0,315.58,234.06
2018,4,21,8,30,813.0,95.0,2.1,14.2,563.0,367.43,279.5
2018,4,21,8,45,832.0,96.5,1.95,14.45,609.5,417.56,322.55
2018,4,21,9,0,851.0,98.0,1.8,14.7,656.0,472.18,367.6
2018,4,21,9,15,865.5,99.5,1.7,15.0,697.5,521.34,407.17
2018,4,21,9,30,880.0,101.0,1.6,15.3,739.0,570.43,445.31
2018,4,21,9,45,892.0,100.5,1.5,15.6,774.5,615.92,479.53
2018,4,21,10,0,904.0,100.0,1.4,15.9,810.0,660.64,512.0
2018,4,21,10,15,910.5,102.0,1.35,16.25,839.0,703.01,541.95
2018,4,21,10,30,917.0,104.0,1.3,16.6,868.0,743.8,568.67
2018,4,21,10,45,922.0,105.0,1.25,16.9,890.0,780.77,591.88
2018,4,21,11,0,927.0,106.0,1.2,17.2,912.0,815.69,613.36
2018,4,21,11,15,930.0,106.0,1.25,17.45,926.0,845.84,632.84
2018,4,21,11,30,933.0,106.0,1.3,17.7,940.0,873.52,650.65
2018,4,21,11,45,934.0,106.5,1.4,17.9,946.0,897.38,666.75
2018,4,21,12,0,935.0,107.0,1.5,18.1,952.0,918.44,681.08
2018,4,21,12,15,934.5,107.0,1.75,18.15,950.5,934.8,694.7
2018,4,21,12,30,934.0,107.0,2.0,18.2,949.0,948.14,706.28
2018,4,21,12,45,932.0,107.0,2.25,18.2,939.5,957.05,715.01
2018,4,21,13,0,930.0,107.0,2.5,18.2,930.0,962.82,721.63
2018,4,21,13,15,925.5,106.5,2.7,18.15,912.5,962.63,723.92
2018,4,21,13,30,921.0,106.0,2.9,18.1,895.0,959.27,724.14
2018,4,21,13,45,914.0,106.0,3.15,18.05,870.0,951.03,721.43
2018,4,21,14,0,907.0,106.0,3.4,18.0,845.0,939.75,716.6
2018,4,21,14,15,898.0,104.5,3.6,17.85,812.5,922.15,707.25
2018,4,21,14,30,889.0,103.0,3.8,17.7,780.0,901.75,695.89
2018,4,21,14,45,875.5,103.0,3.95,17.6,742.0,876.41,680.53
2018,4,21,15,0,862.0,103.0,4.1,17.5,704.0,848.78,663.41
2018,4,21,15,15,847.5,100.0,4.1,17.5,660.5,819.71,644.2
2018,4,21,15,30,833.0,97.0,4.1,17.5,617.0,783.92,619.99
2018,4,21,15,45,810.0,96.0,4.3,17.25,569.0,742.14,592.5
2018,4,21,16,0,787.0,95.0,4.5,17.0,521.0,699.41,564.06
2018,4,21,16,15,758.5,92.0,4.55,16.75,470.0,649.88,529.03
2018,4,21,16,30,730.0,89.0,4.6,16.5,419.0,602.88,493.9
2018,4,21,16,45,693.0,84.5,4.65,16.25,366.5,546.89,450.33
2018,4,21,17,0,656.0,80.0,4.7,16.0,314.0,492.28,406.52
2018,4,21,17,15,604.0,73.5,4.7,15.65,262.0,428.87,354.18
2018,4,21,17,30,552.0,67.0,4.7,15.3,210.0,368.81,302.88
2018,4,21,17,45,475.0,58.5,4.7,14.9,161.5,298.85,242.01
2018,4,21,18,0,398.0,50.0,4.7,14.5,113.0,235.17,185.06
2018,4,21,18,15,277.0,37.0,4.6,14.3,73.0,158.46,115.86
2018,4,21,18,30,156.0,24.0,4.5,14.1,33.0,86.66,10.39
2018,4,21,18,45,78.0,12.0,4.4,13.85,16.5,32.2,0.0
2018,4,21,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,22,5,15,15.0,4.5,3.2,11.55,4.5,0.0,0.0
2018,4,22,5,30,30.0,9.0,3.2,11.8,9.0,8.85,0.0
2018,4,22,5,45,121.0,26.5,3.25,12.1,37.5,21.33,0.0
2018,4,22,6,0,212.0,44.0,3.3,12.4,66.0,34.65,23.14
2018,4,22,6,15,262.0,57.0,3.35,12.6,99.5,43.49,32.59
2018,4,22,6,30,312.0,70.0,3.4,12.8,133.0,51.89,40.64
2018,4,22,6,45,218.0,92.0,3.4,13.0,142.5,71.41,58.34
2018,4,22,7,0,124.0,114.0,3.4,13.2,152.0,101.15,77.08
2018,4,22,7,15,172.0,130.5,3.3,13.45,193.5,128.26,96.04
2018,4,22,7,30,220.0,147.0,3.2,13.7,235.0,155.49,115.96
2018,4,22,7,45,370.5,146.0,3.05,13.9,318.5,194.11,142.37
2018,4,22,8,0,521.0,145.0,2.9,14.1,402.0,252.63,187.2
2018,4,22,8,15,515.0,165.0,2.75,14.35,441.0,296.24,225.47
2018,4,22,8,30,509.0,185.0,2.6,14.6,480.0,339.1,262.35
2018,4,22,8,45,561.0,182.5,2.45,14.8,532.0,385.09,300.31
2018,4,22,9,0,613.0,180.0,2.3,15.0,584.0,434.51,340.45
2018,4,22,9,15,694.5,168.0,2.25,15.2,652.5,494.74,388.44
2018,4,22,9,30,776.0,156.0,2.2,15.4,721.0,561.39,440.39
2018,4,22,9,45,761.0,170.5,2.2,15.65,747.0,601.11,470.61
2018,4,22,10,0,746.0,185.0,2.2,15.9,773.0,638.31,498.24
2018,4,22,10,15,679.5,222.5,2.2,16.15,773.0,659.73,512.68
2018,4,22,10,30,613.0,260.0,2.2,16.4,773.0,675.01,522.15
2018,4,22,10,45,547.5,298.5,2.25,16.6,765.5,686.73,529.0
2018,4,22,11,0,482.0,337.0,2.3,16.8,758.0,692.63,531.39
2018,4,22,11,15,483.0,344.5,2.35,17.0,772.0,718.02,549.26
2018,4,22,11,30,484.0,352.0,2.4,17.2,786.0,742.26,566.02
2018,4,22,11,45,522.5,339.5,2.45,17.4,811.0,778.04,591.9
2018,4,22,12,0,561.0,327.0,2.5,17.6,836.0,813.62,617.38
2018,4,22,12,15,640.5,285.0,2.6,17.7,865.0,856.05,649.53
2018,4,22,12,30,720.0,243.0,2.7,17.8,894.0,898.53,681.19
2018,4,22,12,45,806.0,193.5,2.85,17.9,915.0,935.04,706.86
2018,4,22,13,0,892.0,144.0,3.0,18.0,936.0,967.48,729.82
2018,4,22,13,15,907.5,133.5,3.1,18.05,925.5,975.78,736.31
2018,4,22,13,30,923.0,123.0,3.2,18.1,915.0,980.8,740.92
2018,4,22,13,45,916.5,120.5,3.35,18.1,888.5,970.52,735.8
2018,4,22,14,0,910.0,118.0,3.5,18.1,862.0,957.15,728.72
2018,4,22,14,15,901.5,117.5,3.6,18.1,830.5,941.1,719.49
2018,4,22,14,30,893.0,117.0,3.7,18.1,799.0,922.24,708.34
2018,4,22,14,45,882.5,116.0,3.75,18.1,762.0,898.44,693.46
2018,4,22,15,0,872.0,115.0,3.8,18.1,725.0,877.24,680.42
2018,4,22,15,15,856.5,112.0,3.8,18.1,680.5,842.34,657.32
2018,4,22,15,30,841.0,109.0,3.8,18.1,636.0,805.53,632.76
2018,4,22,15,45,819.0,106.5,3.85,17.95,586.5,762.56,604.01
2018,4,22,16,0,797.0,104.0,3.9,17.8,537.0,718.52,574.05
2018,4,22,16,15,764.5,98.0,3.95,17.55,481.0,662.42,534.61
2018,4,22,16,30,732.0,92.0,4.0,17.3,425.0,609.28,495.26
2018,4,22,16,45,694.0,89.5,4.05,17.05,374.0,554.82,453.35
2018,4,22,17,0,656.0,87.0,4.1,16.8,323.0,501.74,411.21
2018,4,22,17,15,584.5,80.5,4.15,16.35,265.5,427.46,350.99
2018,4,22,17,30,513.0,74.0,4.2,15.9,208.0,358.17,293.01
2018,4,22,17,45,433.0,64.0,4.2,15.45,159.5,286.62,231.54
2018,4,22,18,0,353.0,54.0,4.2,15.0,111.0,221.81,174.39
2018,4,22,18,15,241.0,39.5,4.15,14.7,72.0,149.23,109.64
2018,4,22,18,30,129.0,25.0,4.1,14.4,33.0,80.4,18.07
2018,4,22,18,45,64.5,12.5,4.05,14.15,16.5,29.3,0.0
2018,4,22,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
