Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,5,15,9.5,4.5,1.05,12.85,4.5,0.0,0.0
2018,4,23,5,30,19.0,9.0,1.0,13.0,9.0,8.85,0.0
2018,4,23,5,45,56.0,24.0,0.95,13.1,29.0,20.02,0.0
2018,4,23,6,0,93.0,39.0,0.9,13.2,49.0,32.01,21.22
2018,4,23,6,15,131.0,56.5,0.85,13.4,79.0,45.51,34.37
2018,4,23,6,30,169.0,74.0,0.8,13.6,109.0,58.51,46.45
2018,4,23,6,45,220.0,89.5,0.75,13.8,148.5,69.59,56.55
2018,4,23,7,0,271.0,105.0,0.7,14.0,188.0,98.06,69.42
2018,4,23,7,15,261.5,126.5,0.6,14.25,219.0,130.54,93.34
2018,4,23,7,30,252.0,148.0,0.5,14.5,250.0,162.32,118.97
2018,4,23,7,45,216.0,180.0,0.4,14.75,275.5,196.29,148.08
2018,4,23,8,0,180.0,212.0,0.3,15.0,301.0,231.46,177.49
2018,4,23,8,15,264.0,219.5,0.3,15.25,365.5,271.08,206.92
2018,4,23,8,30,348.0,227.0,0.3,15.5,430.0,323.37,246.66
2018,4,23,8,45,325.0,251.5,0.35,15.75,453.0,354.37,271.46
2018,4,23,9,0,302.0,276.0,0.4,16.0,476.0,383.05,293.85
2018,4,23,9,15,368.0,277.5,0.4,16.35,536.0,434.23,332.07
2018,4,23,9,30,434.0,279.0,0.4,16.7,596.0,487.59,371.22
2018,4,23,9,45,577.5,236.0,0.45,17.05,679.5,555.35,421.72
2018,4,23,10,0,721.0,193.0,0.5,17.4,763.0,632.24,477.86
2018,4,23,10,15,740.0,193.0,0.5,17.7,796.5,675.32,507.19
2018,4,23,10,30,759.0,193.0,0.5,18.0,830.0,718.2,536.12
2018,4,23,10,45,679.0,243.5,0.55,18.25,824.0,734.31,545.03
2018,4,23,11,0,599.0,294.0,0.6,18.5,818.0,744.57,549.97
2018,4,23,11,15,499.0,340.0,0.7,18.65,781.5,728.07,537.59
2018,4,23,11,30,399.0,386.0,0.8,18.8,745.0,704.89,520.57
2018,4,23,11,45,331.0,414.0,0.9,18.9,713.0,686.56,507.55
2018,4,23,12,0,263.0,442.0,1.0,19.0,681.0,664.81,491.79
2018,4,23,12,15,261.5,440.5,1.2,19.0,678.0,670.49,497.89
2018,4,23,12,30,260.0,439.0,1.4,19.0,675.0,675.21,502.93
2018,4,23,12,45,265.0,431.0,1.55,19.0,669.0,678.37,506.74
2018,4,23,13,0,270.0,423.0,1.7,19.0,663.0,680.5,509.84
2018,4,23,13,15,283.5,409.5,1.85,18.9,657.5,683.76,514.27
2018,4,23,13,30,297.0,396.0,2.0,18.8,652.0,685.77,517.83
2018,4,23,13,45,348.0,368.0,2.15,18.65,659.5,705.76,535.43
2018,4,23,14,0,399.0,340.0,2.3,18.5,667.0,723.47,551.35
2018,4,23,14,15,385.0,333.0,2.45,18.35,638.5,702.07,537.74
2018,4,23,14,30,371.0,326.0,2.6,18.2,610.0,679.59,523.47
2018,4,23,14,45,347.0,314.0,2.7,18.05,569.5,642.1,497.79
2018,4,23,15,0,323.0,302.0,2.8,17.9,529.0,604.21,471.5
2018,4,23,15,15,303.0,286.0,2.8,17.9,488.5,565.12,443.52
2018,4,23,15,30,283.0,270.0,2.8,17.9,448.0,525.91,415.09
2018,4,23,15,45,269.0,248.5,3.05,17.45,407.0,485.31,386.7
2018,4,23,16,0,255.0,227.0,3.3,17.0,366.0,444.55,357.42
2018,4,23,16,15,260.0,201.5,3.35,16.7,331.5,412.71,334.36
2018,4,23,16,30,265.0,176.0,3.4,16.4,297.0,379.53,309.66
2018,4,23,16,45,301.5,150.0,3.45,16.1,272.0,364.39,299.22
2018,4,23,17,0,338.0,124.0,3.5,15.8,247.0,353.68,291.38
2018,4,23,17,15,265.0,109.5,3.5,15.45,196.5,275.78,227.15
2018,4,23,17,30,192.0,95.0,3.5,15.1,146.0,212.29,173.58
2018,4,23,17,45,129.5,76.0,3.5,14.75,107.0,147.93,118.71
2018,4,23,18,0,67.0,57.0,3.5,14.4,68.0,95.82,73.84
2018,4,23,18,15,51.5,39.5,3.4,14.2,46.0,68.37,48.74
2018,4,23,18,30,36.0,22.0,3.3,14.0,24.0,38.72,9.53
2018,4,23,18,45,19.0,11.5,3.2,13.75,12.5,16.36,0.0
2018,4,23,19,0,2.0,1.0,3.1,13.5,1.0,0.0,0.0
2018,4,23,19,15,1.0,0.5,2.95,13.45,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.5,2.05,11.45,1.5,0.0,0.0
2018,4,24,5,30,0.0,3.0,2.1,11.6,3.0,2.95,0.0
2018,4,24,5,45,0.0,9.5,2.15,11.75,9.5,9.16,0.0
2018,4,24,6,0,0.0,16.0,2.2,11.9,16.0,15.43,7.47
2018,4,24,6,15,0.0,26.0,2.15,12.0,26.0,25.09,16.6
2018,4,24,6,30,0.0,36.0,2.1,12.1,36.0,34.76,25.57
2018,4,24,6,45,0.0,46.0,2.05,12.15,46.0,44.43,34.45
2018,4,24,7,0,0.0,56.0,2.0,12.2,56.0,54.11,40.97
2018,4,24,7,15,0.0,64.5,1.95,12.3,64.5,62.34,47.93
2018,4,24,7,30,0.0,73.0,1.9,12.4,73.0,70.58,54.77
2018,4,24,7,45,0.0,97.5,1.9,12.5,97.5,93.56,73.94
2018,4,24,8,0,0.0,122.0,1.9,12.6,122.0,116.37,92.66
2018,4,24,8,15,3.0,149.5,1.9,12.7,151.5,142.87,114.1
2018,4,24,8,30,6.0,177.0,1.9,12.8,181.0,169.74,135.58
2018,4,24,8,45,11.0,202.0,1.95,12.9,209.5,195.57,156.0
2018,4,24,9,0,16.0,227.0,2.0,13.0,238.0,221.99,176.72
2018,4,24,9,15,24.5,258.5,2.05,13.1,276.0,256.66,203.84
2018,4,24,9,30,33.0,290.0,2.1,13.2,314.0,288.02,228.08
2018,4,24,9,45,35.0,307.5,2.2,13.35,334.0,308.07,243.28
2018,4,24,10,0,37.0,325.0,2.3,13.5,354.0,328.39,258.64
2018,4,24,10,15,46.5,349.0,2.35,13.6,387.0,359.96,282.73
2018,4,24,10,30,56.0,373.0,2.4,13.7,420.0,392.44,307.29
2018,4,24,10,45,51.0,377.0,2.5,13.75,420.5,396.39,309.89
2018,4,24,11,0,46.0,381.0,2.6,13.8,421.0,399.89,312.27
2018,4,24,11,15,59.0,397.5,2.65,13.85,450.0,429.32,334.77
2018,4,24,11,30,72.0,414.0,2.7,13.9,479.0,459.56,357.65
2018,4,24,11,45,111.0,432.0,2.75,13.95,533.0,515.59,400.48
2018,4,24,12,0,150.0,450.0,2.8,14.0,587.0,572.55,443.39
2018,4,24,12,15,196.5,446.5,2.9,14.0,625.5,616.41,477.1
2018,4,24,12,30,243.0,443.0,3.0,14.0,664.0,664.47,513.69
2018,4,24,12,45,311.0,415.5,3.15,14.05,695.0,705.6,546.27
2018,4,24,13,0,379.0,388.0,3.3,14.1,726.0,746.17,578.41
2018,4,24,13,15,471.5,342.5,3.4,14.1,755.0,795.32,617.36
2018,4,24,13,30,564.0,297.0,3.5,14.1,784.0,837.74,651.4
2018,4,24,13,45,643.0,250.5,3.65,14.1,790.5,865.37,674.91
2018,4,24,14,0,722.0,204.0,3.8,14.1,797.0,887.73,693.33
2018,4,24,14,15,800.5,160.5,3.8,14.0,794.5,904.18,706.14
2018,4,24,14,30,879.0,117.0,3.8,13.9,792.0,913.52,714.1
2018,4,24,14,45,855.0,120.0,3.85,13.85,750.0,887.49,697.2
2018,4,24,15,0,831.0,123.0,3.9,13.8,708.0,854.6,675.54
2018,4,24,15,15,795.5,125.0,3.9,13.8,657.0,809.41,644.38
2018,4,24,15,30,760.0,127.0,3.9,13.8,606.0,766.39,614.56
2018,4,24,15,45,759.0,115.5,3.85,13.65,563.0,729.23,588.91
2018,4,24,16,0,758.0,104.0,3.8,13.5,520.0,692.76,563.46
2018,4,24,16,15,704.0,107.5,3.8,13.35,465.0,636.1,521.78
2018,4,24,16,30,650.0,111.0,3.8,13.2,410.0,578.75,477.39
2018,4,24,16,45,485.5,120.5,3.75,13.05,328.5,456.61,379.23
2018,4,24,17,0,321.0,130.0,3.7,12.9,247.0,342.94,285.53
2018,4,24,17,15,333.5,106.0,3.65,12.75,210.5,317.94,264.86
2018,4,24,17,30,346.0,82.0,3.6,12.6,174.0,282.63,234.37
2018,4,24,17,45,273.5,70.5,3.55,12.4,133.0,221.25,180.81
2018,4,24,18,0,201.0,59.0,3.5,12.2,92.0,159.77,126.81
2018,4,24,18,15,130.5,42.0,3.4,12.1,60.5,106.29,78.98
2018,4,24,18,30,60.0,25.0,3.3,12.0,29.0,55.04,20.0
2018,4,24,18,45,36.5,14.5,3.2,11.9,16.5,24.04,0.0
2018,4,24,19,0,13.0,4.0,3.1,11.8,4.0,0.0,0.0
2018,4,24,19,15,6.5,2.0,3.05,11.75,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,5,15,4.5,3.0,2.65,9.85,3.0,0.0,0.0
2018,4,25,5,30,9.0,6.0,2.7,9.9,6.0,5.9,0.0
2018,4,25,5,45,4.5,12.0,2.75,10.0,12.0,11.67,0.0
2018,4,25,6,0,0.0,18.0,2.8,10.1,18.0,17.36,9.3
2018,4,25,6,15,0.0,29.5,2.65,10.15,29.5,28.48,19.79
2018,4,25,6,30,0.0,41.0,2.5,10.2,41.0,39.6,30.16
2018,4,25,6,45,0.0,56.0,2.4,10.25,56.0,54.09,43.45
2018,4,25,7,0,0.0,71.0,2.3,10.3,71.0,68.07,53.28
2018,4,25,7,15,0.0,83.0,2.15,10.4,83.0,79.44,62.92
2018,4,25,7,30,0.0,95.0,2.0,10.5,95.0,90.84,72.41
2018,4,25,7,45,0.0,110.5,1.9,10.65,110.5,105.42,84.43
2018,4,25,8,0,0.0,126.0,1.8,10.8,126.0,120.05,96.32
2018,4,25,8,15,4.0,152.5,1.75,11.0,155.0,145.97,117.31
2018,4,25,8,30,8.0,179.0,1.7,11.2,184.0,172.36,138.41
2018,4,25,8,45,26.0,224.0,1.65,11.45,241.0,217.54,174.31
2018,4,25,9,0,44.0,269.0,1.6,11.7,298.0,268.04,213.87
2018,4,25,9,15,62.5,301.5,1.7,11.9,346.0,309.91,246.35
2018,4,25,9,30,81.0,334.0,1.8,12.1,394.0,353.72,280.05
2018,4,25,9,45,86.5,353.0,1.85,12.35,419.5,379.66,299.43
2018,4,25,10,0,92.0,372.0,1.9,12.6,445.0,406.07,319.08
2018,4,25,10,15,140.0,390.0,2.0,12.75,506.0,458.28,359.28
2018,4,25,10,30,188.0,408.0,2.1,12.9,567.0,517.01,403.81
2018,4,25,10,45,212.5,417.5,2.2,13.1,601.5,553.56,430.96
2018,4,25,11,0,237.0,427.0,2.3,13.3,636.0,591.3,458.95
2018,4,25,11,15,318.5,401.5,2.45,13.45,686.5,642.87,499.08
2018,4,25,11,30,400.0,376.0,2.6,13.6,737.0,698.89,542.06
2018,4,25,11,45,590.0,284.5,2.7,13.7,821.5,786.91,611.0
2018,4,25,12,0,780.0,193.0,2.8,13.8,906.0,878.26,678.38
2018,4,25,12,15,839.0,160.5,2.95,13.8,926.0,914.31,703.8
2018,4,25,12,30,898.0,128.0,3.1,13.8,946.0,945.37,726.26
2018,4,25,12,45,897.5,126.5,3.2,13.85,936.5,953.78,732.67
2018,4,25,13,0,897.0,125.0,3.3,13.9,927.0,959.18,737.31
2018,4,25,13,15,892.5,124.5,3.4,13.85,909.5,958.84,738.39
2018,4,25,13,30,888.0,124.0,3.5,13.8,892.0,955.47,737.53
2018,4,25,13,45,880.5,123.5,3.6,13.8,867.0,946.33,732.62
2018,4,25,14,0,873.0,123.0,3.7,13.8,842.0,934.28,725.78
2018,4,25,14,15,862.5,122.5,3.75,13.7,810.0,916.71,715.08
2018,4,25,14,30,852.0,122.0,3.8,13.6,778.0,901.6,706.22
2018,4,25,14,45,837.5,121.0,3.9,13.55,739.5,874.98,689.24
2018,4,25,15,0,823.0,120.0,4.0,13.5,701.0,846.15,670.64
2018,4,25,15,15,807.0,117.0,4.0,13.5,658.0,811.86,647.31
2018,4,25,15,30,791.0,114.0,4.0,13.5,615.0,775.83,622.56
2018,4,25,15,45,766.0,112.0,4.1,13.3,566.5,732.38,592.81
2018,4,25,16,0,741.0,110.0,4.2,13.1,518.0,690.98,564.24
2018,4,25,16,15,709.0,106.5,4.15,12.95,467.0,639.94,526.64
2018,4,25,16,30,677.0,103.0,4.1,12.8,416.0,589.3,487.56
2018,4,25,16,45,635.0,98.5,4.1,12.65,364.0,531.85,442.26
2018,4,25,17,0,593.0,94.0,4.1,12.5,312.0,476.21,397.18
2018,4,25,17,15,527.0,87.5,4.05,12.35,258.5,407.16,339.72
2018,4,25,17,30,461.0,81.0,4.0,12.2,205.0,340.65,282.93
2018,4,25,17,45,310.0,71.5,4.0,12.05,147.0,239.85,196.63
2018,4,25,18,0,159.0,62.0,4.0,11.9,89.0,146.55,116.46
2018,4,25,18,15,92.0,43.0,3.9,11.8,57.5,93.52,69.59
2018,4,25,18,30,25.0,24.0,3.8,11.7,26.0,38.25,14.69
2018,4,25,18,45,17.0,13.5,3.7,11.6,14.5,17.87,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.5,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.5,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.5,3.1,10.05,3.5,0.0,0.0
2018,4,26,5,30,12.0,7.0,3.2,10.1,7.0,6.88,0.0
2018,4,26,5,45,6.0,13.0,3.3,10.2,13.0,12.64,1.32
2018,4,26,6,0,0.0,19.0,3.4,10.3,19.0,18.33,10.2
2018,4,26,6,15,0.0,31.0,3.35,10.4,31.0,29.93,21.08
2018,4,26,6,30,0.0,43.0,3.3,10.5,43.0,41.53,31.87
2018,4,26,6,45,0.0,59.5,3.25,10.55,59.5,57.22,43.86
2018,4,26,7,0,0.0,76.0,3.2,10.6,76.0,72.54,57.05
2018,4,26,7,15,0.0,83.0,3.2,10.75,83.0,79.49,62.87
2018,4,26,7,30,0.0,90.0,3.2,10.9,90.0,86.35,68.5
2018,4,26,7,45,0.0,96.0,3.2,11.05,96.0,92.24,73.22
2018,4,26,8,0,0.0,102.0,3.2,11.2,102.0,98.09,77.85
2018,4,26,8,15,2.5,134.5,3.25,11.4,136.0,129.17,103.45
2018,4,26,8,30,5.0,167.0,3.3,11.6,170.0,160.46,128.86
2018,4,26,8,45,8.5,193.0,3.3,11.75,198.5,186.55,149.73
2018,4,26,9,0,12.0,219.0,3.3,11.9,227.0,213.08,170.77
2018,4,26,9,15,13.5,233.5,3.35,12.1,243.0,228.49,182.68
2018,4,26,9,30,15.0,248.0,3.4,12.3,259.0,244.07,194.68
2018,4,26,9,45,19.5,270.5,3.5,12.45,285.5,269.0,214.17
2018,4,26,10,0,24.0,293.0,3.6,12.6,312.0,294.41,233.88
2018,4,26,10,15,43.5,336.0,3.7,12.7,372.0,346.46,274.7
2018,4,26,10,30,63.0,379.0,3.8,12.8,432.0,403.45,318.8
2018,4,26,10,45,72.5,397.5,3.9,12.95,460.0,432.01,340.44
2018,4,26,11,0,82.0,416.0,4.0,13.1,488.0,461.27,362.61
2018,4,26,11,15,174.5,407.0,4.1,13.15,564.0,532.47,419.42
2018,4,26,11,30,267.0,398.0,4.2,13.2,640.0,609.14,479.59
2018,4,26,11,45,497.0,311.0,4.3,13.3,765.0,734.36,579.42
2018,4,26,12,0,727.0,224.0,4.4,13.4,890.0,865.38,680.0
2018,4,26,12,15,821.5,171.5,4.45,13.4,922.5,911.46,712.51
2018,4,26,12,30,916.0,119.0,4.5,13.4,955.0,954.87,743.57
2018,4,26,12,45,915.0,118.5,4.6,13.45,946.0,963.86,750.56
2018,4,26,13,0,914.0,118.0,4.7,13.5,937.0,969.8,755.77
2018,4,26,13,15,910.0,117.0,4.7,13.5,919.5,969.36,755.93
2018,4,26,13,30,906.0,116.0,4.7,13.5,902.0,965.82,754.07
2018,4,26,13,45,901.0,114.5,4.75,13.5,877.5,957.76,749.55
2018,4,26,14,0,896.0,113.0,4.8,13.5,853.0,946.69,743.02
2018,4,26,14,15,888.0,111.5,4.85,13.5,821.5,929.96,732.52
2018,4,26,14,30,880.0,110.0,4.9,13.5,790.0,910.45,720.09
2018,4,26,14,45,869.0,109.0,4.9,13.5,753.0,886.22,703.91
2018,4,26,15,0,858.0,108.0,4.9,13.5,716.0,859.61,686.02
2018,4,26,15,15,843.5,105.0,4.9,13.5,672.5,830.65,666.34
2018,4,26,15,30,829.0,102.0,4.9,13.5,629.0,794.82,641.46
2018,4,26,15,45,809.5,99.5,4.9,13.35,581.5,753.97,612.95
2018,4,26,16,0,790.0,97.0,4.9,13.2,534.0,711.98,583.22
2018,4,26,16,15,763.5,94.0,4.9,13.15,483.5,663.54,547.81
2018,4,26,16,30,737.0,91.0,4.9,13.1,433.0,617.49,512.79
2018,4,26,16,45,700.5,86.0,4.9,13.0,380.0,560.63,467.69
2018,4,26,17,0,664.0,81.0,4.9,12.9,327.0,505.12,422.46
2018,4,26,17,15,574.0,79.5,4.85,12.75,268.5,425.51,355.92
2018,4,26,17,30,484.0,78.0,4.8,12.6,210.0,352.22,293.12
2018,4,26,17,45,316.5,69.0,4.8,12.5,148.0,240.38,197.37
2018,4,26,18,0,149.0,60.0,4.8,12.4,86.0,139.74,110.95
2018,4,26,18,15,99.5,42.0,4.7,12.25,57.0,94.64,70.62
2018,4,26,18,30,50.0,24.0,4.6,12.1,28.0,46.23,20.85
2018,4,26,18,45,34.5,14.5,4.5,12.0,16.0,23.66,0.0
2018,4,26,19,0,19.0,5.0,4.4,11.9,4.0,0.0,0.0
2018,4,26,19,15,9.5,2.5,4.5,11.9,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,27,5,15,33.5,7.5,2.2,13.25,8.5,0.0,0.0
2018,4,27,5,30,67.0,15.0,2.2,13.5,17.0,14.74,0.0
2018,4,27,5,45,115.0,28.5,2.15,13.75,39.5,23.67,8.94
2018,4,27,6,0,163.0,42.0,2.1,14.0,62.0,34.42,23.85
2018,4,27,6,15,248.0,56.5,2.15,14.15,103.5,42.28,31.63
2018,4,27,6,30,333.0,71.0,2.2,14.3,145.0,51.84,40.53
2018,4,27,6,45,380.5,84.5,2.2,14.45,190.5,67.29,47.24
2018,4,27,7,0,428.0,98.0,2.2,14.6,236.0,102.88,66.41
2018,4,27,7,15,463.0,108.0,2.15,14.7,281.0,139.19,91.58
2018,4,27,7,30,498.0,118.0,2.1,14.8,326.0,179.16,123.14
2018,4,27,7,45,431.0,147.5,2.05,14.9,344.5,216.37,158.07
2018,4,27,8,0,364.0,177.0,2.0,15.0,363.0,247.03,187.17
2018,4,27,8,15,315.0,202.5,2.0,15.1,374.5,277.79,214.76
2018,4,27,8,30,266.0,228.0,2.0,15.2,386.0,299.02,233.67
2018,4,27,8,45,387.0,214.0,2.0,15.35,464.0,349.14,273.26
2018,4,27,9,0,508.0,200.0,2.0,15.5,542.0,414.31,324.84
2018,4,27,9,15,684.5,156.5,2.05,15.6,647.5,490.91,385.59
2018,4,27,9,30,861.0,113.0,2.1,15.7,753.0,587.78,460.88
2018,4,27,9,45,857.0,122.0,2.15,15.8,784.0,631.25,494.08
2018,4,27,10,0,853.0,131.0,2.2,15.9,815.0,670.98,524.17
2018,4,27,10,15,859.5,133.0,2.25,16.0,843.0,713.01,555.4
2018,4,27,10,30,866.0,135.0,2.3,16.1,871.0,751.79,583.04
2018,4,27,10,45,870.0,137.0,2.35,16.15,892.0,787.05,607.28
2018,4,27,11,0,874.0,139.0,2.4,16.2,913.0,820.36,630.05
2018,4,27,11,15,877.0,140.0,2.45,16.25,926.5,849.82,650.08
2018,4,27,11,30,880.0,141.0,2.5,16.3,940.0,876.99,668.52
2018,4,27,11,45,880.0,142.5,2.55,16.35,946.0,899.64,683.89
2018,4,27,12,0,880.0,144.0,2.6,16.4,952.0,919.68,697.55
2018,4,27,12,15,878.5,144.5,2.7,16.45,949.5,934.71,708.31
2018,4,27,12,30,877.0,145.0,2.8,16.5,947.0,946.91,717.3
2018,4,27,12,45,873.5,145.5,2.9,16.5,937.5,954.4,723.35
2018,4,27,13,0,870.0,146.0,3.0,16.5,928.0,958.97,727.57
2018,4,27,13,15,866.0,145.5,3.1,16.5,911.0,959.12,728.92
2018,4,27,13,30,862.0,145.0,3.2,16.5,894.0,961.32,731.81
2018,4,27,13,45,830.0,153.5,3.3,16.45,858.5,939.29,718.27
2018,4,27,14,0,798.0,162.0,3.4,16.4,823.0,914.77,703.15
2018,4,27,14,15,814.0,149.5,3.5,16.35,801.5,909.79,701.65
2018,4,27,14,30,830.0,137.0,3.6,16.3,780.0,901.42,697.72
2018,4,27,14,45,750.0,160.5,3.7,16.25,720.0,847.0,661.14
2018,4,27,15,0,670.0,184.0,3.8,16.2,660.0,790.27,622.57
2018,4,27,15,15,584.5,196.0,3.8,16.2,593.0,717.37,569.27
2018,4,27,15,30,499.0,208.0,3.8,16.2,526.0,644.07,514.35
2018,4,27,15,45,615.5,163.0,4.0,16.0,525.5,676.72,544.17
2018,4,27,16,0,732.0,118.0,4.2,15.8,525.0,696.25,562.62
2018,4,27,16,15,704.0,113.5,4.25,15.6,474.5,647.13,526.96
2018,4,27,16,30,676.0,109.0,4.3,15.4,424.0,598.13,490.14
2018,4,27,16,45,638.5,102.5,4.4,15.25,372.0,541.17,446.1
2018,4,27,17,0,601.0,96.0,4.5,15.1,320.0,485.69,401.9
2018,4,27,17,15,549.0,88.5,4.5,14.9,268.5,422.76,350.11
2018,4,27,17,30,497.0,81.0,4.5,14.7,217.0,363.14,299.5
2018,4,27,17,45,423.5,71.0,4.5,14.5,169.5,293.41,239.26
2018,4,27,18,0,350.0,61.0,4.5,14.3,122.0,232.46,185.11
2018,4,27,18,15,246.5,46.5,4.4,14.1,82.5,161.91,122.65
2018,4,27,18,30,143.0,32.0,4.3,13.9,43.0,98.2,53.28
2018,4,27,18,45,77.5,18.0,4.2,13.7,23.5,38.98,0.0
2018,4,27,19,0,12.0,4.0,4.1,13.5,4.0,0.0,0.0
2018,4,27,19,15,6.0,2.0,4.0,13.45,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,28,5,15,34.5,8.0,3.25,13.4,9.0,0.0,0.0
2018,4,28,5,30,69.0,16.0,3.4,13.6,18.0,15.73,0.0
2018,4,28,5,45,171.5,31.0,3.5,13.8,49.5,24.45,10.73
2018,4,28,6,0,274.0,46.0,3.6,14.0,81.0,35.43,24.81
2018,4,28,6,15,263.0,57.0,3.65,14.1,103.0,42.55,31.9
2018,4,28,6,30,252.0,68.0,3.7,14.2,125.0,49.28,38.29
2018,4,28,6,45,162.0,96.5,3.75,14.35,136.5,79.0,59.28
2018,4,28,7,0,72.0,125.0,3.8,14.5,148.0,114.48,88.82
2018,4,28,7,15,113.0,147.0,3.8,14.6,191.0,139.06,106.81
2018,4,28,7,30,154.0,169.0,3.8,14.7,234.0,172.36,132.42
2018,4,28,7,45,110.0,178.0,3.8,14.85,227.5,180.55,141.08
2018,4,28,8,0,66.0,187.0,3.8,15.0,221.0,188.18,148.84
2018,4,28,8,15,36.5,184.5,3.8,15.1,203.5,181.62,144.08
2018,4,28,8,30,7.0,182.0,3.8,15.2,186.0,174.95,138.8
2018,4,28,8,45,20.0,215.5,3.8,15.3,228.5,212.0,168.2
2018,4,28,9,0,33.0,249.0,3.8,15.4,271.0,246.13,195.0
2018,4,28,9,15,65.0,281.0,3.85,15.45,328.0,294.17,232.82
2018,4,28,9,30,97.0,313.0,3.9,15.5,385.0,345.32,272.81
2018,4,28,9,45,239.5,322.0,3.9,15.6,511.5,439.33,347.3
2018,4,28,10,0,382.0,331.0,3.9,15.7,638.0,552.18,434.74
2018,4,28,10,15,308.0,350.0,3.95,15.75,603.0,536.22,421.12
2018,4,28,10,30,234.0,369.0,4.0,15.8,568.0,514.33,403.16
2018,4,28,10,45,185.5,401.0,4.05,15.85,561.5,519.92,405.88
2018,4,28,11,0,137.0,433.0,4.1,15.9,555.0,520.21,404.32
2018,4,28,11,15,145.5,443.5,4.1,15.9,574.5,544.14,422.21
2018,4,28,11,30,154.0,454.0,4.1,15.9,594.0,568.31,440.11
2018,4,28,11,45,201.5,450.0,4.1,15.9,634.5,612.43,474.03
2018,4,28,12,0,249.0,446.0,4.1,15.9,675.0,659.78,509.94
2018,4,28,12,15,300.5,432.0,4.2,15.9,708.0,700.61,541.47
2018,4,28,12,30,352.0,418.0,4.3,15.9,741.0,741.67,573.19
2018,4,28,12,45,319.0,419.0,4.35,15.9,709.5,719.41,556.5
2018,4,28,13,0,286.0,420.0,4.4,15.9,678.0,695.5,538.86
2018,4,28,13,15,202.5,421.0,4.45,15.85,602.0,617.26,479.83
2018,4,28,13,30,119.0,422.0,4.5,15.8,526.0,543.25,422.91
2018,4,28,13,45,130.0,410.0,4.6,15.75,520.5,543.46,424.68
2018,4,28,14,0,141.0,398.0,4.7,15.7,515.0,542.93,425.63
2018,4,28,14,15,160.5,384.0,4.75,15.65,512.5,547.2,430.47
2018,4,28,14,30,180.0,370.0,4.8,15.6,510.0,550.31,434.46
2018,4,28,14,45,208.5,345.5,4.85,15.55,500.0,548.67,435.38
2018,4,28,15,0,237.0,321.0,4.9,15.5,490.0,545.0,434.79
2018,4,28,15,15,363.0,265.5,4.9,15.5,506.5,595.73,478.6
2018,4,28,15,30,489.0,210.0,4.9,15.5,523.0,639.05,516.08
2018,4,28,15,45,603.5,161.5,5.0,15.3,518.0,666.87,541.91
2018,4,28,16,0,718.0,113.0,5.1,15.1,513.0,681.4,556.63
2018,4,28,16,15,726.5,102.0,5.15,14.95,474.5,651.48,535.61
2018,4,28,16,30,735.0,91.0,5.2,14.8,436.0,618.99,511.71
2018,4,28,16,45,699.0,87.0,5.2,14.7,383.5,563.61,467.88
2018,4,28,17,0,663.0,83.0,5.2,14.6,331.0,509.51,423.99
2018,4,28,17,15,556.0,82.0,5.2,14.45,268.0,420.61,350.28
2018,4,28,17,30,449.0,81.0,5.2,14.3,205.0,337.13,279.51
2018,4,28,17,45,362.0,69.0,5.15,14.1,155.5,262.88,215.3
2018,4,28,18,0,275.0,57.0,5.1,13.9,106.0,196.43,156.86
2018,4,28,18,15,213.0,43.5,5.0,13.75,74.0,145.81,110.83
2018,4,28,18,30,151.0,30.0,4.9,13.6,42.0,99.01,56.92
2018,4,28,18,45,87.0,18.0,4.75,13.5,23.5,41.78,0.0
2018,4,28,19,0,23.0,6.0,4.6,13.4,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.55,13.3,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,5,15,1.5,4.5,4.55,13.05,4.5,0.0,0.0
2018,4,29,5,30,3.0,9.0,4.7,13.2,9.0,8.85,0.0
2018,4,29,5,45,11.5,22.0,4.9,13.35,23.5,20.86,9.2
2018,4,29,6,0,20.0,35.0,5.1,13.5,38.0,32.73,22.62
2018,4,29,6,15,12.0,54.0,5.15,13.55,56.0,50.58,39.07
2018,4,29,6,30,4.0,73.0,5.2,13.6,74.0,67.56,54.62
2018,4,29,6,45,7.5,92.0,5.3,13.65,94.5,84.94,66.72
2018,4,29,7,0,11.0,111.0,5.4,13.7,115.0,103.35,82.01
2018,4,29,7,15,63.5,119.0,5.4,13.8,145.5,115.87,89.99
2018,4,29,7,30,116.0,127.0,5.4,13.9,176.0,132.84,101.82
2018,4,29,7,45,59.0,136.0,5.4,13.95,161.0,138.87,109.22
2018,4,29,8,0,2.0,145.0,5.4,14.0,146.0,137.94,110.1
2018,4,29,8,15,3.0,159.5,5.45,14.1,161.0,152.22,121.48
2018,4,29,8,30,4.0,174.0,5.5,14.2,176.0,166.63,132.88
2018,4,29,8,45,8.5,197.5,5.5,14.3,203.0,190.88,152.2
2018,4,29,9,0,13.0,221.0,5.5,14.4,230.0,215.65,171.83
2018,4,29,9,15,13.5,219.5,5.5,14.5,229.0,215.88,171.59
2018,4,29,9,30,14.0,218.0,5.5,14.6,228.0,215.98,171.33
2018,4,29,9,45,19.0,228.5,5.5,14.7,243.0,229.95,182.28
2018,4,29,10,0,24.0,239.0,5.5,14.8,258.0,242.07,191.75
2018,4,29,10,15,62.5,320.0,5.55,14.9,372.5,345.42,273.9
2018,4,29,10,30,101.0,401.0,5.6,15.0,487.0,451.96,356.7
2018,4,29,10,45,125.5,417.5,5.65,15.05,527.0,490.13,386.13
2018,4,29,11,0,150.0,434.0,5.7,15.1,567.0,531.83,418.26
2018,4,29,11,15,291.0,395.0,5.7,15.15,658.5,617.65,487.43
2018,4,29,11,30,432.0,356.0,5.7,15.2,750.0,711.14,561.21
2018,4,29,11,45,588.5,285.5,5.75,15.2,826.0,792.26,626.15
2018,4,29,12,0,745.0,215.0,5.8,15.2,902.0,877.55,691.86
2018,4,29,12,15,816.5,173.5,5.8,15.2,925.0,914.38,718.23
2018,4,29,12,30,888.0,132.0,5.8,15.2,948.0,947.95,742.42
2018,4,29,12,45,892.0,127.5,5.75,15.25,940.0,957.31,748.78
2018,4,29,13,0,896.0,123.0,5.7,15.3,932.0,963.7,753.23
2018,4,29,13,15,892.5,122.0,5.75,15.3,914.5,963.59,753.94
2018,4,29,13,30,889.0,121.0,5.8,15.3,897.0,960.46,752.64
2018,4,29,13,45,884.5,119.0,5.8,15.3,873.0,952.35,747.6
2018,4,29,14,0,880.0,117.0,5.8,15.3,849.0,941.28,740.56
2018,4,29,14,15,872.5,115.0,5.85,15.25,818.0,924.58,729.97
2018,4,29,14,30,865.0,113.0,5.9,15.2,787.0,905.15,717.47
2018,4,29,14,45,854.5,111.0,5.95,15.15,749.5,880.46,701.12
2018,4,29,15,0,844.0,109.0,6.0,15.1,712.0,853.43,683.01
2018,4,29,15,15,829.5,106.0,6.0,15.1,669.0,824.76,663.27
2018,4,29,15,30,815.0,103.0,6.0,15.1,626.0,789.22,638.26
2018,4,29,15,45,797.0,100.0,6.2,14.95,579.5,749.31,610.82
2018,4,29,16,0,779.0,97.0,6.4,14.8,533.0,708.22,581.98
2018,4,29,16,15,756.0,93.0,6.4,14.65,483.5,661.44,547.59
2018,4,29,16,30,733.0,89.0,6.4,14.5,434.0,614.32,511.88
2018,4,29,16,45,700.5,84.0,6.4,14.35,382.5,562.4,470.34
2018,4,29,17,0,668.0,79.0,6.4,14.2,331.0,509.16,426.73
2018,4,29,17,15,620.0,73.5,6.35,14.0,279.5,447.96,375.29
2018,4,29,17,30,572.0,68.0,6.3,13.8,228.0,389.75,324.88
2018,4,29,17,45,408.5,65.5,6.3,13.6,167.5,281.16,231.52
2018,4,29,18,0,245.0,63.0,6.3,13.4,107.0,191.59,153.7
2018,4,29,18,15,146.5,45.5,6.2,13.3,69.5,116.96,88.78
2018,4,29,18,30,48.0,28.0,6.1,13.2,32.0,51.87,29.15
2018,4,29,18,45,28.0,15.5,6.0,13.05,17.5,23.05,0.0
2018,4,29,19,0,8.0,3.0,5.9,12.9,3.0,0.0,0.0
2018,4,29,19,15,4.0,1.5,5.7,12.85,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,30,5,15,33.0,8.5,4.6,12.15,9.5,0.0,0.0
2018,4,30,5,30,66.0,17.0,4.7,12.3,19.0,16.71,0.0
2018,4,30,5,45,134.0,31.5,4.85,12.45,46.0,24.64,12.72
2018,4,30,6,0,202.0,46.0,5.0,12.6,73.0,35.14,24.88
2018,4,30,6,15,249.5,61.5,5.0,12.7,109.5,45.88,35.11
2018,4,30,6,30,297.0,77.0,5.0,12.8,146.0,56.06,44.59
2018,4,30,6,45,306.5,94.0,5.05,12.85,181.0,77.56,54.95
2018,4,30,7,0,316.0,111.0,5.1,12.9,216.0,109.78,75.89
2018,4,30,7,15,349.5,128.0,5.0,13.0,262.5,146.28,103.17
2018,4,30,7,30,383.0,145.0,4.9,13.1,309.0,186.39,135.6
2018,4,30,7,45,406.0,161.0,4.85,13.2,354.5,226.75,169.92
2018,4,30,8,0,429.0,177.0,4.8,13.3,400.0,269.46,206.66
2018,4,30,8,15,356.5,214.0,4.75,13.4,411.5,304.78,239.16
2018,4,30,8,30,284.0,251.0,4.7,13.5,423.0,328.32,260.58
2018,4,30,8,45,369.0,246.0,4.65,13.55,487.0,377.05,300.14
2018,4,30,9,0,454.0,241.0,4.6,13.6,551.0,429.33,342.76
2018,4,30,9,15,488.0,247.5,4.7,13.65,598.5,476.14,380.97
2018,4,30,9,30,522.0,254.0,4.8,13.7,646.0,525.36,420.64
2018,4,30,9,45,528.0,268.0,4.85,13.8,680.0,566.32,452.89
2018,4,30,10,0,534.0,282.0,4.9,13.9,714.0,606.99,484.4
2018,4,30,10,15,547.0,290.5,5.0,13.9,746.5,647.08,515.57
2018,4,30,10,30,560.0,299.0,5.1,13.9,779.0,687.08,546.34
2018,4,30,10,45,612.5,280.0,5.2,13.95,816.5,730.55,580.6
2018,4,30,11,0,665.0,261.0,5.3,14.0,854.0,776.45,616.42
2018,4,30,11,15,737.5,223.0,5.4,14.0,890.0,821.88,652.63
2018,4,30,11,30,810.0,185.0,5.5,14.0,926.0,867.66,686.33
2018,4,30,11,45,827.5,176.5,5.55,14.0,937.5,895.06,706.15
2018,4,30,12,0,845.0,168.0,5.6,14.0,949.0,920.55,724.71
2018,4,30,12,15,859.0,159.5,5.65,14.0,952.0,940.71,739.47
2018,4,30,12,30,873.0,151.0,5.7,14.0,955.0,954.55,749.79
2018,4,30,12,45,867.5,152.5,5.8,14.05,944.5,961.04,755.12
2018,4,30,13,0,862.0,154.0,5.9,14.1,934.0,969.32,761.92
2018,4,30,13,15,857.5,152.5,6.05,14.1,916.0,968.23,762.5
2018,4,30,13,30,853.0,151.0,6.2,14.1,898.0,964.17,761.07
2018,4,30,13,45,847.0,150.0,6.3,14.1,874.0,956.29,756.7
2018,4,30,14,0,841.0,149.0,6.4,14.1,850.0,945.55,750.35
2018,4,30,14,15,831.5,147.0,6.55,14.05,818.5,927.77,739.28
2018,4,30,14,30,822.0,145.0,6.7,14.0,787.0,907.39,726.3
2018,4,30,14,45,808.0,143.0,6.8,13.95,748.5,880.54,708.23
2018,4,30,15,0,794.0,141.0,6.9,13.9,710.0,851.54,688.48
2018,4,30,15,15,777.0,138.0,6.9,13.9,667.0,816.98,663.9
2018,4,30,15,30,760.0,135.0,6.9,13.9,624.0,784.09,640.48
2018,4,30,15,45,735.0,132.0,7.1,13.7,576.0,740.42,609.58
2018,4,30,16,0,710.0,129.0,7.3,13.5,528.0,696.11,577.68
2018,4,30,16,15,678.0,124.5,7.3,13.4,477.0,644.71,537.95
2018,4,30,16,30,646.0,120.0,7.3,13.3,426.0,593.74,497.53
2018,4,30,16,45,605.0,114.0,7.35,13.2,374.0,535.99,450.82
2018,4,30,17,0,564.0,108.0,7.4,13.1,322.0,479.97,404.46
2018,4,30,17,15,511.0,99.5,7.4,12.95,271.0,414.24,348.98
2018,4,30,17,30,458.0,91.0,7.4,12.8,220.0,355.45,297.92
2018,4,30,17,45,376.0,79.5,7.4,12.65,171.0,283.54,234.78
2018,4,30,18,0,294.0,68.0,7.4,12.5,122.0,218.96,177.1
2018,4,30,18,15,200.5,51.5,7.25,12.4,83.0,151.81,117.28
2018,4,30,18,30,107.0,35.0,7.1,12.3,44.0,87.9,54.92
2018,4,30,18,45,58.0,20.0,7.0,12.15,24.5,35.97,0.0
2018,4,30,19,0,9.0,5.0,6.9,12.0,5.0,0.0,0.0
2018,4,30,19,15,4.5,2.5,6.75,12.0,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.85,11.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.6,11.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,1,5,15,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2018,5,1,5,30,0.0,12.0,3.9,11.6,12.0,11.8,0.0
2018,5,1,5,45,10.5,29.0,4.0,11.75,30.5,26.69,14.97
2018,5,1,6,0,21.0,46.0,4.1,11.9,49.0,41.54,30.63
2018,5,1,6,15,46.5,67.0,4.05,11.95,77.0,59.12,47.0
2018,5,1,6,30,72.0,88.0,4.0,12.0,105.0,72.62,59.53
2018,5,1,6,45,66.0,98.5,4.0,12.1,117.0,89.0,69.29
2018,5,1,7,0,60.0,109.0,4.0,12.2,129.0,102.82,80.01
2018,5,1,7,15,51.0,128.5,4.0,12.35,147.5,122.59,96.59
2018,5,1,7,30,42.0,148.0,4.0,12.5,166.0,141.6,112.66
2018,5,1,7,45,88.0,185.0,3.95,12.65,229.0,187.06,148.53
2018,5,1,8,0,134.0,222.0,3.9,12.8,292.0,233.05,184.95
2018,5,1,8,15,208.0,239.5,4.0,13.0,360.0,281.96,223.44
2018,5,1,8,30,282.0,257.0,4.1,13.2,428.0,333.61,264.67
2018,5,1,8,45,353.5,258.0,4.15,13.4,489.0,381.81,303.5
2018,5,1,9,0,425.0,259.0,4.2,13.6,550.0,432.55,344.48
2018,5,1,9,15,505.0,244.5,4.2,13.75,610.5,483.93,386.01
2018,5,1,9,30,585.0,230.0,4.2,13.9,671.0,540.94,431.65
2018,5,1,9,45,698.0,190.0,4.25,14.05,739.5,600.89,480.02
2018,5,1,10,0,811.0,150.0,4.3,14.2,808.0,670.37,535.08
2018,5,1,10,15,842.5,139.5,4.3,14.35,844.0,715.09,569.39
2018,5,1,10,30,874.0,129.0,4.3,14.5,880.0,761.0,602.69
2018,5,1,10,45,878.5,130.5,4.3,14.6,901.0,796.19,627.29
2018,5,1,11,0,883.0,132.0,4.3,14.7,922.0,829.42,650.38
2018,5,1,11,15,885.5,133.5,4.35,14.75,935.5,858.92,671.17
2018,5,1,11,30,888.0,135.0,4.4,14.8,949.0,886.1,690.31
2018,5,1,11,45,888.5,135.5,4.4,14.85,954.5,908.15,705.44
2018,5,1,12,0,889.0,136.0,4.4,14.9,960.0,927.58,718.77
2018,5,1,12,15,890.5,135.5,4.5,14.95,959.0,944.23,731.05
2018,5,1,12,30,892.0,135.0,4.6,15.0,958.0,958.11,741.5
2018,5,1,12,45,895.0,131.0,4.7,15.0,949.5,967.05,748.77
2018,5,1,13,0,898.0,127.0,4.8,15.0,941.0,973.02,754.1
2018,5,1,13,15,894.5,126.0,4.95,15.0,924.0,972.89,755.66
2018,5,1,13,30,891.0,125.0,5.1,15.0,907.0,969.73,755.2
2018,5,1,13,45,885.5,123.5,5.25,15.0,882.5,961.19,751.0
2018,5,1,14,0,880.0,122.0,5.4,15.0,858.0,949.7,744.77
2018,5,1,14,15,860.0,126.0,5.55,14.9,822.5,927.85,731.34
2018,5,1,14,30,840.0,130.0,5.7,14.8,787.0,909.06,720.13
2018,5,1,14,45,755.0,156.5,5.8,14.7,726.0,852.58,680.72
2018,5,1,15,0,670.0,183.0,5.9,14.6,665.0,794.15,639.37
2018,5,1,15,15,676.0,168.0,5.9,14.6,629.0,769.14,622.17
2018,5,1,15,30,682.0,153.0,5.9,14.6,593.0,741.51,602.78
2018,5,1,15,45,592.5,166.5,6.05,14.3,528.5,666.9,546.55
2018,5,1,16,0,503.0,180.0,6.2,14.0,464.0,592.75,488.79
2018,5,1,16,15,483.5,165.0,6.25,13.8,417.5,546.1,453.19
2018,5,1,16,30,464.0,150.0,6.3,13.6,371.0,499.46,416.77
2018,5,1,16,45,468.0,131.5,6.3,13.4,332.0,464.33,389.24
2018,5,1,17,0,472.0,113.0,6.3,13.2,293.0,427.65,359.58
2018,5,1,17,15,436.5,101.5,6.25,13.05,248.5,375.34,315.41
2018,5,1,17,30,401.0,90.0,6.2,12.9,204.0,325.36,272.1
2018,5,1,17,45,320.0,76.5,6.15,12.7,155.5,253.96,209.87
2018,5,1,18,0,239.0,63.0,6.1,12.5,107.0,189.78,153.15
2018,5,1,18,15,172.5,47.5,6.05,12.4,74.0,129.66,99.73
2018,5,1,18,30,106.0,32.0,6.0,12.3,41.0,83.05,53.05
2018,5,1,18,45,56.5,18.5,5.9,12.15,23.0,34.2,0.0
2018,5,1,19,0,7.0,5.0,5.8,12.0,5.0,0.0,0.0
2018,5,1,19,15,3.5,2.5,5.75,12.0,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.65,11.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.5,11.7,3.0,2.95,0.0
2018,5,2,5,30,0.0,6.0,2.6,11.8,6.0,5.9,0.0
2018,5,2,5,45,0.0,14.5,2.75,11.9,14.5,13.99,5.43
2018,5,2,6,0,0.0,23.0,2.9,12.0,23.0,22.19,13.81
2018,5,2,6,15,0.0,35.5,2.9,12.1,35.5,34.28,24.98
2018,5,2,6,30,0.0,48.0,2.9,12.2,48.0,46.37,36.09
2018,5,2,6,45,0.0,62.5,2.9,12.25,62.5,60.18,46.12
2018,5,2,7,0,0.0,77.0,2.9,12.3,77.0,73.74,57.67
2018,5,2,7,15,5.5,107.5,2.85,12.5,110.0,102.25,81.38
2018,5,2,7,30,11.0,138.0,2.8,12.7,143.0,131.32,105.18
2018,5,2,7,45,18.0,163.0,2.75,12.85,172.0,156.68,125.57
2018,5,2,8,0,25.0,188.0,2.7,13.0,201.0,182.89,146.49
2018,5,2,8,15,16.5,188.0,2.65,13.2,197.0,182.57,145.93
2018,5,2,8,30,8.0,188.0,2.6,13.4,193.0,181.06,144.34
2018,5,2,8,45,18.5,222.0,2.55,13.6,234.5,217.7,173.35
2018,5,2,9,0,29.0,256.0,2.5,13.8,276.0,251.09,199.37
2018,5,2,9,15,37.0,284.5,2.5,14.0,311.5,283.52,224.4
2018,5,2,9,30,45.0,313.0,2.5,14.2,347.0,316.88,249.91
2018,5,2,9,45,37.0,312.5,2.5,14.4,341.5,315.26,247.91
2018,5,2,10,0,29.0,312.0,2.5,14.6,336.0,312.71,245.3
2018,5,2,10,15,35.5,333.0,2.5,14.75,363.0,339.21,265.43
2018,5,2,10,30,42.0,354.0,2.5,14.9,390.0,366.37,285.81
2018,5,2,10,45,102.5,393.5,2.5,15.0,484.5,451.5,351.3
2018,5,2,11,0,163.0,433.0,2.5,15.1,579.0,542.51,419.44
2018,5,2,11,15,201.0,441.5,2.55,15.2,624.5,589.66,454.25
2018,5,2,11,30,239.0,450.0,2.6,15.3,670.0,638.43,490.17
2018,5,2,11,45,219.5,457.0,2.7,15.4,660.0,636.83,488.29
2018,5,2,12,0,200.0,464.0,2.8,15.5,650.0,633.88,485.76
2018,5,2,12,15,176.5,461.0,2.85,15.5,625.0,616.27,472.66
2018,5,2,12,30,153.0,458.0,2.9,15.5,600.0,597.32,458.61
2018,5,2,12,45,139.0,450.0,2.95,15.5,578.0,581.07,446.87
2018,5,2,13,0,125.0,442.0,3.0,15.5,556.0,563.93,434.41
2018,5,2,13,15,119.0,432.0,3.05,15.45,538.5,551.52,425.81
2018,5,2,13,30,113.0,422.0,3.1,15.4,521.0,538.49,416.72
2018,5,2,13,45,114.5,410.0,3.15,15.35,508.0,529.86,411.19
2018,5,2,14,0,116.0,398.0,3.2,15.3,495.0,520.62,405.21
2018,5,2,14,15,88.0,370.0,3.25,15.25,442.0,458.63,358.77
2018,5,2,14,30,60.0,342.0,3.3,15.2,389.0,404.38,317.61
2018,5,2,14,45,57.0,324.5,3.3,15.1,367.5,384.0,302.85
2018,5,2,15,0,54.0,307.0,3.3,15.0,346.0,363.43,287.71
2018,5,2,15,15,60.0,288.5,3.3,15.0,329.5,349.25,277.72
2018,5,2,15,30,66.0,270.0,3.3,15.0,313.0,334.5,267.2
2018,5,2,15,45,94.5,256.5,3.3,14.8,313.0,342.56,275.51
2018,5,2,16,0,123.0,243.0,3.3,14.6,313.0,357.17,288.78
2018,5,2,16,15,159.0,220.0,3.25,14.45,301.5,355.62,289.47
2018,5,2,16,30,195.0,197.0,3.2,14.3,290.0,350.96,287.5
2018,5,2,16,45,256.5,166.0,3.2,14.1,273.5,358.24,295.37
2018,5,2,17,0,318.0,135.0,3.2,13.9,257.0,351.31,291.25
2018,5,2,17,15,413.5,105.0,3.15,13.7,239.0,367.16,304.71
2018,5,2,17,30,509.0,75.0,3.1,13.5,221.0,368.13,304.46
2018,5,2,17,45,470.5,65.0,3.05,13.3,178.5,315.26,258.15
2018,5,2,18,0,432.0,55.0,3.0,13.1,136.0,265.23,212.9
2018,5,2,18,15,281.0,44.5,2.85,13.0,91.0,174.14,134.25
2018,5,2,18,30,130.0,34.0,2.7,12.9,46.0,94.2,61.88
2018,5,2,18,45,65.0,19.5,2.55,12.75,25.5,37.74,0.0
2018,5,2,19,0,0.0,5.0,2.4,12.6,5.0,4.91,0.0
2018,5,2,19,15,0.0,2.5,2.3,12.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
