Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.9,1.5,1.47,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.9,3.0,2.89,0.0
2018,5,3,5,45,0.0,6.5,3.15,11.95,6.5,6.26,0.0
2018,5,3,6,0,0.0,10.0,3.1,12.0,10.0,9.64,2.82
2018,5,3,6,15,0.0,14.5,3.05,12.0,14.5,13.98,6.88
2018,5,3,6,30,0.0,19.0,3.0,12.0,19.0,18.32,10.91
2018,5,3,6,45,0.0,24.0,3.0,12.0,24.0,23.15,14.37
2018,5,3,7,0,0.0,29.0,3.0,12.0,29.0,27.99,18.54
2018,5,3,7,15,0.0,32.5,3.0,12.05,32.5,31.38,21.4
2018,5,3,7,30,0.0,36.0,3.0,12.1,36.0,34.76,24.22
2018,5,3,7,45,0.0,42.5,3.0,12.15,42.5,41.06,29.49
2018,5,3,8,0,0.0,49.0,3.0,12.2,49.0,47.35,34.71
2018,5,3,8,15,0.0,68.0,3.05,12.3,68.0,65.76,50.08
2018,5,3,8,30,0.0,87.0,3.1,12.4,87.0,84.19,65.3
2018,5,3,8,45,0.0,119.5,3.1,12.5,119.5,115.11,90.7
2018,5,3,9,0,0.0,152.0,3.1,12.6,152.0,145.81,115.57
2018,5,3,9,15,2.0,168.5,3.15,12.7,170.0,162.6,128.9
2018,5,3,9,30,4.0,185.0,3.2,12.8,188.0,179.62,142.37
2018,5,3,9,45,7.0,208.0,3.25,12.9,213.5,203.6,161.38
2018,5,3,10,0,10.0,231.0,3.3,13.0,239.0,227.9,180.49
2018,5,3,10,15,16.0,271.5,3.35,13.1,285.0,271.09,214.46
2018,5,3,10,30,22.0,312.0,3.4,13.2,331.0,314.88,248.45
2018,5,3,10,45,23.0,325.0,3.4,13.3,345.5,329.46,259.35
2018,5,3,11,0,24.0,338.0,3.4,13.4,360.0,344.13,270.38
2018,5,3,11,15,36.5,365.5,3.45,13.5,399.0,381.98,299.63
2018,5,3,11,30,49.0,393.0,3.5,13.6,438.0,421.72,330.01
2018,5,3,11,45,110.5,422.5,3.5,13.7,525.0,508.75,397.4
2018,5,3,12,0,172.0,452.0,3.5,13.8,612.0,597.61,464.6
2018,5,3,12,15,231.5,447.0,3.6,13.9,662.0,652.99,506.9
2018,5,3,12,30,291.0,442.0,3.7,14.0,712.0,712.82,552.16
2018,5,3,12,45,280.5,439.0,3.75,14.15,697.0,706.79,547.27
2018,5,3,13,0,270.0,436.0,3.8,14.3,682.0,699.52,541.94
2018,5,3,13,15,242.5,433.5,3.85,14.35,651.0,675.59,524.19
2018,5,3,13,30,215.0,431.0,3.9,14.4,620.0,644.11,501.02
2018,5,3,13,45,313.0,377.5,3.9,14.5,644.5,689.66,538.74
2018,5,3,14,0,411.0,324.0,3.9,14.6,669.0,732.8,573.96
2018,5,3,14,15,611.5,231.5,3.9,14.65,723.5,821.8,645.46
2018,5,3,14,30,812.0,139.0,3.9,14.7,778.0,896.18,700.09
2018,5,3,14,45,769.0,149.5,3.9,14.75,731.5,856.9,672.55
2018,5,3,15,0,726.0,160.0,3.9,14.8,685.0,820.34,647.64
2018,5,3,15,15,694.0,158.0,3.9,14.8,635.5,775.84,616.81
2018,5,3,15,30,662.0,156.0,3.9,14.8,586.0,730.71,585.2
2018,5,3,15,45,669.0,139.0,3.85,14.75,546.0,699.72,563.78
2018,5,3,16,0,676.0,122.0,3.8,14.7,506.0,666.11,540.12
2018,5,3,16,15,675.5,111.0,3.85,14.6,465.0,631.33,515.52
2018,5,3,16,30,675.0,100.0,3.9,14.5,424.0,594.76,488.47
2018,5,3,16,45,643.5,94.5,3.95,14.35,375.0,542.64,448.09
2018,5,3,17,0,612.0,89.0,4.0,14.2,326.0,491.56,407.45
2018,5,3,17,15,547.0,83.0,4.15,14.0,271.0,422.11,350.84
2018,5,3,17,30,482.0,77.0,4.3,13.8,216.0,357.17,296.33
2018,5,3,17,45,420.0,67.0,4.4,13.6,170.5,294.16,241.89
2018,5,3,18,0,358.0,57.0,4.5,13.4,125.0,234.58,189.08
2018,5,3,18,15,269.0,45.0,4.55,13.2,87.5,170.57,132.14
2018,5,3,18,30,180.0,33.0,4.6,13.0,50.0,115.76,78.44
2018,5,3,18,45,101.0,19.5,4.6,12.75,28.0,59.1,0.0
2018,5,3,19,0,22.0,6.0,4.6,12.5,6.0,11.23,0.0
2018,5,3,19,15,11.0,3.0,4.6,12.4,3.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.45,11.35,5.0,4.91,0.0
2018,5,4,5,30,0.0,10.0,2.8,11.6,10.0,9.64,0.0
2018,5,4,5,45,0.0,20.0,3.1,11.8,20.0,19.3,10.16
2018,5,4,6,0,0.0,30.0,3.4,12.0,30.0,28.97,19.83
2018,5,4,6,15,0.0,43.5,3.5,12.2,43.5,42.02,31.91
2018,5,4,6,30,0.0,57.0,3.6,12.4,57.0,54.66,43.5
2018,5,4,6,45,3.5,81.0,3.65,12.6,82.0,76.48,59.86
2018,5,4,7,0,7.0,105.0,3.7,12.8,107.0,98.81,78.51
2018,5,4,7,15,11.0,127.5,3.35,13.05,132.0,120.47,96.24
2018,5,4,7,30,15.0,150.0,3.0,13.3,157.0,142.69,114.19
2018,5,4,7,45,29.0,178.0,2.6,13.55,193.0,168.21,134.26
2018,5,4,8,0,43.0,206.0,2.2,13.8,229.0,199.27,158.68
2018,5,4,8,15,42.0,219.0,1.85,14.1,243.0,214.21,170.12
2018,5,4,8,30,41.0,232.0,1.5,14.4,257.0,228.98,181.2
2018,5,4,8,45,28.0,231.0,1.2,14.65,248.5,226.07,178.17
2018,5,4,9,0,15.0,230.0,0.9,14.9,240.0,225.26,176.66
2018,5,4,9,15,29.0,271.5,0.95,15.2,293.0,268.07,209.56
2018,5,4,9,30,43.0,313.0,1.0,15.5,346.0,316.12,245.77
2018,5,4,9,45,58.5,343.0,1.05,15.8,390.0,356.36,275.6
2018,5,4,10,0,74.0,373.0,1.1,16.1,434.0,398.12,306.24
2018,5,4,10,15,113.5,392.5,1.4,16.25,489.0,446.11,342.94
2018,5,4,10,30,153.0,412.0,1.7,16.4,544.0,499.94,383.68
2018,5,4,10,45,214.5,420.5,1.95,16.6,610.5,563.29,431.39
2018,5,4,11,0,276.0,429.0,2.2,16.8,677.0,629.13,480.4
2018,5,4,11,15,293.0,430.5,2.35,16.9,697.5,656.21,500.16
2018,5,4,11,30,310.0,432.0,2.5,17.0,718.0,683.44,520.27
2018,5,4,11,45,374.0,411.0,2.65,17.1,758.0,730.2,555.69
2018,5,4,12,0,438.0,390.0,2.8,17.2,798.0,779.81,592.74
2018,5,4,12,15,538.5,336.5,2.8,17.25,837.0,830.75,631.24
2018,5,4,12,30,639.0,283.0,2.8,17.3,876.0,881.67,669.35
2018,5,4,12,45,553.5,318.5,2.85,17.35,828.5,846.3,642.52
2018,5,4,13,0,468.0,354.0,2.9,17.4,781.0,808.32,614.31
2018,5,4,13,15,517.5,320.5,3.0,17.45,784.5,826.12,629.82
2018,5,4,13,30,567.0,287.0,3.1,17.5,788.0,841.42,643.23
2018,5,4,13,45,722.0,205.0,3.2,17.5,824.5,905.22,691.75
2018,5,4,14,0,877.0,123.0,3.3,17.5,861.0,952.41,725.28
2018,5,4,14,15,857.0,127.5,3.5,17.4,826.5,930.99,712.76
2018,5,4,14,30,837.0,132.0,3.7,17.3,792.0,912.74,702.89
2018,5,4,14,45,838.0,123.0,3.9,17.25,757.0,891.27,690.47
2018,5,4,15,0,839.0,114.0,4.1,17.2,722.0,866.93,675.88
2018,5,4,15,15,831.0,109.0,4.1,17.2,681.0,836.59,655.81
2018,5,4,15,30,823.0,104.0,4.1,17.2,640.0,804.07,634.09
2018,5,4,15,45,792.0,104.5,4.4,16.85,589.5,757.42,603.99
2018,5,4,16,0,761.0,105.0,4.7,16.5,539.0,710.38,573.1
2018,5,4,16,15,751.0,98.0,4.75,16.25,493.5,670.27,545.31
2018,5,4,16,30,741.0,91.0,4.8,16.0,448.0,628.91,515.85
2018,5,4,16,45,703.0,85.5,4.9,15.7,393.5,572.31,472.38
2018,5,4,17,0,665.0,80.0,5.0,15.4,339.0,514.81,426.97
2018,5,4,17,15,623.5,75.0,4.95,15.1,289.5,457.71,380.09
2018,5,4,17,30,582.0,70.0,4.9,14.8,240.0,403.02,333.7
2018,5,4,17,45,514.0,62.5,4.9,14.5,190.5,335.38,275.32
2018,5,4,18,0,446.0,55.0,4.9,14.2,141.0,273.18,220.04
2018,5,4,18,15,343.5,45.0,4.8,14.0,99.5,200.7,155.71
2018,5,4,18,30,241.0,35.0,4.7,13.8,58.0,139.23,96.11
2018,5,4,18,45,139.0,21.5,4.55,13.6,33.0,73.25,0.0
2018,5,4,19,0,37.0,8.0,4.4,13.4,8.0,16.9,0.0
2018,5,4,19,15,18.5,4.0,4.3,13.35,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.9,12.2,2.5,2.46,0.0
2018,5,5,5,30,0.0,5.0,3.9,12.3,5.0,4.82,0.0
2018,5,5,5,45,0.0,8.5,3.85,12.4,8.5,8.19,1.12
2018,5,5,6,0,0.0,12.0,3.8,12.5,12.0,11.57,4.53
2018,5,5,6,15,0.0,20.0,3.75,12.55,20.0,19.29,11.62
2018,5,5,6,30,0.0,28.0,3.7,12.6,28.0,27.02,18.7
2018,5,5,6,45,0.0,44.0,3.6,12.65,44.0,42.49,30.93
2018,5,5,7,0,0.0,60.0,3.5,12.7,60.0,57.98,44.15
2018,5,5,7,15,0.0,81.0,3.55,12.75,81.0,77.98,61.03
2018,5,5,7,30,0.0,102.0,3.6,12.8,102.0,97.53,77.3
2018,5,5,7,45,2.5,126.0,3.6,12.9,127.5,120.44,96.07
2018,5,5,8,0,5.0,150.0,3.6,13.0,153.0,143.66,114.89
2018,5,5,8,15,12.0,184.5,3.55,13.15,192.0,178.21,142.69
2018,5,5,8,30,19.0,219.0,3.5,13.3,231.0,213.54,170.8
2018,5,5,8,45,24.5,243.5,3.45,13.45,260.0,240.06,191.56
2018,5,5,9,0,30.0,268.0,3.4,13.6,289.0,262.6,209.0
2018,5,5,9,15,34.5,289.0,3.2,13.85,314.5,286.68,227.37
2018,5,5,9,30,39.0,310.0,3.0,14.1,340.0,311.31,245.94
2018,5,5,9,45,42.5,328.5,2.75,14.3,362.5,333.58,262.46
2018,5,5,10,0,46.0,347.0,2.5,14.5,385.0,356.23,279.05
2018,5,5,10,15,42.0,350.5,2.5,14.65,386.0,360.26,281.5
2018,5,5,10,30,38.0,354.0,2.5,14.8,387.0,363.85,283.7
2018,5,5,10,45,49.0,376.0,2.5,14.9,419.5,395.93,307.97
2018,5,5,11,0,60.0,398.0,2.5,15.0,452.0,428.9,332.6
2018,5,5,11,15,67.5,414.0,2.75,14.95,475.5,454.08,351.87
2018,5,5,11,30,75.0,430.0,3.0,14.9,499.0,479.73,371.51
2018,5,5,11,45,60.5,416.0,3.25,14.85,472.0,457.42,354.77
2018,5,5,12,0,46.0,402.0,3.5,14.8,445.0,434.04,337.26
2018,5,5,12,15,47.5,402.5,3.85,14.7,447.0,438.67,341.54
2018,5,5,12,30,49.0,403.0,4.2,14.6,449.0,443.18,345.7
2018,5,5,12,45,42.5,384.5,4.5,14.45,424.0,421.01,329.51
2018,5,5,13,0,36.0,366.0,4.8,14.3,399.0,398.3,312.76
2018,5,5,13,15,25.0,317.0,4.95,14.15,339.5,339.92,267.89
2018,5,5,13,30,14.0,268.0,5.1,14.0,280.0,275.85,217.89
2018,5,5,13,45,15.0,266.5,5.3,13.9,279.0,275.7,218.35
2018,5,5,14,0,16.0,265.0,5.5,13.8,278.0,275.51,218.69
2018,5,5,14,15,25.0,288.0,5.55,13.7,308.0,314.56,250.4
2018,5,5,14,30,34.0,311.0,5.6,13.6,338.0,347.96,277.53
2018,5,5,14,45,84.5,312.0,5.7,13.55,374.5,395.33,317.53
2018,5,5,15,0,135.0,313.0,5.8,13.5,411.0,449.54,362.58
2018,5,5,15,15,300.5,267.0,5.8,13.5,468.5,548.27,446.14
2018,5,5,15,30,466.0,221.0,5.8,13.5,526.0,637.95,521.05
2018,5,5,15,45,506.5,194.0,5.7,13.6,503.0,628.82,515.49
2018,5,5,16,0,547.0,167.0,5.6,13.7,480.0,615.37,506.78
2018,5,5,16,15,561.5,144.5,5.5,13.65,440.5,587.43,486.1
2018,5,5,16,30,576.0,122.0,5.4,13.6,401.0,553.13,460.1
2018,5,5,16,45,526.0,117.0,5.35,13.6,349.5,493.0,411.56
2018,5,5,17,0,476.0,112.0,5.3,13.6,298.0,432.32,361.76
2018,5,5,17,15,418.5,102.5,5.35,13.45,248.5,369.3,309.26
2018,5,5,17,30,361.0,93.0,5.4,13.3,199.0,310.58,259.14
2018,5,5,17,45,315.0,78.5,5.45,13.15,158.0,256.15,211.66
2018,5,5,18,0,269.0,64.0,5.5,13.0,117.0,205.58,166.51
2018,5,5,18,15,199.0,49.5,5.4,12.85,82.5,149.88,116.79
2018,5,5,18,30,129.0,35.0,5.3,12.7,48.0,94.76,65.63
2018,5,5,18,45,69.5,20.5,5.25,12.55,27.0,48.77,0.0
2018,5,5,19,0,10.0,6.0,5.2,12.4,6.0,8.36,0.0
2018,5,5,19,15,5.0,3.0,5.1,12.35,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,5,15,16.0,9.0,3.9,11.85,10.0,8.85,0.0
2018,5,6,5,30,32.0,18.0,4.1,12.0,20.0,16.22,0.0
2018,5,6,5,45,49.5,35.0,4.25,12.1,41.0,30.56,19.86
2018,5,6,6,0,67.0,52.0,4.4,12.2,62.0,44.58,33.59
2018,5,6,6,15,74.5,73.0,4.4,12.3,88.5,61.14,48.93
2018,5,6,6,30,82.0,94.0,4.4,12.4,115.0,77.22,63.64
2018,5,6,6,45,132.0,114.5,4.4,12.5,157.0,101.89,77.7
2018,5,6,7,0,182.0,135.0,4.4,12.6,199.0,132.34,99.49
2018,5,6,7,15,190.5,155.0,4.35,12.75,231.5,161.52,122.84
2018,5,6,7,30,199.0,175.0,4.3,12.9,264.0,191.7,147.81
2018,5,6,7,45,147.0,198.5,4.3,13.05,268.5,210.49,165.71
2018,5,6,8,0,95.0,222.0,4.3,13.2,273.0,228.63,182.28
2018,5,6,8,15,131.0,244.0,4.35,13.4,321.5,262.45,209.12
2018,5,6,8,30,167.0,266.0,4.4,13.6,370.0,304.37,242.59
2018,5,6,8,45,211.5,287.0,4.5,13.75,428.0,352.8,281.23
2018,5,6,9,0,256.0,308.0,4.6,13.9,486.0,401.14,319.72
2018,5,6,9,15,360.0,294.0,4.7,14.05,560.5,459.55,366.66
2018,5,6,9,30,464.0,280.0,4.8,14.2,635.0,523.05,417.61
2018,5,6,9,45,473.0,295.0,4.9,14.35,670.5,564.33,449.76
2018,5,6,10,0,482.0,310.0,5.0,14.5,706.0,605.69,481.59
2018,5,6,10,15,474.5,319.5,5.15,14.6,720.5,630.37,500.56
2018,5,6,10,30,467.0,329.0,5.3,14.7,735.0,653.63,518.29
2018,5,6,10,45,447.5,351.0,5.4,14.8,747.5,677.69,535.78
2018,5,6,11,0,428.0,373.0,5.5,14.9,760.0,699.74,551.57
2018,5,6,11,15,390.5,396.0,5.55,14.95,753.0,706.16,555.12
2018,5,6,11,30,353.0,419.0,5.6,15.0,746.0,709.23,556.16
2018,5,6,11,45,451.5,379.0,5.65,15.05,800.0,770.27,604.57
2018,5,6,12,0,550.0,339.0,5.7,15.1,854.0,833.1,653.64
2018,5,6,12,15,559.5,333.5,5.65,15.1,856.0,849.01,665.21
2018,5,6,12,30,569.0,328.0,5.6,15.1,858.0,863.25,675.81
2018,5,6,12,45,485.0,358.0,5.6,15.1,806.5,823.26,644.37
2018,5,6,13,0,401.0,388.0,5.6,15.1,755.0,780.51,610.9
2018,5,6,13,15,385.0,385.0,5.5,15.05,732.0,762.29,597.58
2018,5,6,13,30,369.0,382.0,5.4,15.0,709.0,747.03,586.24
2018,5,6,13,45,361.0,370.0,5.3,14.9,682.5,728.66,573.15
2018,5,6,14,0,353.0,358.0,5.2,14.8,656.0,708.89,559.05
2018,5,6,14,15,331.5,348.0,5.1,14.75,620.0,677.47,535.75
2018,5,6,14,30,310.0,338.0,5.0,14.7,584.0,645.29,511.84
2018,5,6,14,45,204.5,335.0,4.95,14.6,494.0,536.2,427.11
2018,5,6,15,0,99.0,332.0,4.9,14.5,404.0,430.08,342.92
2018,5,6,15,15,74.0,291.0,4.9,14.5,343.0,364.03,291.67
2018,5,6,15,30,49.0,250.0,4.9,14.5,282.0,298.66,239.96
2018,5,6,15,45,105.5,218.0,4.8,14.35,280.5,317.47,258.02
2018,5,6,16,0,162.0,186.0,4.7,14.2,279.0,323.76,265.76
2018,5,6,16,15,227.5,185.5,4.7,14.1,303.5,375.95,309.85
2018,5,6,16,30,293.0,185.0,4.7,14.0,328.0,414.82,342.75
2018,5,6,16,45,255.0,168.0,4.65,13.85,282.0,361.03,299.18
2018,5,6,17,0,217.0,151.0,4.6,13.7,236.0,309.64,257.1
2018,5,6,17,15,286.5,121.0,4.6,13.6,216.5,307.3,256.28
2018,5,6,17,30,356.0,91.0,4.6,13.5,197.0,306.17,254.96
2018,5,6,17,45,320.5,77.5,4.55,13.4,158.5,258.15,212.85
2018,5,6,18,0,285.0,64.0,4.5,13.3,120.0,213.03,172.33
2018,5,6,18,15,173.5,48.5,4.35,13.25,79.5,131.79,102.13
2018,5,6,18,30,62.0,33.0,4.2,13.2,39.0,62.99,42.62
2018,5,6,18,45,36.5,19.5,4.1,13.1,22.5,34.68,0.0
2018,5,6,19,0,11.0,6.0,4.0,13.0,6.0,8.63,0.0
2018,5,6,19,15,5.5,3.0,3.95,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,7,5,15,75.5,12.0,4.3,12.45,16.5,11.8,0.0
2018,5,7,5,30,151.0,24.0,4.4,12.7,33.0,18.99,0.0
2018,5,7,5,45,272.0,37.0,4.5,12.95,72.0,28.58,18.32
2018,5,7,6,0,393.0,50.0,4.6,13.2,111.0,38.55,28.23
2018,5,7,6,15,473.0,57.5,4.6,13.4,158.5,41.74,31.56
2018,5,7,6,30,553.0,65.0,4.6,13.6,206.0,44.84,34.56
2018,5,7,6,45,605.5,71.5,4.55,13.8,258.0,81.61,45.7
2018,5,7,7,0,658.0,78.0,4.5,14.0,310.0,124.14,71.95
2018,5,7,7,15,695.5,82.5,4.45,14.15,362.5,168.28,105.92
2018,5,7,7,30,733.0,87.0,4.4,14.3,415.0,216.33,146.63
2018,5,7,7,45,760.0,90.5,4.4,14.5,466.5,267.75,192.2
2018,5,7,8,0,787.0,94.0,4.4,14.7,518.0,318.29,237.49
2018,5,7,8,15,807.5,97.5,4.35,14.9,567.0,368.84,282.59
2018,5,7,8,30,828.0,101.0,4.3,15.1,616.0,420.84,327.99
2018,5,7,8,45,843.0,103.0,4.3,15.25,660.5,470.22,370.53
2018,5,7,9,0,858.0,105.0,4.3,15.4,705.0,523.47,414.9
2018,5,7,9,15,871.0,106.0,4.25,15.6,745.0,571.24,453.81
2018,5,7,9,30,884.0,107.0,4.2,15.8,785.0,618.77,491.49
2018,5,7,9,45,897.0,106.5,4.15,15.95,820.5,664.47,527.05
2018,5,7,10,0,910.0,106.0,4.1,16.1,856.0,709.45,561.27
2018,5,7,10,15,916.0,107.5,4.1,16.25,884.0,750.4,590.45
2018,5,7,10,30,922.0,109.0,4.1,16.4,912.0,789.72,617.74
2018,5,7,10,45,918.5,114.5,4.15,16.5,930.5,823.6,641.22
2018,5,7,11,0,915.0,120.0,4.2,16.6,949.0,854.96,662.85
2018,5,7,11,15,871.5,150.0,4.2,16.7,948.5,873.26,674.94
2018,5,7,11,30,828.0,180.0,4.2,16.8,948.0,889.66,685.82
2018,5,7,11,45,788.5,206.0,4.25,16.9,941.0,900.21,692.9
2018,5,7,12,0,749.0,232.0,4.3,17.0,934.0,909.37,699.08
2018,5,7,12,15,731.5,243.0,4.3,17.0,927.5,919.18,705.89
2018,5,7,12,30,714.0,254.0,4.3,17.0,921.0,926.3,710.98
2018,5,7,12,45,707.0,254.5,4.35,17.05,909.0,930.25,714.13
2018,5,7,13,0,700.0,255.0,4.4,17.1,897.0,931.68,715.73
2018,5,7,13,15,746.5,221.5,4.4,17.05,894.5,946.87,726.95
2018,5,7,13,30,793.0,188.0,4.4,17.0,892.0,955.29,733.45
2018,5,7,13,45,846.0,152.5,4.45,17.0,885.0,967.88,743.35
2018,5,7,14,0,899.0,117.0,4.5,17.0,878.0,970.87,746.66
2018,5,7,14,15,895.0,113.5,4.55,16.95,847.5,955.47,737.48
2018,5,7,14,30,891.0,110.0,4.6,16.9,817.0,937.19,726.45
2018,5,7,14,45,873.0,111.5,4.65,16.8,777.0,908.95,708.51
2018,5,7,15,0,855.0,113.0,4.7,16.7,737.0,878.67,689.05
2018,5,7,15,15,851.0,107.0,4.7,16.7,697.5,855.44,673.99
2018,5,7,15,30,847.0,101.0,4.7,16.7,658.0,824.6,653.32
2018,5,7,15,45,830.5,98.0,4.9,16.45,611.0,784.85,627.66
2018,5,7,16,0,814.0,95.0,5.1,16.2,564.0,743.77,600.44
2018,5,7,16,15,792.0,91.0,5.15,16.0,513.5,696.42,567.06
2018,5,7,16,30,770.0,87.0,5.2,15.8,463.0,648.59,532.7
2018,5,7,16,45,739.0,83.0,5.25,15.55,411.0,594.61,491.57
2018,5,7,17,0,708.0,79.0,5.3,15.3,359.0,543.91,451.34
2018,5,7,17,15,663.0,74.0,5.35,15.05,306.5,482.83,401.47
2018,5,7,17,30,618.0,69.0,5.4,14.8,254.0,424.42,352.21
2018,5,7,17,45,552.0,62.5,5.4,14.55,203.5,356.98,293.91
2018,5,7,18,0,486.0,56.0,5.4,14.3,153.0,294.72,238.43
2018,5,7,18,15,385.0,46.5,5.25,14.1,109.5,220.88,172.76
2018,5,7,18,30,284.0,37.0,5.1,13.9,66.0,157.42,112.88
2018,5,7,18,45,168.5,23.0,4.95,13.7,38.0,85.99,0.0
2018,5,7,19,0,53.0,9.0,4.8,13.5,10.0,22.11,0.0
2018,5,7,19,15,26.5,4.5,4.65,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,8,5,15,90.5,12.0,4.65,12.7,17.5,11.8,0.0
2018,5,8,5,30,181.0,24.0,4.8,12.9,35.0,18.92,0.67
2018,5,8,5,45,306.0,34.5,4.95,13.1,74.5,26.83,16.98
2018,5,8,6,0,431.0,45.0,5.1,13.3,114.0,33.51,23.83
2018,5,8,6,15,302.0,44.5,5.1,13.45,101.5,30.1,21.21
2018,5,8,6,30,173.0,44.0,5.1,13.6,89.0,31.0,22.18
2018,5,8,6,45,86.5,68.5,5.1,13.75,91.0,65.19,47.39
2018,5,8,7,0,0.0,93.0,5.1,13.9,93.0,88.15,69.49
2018,5,8,7,15,0.5,111.0,5.0,13.95,111.0,105.02,83.46
2018,5,8,7,30,1.0,129.0,4.9,14.0,129.0,122.02,97.37
2018,5,8,7,45,12.5,162.0,4.8,14.1,168.5,155.2,124.13
2018,5,8,8,0,24.0,195.0,4.7,14.2,208.0,189.65,151.72
2018,5,8,8,15,42.0,228.0,4.55,14.2,253.0,222.72,177.93
2018,5,8,8,30,60.0,261.0,4.4,14.2,298.0,262.25,209.24
2018,5,8,8,45,83.0,290.0,4.25,14.2,345.5,302.64,241.0
2018,5,8,9,0,106.0,319.0,4.1,14.2,393.0,345.4,274.39
2018,5,8,9,15,143.0,341.0,4.0,14.25,447.0,388.01,307.6
2018,5,8,9,30,180.0,363.0,3.9,14.3,501.0,438.1,346.35
2018,5,8,9,45,207.0,377.5,3.75,14.35,543.0,478.38,377.06
2018,5,8,10,0,234.0,392.0,3.6,14.4,585.0,520.63,408.93
2018,5,8,10,15,264.5,397.0,3.5,14.55,622.5,555.87,435.37
2018,5,8,10,30,295.0,402.0,3.4,14.7,660.0,595.95,465.09
2018,5,8,10,45,302.5,413.0,3.25,14.85,682.5,625.16,485.69
2018,5,8,11,0,310.0,424.0,3.1,15.0,705.0,654.32,505.99
2018,5,8,11,15,335.5,420.0,3.05,15.15,728.5,684.26,527.68
2018,5,8,11,30,361.0,416.0,3.0,15.3,752.0,714.58,549.46
2018,5,8,11,45,436.5,376.0,3.0,15.5,784.5,755.77,580.83
2018,5,8,12,0,512.0,336.0,3.0,15.7,817.0,797.77,612.45
2018,5,8,12,15,481.5,348.0,3.2,15.85,799.5,793.36,609.0
2018,5,8,12,30,451.0,360.0,3.4,16.0,782.0,786.69,604.23
2018,5,8,12,45,339.5,405.0,3.6,16.1,721.0,730.68,561.62
2018,5,8,13,0,228.0,450.0,3.8,16.2,660.0,670.97,515.77
2018,5,8,13,15,198.0,443.5,4.1,16.15,623.0,639.58,493.72
2018,5,8,13,30,168.0,437.0,4.4,16.1,586.0,607.31,470.75
2018,5,8,13,45,278.5,371.5,4.65,16.1,611.0,653.19,510.71
2018,5,8,14,0,389.0,306.0,4.9,16.1,636.0,696.77,548.53
2018,5,8,14,15,633.0,202.5,5.0,16.0,716.5,816.31,644.9
2018,5,8,14,30,877.0,99.0,5.1,15.9,797.0,913.86,717.03
2018,5,8,14,45,866.0,98.0,5.15,15.85,760.0,889.33,700.45
2018,5,8,15,0,855.0,97.0,5.2,15.8,723.0,862.5,682.89
2018,5,8,15,15,841.5,95.0,5.2,15.8,681.0,830.29,660.88
2018,5,8,15,30,828.0,93.0,5.2,15.8,639.0,796.24,637.42
2018,5,8,15,45,808.5,91.5,4.9,15.65,592.5,761.13,611.9
2018,5,8,16,0,789.0,90.0,4.6,15.5,546.0,720.12,581.84
2018,5,8,16,15,764.0,87.0,4.55,15.45,496.5,672.52,547.48
2018,5,8,16,30,739.0,84.0,4.5,15.4,447.0,624.74,512.49
2018,5,8,16,45,706.0,81.0,4.4,15.35,396.5,571.76,471.41
2018,5,8,17,0,673.0,78.0,4.3,15.3,346.0,522.18,431.55
2018,5,8,17,15,628.5,73.0,4.25,15.2,295.0,462.83,383.07
2018,5,8,17,30,584.0,68.0,4.2,15.1,244.0,406.17,335.4
2018,5,8,17,45,520.0,61.5,4.2,15.0,196.0,341.19,279.61
2018,5,8,18,0,456.0,55.0,4.2,14.9,148.0,281.29,226.61
2018,5,8,18,15,361.0,45.5,4.05,14.75,106.0,211.19,164.66
2018,5,8,18,30,266.0,36.0,3.9,14.6,64.0,150.13,108.0
2018,5,8,18,45,158.0,22.5,3.75,14.45,37.0,82.93,3.15
2018,5,8,19,0,50.0,9.0,3.6,14.3,10.0,21.46,0.0
2018,5,8,19,15,25.0,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,4,45,11.0,2.5,3.4,13.0,2.0,0.0,0.0
2018,5,9,5,0,22.0,5.0,3.4,13.0,4.0,0.0,0.0
2018,5,9,5,15,117.0,15.5,3.65,13.25,22.0,15.24,0.0
2018,5,9,5,30,212.0,26.0,3.9,13.5,40.0,20.55,3.24
2018,5,9,5,45,331.5,35.5,4.1,13.7,79.0,27.62,17.73
2018,5,9,6,0,451.0,45.0,4.3,13.9,118.0,33.32,23.65
2018,5,9,6,15,315.5,50.0,4.4,14.0,110.0,35.97,26.4
2018,5,9,6,30,180.0,55.0,4.5,14.1,102.0,39.73,29.94
2018,5,9,6,45,106.5,91.0,4.6,14.2,120.5,84.61,63.02
2018,5,9,7,0,33.0,127.0,4.7,14.3,139.0,116.81,92.03
2018,5,9,7,15,51.0,154.5,4.85,14.45,176.0,145.72,115.05
2018,5,9,7,30,69.0,182.0,5.0,14.6,213.0,176.78,139.85
2018,5,9,7,45,58.5,196.5,5.1,14.7,225.0,192.07,152.69
2018,5,9,8,0,48.0,211.0,5.2,14.8,237.0,206.19,164.37
2018,5,9,8,15,45.5,231.5,5.3,14.85,258.0,227.14,181.23
2018,5,9,8,30,43.0,252.0,5.4,14.9,279.0,247.93,197.76
2018,5,9,8,45,179.0,261.0,5.5,15.0,385.5,317.71,253.33
2018,5,9,9,0,315.0,270.0,5.6,15.1,492.0,399.98,319.32
2018,5,9,9,15,423.5,262.5,5.65,15.2,578.5,465.82,372.47
2018,5,9,9,30,532.0,255.0,5.7,15.3,665.0,544.27,435.19
2018,5,9,9,45,489.0,288.5,5.75,15.4,678.0,571.87,456.04
2018,5,9,10,0,446.0,322.0,5.8,15.5,691.0,595.44,473.36
2018,5,9,10,15,582.0,265.0,5.8,15.6,763.5,659.23,525.17
2018,5,9,10,30,718.0,208.0,5.8,15.7,836.0,731.36,582.71
2018,5,9,10,45,624.0,261.0,5.8,15.75,816.0,733.66,581.74
2018,5,9,11,0,530.0,314.0,5.8,15.8,796.0,729.97,576.22
2018,5,9,11,15,423.5,370.0,5.7,15.9,758.5,711.41,558.64
2018,5,9,11,30,317.0,426.0,5.6,16.0,721.0,686.74,536.31
2018,5,9,11,45,406.0,389.5,5.55,16.05,770.0,742.34,580.16
2018,5,9,12,0,495.0,353.0,5.5,16.1,819.0,799.67,624.5
2018,5,9,12,15,548.0,325.0,5.5,16.15,839.5,832.87,650.23
2018,5,9,12,30,601.0,297.0,5.5,16.2,860.0,865.13,675.33
2018,5,9,12,45,765.5,203.0,5.45,16.25,912.5,932.96,726.43
2018,5,9,13,0,930.0,109.0,5.4,16.3,965.0,997.03,771.43
2018,5,9,13,15,926.5,108.0,5.55,16.3,947.5,996.6,772.31
2018,5,9,13,30,923.0,107.0,5.7,16.3,930.0,993.07,771.48
2018,5,9,13,45,917.5,106.0,5.8,16.3,905.0,984.58,766.89
2018,5,9,14,0,912.0,105.0,5.9,16.3,880.0,973.09,760.27
2018,5,9,14,15,904.0,104.0,6.0,16.2,848.5,956.35,750.23
2018,5,9,14,30,896.0,103.0,6.1,16.1,817.0,936.87,738.24
2018,5,9,14,45,884.5,101.5,6.25,16.05,779.0,911.06,721.74
2018,5,9,15,0,873.0,100.0,6.4,16.0,741.0,882.91,703.4
2018,5,9,15,15,859.5,98.5,6.4,16.0,698.5,850.86,681.25
2018,5,9,15,30,846.0,97.0,6.4,16.0,656.0,816.95,657.6
2018,5,9,15,45,826.5,95.0,6.65,15.7,609.0,780.84,633.76
2018,5,9,16,0,807.0,93.0,6.9,15.4,562.0,738.71,604.79
2018,5,9,16,15,781.5,90.5,6.9,15.25,511.5,690.69,569.65
2018,5,9,16,30,756.0,88.0,6.9,15.1,461.0,642.48,533.83
2018,5,9,16,45,721.5,85.0,6.9,14.9,409.0,587.79,490.99
2018,5,9,17,0,687.0,82.0,6.9,14.7,357.0,536.83,449.57
2018,5,9,17,15,641.0,77.0,6.8,14.55,305.0,475.95,398.78
2018,5,9,17,30,595.0,72.0,6.7,14.4,253.0,417.82,348.96
2018,5,9,17,45,527.0,65.5,6.6,14.2,203.0,350.2,290.02
2018,5,9,18,0,459.0,59.0,6.5,14.0,153.0,287.9,234.28
2018,5,9,18,15,360.5,49.5,6.3,13.85,110.5,215.85,169.99
2018,5,9,18,30,262.0,40.0,6.1,13.7,68.0,154.38,112.82
2018,5,9,18,45,154.0,24.5,5.95,13.55,39.0,85.1,13.4
2018,5,9,19,0,46.0,9.0,5.8,13.4,10.0,20.54,0.0
2018,5,9,19,15,23.0,4.5,5.7,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.7,12.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,4,45,4.0,2.0,5.3,12.6,2.0,0.0,0.0
2018,5,10,5,0,8.0,4.0,5.2,12.6,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,5.35,12.75,19.5,15.24,0.0
2018,5,10,5,30,122.0,27.0,5.5,12.9,35.0,21.3,5.23
2018,5,10,5,45,194.5,40.0,5.6,13.1,66.0,30.77,20.54
2018,5,10,6,0,267.0,53.0,5.7,13.3,97.0,39.75,29.38
2018,5,10,6,15,202.5,70.5,5.75,13.45,110.5,55.95,44.22
2018,5,10,6,30,138.0,88.0,5.8,13.6,124.0,75.02,57.42
2018,5,10,6,45,118.5,112.0,5.8,13.7,148.0,101.72,77.12
2018,5,10,7,0,99.0,136.0,5.8,13.8,172.0,126.93,97.89
2018,5,10,7,15,103.0,160.5,5.85,13.95,203.0,154.65,120.56
2018,5,10,7,30,107.0,185.0,5.9,14.1,234.0,183.06,144.0
2018,5,10,7,45,221.0,197.0,5.95,14.25,313.0,226.01,176.05
2018,5,10,8,0,335.0,209.0,6.0,14.4,392.0,285.0,222.57
2018,5,10,8,15,469.0,191.0,6.1,14.5,472.0,332.38,260.82
2018,5,10,8,30,603.0,173.0,6.2,14.6,552.0,395.67,313.11
2018,5,10,8,45,715.0,145.0,6.35,14.7,626.0,452.3,361.04
2018,5,10,9,0,827.0,117.0,6.5,14.8,700.0,521.2,418.79
2018,5,10,9,15,747.0,161.0,6.55,14.9,710.0,553.03,445.34
2018,5,10,9,30,667.0,205.0,6.6,15.0,720.0,579.69,466.56
2018,5,10,9,45,622.5,239.5,6.65,15.1,737.0,612.8,492.21
2018,5,10,10,0,578.0,274.0,6.7,15.2,754.0,642.13,514.19
2018,5,10,10,15,527.5,307.0,6.7,15.3,756.0,660.75,527.3
2018,5,10,10,30,477.0,340.0,6.7,15.4,758.0,674.94,536.66
2018,5,10,10,45,522.5,330.5,6.7,15.5,798.0,720.9,572.35
2018,5,10,11,0,568.0,321.0,6.7,15.6,838.0,768.32,608.73
2018,5,10,11,15,656.5,275.0,6.6,15.6,881.0,817.52,647.76
2018,5,10,11,30,745.0,229.0,6.5,15.6,924.0,869.88,687.93
2018,5,10,11,45,734.5,239.0,6.4,15.6,927.5,889.58,701.53
2018,5,10,12,0,724.0,249.0,6.3,15.6,931.0,906.85,713.49
2018,5,10,12,15,685.5,273.0,6.35,15.6,917.5,909.49,714.9
2018,5,10,12,30,647.0,297.0,6.4,15.6,904.0,909.04,713.66
2018,5,10,12,45,664.5,281.5,6.5,15.6,899.5,920.02,723.21
2018,5,10,13,0,682.0,266.0,6.6,15.6,895.0,928.69,731.12
2018,5,10,13,15,667.0,266.5,6.75,15.5,872.0,919.93,725.86
2018,5,10,13,30,652.0,267.0,6.9,15.4,849.0,908.77,718.91
2018,5,10,13,45,692.5,234.0,7.05,15.35,837.0,913.87,725.18
2018,5,10,14,0,733.0,201.0,7.2,15.3,825.0,915.18,727.77
2018,5,10,14,15,752.5,183.0,7.25,15.25,803.5,908.81,724.38
2018,5,10,14,30,772.0,165.0,7.3,15.2,782.0,895.63,716.08
2018,5,10,14,45,801.5,143.5,7.35,15.15,757.5,888.12,712.12
2018,5,10,15,0,831.0,122.0,7.4,15.1,733.0,876.38,705.08
2018,5,10,15,15,802.0,123.5,7.4,15.1,685.5,835.39,675.67
2018,5,10,15,30,773.0,125.0,7.4,15.1,638.0,793.35,645.34
2018,5,10,15,45,729.5,124.5,7.55,14.9,581.0,739.68,606.58
2018,5,10,16,0,686.0,124.0,7.7,14.7,524.0,683.85,565.47
2018,5,10,16,15,666.5,116.0,7.7,14.55,476.0,638.25,531.35
2018,5,10,16,30,647.0,108.0,7.7,14.4,428.0,592.27,495.42
2018,5,10,16,45,633.0,100.5,7.7,14.25,385.0,550.41,462.1
2018,5,10,17,0,619.0,93.0,7.7,14.1,342.0,508.21,427.66
2018,5,10,17,15,574.0,89.5,7.7,13.9,295.0,452.3,380.7
2018,5,10,17,30,529.0,86.0,7.7,13.7,248.0,398.92,334.69
2018,5,10,17,45,456.5,78.0,7.7,13.5,199.0,328.12,273.04
2018,5,10,18,0,384.0,70.0,7.7,13.3,150.0,266.49,217.97
2018,5,10,18,15,290.0,57.0,7.6,13.15,108.0,196.9,155.96
2018,5,10,18,30,196.0,44.0,7.5,13.0,66.0,136.64,100.85
2018,5,10,18,45,112.0,27.0,7.45,12.9,38.0,72.56,17.72
2018,5,10,19,0,28.0,10.0,7.4,12.8,10.0,17.0,0.0
2018,5,10,19,15,14.0,5.0,7.3,12.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,4,45,8.5,2.5,3.35,11.65,2.0,0.0,0.0
2018,5,11,5,0,17.0,5.0,3.4,11.7,4.0,0.0,0.0
2018,5,11,5,15,72.5,16.0,3.55,11.9,20.0,15.73,0.0
2018,5,11,5,30,128.0,27.0,3.7,12.1,36.0,21.22,6.54
2018,5,11,5,45,209.0,40.0,3.85,12.35,69.0,30.68,20.66
2018,5,11,6,0,290.0,53.0,4.0,12.6,102.0,39.67,29.44
2018,5,11,6,15,335.0,66.5,4.1,12.8,141.5,48.55,37.79
2018,5,11,6,30,380.0,80.0,4.2,13.0,181.0,62.51,44.39
2018,5,11,6,45,413.0,93.5,4.3,13.2,225.0,96.2,62.33
2018,5,11,7,0,446.0,107.0,4.4,13.4,269.0,133.46,88.39
2018,5,11,7,15,464.5,122.5,4.35,13.6,314.0,173.54,120.72
2018,5,11,7,30,483.0,138.0,4.3,13.8,359.0,215.66,156.56
2018,5,11,7,45,511.5,148.0,4.25,14.05,406.5,257.72,192.79
2018,5,11,8,0,540.0,158.0,4.2,14.3,454.0,302.54,231.48
2018,5,11,8,15,571.5,163.5,4.15,14.6,502.0,346.4,269.12
2018,5,11,8,30,603.0,169.0,4.1,14.9,550.0,393.49,308.85
2018,5,11,8,45,611.5,182.5,4.1,15.15,592.0,439.77,347.4
2018,5,11,9,0,620.0,196.0,4.1,15.4,634.0,486.3,385.23
2018,5,11,9,15,637.5,204.0,4.15,15.7,676.5,532.92,422.34
2018,5,11,9,30,655.0,212.0,4.2,16.0,719.0,580.26,459.25
2018,5,11,9,45,704.0,201.0,4.3,16.3,767.5,630.86,498.76
2018,5,11,10,0,753.0,190.0,4.4,16.6,816.0,684.1,539.66
2018,5,11,10,15,784.0,181.0,4.4,16.8,852.0,729.81,573.93
2018,5,11,10,30,815.0,172.0,4.4,17.0,888.0,774.16,606.37
2018,5,11,10,45,873.5,143.0,4.45,17.2,926.0,821.26,639.34
2018,5,11,11,0,932.0,114.0,4.5,17.4,964.0,869.47,672.76
2018,5,11,11,15,937.0,114.0,4.5,17.5,979.0,900.42,693.63
2018,5,11,11,30,942.0,114.0,4.5,17.6,994.0,929.04,712.89
2018,5,11,11,45,945.5,112.5,4.5,17.75,1000.5,952.41,728.34
2018,5,11,12,0,949.0,111.0,4.5,17.9,1007.0,973.11,741.97
2018,5,11,12,15,949.0,111.0,4.5,17.95,1005.0,989.26,752.81
2018,5,11,12,30,949.0,111.0,4.5,18.0,1003.0,1002.46,761.74
2018,5,11,12,45,947.5,110.0,4.55,18.1,993.0,1010.21,767.36
2018,5,11,13,0,946.0,109.0,4.6,18.2,983.0,1014.84,771.02
2018,5,11,13,15,942.5,108.0,4.65,18.2,965.0,1014.43,771.66
2018,5,11,13,30,939.0,107.0,4.7,18.2,947.0,1010.87,770.3
2018,5,11,13,45,933.5,106.0,4.8,18.25,922.0,1002.3,765.9
2018,5,11,14,0,928.0,105.0,4.9,18.3,897.0,990.69,759.48
2018,5,11,14,15,920.0,104.5,5.05,18.3,865.5,974.32,750.34
2018,5,11,14,30,912.0,104.0,5.2,18.3,834.0,955.16,739.22
2018,5,11,14,45,901.5,102.5,5.35,18.25,796.0,929.99,723.91
2018,5,11,15,0,891.0,101.0,5.5,18.2,758.0,902.4,706.74
2018,5,11,15,15,877.5,99.0,5.5,18.2,715.0,869.4,684.52
2018,5,11,15,30,864.0,97.0,5.5,18.2,672.0,834.48,660.79
2018,5,11,15,45,846.5,95.0,5.75,18.0,624.5,799.49,638.48
2018,5,11,16,0,829.0,93.0,6.0,17.8,577.0,758.28,610.99
2018,5,11,16,15,806.5,89.0,5.95,17.55,526.0,710.03,576.61
2018,5,11,16,30,784.0,85.0,5.9,17.3,475.0,661.32,541.36
2018,5,11,16,45,754.5,81.5,5.85,17.05,423.0,608.33,501.28
2018,5,11,17,0,725.0,78.0,5.8,16.8,371.0,555.96,459.76
2018,5,11,17,15,681.5,73.5,5.6,16.5,318.5,497.79,412.09
2018,5,11,17,30,638.0,69.0,5.4,16.2,266.0,439.79,363.3
2018,5,11,17,45,574.5,62.5,5.2,15.85,215.0,372.33,305.5
2018,5,11,18,0,511.0,56.0,5.0,15.5,164.0,309.84,250.32
2018,5,11,18,15,415.0,47.5,4.85,15.3,119.5,237.29,186.12
2018,5,11,18,30,319.0,39.0,4.7,15.1,75.0,173.24,127.38
2018,5,11,18,45,201.5,26.5,4.5,14.9,45.5,103.72,34.88
2018,5,11,19,0,84.0,14.0,4.3,14.7,16.0,35.45,0.0
2018,5,11,19,15,42.0,7.0,4.15,14.75,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,2.35,15.4,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,2.3,15.4,5.0,0.0,0.0
2018,5,12,5,15,135.0,17.5,2.3,15.75,25.5,17.2,0.0
2018,5,12,5,30,238.0,29.0,2.3,16.1,46.0,24.1,9.15
2018,5,12,5,45,352.0,38.0,2.3,16.45,86.0,29.49,19.37
2018,5,12,6,0,466.0,47.0,2.3,16.8,126.0,34.63,24.59
2018,5,12,6,15,538.5,53.0,2.3,16.95,174.5,36.85,26.9
2018,5,12,6,30,611.0,59.0,2.3,17.1,223.0,49.09,29.06
2018,5,12,6,45,659.0,64.5,2.35,17.3,275.5,88.32,45.86
2018,5,12,7,0,707.0,70.0,2.4,17.5,328.0,135.93,77.65
2018,5,12,7,15,741.0,73.5,2.35,17.7,380.5,181.11,113.13
2018,5,12,7,30,775.0,77.0,2.3,17.9,433.0,229.83,154.4
2018,5,12,7,45,799.0,80.5,2.25,18.1,484.5,279.26,197.81
2018,5,12,8,0,823.0,84.0,2.2,18.3,536.0,330.83,242.96
2018,5,12,8,15,841.0,86.0,2.05,18.55,584.0,384.96,289.27
2018,5,12,8,30,859.0,88.0,1.9,18.8,632.0,435.94,331.95
2018,5,12,8,45,822.0,109.5,1.75,19.05,660.0,476.08,365.2
2018,5,12,9,0,785.0,131.0,1.6,19.3,688.0,516.02,396.54
2018,5,12,9,15,780.5,142.5,1.6,19.35,722.0,560.59,431.0
2018,5,12,9,30,776.0,154.0,1.6,19.4,756.0,603.65,463.32
2018,5,12,9,45,663.0,215.0,1.55,19.5,745.0,618.73,472.57
2018,5,12,10,0,550.0,276.0,1.5,19.6,734.0,627.11,476.23
2018,5,12,10,15,454.0,330.0,1.7,19.5,716.5,630.92,478.39
2018,5,12,10,30,358.0,384.0,1.9,19.4,699.0,629.15,475.98
2018,5,12,10,45,319.5,408.5,2.05,19.3,694.5,636.6,481.11
2018,5,12,11,0,281.0,433.0,2.2,19.2,690.0,641.26,484.02
2018,5,12,11,15,354.0,408.5,2.4,19.05,737.0,691.31,522.69
2018,5,12,11,30,427.0,384.0,2.6,18.9,784.0,744.21,562.88
2018,5,12,11,45,411.0,392.5,2.8,18.8,779.0,751.55,568.44
2018,5,12,12,0,395.0,401.0,3.0,18.7,774.0,755.52,572.0
2018,5,12,12,15,321.5,430.5,3.15,18.55,733.5,726.4,550.25
2018,5,12,12,30,248.0,460.0,3.3,18.4,693.0,694.67,526.49
2018,5,12,12,45,281.0,445.5,3.45,18.3,707.0,717.85,545.34
2018,5,12,13,0,314.0,431.0,3.6,18.2,721.0,740.23,563.34
2018,5,12,13,15,332.5,415.0,3.7,18.05,717.0,746.1,569.26
2018,5,12,13,30,351.0,399.0,3.8,17.9,713.0,750.52,574.34
2018,5,12,13,45,455.5,338.5,3.85,17.8,735.0,795.72,611.24
2018,5,12,14,0,560.0,278.0,3.9,17.7,757.0,831.38,641.13
2018,5,12,14,15,710.0,200.5,3.85,17.55,785.0,889.7,686.02
2018,5,12,14,30,860.0,123.0,3.8,17.4,813.0,928.73,714.14
2018,5,12,14,45,848.5,121.0,3.75,17.25,775.5,903.17,697.31
2018,5,12,15,0,837.0,119.0,3.7,17.1,738.0,880.71,683.17
2018,5,12,15,15,822.5,116.5,3.7,17.1,695.5,847.66,661.33
2018,5,12,15,30,808.0,114.0,3.7,17.1,653.0,812.81,638.14
2018,5,12,15,45,788.0,111.5,3.45,16.85,606.0,771.95,609.8
2018,5,12,16,0,768.0,109.0,3.2,16.6,559.0,730.05,580.5
2018,5,12,16,15,742.5,105.5,3.1,16.4,509.5,684.81,548.95
2018,5,12,16,30,717.0,102.0,3.0,16.2,460.0,637.0,514.72
2018,5,12,16,45,683.5,97.5,2.9,16.05,408.5,582.87,473.66
2018,5,12,17,0,650.0,93.0,2.8,15.9,357.0,529.83,432.46
2018,5,12,17,15,604.0,87.0,2.7,15.7,305.5,469.12,384.13
2018,5,12,17,30,558.0,81.0,2.6,15.5,254.0,411.17,336.6
2018,5,12,17,45,492.0,73.0,2.5,15.3,205.0,344.07,280.3
2018,5,12,18,0,426.0,65.0,2.4,15.1,156.0,282.09,226.77
2018,5,12,18,15,333.0,54.0,2.3,14.85,113.5,211.39,165.47
2018,5,12,18,30,240.0,43.0,2.2,14.6,71.0,151.36,111.72
2018,5,12,18,45,145.5,28.5,2.1,14.4,43.0,89.98,35.6
2018,5,12,19,0,51.0,14.0,2.0,14.2,15.0,27.03,0.0
2018,5,12,19,15,25.5,7.0,2.0,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
