Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.7,13.35,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.8,13.4,1.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.9,13.45,3.5,3.44,0.0
2018,5,13,5,30,0.0,6.0,3.0,13.5,6.0,5.78,0.0
2018,5,13,5,45,0.0,11.0,3.15,13.55,11.0,10.6,3.47
2018,5,13,6,0,0.0,16.0,3.3,13.6,16.0,15.43,8.01
2018,5,13,6,15,0.0,25.5,3.3,13.65,25.5,24.6,16.38
2018,5,13,6,30,0.0,35.0,3.3,13.7,35.0,33.79,23.33
2018,5,13,6,45,0.0,58.5,3.3,13.75,58.5,56.53,42.76
2018,5,13,7,0,0.0,82.0,3.3,13.8,82.0,78.61,61.39
2018,5,13,7,15,0.0,93.5,3.25,13.9,93.5,89.53,70.38
2018,5,13,7,30,0.0,105.0,3.2,14.0,105.0,100.47,79.27
2018,5,13,7,45,0.0,112.0,3.15,14.1,112.0,107.3,84.64
2018,5,13,8,0,0.0,119.0,3.1,14.2,119.0,114.11,89.94
2018,5,13,8,15,0.0,130.0,3.05,14.4,130.0,124.6,98.2
2018,5,13,8,30,0.0,141.0,3.0,14.6,141.0,135.12,106.41
2018,5,13,8,45,0.5,143.0,3.0,14.75,143.5,137.49,107.96
2018,5,13,9,0,1.0,145.0,3.0,14.9,146.0,139.86,109.55
2018,5,13,9,15,3.0,163.5,3.0,15.05,166.0,158.63,124.41
2018,5,13,9,30,5.0,182.0,3.0,15.2,186.0,177.62,139.31
2018,5,13,9,45,9.5,221.0,3.05,15.35,229.0,217.71,170.9
2018,5,13,10,0,14.0,260.0,3.1,15.5,272.0,258.25,202.42
2018,5,13,10,15,15.0,273.5,3.1,15.55,286.5,272.77,213.36
2018,5,13,10,30,16.0,287.0,3.1,15.6,301.0,287.4,224.43
2018,5,13,10,45,19.0,308.0,3.15,15.7,325.0,310.83,242.3
2018,5,13,11,0,22.0,329.0,3.2,15.8,349.0,334.55,260.28
2018,5,13,11,15,21.5,329.0,3.25,15.85,349.0,335.48,260.76
2018,5,13,11,30,21.0,329.0,3.3,15.9,349.0,336.3,261.26
2018,5,13,11,45,24.0,345.5,3.35,15.9,368.5,357.48,277.48
2018,5,13,12,0,27.0,362.0,3.4,15.9,388.0,378.34,293.35
2018,5,13,12,15,32.5,378.5,3.45,15.9,409.5,401.79,311.26
2018,5,13,12,30,38.0,395.0,3.5,15.9,431.0,425.54,329.35
2018,5,13,12,45,40.5,395.0,3.5,15.9,433.0,430.16,332.96
2018,5,13,13,0,43.0,395.0,3.5,15.9,435.0,434.68,336.62
2018,5,13,13,15,35.0,358.5,3.5,15.85,390.5,391.86,304.41
2018,5,13,13,30,27.0,322.0,3.5,15.8,346.0,348.44,271.58
2018,5,13,13,45,26.5,316.5,3.5,15.75,339.5,343.53,268.28
2018,5,13,14,0,26.0,311.0,3.5,15.7,333.0,338.49,264.78
2018,5,13,14,15,32.0,319.0,3.5,15.65,345.5,353.55,277.03
2018,5,13,14,30,38.0,327.0,3.5,15.6,358.0,368.64,289.28
2018,5,13,14,45,44.0,318.5,3.5,15.55,352.5,366.14,288.15
2018,5,13,15,0,50.0,310.0,3.5,15.5,347.0,363.32,286.87
2018,5,13,15,15,93.5,301.0,3.5,15.5,365.5,392.03,311.43
2018,5,13,15,30,137.0,292.0,3.5,15.5,384.0,427.31,340.71
2018,5,13,15,45,165.5,274.5,3.5,15.3,377.5,429.46,344.29
2018,5,13,16,0,194.0,257.0,3.5,15.1,371.0,429.39,346.23
2018,5,13,16,15,228.5,227.5,3.5,14.95,350.5,417.71,339.28
2018,5,13,16,30,263.0,198.0,3.5,14.8,330.0,411.22,336.06
2018,5,13,16,45,359.0,160.0,3.5,14.65,319.0,423.99,349.17
2018,5,13,17,0,455.0,122.0,3.5,14.5,308.0,436.96,361.41
2018,5,13,17,15,464.0,106.0,3.45,14.35,273.0,405.81,336.15
2018,5,13,17,30,473.0,90.0,3.4,14.2,238.0,372.92,308.6
2018,5,13,17,45,352.0,81.5,3.35,14.05,180.5,282.37,232.28
2018,5,13,18,0,231.0,73.0,3.3,13.9,123.0,195.38,158.16
2018,5,13,18,15,177.5,57.0,3.25,13.8,89.5,145.66,114.41
2018,5,13,18,30,124.0,41.0,3.2,13.7,56.0,100.92,74.28
2018,5,13,18,45,76.0,26.5,3.1,13.6,34.5,61.58,26.33
2018,5,13,19,0,28.0,12.0,3.0,13.5,13.0,19.14,0.0
2018,5,13,19,15,14.0,6.0,3.05,13.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.2,12.2,3.0,2.95,0.0
2018,5,14,5,30,0.0,5.0,2.1,12.3,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.5,2.05,12.35,8.5,8.19,1.45
2018,5,14,6,0,0.0,12.0,2.0,12.4,12.0,11.57,4.66
2018,5,14,6,15,0.0,17.5,1.9,12.5,17.5,16.88,9.55
2018,5,14,6,30,0.0,23.0,1.8,12.6,23.0,22.19,13.5
2018,5,14,6,45,0.0,40.5,1.75,12.7,40.5,39.11,28.06
2018,5,14,7,0,0.0,58.0,1.7,12.8,58.0,56.04,42.46
2018,5,14,7,15,0.0,69.0,1.75,12.95,69.0,66.7,51.34
2018,5,14,7,30,0.0,80.0,1.8,13.1,80.0,77.37,60.12
2018,5,14,7,45,0.0,91.0,1.85,13.2,91.0,87.88,68.67
2018,5,14,8,0,0.0,102.0,1.9,13.3,102.0,98.32,77.09
2018,5,14,8,15,0.0,110.5,2.05,13.5,110.5,106.44,83.48
2018,5,14,8,30,0.0,119.0,2.2,13.7,119.0,114.57,89.85
2018,5,14,8,45,0.0,126.0,2.3,13.85,126.0,121.31,95.05
2018,5,14,9,0,0.0,133.0,2.4,14.0,133.0,128.05,100.25
2018,5,14,9,15,1.5,148.5,2.55,14.15,149.5,143.67,112.66
2018,5,14,9,30,3.0,164.0,2.7,14.3,166.0,159.46,125.12
2018,5,14,9,45,6.5,197.5,2.85,14.4,202.5,193.71,152.33
2018,5,14,10,0,10.0,231.0,3.0,14.5,239.0,228.29,179.52
2018,5,14,10,15,11.5,247.5,3.1,14.6,257.0,245.76,192.97
2018,5,14,10,30,13.0,264.0,3.2,14.7,275.0,263.4,206.54
2018,5,14,10,45,14.0,273.5,3.3,14.8,286.0,274.15,214.7
2018,5,14,11,0,15.0,283.0,3.4,14.9,297.0,284.98,222.94
2018,5,14,11,15,35.0,332.0,3.45,14.95,365.0,349.71,273.42
2018,5,14,11,30,55.0,381.0,3.5,15.0,433.0,416.58,324.61
2018,5,14,11,45,115.0,423.5,3.55,15.1,532.5,516.01,400.77
2018,5,14,12,0,175.0,466.0,3.6,15.2,632.0,617.26,476.43
2018,5,14,12,15,200.0,466.0,3.65,15.2,655.0,646.63,498.3
2018,5,14,12,30,225.0,466.0,3.7,15.2,678.0,676.05,520.55
2018,5,14,12,45,225.0,461.0,3.75,15.2,671.5,676.48,521.15
2018,5,14,13,0,225.0,456.0,3.8,15.2,665.0,676.03,521.33
2018,5,14,13,15,318.5,412.5,3.85,15.15,702.0,730.94,565.19
2018,5,14,13,30,412.0,369.0,3.9,15.1,739.0,784.77,607.58
2018,5,14,13,45,559.0,288.5,3.95,15.1,776.0,844.13,655.81
2018,5,14,14,0,706.0,208.0,4.0,15.1,813.0,900.75,699.82
2018,5,14,14,15,706.5,196.0,4.05,15.0,783.0,883.45,688.58
2018,5,14,14,30,707.0,184.0,4.1,14.9,753.0,863.55,676.05
2018,5,14,14,45,697.0,177.5,4.15,14.8,717.0,837.52,659.09
2018,5,14,15,0,687.0,171.0,4.2,14.7,681.0,809.51,640.65
2018,5,14,15,15,741.0,141.5,4.2,14.7,663.0,809.68,642.39
2018,5,14,15,30,795.0,112.0,4.2,14.7,645.0,801.93,638.27
2018,5,14,15,45,778.5,108.5,4.25,14.55,600.0,763.16,611.94
2018,5,14,16,0,762.0,105.0,4.3,14.4,555.0,723.19,584.59
2018,5,14,16,15,699.5,111.5,4.3,14.25,497.0,661.83,540.18
2018,5,14,16,30,637.0,118.0,4.3,14.1,439.0,600.56,493.64
2018,5,14,16,45,524.0,125.5,4.3,13.95,370.5,505.19,418.11
2018,5,14,17,0,411.0,133.0,4.3,13.8,302.0,422.43,350.8
2018,5,14,17,15,348.0,121.5,4.3,13.65,251.0,355.93,296.29
2018,5,14,17,30,285.0,110.0,4.3,13.5,200.0,286.37,238.14
2018,5,14,17,45,247.0,93.5,4.25,13.35,161.0,236.98,195.76
2018,5,14,18,0,209.0,77.0,4.2,13.2,122.0,190.73,155.15
2018,5,14,18,15,158.5,60.0,4.15,13.1,89.0,142.05,112.11
2018,5,14,18,30,108.0,43.0,4.1,13.0,56.0,97.98,72.65
2018,5,14,18,45,69.0,28.0,4.05,12.9,35.0,61.97,29.44
2018,5,14,19,0,30.0,13.0,4.0,12.8,14.0,20.7,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.75,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.55,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.6,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.5,12.75,4.0,3.93,0.0
2018,5,15,5,30,0.0,7.0,2.5,12.9,7.0,6.74,0.0
2018,5,15,5,45,0.0,11.5,2.5,13.05,11.5,11.08,3.96
2018,5,15,6,0,0.0,16.0,2.5,13.2,16.0,15.43,8.06
2018,5,15,6,15,0.0,23.5,2.4,13.3,23.5,22.67,14.7
2018,5,15,6,30,0.0,31.0,2.3,13.4,31.0,29.92,20.07
2018,5,15,6,45,0.0,54.5,2.2,13.5,54.5,52.66,39.52
2018,5,15,7,0,0.0,78.0,2.1,13.6,78.0,75.05,58.41
2018,5,15,7,15,2.5,111.5,2.1,13.7,112.5,106.14,84.2
2018,5,15,7,30,5.0,145.0,2.1,13.8,147.0,137.38,109.69
2018,5,15,7,45,9.0,167.0,2.1,13.9,171.5,159.26,127.11
2018,5,15,8,0,13.0,189.0,2.1,14.0,196.0,181.65,144.8
2018,5,15,8,15,16.0,206.0,2.15,14.1,215.5,199.71,158.88
2018,5,15,8,30,19.0,223.0,2.2,14.2,235.0,218.1,173.15
2018,5,15,8,45,34.5,252.5,2.25,14.3,276.5,249.37,197.57
2018,5,15,9,0,50.0,282.0,2.3,14.4,318.0,286.54,226.46
2018,5,15,9,15,94.5,324.5,2.4,14.55,397.0,352.99,278.08
2018,5,15,9,30,139.0,367.0,2.5,14.7,476.0,419.9,329.31
2018,5,15,9,45,179.0,382.5,2.6,14.8,529.0,467.98,365.93
2018,5,15,10,0,219.0,398.0,2.7,14.9,582.0,519.14,404.66
2018,5,15,10,15,250.5,405.5,2.85,15.0,622.0,557.03,433.36
2018,5,15,10,30,282.0,413.0,3.0,15.1,662.0,599.93,465.61
2018,5,15,10,45,317.0,413.5,3.1,15.2,699.5,640.77,496.15
2018,5,15,11,0,352.0,414.0,3.2,15.3,737.0,683.06,527.54
2018,5,15,11,15,367.0,415.5,3.3,15.35,756.5,710.48,547.67
2018,5,15,11,30,382.0,417.0,3.4,15.4,776.0,737.75,567.71
2018,5,15,11,45,566.0,315.0,3.5,15.45,850.5,817.67,631.15
2018,5,15,12,0,750.0,213.0,3.6,15.5,925.0,900.36,693.21
2018,5,15,12,15,803.0,180.0,3.7,15.55,940.5,929.63,713.46
2018,5,15,12,30,856.0,147.0,3.8,15.6,956.0,955.04,731.47
2018,5,15,12,45,875.0,133.5,3.9,15.6,953.5,969.4,742.07
2018,5,15,13,0,894.0,120.0,4.0,15.6,951.0,980.88,750.88
2018,5,15,13,15,891.5,119.0,4.1,15.6,934.5,981.36,752.22
2018,5,15,13,30,889.0,118.0,4.2,15.6,918.0,978.88,751.71
2018,5,15,13,45,885.0,116.0,4.3,15.6,894.5,970.99,747.55
2018,5,15,14,0,881.0,114.0,4.4,15.6,871.0,960.2,741.84
2018,5,15,14,15,875.0,112.0,4.45,15.5,841.0,944.68,732.74
2018,5,15,14,30,869.0,110.0,4.5,15.4,811.0,926.46,721.78
2018,5,15,14,45,862.0,107.0,4.5,15.35,775.5,903.65,707.06
2018,5,15,15,0,855.0,104.0,4.5,15.3,740.0,878.39,690.59
2018,5,15,15,15,841.5,101.5,4.5,15.3,698.0,845.72,668.6
2018,5,15,15,30,828.0,99.0,4.5,15.3,656.0,811.22,645.18
2018,5,15,15,45,814.5,95.5,4.5,15.1,611.0,778.89,623.68
2018,5,15,16,0,801.0,92.0,4.5,14.9,566.0,740.13,597.11
2018,5,15,16,15,782.5,88.0,4.45,14.85,518.0,695.82,565.43
2018,5,15,16,30,764.0,84.0,4.4,14.8,470.0,650.84,532.83
2018,5,15,16,45,738.5,79.5,4.4,14.7,420.0,600.14,495.0
2018,5,15,17,0,713.0,75.0,4.4,14.6,370.0,549.81,455.38
2018,5,15,17,15,674.0,70.0,4.35,14.5,318.5,493.77,409.77
2018,5,15,17,30,635.0,65.0,4.3,14.4,267.0,437.85,362.98
2018,5,15,17,45,580.5,59.0,4.25,14.3,218.0,375.39,309.41
2018,5,15,18,0,526.0,53.0,4.2,14.2,169.0,317.12,257.78
2018,5,15,18,15,439.5,46.0,4.1,14.1,125.5,249.01,197.15
2018,5,15,18,30,353.0,39.0,4.0,14.0,82.0,188.53,141.72
2018,5,15,18,45,233.5,28.0,3.9,13.85,51.0,118.31,63.37
2018,5,15,19,0,114.0,17.0,3.8,13.7,20.0,47.06,0.0
2018,5,15,19,15,57.0,8.5,3.65,13.65,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,3.1,12.85,3.0,0.0,0.0
2018,5,16,5,0,36.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,5,16,5,15,137.0,19.0,3.15,13.15,28.5,18.68,0.0
2018,5,16,5,30,238.0,31.0,3.2,13.4,51.0,24.27,12.24
2018,5,16,5,45,344.5,40.5,3.3,13.65,91.0,31.2,21.34
2018,5,16,6,0,451.0,50.0,3.4,13.9,131.0,36.73,26.84
2018,5,16,6,15,458.5,63.5,3.35,14.0,168.5,45.44,34.93
2018,5,16,6,30,466.0,77.0,3.3,14.1,206.0,67.39,43.48
2018,5,16,6,45,576.5,75.0,3.3,14.2,268.0,97.73,55.75
2018,5,16,7,0,687.0,73.0,3.3,14.3,330.0,139.75,82.4
2018,5,16,7,15,720.5,77.0,3.25,14.4,382.0,187.71,121.5
2018,5,16,7,30,754.0,81.0,3.2,14.5,434.0,235.81,163.21
2018,5,16,7,45,779.0,84.5,3.2,14.65,485.0,284.43,206.71
2018,5,16,8,0,804.0,88.0,3.2,14.8,536.0,335.3,252.07
2018,5,16,8,15,823.0,90.5,3.2,14.9,584.0,385.1,296.2
2018,5,16,8,30,842.0,93.0,3.2,15.0,632.0,440.06,343.37
2018,5,16,8,45,856.5,95.0,3.2,15.15,676.0,489.35,385.06
2018,5,16,9,0,871.0,97.0,3.2,15.3,720.0,538.96,425.91
2018,5,16,9,15,877.0,101.5,3.25,15.4,758.5,586.16,464.01
2018,5,16,9,30,883.0,106.0,3.3,15.5,797.0,632.53,500.53
2018,5,16,9,45,882.0,113.5,3.35,15.65,828.5,676.08,533.91
2018,5,16,10,0,881.0,121.0,3.4,15.8,860.0,717.91,565.26
2018,5,16,10,15,866.5,134.5,3.45,15.85,881.0,753.57,590.54
2018,5,16,10,30,852.0,148.0,3.5,15.9,902.0,786.05,613.18
2018,5,16,10,45,867.0,142.5,3.6,15.95,925.0,822.08,638.51
2018,5,16,11,0,882.0,137.0,3.7,16.0,948.0,856.53,662.6
2018,5,16,11,15,881.0,140.0,3.65,16.05,959.5,883.81,680.76
2018,5,16,11,30,880.0,143.0,3.6,16.1,971.0,908.67,697.2
2018,5,16,11,45,830.0,175.0,3.6,16.15,959.5,917.77,702.99
2018,5,16,12,0,780.0,207.0,3.6,16.2,948.0,920.77,704.77
2018,5,16,12,15,831.0,175.0,3.6,16.2,963.0,951.7,726.15
2018,5,16,12,30,882.0,143.0,3.6,16.2,978.0,976.63,743.16
2018,5,16,12,45,893.5,134.5,3.6,16.25,973.0,988.99,751.51
2018,5,16,13,0,905.0,126.0,3.6,16.3,968.0,998.46,758.09
2018,5,16,13,15,902.5,124.5,3.7,16.25,951.0,998.52,759.39
2018,5,16,13,30,900.0,123.0,3.8,16.2,934.0,995.58,758.83
2018,5,16,13,45,896.5,120.5,3.9,16.2,910.0,987.67,754.83
2018,5,16,14,0,893.0,118.0,4.0,16.2,886.0,976.81,748.9
2018,5,16,14,15,886.5,115.5,4.05,16.15,855.0,960.22,738.92
2018,5,16,14,30,880.0,113.0,4.1,16.1,824.0,940.9,727.1
2018,5,16,14,45,872.0,110.5,4.15,16.05,788.0,917.58,712.5
2018,5,16,15,0,864.0,108.0,4.2,16.0,752.0,891.82,696.16
2018,5,16,15,15,850.5,105.5,4.2,16.0,709.5,859.0,674.32
2018,5,16,15,30,837.0,103.0,4.2,16.0,667.0,829.39,654.73
2018,5,16,15,45,821.5,99.5,4.25,15.8,621.0,790.23,628.67
2018,5,16,16,0,806.0,96.0,4.3,15.6,575.0,749.72,601.45
2018,5,16,16,15,784.5,92.5,4.3,15.45,525.5,703.58,569.16
2018,5,16,16,30,763.0,89.0,4.3,15.3,476.0,656.97,535.98
2018,5,16,16,45,734.0,84.5,4.3,15.2,424.5,603.94,496.4
2018,5,16,17,0,705.0,80.0,4.3,15.1,373.0,553.88,457.13
2018,5,16,17,15,664.5,75.5,4.3,14.95,321.5,495.81,410.39
2018,5,16,17,30,624.0,71.0,4.3,14.8,270.0,440.0,364.05
2018,5,16,17,45,566.5,64.5,4.25,14.6,220.5,375.8,309.42
2018,5,16,18,0,509.0,58.0,4.2,14.4,171.0,316.0,256.88
2018,5,16,18,15,420.5,49.5,4.15,14.25,127.0,245.86,194.93
2018,5,16,18,30,332.0,41.0,4.1,14.1,83.0,183.57,138.52
2018,5,16,18,45,217.0,29.0,4.05,13.95,51.5,116.24,65.78
2018,5,16,19,0,102.0,17.0,4.0,13.8,20.0,44.06,0.0
2018,5,16,19,15,51.0,8.5,3.95,13.7,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,4,45,13.0,3.0,3.2,13.2,3.0,0.0,0.0
2018,5,17,5,0,26.0,6.0,3.3,13.3,6.0,5.9,0.0
2018,5,17,5,15,109.5,20.0,3.4,13.45,28.0,19.66,0.0
2018,5,17,5,30,193.0,34.0,3.5,13.6,50.0,26.74,14.49
2018,5,17,5,45,290.0,45.5,3.6,13.75,88.5,34.77,24.45
2018,5,17,6,0,387.0,57.0,3.7,13.9,127.0,42.41,31.87
2018,5,17,6,15,273.5,64.0,3.75,13.95,121.5,46.03,35.46
2018,5,17,6,30,160.0,71.0,3.8,14.0,116.0,61.63,43.9
2018,5,17,6,45,80.5,88.5,3.85,14.1,111.0,83.66,62.58
2018,5,17,7,0,1.0,106.0,3.9,14.2,106.0,100.08,79.29
2018,5,17,7,15,3.5,124.5,3.95,14.3,126.0,117.85,93.79
2018,5,17,7,30,6.0,143.0,4.0,14.4,146.0,135.96,108.4
2018,5,17,7,45,71.5,172.5,4.0,14.45,212.5,177.61,140.46
2018,5,17,8,0,137.0,202.0,4.0,14.5,279.0,225.07,177.78
2018,5,17,8,15,335.0,198.5,4.05,14.55,408.0,300.37,236.36
2018,5,17,8,30,533.0,195.0,4.1,14.6,537.0,394.89,311.48
2018,5,17,8,45,547.5,205.5,4.1,14.65,578.0,438.03,347.17
2018,5,17,9,0,562.0,216.0,4.1,14.7,619.0,482.02,383.01
2018,5,17,9,15,439.0,278.5,4.1,14.8,604.0,495.44,392.98
2018,5,17,9,30,316.0,341.0,4.1,14.9,589.0,501.03,395.65
2018,5,17,9,45,247.5,370.0,4.1,14.95,569.0,498.39,392.49
2018,5,17,10,0,179.0,399.0,4.1,15.0,549.0,493.3,386.93
2018,5,17,10,15,125.0,389.5,4.15,15.05,496.0,455.16,356.8
2018,5,17,10,30,71.0,380.0,4.2,15.1,443.0,414.23,324.17
2018,5,17,10,45,48.5,364.5,4.25,15.1,408.0,386.13,302.09
2018,5,17,11,0,26.0,349.0,4.3,15.1,373.0,356.16,278.31
2018,5,17,11,15,35.5,377.0,4.35,15.15,410.0,393.24,306.95
2018,5,17,11,30,45.0,405.0,4.4,15.2,447.0,431.13,335.82
2018,5,17,11,45,41.5,397.5,4.45,15.2,436.5,423.73,330.01
2018,5,17,12,0,38.0,390.0,4.5,15.2,426.0,415.94,324.07
2018,5,17,12,15,30.0,365.5,4.65,15.2,394.0,386.82,301.88
2018,5,17,12,30,22.0,341.0,4.8,15.2,362.0,353.31,276.2
2018,5,17,12,45,20.0,325.5,4.9,15.2,344.5,337.03,263.86
2018,5,17,13,0,18.0,310.0,5.0,15.2,327.0,320.52,251.27
2018,5,17,13,15,22.5,322.0,5.15,15.15,342.5,342.92,269.2
2018,5,17,13,30,27.0,334.0,5.3,15.1,358.0,360.77,283.56
2018,5,17,13,45,209.0,299.5,5.45,15.05,480.0,514.55,410.3
2018,5,17,14,0,391.0,265.0,5.6,15.0,602.0,660.27,527.42
2018,5,17,14,15,391.5,261.0,5.7,14.9,588.0,654.83,523.88
2018,5,17,14,30,392.0,257.0,5.8,14.8,574.0,647.96,519.89
2018,5,17,14,45,300.5,278.5,5.85,14.75,515.0,574.13,461.57
2018,5,17,15,0,209.0,300.0,5.9,14.7,456.0,503.08,404.67
2018,5,17,15,15,209.5,283.0,5.9,14.7,432.0,482.29,389.63
2018,5,17,15,30,210.0,266.0,5.9,14.7,408.0,460.72,373.74
2018,5,17,15,45,321.0,223.5,6.0,14.5,423.0,509.2,416.77
2018,5,17,16,0,432.0,181.0,6.1,14.3,438.0,550.43,453.55
2018,5,17,16,15,365.5,176.5,6.1,14.15,381.0,482.3,398.96
2018,5,17,16,30,299.0,172.0,6.1,14.0,324.0,408.57,339.43
2018,5,17,16,45,362.5,152.0,6.15,13.9,317.0,428.23,357.33
2018,5,17,17,0,426.0,132.0,6.2,13.8,310.0,432.71,362.33
2018,5,17,17,15,339.0,124.5,6.15,13.7,254.0,355.59,297.69
2018,5,17,17,30,252.0,117.0,6.1,13.6,198.0,277.71,231.7
2018,5,17,17,45,216.0,99.0,6.1,13.45,159.5,228.94,189.71
2018,5,17,18,0,180.0,81.0,6.1,13.3,121.0,183.07,149.44
2018,5,17,18,15,136.5,63.0,6.0,13.25,89.0,137.14,108.72
2018,5,17,18,30,93.0,45.0,5.9,13.2,57.0,95.01,71.15
2018,5,17,18,45,56.0,28.5,5.8,13.15,35.0,54.47,30.23
2018,5,17,19,0,19.0,12.0,5.7,13.1,13.0,16.93,0.0
2018,5,17,19,15,9.5,6.0,5.55,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.1,13.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.2,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.25,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.3,6.0,5.78,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.35,9.5,9.15,2.31
2018,5,18,6,0,0.0,13.0,4.3,13.4,13.0,12.53,5.49
2018,5,18,6,15,0.0,20.5,4.3,13.45,20.5,19.77,12.09
2018,5,18,6,30,0.0,28.0,4.3,13.5,28.0,27.02,17.56
2018,5,18,6,45,0.0,43.0,4.3,13.55,43.0,41.52,29.98
2018,5,18,7,0,0.0,58.0,4.3,13.6,58.0,56.04,42.28
2018,5,18,7,15,0.0,67.0,4.2,13.65,67.0,64.76,49.53
2018,5,18,7,30,0.0,76.0,4.1,13.7,76.0,73.49,56.7
2018,5,18,7,45,0.0,91.0,4.05,13.75,91.0,87.9,68.56
2018,5,18,8,0,0.0,106.0,4.0,13.8,106.0,102.08,80.11
2018,5,18,8,15,0.0,121.0,3.95,13.9,121.0,116.29,91.54
2018,5,18,8,30,0.0,136.0,3.9,14.0,136.0,130.52,102.9
2018,5,18,8,45,0.0,132.5,3.85,14.1,132.5,127.45,100.05
2018,5,18,9,0,0.0,129.0,3.8,14.2,129.0,124.29,97.18
2018,5,18,9,15,2.0,153.5,3.75,14.25,155.0,148.71,116.81
2018,5,18,9,30,4.0,178.0,3.7,14.3,181.0,173.33,136.41
2018,5,18,9,45,10.0,225.0,3.7,14.4,233.0,221.93,175.02
2018,5,18,10,0,16.0,272.0,3.7,14.5,285.0,271.06,213.48
2018,5,18,10,15,21.0,297.5,3.7,14.6,315.5,299.89,235.65
2018,5,18,10,30,26.0,323.0,3.7,14.7,346.0,327.13,256.51
2018,5,18,10,45,21.5,308.0,3.75,14.8,327.5,313.01,245.12
2018,5,18,11,0,17.0,293.0,3.8,14.9,309.0,296.29,231.85
2018,5,18,11,15,15.0,274.5,3.9,14.95,288.5,277.86,217.42
2018,5,18,11,30,13.0,256.0,4.0,15.0,268.0,259.11,202.71
2018,5,18,11,45,12.0,245.5,4.1,15.05,256.5,248.73,194.57
2018,5,18,12,0,11.0,235.0,4.2,15.1,245.0,238.19,186.29
2018,5,18,12,15,14.0,262.5,4.35,15.1,275.5,268.27,210.08
2018,5,18,12,30,17.0,290.0,4.5,15.1,306.0,298.6,233.88
2018,5,18,12,45,19.5,312.5,4.65,15.05,331.0,323.76,253.66
2018,5,18,13,0,22.0,335.0,4.8,15.0,356.0,349.13,273.59
2018,5,18,13,15,27.0,347.0,4.85,14.95,372.0,372.61,292.12
2018,5,18,13,30,32.0,359.0,4.9,14.9,388.0,391.17,306.88
2018,5,18,13,45,32.5,337.0,5.0,14.85,365.5,370.44,291.42
2018,5,18,14,0,33.0,315.0,5.1,14.8,343.0,349.34,275.7
2018,5,18,14,15,20.0,256.5,5.15,14.7,273.5,277.36,219.38
2018,5,18,14,30,7.0,198.0,5.2,14.6,204.0,200.52,158.25
2018,5,18,14,45,5.0,185.0,5.25,14.5,189.0,185.81,146.78
2018,5,18,15,0,3.0,172.0,5.3,14.4,174.0,171.12,135.19
2018,5,18,15,15,34.5,163.5,5.3,14.4,187.0,194.85,156.23
2018,5,18,15,30,66.0,155.0,5.3,14.4,200.0,218.88,177.37
2018,5,18,15,45,65.5,148.5,5.5,14.15,190.5,210.36,170.99
2018,5,18,16,0,65.0,142.0,5.7,13.9,181.0,201.69,164.48
2018,5,18,16,15,121.0,137.5,5.8,13.8,202.0,237.63,196.38
2018,5,18,16,30,177.0,133.0,5.9,13.7,223.0,277.04,230.7
2018,5,18,16,45,354.0,120.0,5.95,13.55,276.5,386.4,324.48
2018,5,18,17,0,531.0,107.0,6.0,13.4,330.0,475.81,399.63
2018,5,18,17,15,404.5,110.5,6.0,13.3,267.0,379.1,318.35
2018,5,18,17,30,278.0,114.0,6.0,13.2,204.0,288.81,241.56
2018,5,18,17,45,221.5,98.5,6.0,13.05,162.0,231.35,192.09
2018,5,18,18,0,165.0,83.0,6.0,12.9,120.0,178.81,146.14
2018,5,18,18,15,124.0,64.5,5.95,12.85,88.5,133.95,106.41
2018,5,18,18,30,83.0,46.0,5.9,12.8,57.0,87.08,65.08
2018,5,18,18,45,47.0,30.0,5.85,12.75,35.5,54.0,31.26
2018,5,18,19,0,11.0,14.0,5.8,12.7,14.0,16.75,0.0
2018,5,18,19,15,5.5,7.0,5.75,12.65,7.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.4,12.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.5,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.5,1.0,0.98,0.0
2018,5,19,5,15,0.0,4.0,5.9,12.5,4.0,3.93,0.0
2018,5,19,5,30,0.0,7.0,5.9,12.5,7.0,6.74,0.0
2018,5,19,5,45,0.0,11.0,5.9,12.5,11.0,10.6,3.6
2018,5,19,6,0,0.0,15.0,5.9,12.5,15.0,14.46,7.24
2018,5,19,6,15,0.0,21.0,5.9,12.5,21.0,20.26,12.57
2018,5,19,6,30,0.0,27.0,5.9,12.5,27.0,26.05,16.79
2018,5,19,6,45,0.0,39.5,5.85,12.5,39.5,38.14,27.19
2018,5,19,7,0,0.0,52.0,5.8,12.5,52.0,50.24,37.49
2018,5,19,7,15,0.0,61.0,5.8,12.6,61.0,58.95,44.79
2018,5,19,7,30,0.0,70.0,5.8,12.7,70.0,67.68,52.01
2018,5,19,7,45,0.0,82.5,5.8,12.8,82.5,79.8,62.02
2018,5,19,8,0,0.0,95.0,5.8,12.9,95.0,91.79,71.83
2018,5,19,8,15,0.0,102.0,5.75,12.95,102.0,98.48,77.16
2018,5,19,8,30,0.0,109.0,5.7,13.0,109.0,105.18,82.47
2018,5,19,8,45,0.0,107.0,5.7,13.1,107.0,103.37,80.7
2018,5,19,9,0,0.0,105.0,5.7,13.2,105.0,101.51,78.93
2018,5,19,9,15,0.5,112.0,5.75,13.35,112.5,108.51,84.47
2018,5,19,9,30,1.0,119.0,5.8,13.5,120.0,115.56,90.04
2018,5,19,9,45,1.5,136.0,5.8,13.65,137.5,132.21,103.43
2018,5,19,10,0,2.0,153.0,5.8,13.8,155.0,148.93,116.8
2018,5,19,10,15,2.5,156.5,5.85,13.9,159.0,152.84,119.77
2018,5,19,10,30,3.0,160.0,5.9,14.0,163.0,156.78,122.79
2018,5,19,10,45,4.0,168.0,5.95,14.1,172.0,165.48,129.69
2018,5,19,11,0,5.0,176.0,6.0,14.2,181.0,174.27,136.64
2018,5,19,11,15,7.5,195.5,6.1,14.25,202.5,195.5,153.66
2018,5,19,11,30,10.0,215.0,6.2,14.3,224.0,216.93,170.77
2018,5,19,11,45,11.0,231.5,6.25,14.35,241.5,234.29,184.53
2018,5,19,12,0,12.0,248.0,6.3,14.4,259.0,251.75,198.34
2018,5,19,12,15,12.5,254.0,6.35,14.45,265.5,258.6,203.75
2018,5,19,12,30,13.0,260.0,6.4,14.5,272.0,265.46,209.2
2018,5,19,12,45,14.0,271.5,6.5,14.5,284.5,278.2,219.4
2018,5,19,13,0,15.0,283.0,6.6,14.5,297.0,291.0,229.66
2018,5,19,13,15,15.0,282.0,6.65,14.5,296.0,290.49,229.42
2018,5,19,13,30,15.0,281.0,6.7,14.5,295.0,289.95,229.2
2018,5,19,13,45,15.0,277.0,6.75,14.45,290.5,286.37,226.67
2018,5,19,14,0,15.0,273.0,6.8,14.4,286.0,282.74,224.13
2018,5,19,14,15,15.0,268.5,6.8,14.35,281.0,278.58,221.18
2018,5,19,14,30,15.0,264.0,6.8,14.3,276.0,274.39,218.24
2018,5,19,14,45,14.0,251.0,6.85,14.25,262.0,260.62,207.65
2018,5,19,15,0,13.0,238.0,6.9,14.2,248.0,246.82,197.02
2018,5,19,15,15,10.5,222.0,6.9,14.2,229.5,228.62,182.69
2018,5,19,15,30,8.0,206.0,6.9,14.2,211.0,210.48,168.34
2018,5,19,15,45,10.5,202.5,6.9,14.0,209.0,209.41,168.17
2018,5,19,16,0,13.0,199.0,6.9,13.8,207.0,208.31,167.98
2018,5,19,16,15,21.5,193.0,6.9,13.65,204.5,209.11,169.56
2018,5,19,16,30,30.0,187.0,6.9,13.5,202.0,216.58,176.59
2018,5,19,16,45,80.0,167.5,6.9,13.35,202.5,229.63,189.52
2018,5,19,17,0,130.0,148.0,6.9,13.2,203.0,245.83,204.65
2018,5,19,17,15,121.5,109.5,6.85,13.05,155.5,192.7,160.37
2018,5,19,17,30,113.0,71.0,6.8,12.9,108.0,145.99,120.78
2018,5,19,17,45,56.5,44.0,6.75,12.75,62.5,76.23,60.35
2018,5,19,18,0,0.0,17.0,6.7,12.6,17.0,16.39,8.4
2018,5,19,18,15,0.0,13.5,6.6,12.5,13.5,13.01,5.4
2018,5,19,18,30,0.0,10.0,6.5,12.4,10.0,9.64,2.34
2018,5,19,18,45,0.0,7.0,6.45,12.35,7.0,6.74,0.0
2018,5,19,19,0,0.0,4.0,6.4,12.3,4.0,3.93,0.0
2018,5,19,19,15,0.0,2.0,6.35,12.3,2.0,1.97,0.0
2018,5,19,19,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.6,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.6,2.0,1.97,0.0
2018,5,20,5,15,31.5,14.5,6.05,12.65,17.5,13.2,0.0
2018,5,20,5,30,63.0,27.0,6.1,12.7,33.0,22.59,12.24
2018,5,20,5,45,66.0,31.5,6.1,12.75,41.0,26.2,17.21
2018,5,20,6,0,69.0,36.0,6.1,12.8,49.0,29.62,20.71
2018,5,20,6,15,34.5,47.0,6.1,12.85,53.5,44.61,34.37
2018,5,20,6,30,0.0,58.0,6.1,12.9,58.0,56.05,42.46
2018,5,20,6,45,0.0,69.5,6.1,12.95,69.5,66.97,51.78
2018,5,20,7,0,0.0,81.0,6.1,13.0,81.0,77.86,60.92
2018,5,20,7,15,0.0,71.0,6.05,13.0,71.0,68.64,52.93
2018,5,20,7,30,0.0,61.0,6.0,13.0,61.0,58.96,44.56
2018,5,20,7,45,0.0,64.0,5.95,13.05,64.0,61.87,46.85
2018,5,20,8,0,0.0,67.0,5.9,13.1,67.0,64.79,49.13
2018,5,20,8,15,0.0,73.0,5.9,13.1,73.0,70.62,53.84
2018,5,20,8,30,0.0,79.0,5.9,13.1,79.0,76.45,58.54
2018,5,20,8,45,0.0,90.5,5.9,13.1,90.5,87.61,67.65
2018,5,20,9,0,0.0,102.0,5.9,13.1,102.0,98.66,76.61
2018,5,20,9,15,4.0,143.0,5.9,13.15,146.0,139.93,110.4
2018,5,20,9,30,8.0,184.0,5.9,13.2,190.0,181.44,144.02
2018,5,20,9,45,16.0,245.5,5.95,13.25,258.5,245.1,195.17
2018,5,20,10,0,24.0,307.0,6.0,13.3,327.0,306.34,243.69
2018,5,20,10,15,26.5,324.0,6.05,13.4,347.0,326.16,258.96
2018,5,20,10,30,29.0,341.0,6.1,13.5,367.0,346.29,274.49
2018,5,20,10,45,104.0,354.5,6.15,13.6,450.0,420.23,334.56
2018,5,20,11,0,179.0,368.0,6.2,13.7,533.0,500.3,398.59
2018,5,20,11,15,322.5,376.0,6.25,13.8,679.0,637.31,507.1
2018,5,20,11,30,466.0,384.0,6.3,13.9,825.0,782.67,618.98
2018,5,20,11,45,493.0,377.0,6.35,14.0,846.0,814.53,642.8
2018,5,20,12,0,520.0,370.0,6.4,14.1,867.0,845.93,666.66
2018,5,20,12,15,534.0,363.5,6.45,14.1,872.5,864.89,681.3
2018,5,20,12,30,548.0,357.0,6.5,14.1,878.0,882.4,694.97
2018,5,20,12,45,473.0,381.0,6.6,14.1,827.5,843.35,664.58
2018,5,20,13,0,398.0,405.0,6.7,14.1,777.0,797.51,629.16
2018,5,20,13,15,291.5,420.5,6.75,14.05,690.5,715.01,565.03
2018,5,20,13,30,185.0,436.0,6.8,14.0,604.0,624.88,494.17
2018,5,20,13,45,127.5,402.5,6.85,13.9,517.0,536.91,426.21
2018,5,20,14,0,70.0,369.0,6.9,13.8,430.0,440.8,350.68
2018,5,20,14,15,111.0,356.0,6.9,13.65,448.5,475.11,380.05
2018,5,20,14,30,152.0,343.0,6.9,13.5,467.0,500.17,401.99
2018,5,20,14,45,149.0,320.5,6.95,13.4,437.5,472.94,381.6
2018,5,20,15,0,146.0,298.0,7.0,13.3,408.0,445.09,360.69
2018,5,20,15,15,87.0,244.5,7.0,13.3,309.0,334.2,271.33
2018,5,20,15,30,28.0,191.0,7.0,13.3,210.0,217.91,175.78
2018,5,20,15,45,64.0,209.5,6.95,13.1,249.0,267.37,218.18
2018,5,20,16,0,100.0,228.0,6.9,12.9,288.0,323.98,265.95
2018,5,20,16,15,178.0,217.0,6.9,12.85,313.0,369.31,305.85
2018,5,20,16,30,256.0,206.0,6.9,12.8,338.0,417.47,347.47
2018,5,20,16,45,293.0,178.0,6.9,12.75,314.0,403.03,337.29
2018,5,20,17,0,330.0,150.0,6.9,12.7,290.0,384.74,323.56
2018,5,20,17,15,332.0,129.5,6.9,12.65,254.5,350.22,295.05
2018,5,20,17,30,334.0,109.0,6.9,12.6,219.0,322.92,271.63
2018,5,20,17,45,297.0,93.5,6.9,12.6,178.5,272.2,227.47
2018,5,20,18,0,260.0,78.0,6.9,12.6,138.0,224.41,184.99
2018,5,20,18,15,206.5,62.5,6.85,12.55,103.0,165.96,133.19
2018,5,20,18,30,153.0,47.0,6.8,12.5,68.0,119.8,91.58
2018,5,20,18,45,92.5,31.5,6.8,12.5,42.5,76.49,48.68
2018,5,20,19,0,32.0,16.0,6.8,12.5,17.0,24.56,0.0
2018,5,20,19,15,16.0,8.0,6.7,12.5,8.5,7.86,0.0
2018,5,20,19,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.0,3.6,12.5,3.0,0.0,0.0
2018,5,21,5,0,9.0,6.0,3.5,12.5,6.0,5.9,0.0
2018,5,21,5,15,61.0,21.5,3.4,12.6,27.0,17.96,0.0
2018,5,21,5,30,113.0,37.0,3.3,12.7,48.0,30.39,18.68
2018,5,21,5,45,164.0,51.5,3.2,12.75,77.5,41.71,30.78
2018,5,21,6,0,215.0,66.0,3.1,12.8,107.0,52.67,41.19
2018,5,21,6,15,146.5,81.5,3.0,12.9,113.0,63.86,51.56
2018,5,21,6,30,78.0,97.0,2.9,13.0,119.0,84.83,65.03
2018,5,21,6,45,76.5,123.0,2.8,13.05,148.5,115.34,89.56
2018,5,21,7,0,75.0,149.0,2.7,13.1,178.0,142.05,111.4
2018,5,21,7,15,121.5,173.0,2.6,13.25,227.5,171.85,133.92
2018,5,21,7,30,168.0,197.0,2.5,13.4,277.0,210.84,164.36
2018,5,21,7,45,152.5,221.0,2.4,13.55,299.5,237.05,186.48
2018,5,21,8,0,137.0,245.0,2.3,13.7,322.0,261.88,207.01
2018,5,21,8,15,119.5,264.5,2.35,13.9,336.0,280.84,222.45
2018,5,21,8,30,102.0,284.0,2.4,14.1,350.0,302.53,239.56
2018,5,21,8,45,83.5,297.0,2.45,14.3,353.5,312.02,246.71
2018,5,21,9,0,65.0,310.0,2.5,14.5,357.0,319.67,252.17
2018,5,21,9,15,90.0,336.0,2.65,14.7,405.0,361.72,284.66
2018,5,21,9,30,115.0,362.0,2.8,14.9,453.0,402.4,315.79
2018,5,21,9,45,119.0,384.0,2.9,15.05,481.5,431.95,337.84
2018,5,21,10,0,123.0,406.0,3.0,15.2,510.0,461.89,360.03
2018,5,21,10,15,102.0,410.5,3.2,15.3,498.5,460.69,358.45
2018,5,21,10,30,81.0,415.0,3.4,15.4,487.0,454.64,353.28
2018,5,21,10,45,67.5,413.0,3.55,15.5,474.0,446.9,346.98
2018,5,21,11,0,54.0,411.0,3.7,15.6,461.0,438.03,339.8
2018,5,21,11,15,45.0,399.5,3.85,15.65,441.5,422.97,328.21
2018,5,21,11,30,36.0,388.0,4.0,15.7,422.0,407.1,315.97
2018,5,21,11,45,36.5,387.5,4.15,15.75,422.0,409.72,318.09
2018,5,21,12,0,37.0,387.0,4.3,15.8,422.0,412.24,320.18
2018,5,21,12,15,34.5,379.0,4.55,15.75,411.5,404.44,314.64
2018,5,21,12,30,32.0,371.0,4.8,15.7,401.0,396.32,308.86
2018,5,21,12,45,27.5,354.5,5.0,15.6,380.5,377.47,294.77
2018,5,21,13,0,23.0,338.0,5.2,15.5,360.0,353.11,276.38
2018,5,21,13,15,20.5,324.0,5.35,15.4,343.0,337.52,264.69
2018,5,21,13,30,18.0,310.0,5.5,15.3,326.0,321.76,252.8
2018,5,21,13,45,17.5,297.5,5.65,15.15,313.0,309.29,243.58
2018,5,21,14,0,17.0,285.0,5.8,15.0,300.0,296.71,234.23
2018,5,21,14,15,15.5,269.5,5.9,14.85,282.5,280.06,221.56
2018,5,21,14,30,14.0,254.0,6.0,14.7,265.0,263.34,208.78
2018,5,21,14,45,13.5,246.0,6.1,14.5,256.5,255.08,202.76
2018,5,21,15,0,13.0,238.0,6.2,14.3,248.0,246.81,196.71
2018,5,21,15,15,17.0,239.5,6.2,14.3,251.5,252.24,201.69
2018,5,21,15,30,21.0,241.0,6.2,14.3,255.0,257.63,206.65
2018,5,21,15,45,24.0,232.5,6.3,13.9,247.5,251.7,202.86
2018,5,21,16,0,27.0,224.0,6.4,13.5,240.0,253.47,205.31
2018,5,21,16,15,42.0,214.5,6.35,13.35,237.0,255.35,208.08
2018,5,21,16,30,57.0,205.0,6.3,13.2,234.0,256.29,210.03
2018,5,21,16,45,97.0,187.0,6.3,13.05,230.5,263.57,217.88
2018,5,21,17,0,137.0,169.0,6.3,12.9,227.0,275.04,228.82
2018,5,21,17,15,186.0,145.0,6.25,12.75,213.0,273.4,228.68
2018,5,21,17,30,235.0,121.0,6.2,12.6,199.0,274.21,229.74
2018,5,21,17,45,212.5,102.5,6.2,12.45,163.5,232.36,193.54
2018,5,21,18,0,190.0,84.0,6.2,12.3,128.0,192.14,158.03
2018,5,21,18,15,147.0,66.5,6.1,12.25,95.5,146.31,117.23
2018,5,21,18,30,104.0,49.0,6.0,12.2,63.0,104.3,79.64
2018,5,21,18,45,61.0,32.0,5.95,12.15,39.5,61.46,39.11
2018,5,21,19,0,18.0,15.0,5.9,12.1,16.0,19.75,0.0
2018,5,21,19,15,9.0,7.5,5.8,12.1,8.0,9.47,0.0
2018,5,21,19,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.25,12.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.6,1.0,0.98,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.65,3.0,2.89,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.82,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.8,8.0,7.71,1.1
2018,5,22,6,0,0.0,11.0,4.2,12.9,11.0,10.6,3.81
2018,5,22,6,15,0.0,15.0,4.2,12.95,15.0,14.46,7.36
2018,5,22,6,30,0.0,19.0,4.2,13.0,19.0,18.33,10.13
2018,5,22,6,45,0.0,32.5,4.2,13.05,32.5,31.37,21.34
2018,5,22,7,0,0.0,46.0,4.2,13.1,46.0,44.43,32.45
2018,5,22,7,15,0.0,56.5,4.15,13.2,56.5,54.6,40.98
2018,5,22,7,30,0.0,67.0,4.1,13.3,67.0,64.77,49.42
2018,5,22,7,45,0.0,81.0,4.1,13.35,81.0,78.35,60.63
2018,5,22,8,0,0.0,95.0,4.1,13.4,95.0,91.8,71.64
2018,5,22,8,15,0.0,109.0,4.15,13.45,109.0,105.08,82.41
2018,5,22,8,30,0.0,123.0,4.2,13.5,123.0,118.37,93.11
2018,5,22,8,45,0.0,131.5,4.2,13.6,131.5,126.52,99.49
2018,5,22,9,0,0.0,140.0,4.2,13.7,140.0,134.69,105.87
2018,5,22,9,15,2.0,155.5,4.3,13.8,157.0,150.62,118.59
2018,5,22,9,30,4.0,171.0,4.4,13.9,174.0,166.77,131.41
2018,5,22,9,45,6.0,189.0,4.45,14.0,194.0,185.48,146.24
2018,5,22,10,0,8.0,207.0,4.5,14.1,214.0,204.41,161.17
2018,5,22,10,15,9.5,223.5,4.6,14.2,232.0,221.76,174.77
2018,5,22,10,30,11.0,240.0,4.7,14.3,250.0,239.28,188.46
2018,5,22,10,45,11.0,239.0,4.75,14.4,249.0,239.06,188.05
2018,5,22,11,0,11.0,238.0,4.8,14.5,248.0,238.79,187.66
2018,5,22,11,15,13.0,260.5,4.85,14.55,272.5,262.78,206.5
2018,5,22,11,30,15.0,283.0,4.9,14.6,297.0,286.97,225.39
2018,5,22,11,45,15.0,287.0,4.95,14.65,301.0,291.66,228.94
2018,5,22,12,0,15.0,291.0,5.0,14.7,305.0,296.33,232.53
2018,5,22,12,15,16.5,301.0,5.0,14.7,316.5,308.23,241.87
2018,5,22,12,30,18.0,311.0,5.0,14.7,328.0,320.19,251.25
2018,5,22,12,45,18.5,315.5,5.0,14.7,333.0,325.83,255.71
2018,5,22,13,0,19.0,320.0,5.0,14.7,338.0,331.45,260.21
2018,5,22,13,15,21.0,325.5,5.0,14.65,345.0,339.51,266.76
2018,5,22,13,30,23.0,331.0,5.0,14.6,352.0,347.58,273.35
2018,5,22,13,45,36.5,338.0,5.0,14.6,370.0,375.36,295.73
2018,5,22,14,0,50.0,345.0,5.0,14.6,388.0,396.75,313.11
2018,5,22,14,15,64.0,358.5,5.0,14.55,412.0,425.26,336.04
2018,5,22,14,30,78.0,372.0,5.0,14.5,436.0,453.7,358.86
2018,5,22,14,45,75.5,353.5,5.0,14.45,413.0,432.46,343.07
2018,5,22,15,0,73.0,335.0,5.0,14.4,390.0,410.94,327.14
2018,5,22,15,15,86.5,316.5,5.0,14.4,378.0,403.19,322.48
2018,5,22,15,30,100.0,298.0,5.0,14.4,366.0,394.47,316.98
2018,5,22,15,45,121.5,280.5,5.05,14.2,357.5,401.18,324.1
2018,5,22,16,0,143.0,263.0,5.1,14.0,349.0,397.31,322.9
2018,5,22,16,15,173.5,239.0,5.1,13.9,335.0,391.09,319.93
2018,5,22,16,30,204.0,215.0,5.1,13.8,321.0,382.16,314.6
2018,5,22,16,45,234.0,189.0,5.05,13.65,298.5,375.94,311.09
2018,5,22,17,0,264.0,163.0,5.0,13.5,276.0,358.09,297.87
2018,5,22,17,15,276.5,139.0,5.0,13.35,243.5,328.75,274.4
2018,5,22,17,30,289.0,115.0,5.0,13.2,211.0,297.56,248.61
2018,5,22,17,45,272.5,97.5,4.95,13.05,175.5,257.43,214.05
2018,5,22,18,0,256.0,80.0,4.9,12.9,140.0,218.32,179.44
2018,5,22,18,15,207.5,64.0,4.85,12.85,105.0,168.71,135.33
