Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,18,30,159.0,48.0,4.8,12.8,70.0,123.48,94.71
2018,5,22,18,45,96.5,32.0,4.75,12.7,44.0,78.15,51.61
2018,5,22,19,0,34.0,16.0,4.7,12.6,18.0,28.44,0.0
2018,5,22,19,15,17.0,8.0,4.6,12.6,9.0,11.86,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.65,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.7,2.0,1.97,0.0
2018,5,23,5,15,0.0,8.0,3.4,12.75,8.0,7.71,0.0
2018,5,23,5,30,0.0,14.0,3.4,12.8,14.0,13.5,5.35
2018,5,23,5,45,0.0,23.0,3.4,12.85,23.0,22.19,13.8
2018,5,23,6,0,0.0,32.0,3.4,12.9,32.0,30.89,21.9
2018,5,23,6,15,7.0,54.0,3.4,13.0,56.0,51.98,40.98
2018,5,23,6,30,14.0,76.0,3.4,13.1,80.0,72.52,56.1
2018,5,23,6,45,22.5,105.5,3.4,13.15,113.5,97.42,76.61
2018,5,23,7,0,31.0,135.0,3.4,13.2,147.0,125.5,99.56
2018,5,23,7,15,16.0,137.0,3.45,13.3,143.0,131.38,104.82
2018,5,23,7,30,1.0,139.0,3.5,13.4,139.0,131.52,105.17
2018,5,23,7,45,37.5,182.5,3.55,13.55,203.5,177.37,141.58
2018,5,23,8,0,74.0,226.0,3.6,13.7,268.0,230.03,183.4
2018,5,23,8,15,105.0,258.5,3.7,13.85,323.5,275.19,219.12
2018,5,23,8,30,136.0,291.0,3.8,14.0,379.0,319.14,253.78
2018,5,23,8,45,101.0,282.5,3.9,14.15,350.5,308.24,245.1
2018,5,23,9,0,66.0,274.0,4.0,14.3,322.0,288.87,229.46
2018,5,23,9,15,40.0,262.0,4.05,14.4,291.5,267.74,212.23
2018,5,23,9,30,14.0,250.0,4.1,14.5,261.0,246.91,194.98
2018,5,23,9,45,19.5,282.5,4.15,14.6,298.5,281.99,222.43
2018,5,23,10,0,25.0,315.0,4.2,14.7,336.0,314.51,247.53
2018,5,23,10,15,33.0,341.0,4.25,14.75,370.0,346.74,272.37
2018,5,23,10,30,41.0,367.0,4.3,14.8,404.0,379.78,297.67
2018,5,23,10,45,60.5,402.5,4.3,14.85,458.0,431.66,337.44
2018,5,23,11,0,80.0,438.0,4.3,14.9,512.0,485.11,377.89
2018,5,23,11,15,107.5,452.0,4.3,14.9,553.0,526.49,409.41
2018,5,23,11,30,135.0,466.0,4.3,14.9,594.0,569.79,442.19
2018,5,23,11,45,169.0,471.0,4.25,14.9,632.0,611.62,473.77
2018,5,23,12,0,203.0,476.0,4.2,14.9,670.0,654.43,505.8
2018,5,23,12,15,182.0,473.0,4.2,14.9,647.0,638.47,493.36
2018,5,23,12,30,161.0,470.0,4.2,14.9,624.0,621.25,480.29
2018,5,23,12,45,122.0,455.5,4.15,14.9,571.5,574.14,444.48
2018,5,23,13,0,83.0,441.0,4.1,14.9,519.0,520.17,403.44
2018,5,23,13,15,82.0,427.5,4.15,14.9,503.5,507.89,394.94
2018,5,23,13,30,81.0,414.0,4.2,14.9,488.0,495.13,385.94
2018,5,23,13,45,278.0,348.5,4.2,14.9,592.0,633.28,497.29
2018,5,23,14,0,475.0,283.0,4.2,14.9,696.0,761.81,597.82
2018,5,23,14,15,682.0,192.5,4.25,14.85,762.5,863.27,676.01
2018,5,23,14,30,889.0,102.0,4.3,14.8,829.0,944.06,734.4
2018,5,23,14,45,880.0,100.5,4.35,14.75,793.0,920.79,719.12
2018,5,23,15,0,871.0,99.0,4.4,14.7,757.0,895.12,702.86
2018,5,23,15,15,858.5,97.0,4.4,14.7,715.5,863.61,681.8
2018,5,23,15,30,846.0,95.0,4.4,14.7,674.0,830.19,659.28
2018,5,23,15,45,831.5,92.0,4.55,14.5,629.0,792.31,634.69
2018,5,23,16,0,817.0,89.0,4.7,14.3,584.0,757.82,612.19
2018,5,23,16,15,797.0,86.5,4.7,14.2,536.0,713.67,580.95
2018,5,23,16,30,777.0,84.0,4.7,14.1,488.0,668.94,548.82
2018,5,23,16,45,749.5,80.5,4.7,13.95,437.5,617.57,511.03
2018,5,23,17,0,722.0,77.0,4.7,13.8,387.0,566.69,471.13
2018,5,23,17,15,683.5,73.0,4.7,13.6,336.0,511.56,426.6
2018,5,23,17,30,645.0,69.0,4.7,13.4,285.0,456.49,380.83
2018,5,23,17,45,514.5,69.5,4.7,13.25,223.0,361.29,300.47
2018,5,23,18,0,384.0,70.0,4.7,13.1,161.0,274.39,225.75
2018,5,23,18,15,226.0,55.5,4.7,12.95,106.0,173.18,138.99
2018,5,23,18,30,68.0,41.0,4.7,12.8,51.0,73.96,55.09
2018,5,23,18,45,45.5,27.0,4.65,12.65,32.5,48.25,30.49
2018,5,23,19,0,23.0,13.0,4.6,12.5,14.0,21.31,0.0
2018,5,23,19,15,11.5,6.5,4.6,12.5,7.0,9.11,0.0
2018,5,23,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.2,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.2,2.0,1.97,0.0
2018,5,24,5,15,0.0,8.5,2.4,12.3,8.5,8.19,0.0
2018,5,24,5,30,0.0,15.0,2.3,12.4,15.0,14.47,6.24
2018,5,24,5,45,0.0,25.5,2.25,12.45,25.5,24.61,15.98
2018,5,24,6,0,0.0,36.0,2.2,12.5,36.0,34.76,25.41
2018,5,24,6,15,0.0,50.5,2.1,12.6,50.5,48.79,38.23
2018,5,24,6,30,0.0,65.0,2.0,12.7,65.0,62.43,47.96
2018,5,24,6,45,0.0,73.5,1.95,12.8,73.5,70.64,54.91
2018,5,24,7,0,0.0,82.0,1.9,12.9,82.0,78.82,61.7
2018,5,24,7,15,0.0,99.0,1.95,13.0,99.0,94.72,74.87
2018,5,24,7,30,0.0,116.0,2.0,13.1,116.0,110.67,87.89
2018,5,24,7,45,0.5,137.0,2.0,13.25,137.5,130.44,103.86
2018,5,24,8,0,1.0,158.0,2.0,13.4,159.0,150.32,119.73
2018,5,24,8,15,8.5,190.5,2.05,13.55,196.0,183.43,146.08
2018,5,24,8,30,16.0,223.0,2.1,13.7,233.0,217.36,172.77
2018,5,24,8,45,23.0,250.5,2.15,13.85,266.5,247.35,196.08
2018,5,24,9,0,30.0,278.0,2.2,14.0,300.0,273.53,216.21
2018,5,24,9,15,42.5,308.0,2.3,14.1,341.0,310.3,244.62
2018,5,24,9,30,55.0,338.0,2.4,14.2,382.0,348.39,273.78
2018,5,24,9,45,63.5,361.0,2.45,14.3,413.5,378.84,296.72
2018,5,24,10,0,72.0,384.0,2.5,14.4,445.0,410.1,320.15
2018,5,24,10,15,78.5,389.0,2.6,14.5,457.5,424.21,330.65
2018,5,24,10,30,85.0,394.0,2.7,14.6,470.0,438.6,341.46
2018,5,24,10,45,68.5,391.5,2.8,14.7,453.5,427.85,332.68
2018,5,24,11,0,52.0,389.0,2.9,14.8,437.0,415.79,322.98
2018,5,24,11,15,87.5,407.5,3.0,14.8,490.0,467.15,362.81
2018,5,24,11,30,123.0,426.0,3.1,14.8,543.0,521.2,404.01
2018,5,24,11,45,207.5,441.5,3.2,14.85,640.0,618.14,477.71
2018,5,24,12,0,292.0,457.0,3.3,14.9,737.0,720.02,553.19
2018,5,24,12,15,243.0,461.5,3.45,14.85,694.0,687.2,528.23
2018,5,24,12,30,194.0,466.0,3.6,14.8,651.0,648.76,499.79
2018,5,24,12,45,149.0,459.5,3.75,14.75,601.0,604.15,466.69
2018,5,24,13,0,104.0,453.0,3.9,14.7,551.0,552.68,428.08
2018,5,24,13,15,113.5,446.0,3.95,14.6,551.0,563.56,437.31
2018,5,24,13,30,123.0,439.0,4.0,14.5,551.0,568.44,441.92
2018,5,24,13,45,134.5,430.5,4.05,14.4,550.0,573.11,446.57
2018,5,24,14,0,146.0,422.0,4.1,14.3,549.0,577.07,450.76
2018,5,24,14,15,114.0,397.5,4.1,14.2,494.5,522.06,409.35
2018,5,24,14,30,82.0,373.0,4.1,14.1,440.0,458.55,361.21
2018,5,24,14,45,79.0,354.0,4.05,14.0,416.5,436.24,345.07
2018,5,24,15,0,76.0,335.0,4.0,13.9,393.0,413.66,328.45
2018,5,24,15,15,252.0,275.0,4.0,13.9,451.0,521.14,418.59
2018,5,24,15,30,428.0,215.0,4.0,13.9,509.0,610.58,492.65
2018,5,24,15,45,458.5,204.5,3.9,13.85,500.0,613.75,496.06
2018,5,24,16,0,489.0,194.0,3.8,13.8,491.0,613.77,497.46
2018,5,24,16,15,426.5,191.0,3.75,13.8,434.5,547.99,446.45
2018,5,24,16,30,364.0,188.0,3.7,13.8,378.0,476.44,390.55
2018,5,24,16,45,346.0,171.0,3.7,13.8,336.5,432.8,356.76
2018,5,24,17,0,328.0,154.0,3.7,13.8,295.0,389.72,322.6
2018,5,24,17,15,327.0,134.0,3.65,13.7,259.5,354.17,294.15
2018,5,24,17,30,326.0,114.0,3.6,13.6,224.0,326.06,270.77
2018,5,24,17,45,269.5,99.5,3.6,13.55,180.0,258.96,214.21
2018,5,24,18,0,213.0,85.0,3.6,13.5,136.0,204.79,167.44
2018,5,24,18,15,170.5,68.0,3.55,13.4,102.5,158.48,126.73
2018,5,24,18,30,128.0,51.0,3.5,13.3,69.0,115.95,88.94
2018,5,24,18,45,77.0,34.5,3.4,13.25,44.0,75.16,50.87
2018,5,24,19,0,26.0,18.0,3.3,13.2,19.0,28.99,0.0
2018,5,24,19,15,13.0,9.0,3.25,13.2,9.5,11.94,0.0
2018,5,24,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,3.05,13.1,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,3.1,13.1,2.0,1.97,0.0
2018,5,25,5,15,0.0,5.5,3.1,13.2,5.5,5.3,0.0
2018,5,25,5,30,0.0,9.0,3.1,13.3,9.0,8.67,1.49
2018,5,25,5,45,0.0,14.5,3.15,13.35,14.5,13.98,6.61
2018,5,25,6,0,0.0,20.0,3.2,13.4,20.0,19.29,11.55
2018,5,25,6,15,0.0,32.5,3.2,13.5,32.5,31.37,22.52
2018,5,25,6,30,0.0,45.0,3.2,13.6,45.0,43.46,31.63
2018,5,25,6,45,9.5,78.0,3.15,13.75,81.5,75.55,58.5
2018,5,25,7,0,19.0,111.0,3.1,13.9,118.0,107.3,84.59
2018,5,25,7,15,9.5,88.0,3.15,14.0,91.5,86.51,67.31
2018,5,25,7,30,0.0,65.0,3.2,14.1,65.0,62.83,47.59
2018,5,25,7,45,0.0,67.0,3.2,14.25,67.0,64.78,49.04
2018,5,25,8,0,0.0,69.0,3.2,14.4,69.0,66.73,50.47
2018,5,25,8,15,0.0,96.5,3.2,14.55,96.5,93.31,72.31
2018,5,25,8,30,0.0,124.0,3.2,14.7,124.0,119.33,93.39
2018,5,25,8,45,4.0,157.5,3.2,14.85,160.5,152.83,120.32
2018,5,25,9,0,8.0,191.0,3.2,15.0,197.0,186.69,147.2
2018,5,25,9,15,8.5,201.5,3.25,15.15,208.0,197.53,155.44
2018,5,25,9,30,9.0,212.0,3.3,15.3,219.0,208.43,163.74
2018,5,25,9,45,10.0,221.0,3.3,15.4,229.0,218.31,171.24
2018,5,25,10,0,11.0,230.0,3.3,15.5,239.0,228.27,178.8
2018,5,25,10,15,9.5,216.5,3.35,15.55,224.5,215.16,168.19
2018,5,25,10,30,8.0,203.0,3.4,15.6,210.0,201.77,157.44
2018,5,25,10,45,10.0,226.0,3.45,15.65,235.0,225.88,176.34
2018,5,25,11,0,12.0,249.0,3.5,15.7,260.0,250.19,195.23
2018,5,25,11,15,14.5,276.5,3.6,15.7,290.0,279.48,217.94
2018,5,25,11,30,17.0,304.0,3.7,15.7,320.0,309.02,240.73
2018,5,25,11,45,19.0,296.5,3.75,15.75,314.5,304.52,237.21
2018,5,25,12,0,21.0,289.0,3.8,15.8,309.0,301.8,235.21
2018,5,25,12,15,19.5,286.0,3.85,15.8,304.5,298.9,232.97
2018,5,25,12,30,18.0,283.0,3.9,15.8,300.0,292.8,228.28
2018,5,25,12,45,17.5,282.5,3.9,15.8,299.0,292.44,228.07
2018,5,25,13,0,17.0,282.0,3.9,15.8,298.0,292.01,227.83
2018,5,25,13,15,17.0,284.0,3.9,15.8,300.0,294.47,229.88
2018,5,25,13,30,17.0,286.0,3.9,15.8,302.0,296.91,231.95
2018,5,25,13,45,18.5,293.5,3.9,15.75,310.0,306.28,239.52
2018,5,25,14,0,20.0,301.0,3.9,15.7,318.0,315.7,247.16
2018,5,25,14,15,21.5,299.0,3.85,15.7,317.0,315.56,247.39
2018,5,25,14,30,23.0,297.0,3.8,15.7,316.0,315.37,247.66
2018,5,25,14,45,21.0,278.5,3.75,15.65,295.0,295.06,232.24
2018,5,25,15,0,19.0,260.0,3.7,15.6,274.0,274.68,216.74
2018,5,25,15,15,27.5,263.0,3.7,15.6,282.5,293.66,232.51
2018,5,25,15,30,36.0,266.0,3.7,15.6,291.0,305.01,242.23
2018,5,25,15,45,58.5,257.0,3.6,15.5,294.0,314.58,251.25
2018,5,25,16,0,81.0,248.0,3.5,15.4,297.0,322.82,259.2
2018,5,25,16,15,83.0,229.0,3.45,15.3,275.5,302.72,244.12
2018,5,25,16,30,85.0,210.0,3.4,15.2,254.0,282.24,228.62
2018,5,25,16,45,104.0,189.5,3.35,15.15,238.0,279.24,227.39
2018,5,25,17,0,123.0,169.0,3.3,15.1,222.0,266.26,217.87
2018,5,25,17,15,141.5,147.0,3.3,14.95,200.5,249.3,204.85
2018,5,25,17,30,160.0,125.0,3.3,14.8,179.0,230.33,189.62
2018,5,25,17,45,146.5,104.5,3.3,14.7,147.5,194.4,159.29
2018,5,25,18,0,133.0,84.0,3.3,14.6,116.0,159.26,128.98
2018,5,25,18,15,106.0,65.5,3.4,14.45,87.5,121.65,96.13
2018,5,25,18,30,79.0,47.0,3.5,14.3,59.0,86.11,64.84
2018,5,25,18,45,49.0,31.0,3.55,14.15,37.5,54.94,36.13
2018,5,25,19,0,19.0,15.0,3.6,14.0,16.0,22.84,0.0
2018,5,25,19,15,9.5,7.5,3.7,13.9,8.0,9.65,0.0
2018,5,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,4.9,13.2,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,5.0,13.2,7.0,6.88,0.0
2018,5,26,5,15,54.0,22.0,5.1,13.25,27.0,18.44,0.0
2018,5,26,5,30,102.0,37.0,5.2,13.3,47.0,30.45,19.49
2018,5,26,5,45,173.5,52.0,5.25,13.35,81.0,42.13,31.21
2018,5,26,6,0,245.0,67.0,5.3,13.4,115.0,49.7,38.53
2018,5,26,6,15,319.5,79.0,5.25,13.5,161.0,57.05,45.42
2018,5,26,6,30,394.0,91.0,5.2,13.6,207.0,85.6,56.48
2018,5,26,6,45,391.5,108.5,5.2,13.65,242.0,120.55,80.74
2018,5,26,7,0,389.0,126.0,5.2,13.7,277.0,155.61,108.93
2018,5,26,7,15,320.5,153.0,5.15,13.75,289.0,190.7,141.75
2018,5,26,7,30,252.0,180.0,5.1,13.8,301.0,214.29,165.01
2018,5,26,7,45,139.0,174.5,5.0,13.8,242.5,196.31,154.6
2018,5,26,8,0,26.0,169.0,4.9,13.8,184.0,165.44,131.89
2018,5,26,8,15,88.5,191.5,4.85,13.85,248.5,208.04,165.91
2018,5,26,8,30,151.0,214.0,4.8,13.9,313.0,260.59,208.27
2018,5,26,8,45,214.5,258.5,4.7,13.95,409.0,334.2,267.28
2018,5,26,9,0,278.0,303.0,4.6,14.0,505.0,418.54,333.89
2018,5,26,9,15,178.0,311.0,4.5,14.05,443.0,387.16,308.27
2018,5,26,9,30,78.0,319.0,4.4,14.1,381.0,345.74,274.12
2018,5,26,9,45,51.0,316.0,4.3,14.15,357.0,330.14,261.1
2018,5,26,10,0,24.0,313.0,4.2,14.2,333.0,312.09,245.92
2018,5,26,10,15,23.5,319.0,4.1,14.3,339.5,322.17,253.34
2018,5,26,10,30,23.0,325.0,4.0,14.4,346.0,329.05,258.21
2018,5,26,10,45,21.5,323.0,3.95,14.45,343.0,327.47,256.64
2018,5,26,11,0,20.0,321.0,3.9,14.5,340.0,325.68,254.96
2018,5,26,11,15,21.0,327.0,3.95,14.55,347.0,333.52,260.91
2018,5,26,11,30,22.0,333.0,4.0,14.6,354.0,341.38,266.87
2018,5,26,11,45,38.5,366.5,4.0,14.65,403.5,391.31,305.57
2018,5,26,12,0,55.0,400.0,4.0,14.7,453.0,441.7,344.09
2018,5,26,12,15,96.0,422.0,4.15,14.75,514.0,504.7,392.99
2018,5,26,12,30,137.0,444.0,4.3,14.8,575.0,572.91,445.26
2018,5,26,12,45,225.5,435.5,4.45,14.85,649.0,658.19,511.6
2018,5,26,13,0,314.0,427.0,4.6,14.9,723.0,740.34,574.77
2018,5,26,13,15,483.5,339.0,4.75,14.95,785.0,825.28,643.13
2018,5,26,13,30,653.0,251.0,4.9,15.0,847.0,904.38,706.62
2018,5,26,13,45,762.5,189.5,5.0,15.05,868.0,943.17,735.2
2018,5,26,14,0,872.0,128.0,5.1,15.1,889.0,975.58,759.43
2018,5,26,14,15,799.5,156.5,5.25,15.1,835.5,935.11,732.38
2018,5,26,14,30,727.0,185.0,5.4,15.1,782.0,892.17,703.61
2018,5,26,14,45,468.0,254.0,5.55,15.05,632.0,713.75,569.49
2018,5,26,15,0,209.0,323.0,5.7,15.0,482.0,529.51,423.19
2018,5,26,15,15,138.5,310.0,5.7,15.0,413.0,450.86,361.3
2018,5,26,15,30,68.0,297.0,5.7,15.0,344.0,366.16,293.32
2018,5,26,15,45,82.0,278.0,5.9,14.85,331.0,357.15,288.01
2018,5,26,16,0,96.0,259.0,6.1,14.7,318.0,347.04,281.57
2018,5,26,16,15,220.5,222.0,6.1,14.55,342.0,417.09,342.46
2018,5,26,16,30,345.0,185.0,6.1,14.4,366.0,460.0,380.94
2018,5,26,16,45,391.5,160.5,6.15,14.3,346.0,462.1,384.23
2018,5,26,17,0,438.0,136.0,6.2,14.2,326.0,450.38,376.2
2018,5,26,17,15,490.0,114.5,6.15,14.05,301.5,440.49,368.87
2018,5,26,17,30,542.0,93.0,6.1,13.9,277.0,428.32,358.56
2018,5,26,17,45,493.0,84.5,6.05,13.75,230.5,369.05,307.64
2018,5,26,18,0,444.0,76.0,6.0,13.6,184.0,311.96,257.42
2018,5,26,18,15,362.5,65.0,5.85,13.55,140.0,244.56,197.7
2018,5,26,18,30,281.0,54.0,5.7,13.5,96.0,184.84,144.1
2018,5,26,18,45,183.5,38.5,5.55,13.45,62.0,122.3,86.58
2018,5,26,19,0,86.0,23.0,5.4,13.4,28.0,56.6,0.0
2018,5,26,19,15,43.0,11.5,5.25,13.4,14.0,21.69,0.0
2018,5,26,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,27,4,45,15.0,4.5,2.15,12.7,4.5,0.0,0.0
2018,5,27,5,0,30.0,9.0,2.1,12.8,9.0,8.85,0.0
2018,5,27,5,15,116.0,24.0,2.1,13.0,34.5,19.03,0.0
2018,5,27,5,30,202.0,39.0,2.1,13.2,60.0,30.36,19.57
2018,5,27,5,45,223.5,48.5,2.1,13.4,83.5,36.58,26.42
2018,5,27,6,0,245.0,58.0,2.1,13.6,107.0,42.49,32.17
2018,5,27,6,15,142.5,80.5,2.0,13.85,111.0,63.08,50.73
2018,5,27,6,30,40.0,103.0,1.9,14.1,115.0,93.0,72.36
2018,5,27,6,45,57.0,127.5,1.8,14.3,148.0,118.24,92.13
2018,5,27,7,0,74.0,152.0,1.7,14.5,181.0,145.5,113.49
2018,5,27,7,15,113.0,176.0,1.75,14.7,227.0,174.2,135.24
2018,5,27,7,30,152.0,200.0,1.8,14.9,273.0,211.29,164.12
2018,5,27,7,45,210.5,214.0,1.8,15.1,327.5,250.03,194.03
2018,5,27,8,0,269.0,228.0,1.8,15.3,382.0,289.66,225.07
2018,5,27,8,15,213.5,260.5,1.9,15.5,389.0,315.44,246.79
2018,5,27,8,30,158.0,293.0,2.0,15.7,396.0,331.29,259.72
2018,5,27,8,45,140.0,314.0,2.1,15.85,410.0,350.51,274.61
2018,5,27,9,0,122.0,335.0,2.2,16.0,424.0,368.09,287.83
2018,5,27,9,15,178.0,342.5,2.3,16.15,480.0,414.87,323.96
2018,5,27,9,30,234.0,350.0,2.4,16.3,536.0,462.34,360.41
2018,5,27,9,45,307.0,349.5,2.5,16.5,604.0,522.32,406.19
2018,5,27,10,0,380.0,349.0,2.6,16.7,672.0,587.52,455.28
2018,5,27,10,15,313.0,387.5,2.65,16.8,659.0,590.16,455.11
2018,5,27,10,30,246.0,426.0,2.7,16.9,646.0,587.87,451.41
2018,5,27,10,45,257.5,434.5,2.8,17.05,669.5,616.43,472.31
2018,5,27,11,0,269.0,443.0,2.9,17.2,693.0,645.28,493.1
2018,5,27,11,15,218.5,457.5,2.95,17.25,662.5,627.22,478.42
2018,5,27,11,30,168.0,472.0,3.0,17.3,632.0,605.03,460.9
2018,5,27,11,45,157.0,476.5,3.1,17.4,626.5,606.49,461.8
2018,5,27,12,0,146.0,481.0,3.2,17.5,621.0,607.12,461.98
2018,5,27,12,15,155.0,480.5,3.3,17.5,629.0,620.91,472.58
2018,5,27,12,30,164.0,480.0,3.4,17.5,637.0,634.41,482.95
2018,5,27,12,45,182.5,473.0,3.55,17.55,646.0,650.15,495.46
2018,5,27,13,0,201.0,466.0,3.7,17.6,655.0,665.39,507.65
2018,5,27,13,15,246.5,445.0,3.75,17.6,673.0,697.78,532.98
2018,5,27,13,30,292.0,424.0,3.8,17.6,691.0,723.86,553.74
2018,5,27,13,45,505.0,310.5,3.9,17.6,757.5,821.49,631.8
2018,5,27,14,0,718.0,197.0,4.0,17.6,824.0,909.59,699.03
2018,5,27,14,15,795.0,152.5,4.0,17.55,824.5,927.25,711.77
2018,5,27,14,30,872.0,108.0,4.0,17.5,825.0,937.71,720.14
2018,5,27,14,45,863.0,106.0,4.0,17.45,789.5,914.33,705.06
2018,5,27,15,0,854.0,104.0,4.0,17.4,754.0,888.61,688.57
2018,5,27,15,15,841.5,101.5,4.0,17.4,713.0,857.07,667.78
2018,5,27,15,30,829.0,99.0,4.0,17.4,672.0,823.67,645.57
2018,5,27,15,45,814.5,96.0,3.9,17.25,627.5,791.34,623.92
2018,5,27,16,0,800.0,93.0,3.8,17.1,583.0,752.63,597.43
2018,5,27,16,15,780.5,90.0,3.7,16.95,535.5,708.94,566.99
2018,5,27,16,30,761.0,87.0,3.6,16.8,488.0,664.65,535.72
2018,5,27,16,45,734.5,83.0,3.55,16.65,438.0,614.03,499.24
2018,5,27,17,0,708.0,79.0,3.5,16.5,388.0,563.84,460.84
2018,5,27,17,15,670.5,75.5,3.35,16.25,338.0,510.48,418.56
2018,5,27,17,30,633.0,72.0,3.2,16.0,288.0,457.04,375.09
2018,5,27,17,45,581.5,66.0,3.05,15.8,239.0,395.53,323.82
2018,5,27,18,0,530.0,60.0,2.9,15.6,190.0,337.83,274.18
2018,5,27,18,15,453.0,53.0,2.8,15.4,146.0,272.01,216.88
2018,5,27,18,30,376.0,46.0,2.7,15.2,102.0,212.78,164.1
2018,5,27,18,45,260.0,34.0,2.55,15.0,66.0,142.12,100.41
2018,5,27,19,0,144.0,22.0,2.4,14.8,30.0,76.03,0.0
2018,5,27,19,15,72.0,11.0,2.35,14.7,15.0,28.32,0.0
2018,5,27,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,28,4,45,26.5,4.5,1.35,13.5,5.0,0.0,0.0
2018,5,28,5,0,53.0,9.0,1.4,13.6,10.0,8.85,0.0
2018,5,28,5,15,164.0,22.5,1.4,13.75,37.5,17.73,0.0
2018,5,28,5,30,275.0,36.0,1.4,13.9,65.0,27.83,17.51
2018,5,28,5,45,369.0,44.5,1.4,14.1,105.5,33.51,23.71
2018,5,28,6,0,463.0,53.0,1.4,14.3,146.0,38.04,28.17
2018,5,28,6,15,526.0,60.0,1.35,14.55,193.5,41.0,31.02
2018,5,28,6,30,589.0,67.0,1.3,14.8,241.0,75.38,41.48
2018,5,28,6,45,634.0,70.5,1.25,15.1,290.5,112.35,63.03
2018,5,28,7,0,679.0,74.0,1.2,15.4,340.0,154.08,93.8
2018,5,28,7,15,711.0,77.5,1.2,15.8,390.5,200.87,132.46
2018,5,28,7,30,743.0,81.0,1.2,16.2,441.0,247.75,172.72
2018,5,28,7,45,768.0,83.5,1.15,16.6,490.5,294.81,213.69
2018,5,28,8,0,793.0,86.0,1.1,17.0,540.0,344.1,255.95
2018,5,28,8,15,811.5,88.5,1.15,17.25,587.0,392.88,297.49
2018,5,28,8,30,830.0,91.0,1.2,17.5,634.0,446.73,341.77
2018,5,28,8,45,845.0,93.0,1.25,17.8,678.0,495.32,380.95
2018,5,28,9,0,860.0,95.0,1.3,18.1,722.0,544.29,419.35
2018,5,28,9,15,869.0,97.0,1.35,18.3,759.5,590.0,454.49
2018,5,28,9,30,878.0,99.0,1.4,18.5,797.0,635.14,488.34
2018,5,28,9,45,883.0,102.5,1.5,18.7,829.5,678.27,520.28
2018,5,28,10,0,888.0,106.0,1.6,18.9,862.0,720.16,549.85
2018,5,28,10,15,894.0,107.0,1.65,19.0,888.5,759.05,575.95
2018,5,28,10,30,900.0,108.0,1.7,19.1,915.0,796.42,600.81
2018,5,28,10,45,904.5,108.5,1.8,19.25,935.0,830.41,623.6
2018,5,28,11,0,909.0,109.0,1.9,19.4,955.0,862.44,645.01
2018,5,28,11,15,911.5,109.5,2.05,19.45,968.0,890.67,664.58
2018,5,28,11,30,914.0,110.0,2.2,19.5,981.0,916.57,682.64
2018,5,28,11,45,915.0,111.5,2.3,19.6,987.5,939.66,698.24
2018,5,28,12,0,916.0,113.0,2.4,19.7,994.0,960.18,712.22
2018,5,28,12,15,916.5,112.5,2.5,19.7,992.5,975.64,723.22
2018,5,28,12,30,917.0,112.0,2.6,19.7,991.0,988.34,732.52
2018,5,28,12,45,915.5,111.0,2.75,19.7,981.5,995.76,738.94
2018,5,28,13,0,914.0,110.0,2.9,19.7,972.0,1000.25,743.53
2018,5,28,13,15,910.0,109.5,3.0,19.7,955.0,999.86,744.55
2018,5,28,13,30,906.0,109.0,3.1,19.7,938.0,996.49,743.74
2018,5,28,13,45,900.0,109.0,3.25,19.65,914.5,988.78,740.64
2018,5,28,14,0,894.0,109.0,3.4,19.6,891.0,978.21,735.69
2018,5,28,14,15,886.5,108.0,3.45,19.55,861.0,962.39,726.51
2018,5,28,14,30,879.0,107.0,3.5,19.5,831.0,943.92,715.59
2018,5,28,14,45,869.0,105.5,3.55,19.45,795.0,920.07,700.99
2018,5,28,15,0,859.0,104.0,3.6,19.4,759.0,893.9,684.78
2018,5,28,15,15,846.5,102.0,3.6,19.4,718.0,862.82,664.65
2018,5,28,15,30,834.0,100.0,3.6,19.4,677.0,829.89,643.12
2018,5,28,15,45,818.5,97.5,3.6,19.2,632.0,797.21,622.11
2018,5,28,16,0,803.0,95.0,3.6,19.0,587.0,758.19,596.27
2018,5,28,16,15,782.5,92.0,3.55,18.85,539.0,713.65,565.75
2018,5,28,16,30,762.0,89.0,3.5,18.7,491.0,668.59,534.4
2018,5,28,16,45,735.5,85.0,3.45,18.5,441.0,617.93,498.37
2018,5,28,17,0,709.0,81.0,3.4,18.3,391.0,567.7,460.36
2018,5,28,17,15,672.5,76.0,3.3,18.05,340.5,513.22,417.77
2018,5,28,17,30,636.0,71.0,3.2,17.8,290.0,458.45,373.78
2018,5,28,17,45,585.0,66.0,3.1,17.5,241.5,398.23,324.08
2018,5,28,18,0,534.0,61.0,3.0,17.2,193.0,341.72,275.87
2018,5,28,18,15,457.5,53.0,2.9,16.9,148.0,274.69,218.04
2018,5,28,18,30,381.0,45.0,2.8,16.6,103.0,214.34,164.74
2018,5,28,18,45,265.0,33.5,2.7,16.25,67.0,144.11,102.06
2018,5,28,19,0,149.0,22.0,2.6,15.9,31.0,78.01,7.15
2018,5,28,19,15,74.5,11.0,2.5,15.75,15.5,29.05,0.0
2018,5,28,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,4,45,21.5,4.5,2.25,13.9,5.0,0.0,0.0
2018,5,29,5,0,43.0,9.0,2.4,14.0,10.0,8.85,0.0
2018,5,29,5,15,143.0,24.0,2.5,14.2,37.5,18.97,0.0
2018,5,29,5,30,243.0,39.0,2.6,14.4,65.0,30.28,19.56
2018,5,29,5,45,336.5,49.5,2.7,14.55,105.5,37.36,27.0
2018,5,29,6,0,430.0,60.0,2.8,14.7,146.0,44.41,33.72
2018,5,29,6,15,495.5,66.5,2.8,14.9,193.0,46.64,35.96
2018,5,29,6,30,561.0,73.0,2.8,15.1,240.0,79.91,45.77
2018,5,29,6,45,607.5,78.0,2.75,15.35,290.0,116.87,67.84
2018,5,29,7,0,654.0,83.0,2.7,15.6,340.0,158.76,98.97
2018,5,29,7,15,686.5,87.5,2.75,15.8,390.5,202.3,135.28
2018,5,29,7,30,719.0,92.0,2.8,16.0,441.0,249.16,175.97
2018,5,29,7,45,744.0,95.5,2.85,16.2,490.0,299.16,219.97
2018,5,29,8,0,769.0,99.0,2.9,16.4,539.0,348.15,262.97
2018,5,29,8,15,787.0,102.0,3.0,16.55,585.5,396.02,304.72
2018,5,29,8,30,805.0,105.0,3.1,16.7,632.0,445.08,346.55
2018,5,29,8,45,819.0,107.5,3.2,16.9,675.0,492.72,386.32
2018,5,29,9,0,833.0,110.0,3.3,17.1,718.0,544.0,427.79
2018,5,29,9,15,848.5,110.0,3.4,17.2,757.5,590.52,465.02
2018,5,29,9,30,864.0,110.0,3.5,17.3,797.0,637.05,501.5
2018,5,29,9,45,881.0,106.0,3.6,17.4,832.0,680.72,535.28
2018,5,29,10,0,898.0,102.0,3.7,17.5,867.0,724.02,567.1
2018,5,29,10,15,903.5,103.5,3.85,17.6,894.0,763.34,594.95
2018,5,29,10,30,909.0,105.0,4.0,17.7,921.0,801.08,621.53
2018,5,29,10,45,911.5,107.0,4.1,17.8,940.5,835.13,645.16
2018,5,29,11,0,914.0,109.0,4.2,17.9,960.0,867.11,667.26
2018,5,29,11,15,916.0,110.0,4.35,17.95,973.0,895.5,687.21
2018,5,29,11,30,918.0,111.0,4.5,18.0,986.0,921.55,705.93
2018,5,29,11,45,918.0,112.0,4.65,18.0,991.5,943.34,721.9
2018,5,29,12,0,918.0,113.0,4.8,18.0,997.0,962.52,736.17
2018,5,29,12,15,916.5,114.5,5.05,17.9,995.5,978.1,749.09
2018,5,29,12,30,915.0,116.0,5.3,17.8,994.0,990.89,760.18
2018,5,29,12,45,910.5,118.0,5.5,17.75,984.5,998.45,767.21
2018,5,29,13,0,906.0,120.0,5.7,17.7,975.0,1003.11,772.32
2018,5,29,13,15,901.5,120.0,5.95,17.5,958.5,1002.83,774.82
2018,5,29,13,30,897.0,120.0,6.2,17.3,942.0,999.62,775.31
2018,5,29,13,45,889.0,121.5,6.4,17.15,918.5,991.68,772.02
2018,5,29,14,0,881.0,123.0,6.6,17.0,895.0,980.97,766.78
2018,5,29,14,15,873.0,122.5,6.75,16.8,865.5,965.49,758.01
2018,5,29,14,30,865.0,122.0,6.9,16.6,836.0,947.41,747.35
2018,5,29,14,45,853.0,122.0,7.05,16.4,800.0,923.71,732.52
2018,5,29,15,0,841.0,122.0,7.2,16.2,764.0,903.31,720.1
2018,5,29,15,15,828.0,120.0,7.2,16.2,723.5,872.34,698.57
2018,5,29,15,30,815.0,118.0,7.2,16.2,683.0,839.52,675.61
2018,5,29,15,45,797.0,115.5,7.25,15.85,637.5,800.35,648.74
2018,5,29,16,0,779.0,113.0,7.3,15.5,592.0,760.01,620.65
2018,5,29,16,15,755.0,111.0,7.3,15.25,544.0,714.69,587.92
2018,5,29,16,30,731.0,109.0,7.3,15.0,496.0,672.02,556.83
2018,5,29,16,45,697.5,105.5,7.3,14.8,445.0,618.35,515.28
2018,5,29,17,0,664.0,102.0,7.3,14.6,394.0,565.68,473.21
2018,5,29,17,15,622.5,97.0,7.3,14.4,343.5,507.69,425.78
2018,5,29,17,30,581.0,92.0,7.3,14.2,293.0,451.91,379.01
2018,5,29,17,45,522.5,85.0,7.3,14.0,243.5,387.45,323.81
2018,5,29,18,0,464.0,78.0,7.3,13.8,194.0,325.87,269.8
2018,5,29,18,15,386.0,67.5,7.2,13.65,149.0,259.33,210.65
2018,5,29,18,30,308.0,57.0,7.1,13.5,104.0,200.05,157.17
2018,5,29,18,45,209.5,41.0,7.05,13.4,68.0,134.73,97.79
2018,5,29,19,0,111.0,25.0,7.0,13.3,32.0,71.39,12.39
2018,5,29,19,15,55.5,12.5,6.85,13.25,16.0,25.97,0.0
2018,5,29,19,30,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.45,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.2,13.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.6,12.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.2,12.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.45,12.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.5,12.6,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.55,12.6,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.6,12.6,2.0,1.97,0.0
2018,5,30,5,15,0.0,3.5,7.6,12.7,3.5,3.37,0.0
2018,5,30,5,30,0.0,5.0,7.6,12.8,5.0,4.82,0.0
2018,5,30,5,45,0.0,6.5,7.6,12.85,6.5,6.26,0.0
2018,5,30,6,0,0.0,8.0,7.6,12.9,8.0,7.71,1.23
2018,5,30,6,15,0.0,26.5,7.55,12.95,26.5,25.57,17.34
2018,5,30,6,30,0.0,45.0,7.5,13.0,45.0,43.46,31.68
2018,5,30,6,45,21.5,77.0,7.5,13.05,85.5,74.17,56.97
2018,5,30,7,0,43.0,109.0,7.5,13.1,126.0,106.67,83.38
2018,5,30,7,15,24.5,131.5,7.45,13.2,141.5,125.48,99.82
2018,5,30,7,30,6.0,154.0,7.4,13.3,157.0,146.18,117.53
2018,5,30,7,45,6.5,159.0,7.35,13.35,162.5,152.1,122.06
2018,5,30,8,0,7.0,164.0,7.3,13.4,168.0,157.91,126.49
2018,5,30,8,15,8.5,185.0,7.3,13.45,190.5,178.61,143.15
2018,5,30,8,30,10.0,206.0,7.3,13.5,213.0,199.53,159.86
2018,5,30,8,45,19.0,231.5,7.3,13.55,245.0,228.41,182.99
2018,5,30,9,0,28.0,257.0,7.3,13.6,277.0,254.16,203.49
2018,5,30,9,15,50.5,303.0,7.3,13.75,342.0,310.84,248.78
2018,5,30,9,30,73.0,349.0,7.3,13.9,407.0,369.74,295.36
2018,5,30,9,45,126.0,377.5,7.3,14.05,483.0,431.99,344.93
2018,5,30,10,0,179.0,406.0,7.3,14.2,559.0,502.19,400.24
2018,5,30,10,15,199.5,419.0,7.3,14.3,594.5,538.53,428.37
2018,5,30,10,30,220.0,432.0,7.3,14.4,630.0,576.08,457.32
2018,5,30,10,45,219.0,444.0,7.3,14.5,644.5,596.5,472.45
2018,5,30,11,0,218.0,456.0,7.3,14.6,659.0,616.52,487.24
2018,5,30,11,15,275.5,446.5,7.3,14.65,707.0,665.71,526.19
2018,5,30,11,30,333.0,437.0,7.3,14.7,755.0,718.24,567.32
2018,5,30,11,45,363.5,425.5,7.35,14.7,774.5,745.94,589.18
2018,5,30,12,0,394.0,414.0,7.4,14.7,794.0,773.61,611.08
2018,5,30,12,15,429.5,396.5,7.5,14.7,810.0,802.15,633.98
2018,5,30,12,30,465.0,379.0,7.6,14.7,826.0,828.55,655.34
2018,5,30,12,45,519.5,351.0,7.7,14.65,845.5,861.71,682.6
2018,5,30,13,0,574.0,323.0,7.8,14.6,865.0,893.31,708.72
2018,5,30,13,15,535.5,339.5,7.85,14.55,838.5,877.56,696.3
2018,5,30,13,30,497.0,356.0,7.9,14.5,812.0,859.96,682.67
2018,5,30,13,45,617.5,280.5,7.9,14.45,832.0,901.97,719.52
2018,5,30,14,0,738.0,205.0,7.9,14.4,852.0,938.78,749.64
2018,5,30,14,15,791.0,172.0,7.9,14.35,844.0,945.63,755.72
2018,5,30,14,30,844.0,139.0,7.9,14.3,836.0,952.02,761.74
2018,5,30,14,45,835.0,136.0,7.9,14.25,800.5,928.39,745.46
2018,5,30,15,0,826.0,133.0,7.9,14.2,765.0,902.44,727.55
2018,5,30,15,15,812.5,130.5,7.9,14.2,724.0,870.87,705.24
2018,5,30,15,30,799.0,128.0,7.9,14.2,683.0,837.52,681.5
2018,5,30,15,45,779.0,126.0,7.95,14.05,637.5,797.69,653.16
2018,5,30,16,0,759.0,124.0,8.0,13.9,592.0,759.87,626.11
2018,5,30,16,15,730.0,123.0,8.0,13.8,543.0,712.69,591.16
2018,5,30,16,30,701.0,122.0,8.0,13.7,494.0,665.62,555.55
2018,5,30,16,45,662.0,119.0,8.0,13.55,442.5,609.71,511.16
2018,5,30,17,0,623.0,116.0,8.0,13.4,391.0,555.2,467.04
2018,5,30,17,15,569.0,110.0,7.9,13.25,337.0,489.86,412.96
2018,5,30,17,30,515.0,104.0,7.8,13.1,283.0,425.4,358.57
2018,5,30,17,45,452.5,97.5,7.75,12.95,236.0,363.2,304.86
2018,5,30,18,0,390.0,91.0,7.7,12.8,189.0,306.07,254.39
2018,5,30,18,15,309.0,77.5,7.6,12.7,144.5,238.11,194.23
2018,5,30,18,30,228.0,64.0,7.5,12.6,100.0,172.68,136.18
2018,5,30,18,45,142.5,46.0,7.4,12.5,66.0,113.66,83.01
2018,5,30,19,0,57.0,28.0,7.3,12.4,32.0,53.1,11.83
2018,5,30,19,15,29.0,15.0,7.25,12.45,17.0,21.94,0.0
2018,5,30,19,30,1.0,2.0,7.2,12.5,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.2,12.5,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,7.05,12.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,12.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,12.9,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,12.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.5,6.25,12.6,3.5,0.0,0.0
2018,5,31,5,0,2.0,7.0,6.2,12.6,7.0,6.88,0.0
2018,5,31,5,15,1.0,16.0,6.2,12.65,16.0,15.44,0.0
2018,5,31,5,30,0.0,25.0,6.2,12.7,25.0,24.14,14.65
2018,5,31,5,45,1.0,41.0,6.2,12.75,41.0,39.09,28.72
2018,5,31,6,0,2.0,57.0,6.2,12.8,57.0,53.72,42.25
2018,5,31,6,15,2.0,68.5,6.3,12.9,69.0,64.55,52.24
2018,5,31,6,30,2.0,80.0,6.4,13.0,81.0,75.73,59.18
2018,5,31,6,45,3.5,101.5,6.45,13.1,103.0,95.68,75.97
2018,5,31,7,0,5.0,123.0,6.5,13.2,125.0,115.91,92.78
2018,5,31,7,15,12.5,145.5,6.5,13.25,151.5,138.47,111.12
2018,5,31,7,30,20.0,168.0,6.5,13.3,178.0,161.89,130.07
2018,5,31,7,45,20.0,186.0,6.5,13.4,196.5,180.01,144.72
2018,5,31,8,0,20.0,204.0,6.5,13.5,215.0,198.18,159.27
2018,5,31,8,15,79.0,241.5,6.5,13.6,292.5,251.82,202.06
2018,5,31,8,30,138.0,279.0,6.5,13.7,370.0,311.36,249.78
2018,5,31,8,45,251.0,286.5,6.55,13.8,465.0,377.18,302.88
2018,5,31,9,0,364.0,294.0,6.6,13.9,560.0,457.72,367.83
2018,5,31,9,15,553.0,233.5,6.65,14.0,662.0,528.1,426.34
2018,5,31,9,30,742.0,173.0,6.7,14.1,764.0,615.06,497.97
2018,5,31,9,45,802.0,151.5,6.8,14.2,814.5,669.04,541.78
2018,5,31,10,0,862.0,130.0,6.9,14.3,865.0,725.34,586.98
2018,5,31,10,15,869.0,131.0,6.9,14.35,892.0,764.1,615.49
2018,5,31,10,30,876.0,132.0,6.9,14.4,919.0,801.46,642.83
2018,5,31,10,45,881.0,133.0,6.95,14.45,939.5,835.64,667.83
2018,5,31,11,0,886.0,134.0,7.0,14.5,960.0,867.98,691.38
2018,5,31,11,15,889.0,135.0,7.05,14.55,973.5,896.62,712.16
2018,5,31,11,30,892.0,136.0,7.1,14.6,987.0,923.05,731.31
2018,5,31,11,45,893.5,136.5,7.1,14.6,993.5,945.35,747.38
2018,5,31,12,0,895.0,137.0,7.1,14.6,1000.0,965.18,761.69
2018,5,31,12,15,892.0,138.5,7.05,14.65,997.0,979.19,771.45
2018,5,31,12,30,889.0,140.0,7.0,14.7,994.0,990.47,779.32
2018,5,31,12,45,882.0,143.0,6.95,14.7,983.5,996.6,783.69
2018,5,31,13,0,875.0,146.0,6.9,14.7,973.0,999.89,786.15
2018,5,31,13,15,872.5,145.0,6.8,14.7,957.5,1000.76,786.72
2018,5,31,13,30,870.0,144.0,6.7,14.7,942.0,998.79,785.35
2018,5,31,13,45,866.5,141.0,6.65,14.7,919.0,990.97,780.16
2018,5,31,14,0,863.0,138.0,6.6,14.7,896.0,980.32,773.06
2018,5,31,14,15,855.5,136.5,6.55,14.7,866.0,964.64,762.41
2018,5,31,14,30,848.0,135.0,6.5,14.7,836.0,952.11,754.19
2018,5,31,14,45,840.5,131.5,6.45,14.65,801.0,929.26,738.62
2018,5,31,15,0,833.0,128.0,6.4,14.6,766.0,904.02,721.37
2018,5,31,15,15,819.5,125.5,6.4,14.6,725.0,872.32,699.4
2018,5,31,15,30,806.0,123.0,6.4,14.6,684.0,838.81,676.01
2018,5,31,15,45,790.0,119.5,6.45,14.45,639.0,800.5,649.42
2018,5,31,16,0,774.0,116.0,6.5,14.3,594.0,760.93,621.57
2018,5,31,16,15,751.5,112.5,6.45,14.2,545.5,718.05,590.39
2018,5,31,16,30,729.0,109.0,6.4,14.1,497.0,672.21,556.53
2018,5,31,16,45,699.5,104.0,6.4,14.0,446.5,619.69,516.08
2018,5,31,17,0,670.0,99.0,6.4,13.9,396.0,567.88,474.83
2018,5,31,17,15,629.5,93.5,6.35,13.75,345.0,509.7,427.34
2018,5,31,17,30,589.0,88.0,6.3,13.6,294.0,453.69,380.48
2018,5,31,17,45,533.0,81.5,6.3,13.45,245.0,390.76,326.72
2018,5,31,18,0,477.0,75.0,6.3,13.3,196.0,331.86,275.02
2018,5,31,18,15,397.0,65.5,6.2,13.15,151.0,262.75,213.88
2018,5,31,18,30,317.0,56.0,6.1,13.0,106.0,203.1,160.16
2018,5,31,18,45,215.5,42.5,5.95,12.85,71.0,139.05,102.23
2018,5,31,19,0,114.0,29.0,5.8,12.7,36.0,74.98,23.06
2018,5,31,19,15,59.5,16.5,5.7,12.65,20.0,31.07,0.0
2018,5,31,19,30,5.0,4.0,5.6,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.5,12.6,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.5,3.85,12.2,7.0,0.0,0.0
2018,6,1,5,0,52.0,13.0,3.9,12.3,14.0,12.78,0.0
2018,6,1,5,15,147.5,27.0,3.8,12.4,40.5,21.45,2.34
2018,6,1,5,30,243.0,41.0,3.7,12.5,67.0,31.85,21.22
2018,6,1,5,45,337.5,50.5,3.65,12.6,107.5,38.07,27.89
2018,6,1,6,0,432.0,60.0,3.6,12.7,148.0,44.17,33.81
2018,6,1,6,15,496.0,67.5,3.45,12.85,195.5,49.3,38.66
2018,6,1,6,30,560.0,75.0,3.3,13.0,243.0,83.5,48.54
2018,6,1,6,45,605.5,80.5,3.15,13.15,293.0,120.76,71.57
2018,6,1,7,0,651.0,86.0,3.0,13.3,343.0,162.84,103.46
2018,6,1,7,15,684.5,90.0,2.9,13.55,393.5,205.99,139.77
2018,6,1,7,30,718.0,94.0,2.8,13.8,444.0,252.54,180.45
2018,6,1,7,45,744.5,97.0,2.65,14.05,493.5,302.52,224.51
2018,6,1,8,0,771.0,100.0,2.5,14.3,543.0,351.55,267.46
2018,6,1,8,15,790.5,102.5,2.45,14.6,590.0,399.59,309.06
2018,6,1,8,30,810.0,105.0,2.4,14.9,637.0,448.97,350.67
2018,6,1,8,45,825.5,106.5,2.35,15.15,680.0,496.6,389.92
2018,6,1,9,0,841.0,108.0,2.3,15.4,723.0,548.03,430.79
2018,6,1,9,15,856.5,108.0,2.3,15.65,763.0,594.83,467.36
2018,6,1,9,30,872.0,108.0,2.3,15.9,803.0,641.64,503.0
2018,6,1,9,45,889.0,105.0,2.3,16.15,839.0,686.49,536.43
2018,6,1,10,0,906.0,102.0,2.3,16.4,875.0,730.98,567.65
2018,6,1,10,15,912.0,103.0,2.4,16.6,902.0,770.46,594.79
2018,6,1,10,30,918.0,104.0,2.5,16.8,929.0,808.37,620.67
2018,6,1,10,45,922.0,105.0,2.55,17.05,949.5,842.95,643.6
2018,6,1,11,0,926.0,106.0,2.6,17.3,970.0,875.51,665.02
2018,6,1,11,15,929.0,106.0,2.75,17.5,983.0,904.12,684.56
2018,6,1,11,30,932.0,106.0,2.9,17.7,996.0,930.39,702.53
2018,6,1,11,45,933.0,106.0,3.0,17.9,1001.5,952.4,717.25
2018,6,1,12,0,934.0,106.0,3.1,18.1,1007.0,971.79,730.28
2018,6,1,12,15,933.5,106.5,3.25,18.25,1005.5,987.55,741.47
2018,6,1,12,30,933.0,107.0,3.4,18.4,1004.0,1000.49,750.87
2018,6,1,12,45,931.5,106.0,3.6,18.5,994.5,1008.09,757.28
2018,6,1,13,0,930.0,105.0,3.8,18.6,985.0,1012.71,761.8
2018,6,1,13,15,927.0,104.0,3.95,18.6,968.5,1012.87,763.34
2018,6,1,13,30,924.0,103.0,4.1,18.6,952.0,1010.0,762.95
2018,6,1,13,45,919.0,102.5,4.3,18.65,928.5,1002.73,759.8
2018,6,1,14,0,914.0,102.0,4.5,18.7,905.0,992.53,755.11
2018,6,1,14,15,907.0,101.0,4.7,18.6,875.0,977.04,747.47
