Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,30,900.0,100.0,4.9,18.5,845.0,958.83,737.85
2018,6,1,14,45,891.0,98.5,5.05,18.45,809.5,935.62,724.08
2018,6,1,15,0,882.0,97.0,5.2,18.4,774.0,910.01,708.49
2018,6,1,15,15,870.0,95.5,5.2,18.4,733.0,879.48,688.17
2018,6,1,15,30,858.0,94.0,5.2,18.4,692.0,847.01,666.38
2018,6,1,15,45,843.0,92.0,5.5,18.1,647.0,809.73,643.17
2018,6,1,16,0,828.0,90.0,5.8,17.8,602.0,771.09,618.32
2018,6,1,16,15,808.0,87.0,5.85,17.55,553.5,731.01,590.73
2018,6,1,16,30,788.0,84.0,5.9,17.3,505.0,685.5,558.53
2018,6,1,16,45,762.0,81.0,5.95,17.05,455.0,635.42,522.18
2018,6,1,17,0,736.0,78.0,6.0,16.8,405.0,585.69,484.22
2018,6,1,17,15,701.0,73.5,5.95,16.5,354.0,529.27,439.1
2018,6,1,17,30,666.0,69.0,5.9,16.2,303.0,476.78,395.84
2018,6,1,17,45,616.5,64.0,5.8,15.85,253.5,415.89,344.45
2018,6,1,18,0,567.0,59.0,5.7,15.5,204.0,358.58,294.53
2018,6,1,18,15,494.0,52.5,5.45,15.25,158.5,292.98,236.46
2018,6,1,18,30,421.0,46.0,5.2,15.0,113.0,233.62,182.75
2018,6,1,18,45,310.0,36.5,4.9,14.75,76.5,164.44,120.32
2018,6,1,19,0,199.0,27.0,4.6,14.5,40.0,101.66,37.35
2018,6,1,19,15,110.5,16.0,4.35,14.4,22.0,43.48,0.0
2018,6,1,19,30,22.0,5.0,4.1,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.0,2.5,3.85,14.25,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,43.0,7.0,1.7,13.1,8.0,0.0,0.0
2018,6,2,5,0,86.0,14.0,1.6,13.2,16.0,13.76,0.0
2018,6,2,5,15,200.0,25.0,1.6,13.4,43.5,19.72,2.28
2018,6,2,5,30,314.0,36.0,1.6,13.6,71.0,28.34,18.25
2018,6,2,5,45,406.5,44.5,1.55,13.8,113.0,33.17,23.5
2018,6,2,6,0,499.0,53.0,1.5,14.0,155.0,37.74,27.97
2018,6,2,6,15,560.0,58.5,1.5,14.2,203.0,42.38,32.31
2018,6,2,6,30,621.0,64.0,1.5,14.4,251.0,77.91,41.46
2018,6,2,6,45,663.5,68.0,1.5,14.65,301.0,116.67,65.12
2018,6,2,7,0,706.0,72.0,1.5,14.9,351.0,162.91,100.25
2018,6,2,7,15,736.0,76.0,1.55,15.2,402.0,207.86,137.96
2018,6,2,7,30,766.0,80.0,1.6,15.5,453.0,255.87,179.72
2018,6,2,7,45,789.0,82.5,1.7,15.85,502.5,303.37,221.74
2018,6,2,8,0,812.0,85.0,1.8,16.2,552.0,352.9,265.05
2018,6,2,8,15,829.5,87.5,1.9,16.6,599.0,406.14,310.43
2018,6,2,8,30,847.0,90.0,2.0,17.0,646.0,456.23,352.37
2018,6,2,8,45,860.5,91.5,2.1,17.4,689.0,504.31,391.76
2018,6,2,9,0,874.0,93.0,2.2,17.8,732.0,552.62,430.28
2018,6,2,9,15,881.0,96.5,2.25,18.15,770.0,599.01,466.17
2018,6,2,9,30,888.0,100.0,2.3,18.5,808.0,644.68,500.58
2018,6,2,9,45,890.5,104.5,2.3,18.8,839.5,687.38,531.75
2018,6,2,10,0,893.0,109.0,2.3,19.1,871.0,728.64,560.23
2018,6,2,10,15,898.5,110.0,2.35,19.35,897.5,767.3,586.11
2018,6,2,10,30,904.0,111.0,2.4,19.6,924.0,804.39,610.7
2018,6,2,10,45,907.5,112.5,2.45,19.85,944.0,838.61,633.12
2018,6,2,11,0,911.0,114.0,2.5,20.1,964.0,870.83,654.06
2018,6,2,11,15,913.5,114.5,2.55,20.3,977.0,899.13,672.39
2018,6,2,11,30,916.0,115.0,2.6,20.5,990.0,925.11,689.16
2018,6,2,11,45,917.0,115.5,2.65,20.65,996.0,947.33,703.56
2018,6,2,12,0,918.0,116.0,2.7,20.8,1002.0,966.99,716.33
2018,6,2,12,15,920.5,114.5,2.8,20.9,1001.5,983.48,727.64
2018,6,2,12,30,923.0,113.0,2.9,21.0,1001.0,997.24,737.28
2018,6,2,12,45,926.0,110.0,2.95,21.1,994.0,1007.18,744.07
2018,6,2,13,0,929.0,107.0,3.0,21.2,987.0,1014.19,749.07
2018,6,2,13,15,925.0,106.5,3.15,21.15,970.0,1013.92,750.7
2018,6,2,13,30,921.0,106.0,3.3,21.1,953.0,1010.66,750.47
2018,6,2,13,45,915.5,105.5,3.45,21.05,929.5,1002.96,747.37
2018,6,2,14,0,910.0,105.0,3.6,21.0,906.0,992.37,742.38
2018,6,2,14,15,903.0,104.0,3.7,20.9,876.0,976.98,734.0
2018,6,2,14,30,896.0,103.0,3.8,20.8,846.0,958.89,723.83
2018,6,2,14,45,886.5,101.5,3.9,20.65,810.0,935.34,710.04
2018,6,2,15,0,877.0,100.0,4.0,20.5,774.0,909.42,694.56
2018,6,2,15,15,865.0,98.0,4.0,20.5,733.0,878.51,674.59
2018,6,2,15,30,853.0,96.0,4.0,20.5,692.0,845.67,653.18
2018,6,2,15,45,837.0,94.5,4.15,20.15,647.0,808.3,629.87
2018,6,2,16,0,821.0,93.0,4.3,19.8,602.0,774.5,608.75
2018,6,2,16,15,801.0,90.0,4.3,19.55,553.5,729.88,578.52
2018,6,2,16,30,781.0,87.0,4.3,19.3,505.0,684.64,547.38
2018,6,2,16,45,754.0,84.0,4.25,19.05,455.0,634.13,511.52
2018,6,2,17,0,727.0,81.0,4.2,18.8,405.0,584.04,474.07
2018,6,2,17,15,691.5,76.5,4.1,18.45,354.0,529.9,431.93
2018,6,2,17,30,656.0,72.0,4.0,18.1,303.0,475.44,388.35
2018,6,2,17,45,606.0,67.0,3.9,17.75,254.0,414.67,338.34
2018,6,2,18,0,556.0,62.0,3.8,17.4,205.0,357.48,289.69
2018,6,2,18,15,481.5,55.0,3.6,17.05,159.5,291.0,232.24
2018,6,2,18,30,407.0,48.0,3.4,16.7,114.0,230.86,179.01
2018,6,2,18,45,297.5,38.0,3.25,16.35,77.5,162.05,118.09
2018,6,2,19,0,188.0,28.0,3.1,16.0,41.0,100.3,40.73
2018,6,2,19,15,104.0,16.5,2.95,15.85,22.5,42.49,0.0
2018,6,2,19,30,20.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,6,2,19,45,10.0,2.5,2.7,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,4,45,37.5,7.0,2.3,13.5,8.0,0.0,0.0
2018,6,3,5,0,75.0,14.0,2.4,13.6,16.0,13.76,0.0
2018,6,3,5,15,184.0,26.0,2.35,13.8,43.0,20.55,3.13
2018,6,3,5,30,293.0,38.0,2.3,14.0,70.0,30.31,19.89
2018,6,3,5,45,385.5,46.5,2.3,14.15,111.5,35.0,25.06
2018,6,3,6,0,478.0,55.0,2.3,14.3,153.0,39.47,29.46
2018,6,3,6,15,540.5,60.5,2.25,14.55,200.5,44.45,34.1
2018,6,3,6,30,603.0,66.0,2.2,14.8,248.0,79.14,42.8
2018,6,3,6,45,647.0,70.5,2.1,15.05,298.5,117.58,66.46
2018,6,3,7,0,691.0,75.0,2.0,15.3,349.0,160.64,98.99
2018,6,3,7,15,722.5,78.5,2.05,15.6,399.5,207.87,138.57
2018,6,3,7,30,754.0,82.0,2.1,15.9,450.0,255.13,179.69
2018,6,3,7,45,777.5,85.0,2.1,16.15,499.5,302.61,221.69
2018,6,3,8,0,801.0,88.0,2.1,16.4,549.0,352.18,265.01
2018,6,3,8,15,818.5,90.5,2.2,16.6,596.0,400.82,307.17
2018,6,3,8,30,836.0,93.0,2.3,16.8,643.0,454.42,352.13
2018,6,3,8,45,849.5,95.0,2.35,17.05,686.0,502.43,391.64
2018,6,3,9,0,863.0,97.0,2.4,17.3,729.0,550.69,430.32
2018,6,3,9,15,872.0,99.5,2.5,17.4,767.0,596.85,466.86
2018,6,3,9,30,881.0,102.0,2.6,17.5,805.0,642.47,502.18
2018,6,3,9,45,819.0,140.0,2.7,17.65,815.0,670.69,522.68
2018,6,3,10,0,757.0,178.0,2.8,17.8,825.0,695.49,540.02
2018,6,3,10,15,642.5,243.5,2.95,17.9,804.5,699.62,541.02
2018,6,3,10,30,528.0,309.0,3.1,18.0,784.0,697.52,537.03
2018,6,3,10,45,404.5,366.5,3.2,18.05,735.0,671.3,515.23
2018,6,3,11,0,281.0,424.0,3.3,18.1,686.0,638.33,488.09
2018,6,3,11,15,272.0,440.0,3.4,18.15,696.5,656.89,501.34
2018,6,3,11,30,263.0,456.0,3.5,18.2,707.0,674.61,513.62
2018,6,3,11,45,300.5,447.5,3.6,18.25,736.0,710.29,540.38
2018,6,3,12,0,338.0,439.0,3.7,18.3,765.0,746.48,567.31
2018,6,3,12,15,326.5,440.0,3.85,18.25,754.5,745.9,567.13
2018,6,3,12,30,315.0,441.0,4.0,18.2,744.0,743.96,566.23
2018,6,3,12,45,445.0,381.5,4.1,18.15,805.5,820.79,625.8
2018,6,3,13,0,575.0,322.0,4.2,18.1,867.0,894.28,681.92
2018,6,3,13,15,674.5,264.5,4.35,17.95,893.0,939.13,717.63
2018,6,3,13,30,774.0,207.0,4.5,17.8,919.0,976.19,745.35
2018,6,3,13,45,742.0,216.0,4.6,17.7,884.5,958.37,734.54
2018,6,3,14,0,710.0,225.0,4.7,17.6,850.0,934.4,719.77
2018,6,3,14,15,765.0,187.0,4.8,17.45,840.0,938.28,724.76
2018,6,3,14,30,820.0,149.0,4.9,17.3,830.0,942.37,729.86
2018,6,3,14,45,829.5,135.0,4.95,17.2,798.5,924.66,719.12
2018,6,3,15,0,839.0,121.0,5.0,17.1,767.0,903.74,706.23
2018,6,3,15,15,843.0,110.5,5.0,17.1,730.0,873.37,685.93
2018,6,3,15,30,847.0,100.0,5.0,17.1,693.0,845.64,667.53
2018,6,3,15,45,832.0,97.5,5.1,16.8,648.0,808.23,643.17
2018,6,3,16,0,817.0,95.0,5.2,16.5,603.0,774.34,621.13
2018,6,3,16,15,797.5,92.0,5.25,16.3,555.0,730.26,590.53
2018,6,3,16,30,778.0,89.0,5.3,16.1,507.0,685.54,558.98
2018,6,3,16,45,753.0,85.5,5.3,15.95,457.5,635.98,522.8
2018,6,3,17,0,728.0,82.0,5.3,15.8,408.0,586.69,484.94
2018,6,3,17,15,693.0,77.5,5.3,15.55,357.0,532.86,442.05
2018,6,3,17,30,658.0,73.0,5.3,15.3,306.0,478.61,397.63
2018,6,3,17,45,608.5,68.0,5.25,15.05,256.5,417.98,346.56
2018,6,3,18,0,559.0,63.0,5.2,14.8,207.0,360.86,296.92
2018,6,3,18,15,486.5,56.0,5.1,14.6,161.5,295.03,238.85
2018,6,3,18,30,414.0,49.0,5.0,14.4,116.0,235.3,184.97
2018,6,3,18,45,307.0,38.5,4.9,14.25,79.0,166.35,122.99
2018,6,3,19,0,200.0,28.0,4.8,14.1,42.0,104.52,46.77
2018,6,3,19,15,111.5,17.0,4.7,14.05,23.5,45.05,0.0
2018,6,3,19,30,23.0,6.0,4.6,14.0,5.0,0.0,0.0
2018,6,3,19,45,11.5,3.0,4.5,13.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,4,4,45,46.5,7.5,5.95,13.35,8.5,0.0,0.0
2018,6,4,5,0,93.0,15.0,6.1,13.4,17.0,14.74,0.0
2018,6,4,5,15,209.5,26.0,6.25,13.55,45.0,20.53,3.57
2018,6,4,5,30,326.0,37.0,6.4,13.7,73.0,29.24,19.01
2018,6,4,5,45,417.0,44.5,6.5,13.85,115.0,33.07,23.37
2018,6,4,6,0,508.0,52.0,6.6,14.0,157.0,36.77,27.06
2018,6,4,6,15,567.0,58.0,6.7,14.2,205.0,42.98,32.79
2018,6,4,6,30,626.0,64.0,6.8,14.4,253.0,79.19,42.05
2018,6,4,6,45,666.5,68.5,6.85,14.55,303.0,118.38,66.58
2018,6,4,7,0,707.0,73.0,6.9,14.7,353.0,164.92,102.66
2018,6,4,7,15,718.0,80.5,6.85,14.8,398.5,209.18,141.4
2018,6,4,7,30,729.0,88.0,6.8,14.9,444.0,254.63,182.69
2018,6,4,7,45,646.5,123.5,6.75,15.0,464.0,294.43,222.05
2018,6,4,8,0,564.0,159.0,6.7,15.1,484.0,329.88,256.23
2018,6,4,8,15,505.0,196.5,6.65,15.2,505.5,368.5,290.83
2018,6,4,8,30,446.0,234.0,6.6,15.3,527.0,400.77,318.84
2018,6,4,8,45,445.5,251.5,6.6,15.45,561.0,438.62,350.2
2018,6,4,9,0,445.0,269.0,6.6,15.6,595.0,476.14,380.64
2018,6,4,9,15,452.5,282.5,6.55,15.65,629.0,514.35,411.24
2018,6,4,9,30,460.0,296.0,6.5,15.7,663.0,552.73,441.47
2018,6,4,9,45,474.5,307.0,6.5,15.8,699.5,593.56,473.27
2018,6,4,10,0,489.0,318.0,6.5,15.9,736.0,634.88,505.01
2018,6,4,10,15,567.5,291.5,6.5,15.9,791.0,689.6,548.53
2018,6,4,10,30,646.0,265.0,6.5,15.9,846.0,747.06,593.75
2018,6,4,10,45,687.0,243.5,6.55,15.95,874.0,783.67,622.42
2018,6,4,11,0,728.0,222.0,6.6,16.0,902.0,820.92,651.16
2018,6,4,11,15,829.5,167.0,6.6,16.0,952.5,878.1,692.87
2018,6,4,11,30,931.0,112.0,6.6,16.0,1003.0,936.08,734.67
2018,6,4,11,45,932.0,112.5,6.65,16.0,1009.0,958.62,750.77
2018,6,4,12,0,933.0,113.0,6.7,16.0,1015.0,978.57,765.21
2018,6,4,12,15,932.5,113.0,6.8,16.0,1013.0,993.93,776.71
2018,6,4,12,30,932.0,113.0,6.9,16.0,1011.0,1006.49,786.32
2018,6,4,12,45,930.0,113.0,6.95,16.0,1002.0,1014.73,792.68
2018,6,4,13,0,928.0,113.0,7.0,16.0,993.0,1020.02,797.07
2018,6,4,13,15,925.0,112.0,7.0,15.95,976.5,1020.34,797.91
2018,6,4,13,30,922.0,111.0,7.0,15.9,960.0,1017.65,796.73
2018,6,4,13,45,909.5,114.5,7.05,15.9,934.5,1007.41,790.34
2018,6,4,14,0,897.0,118.0,7.1,15.9,909.0,994.42,782.09
2018,6,4,14,15,882.0,121.0,7.1,15.85,877.0,975.91,769.8
2018,6,4,14,30,867.0,124.0,7.1,15.8,845.0,954.99,755.84
2018,6,4,14,45,870.0,115.5,7.1,15.75,812.5,936.3,743.57
2018,6,4,15,0,873.0,107.0,7.1,15.7,780.0,914.68,729.17
2018,6,4,15,15,863.5,104.0,7.1,15.7,739.5,885.12,708.73
2018,6,4,15,30,854.0,101.0,7.1,15.7,699.0,853.49,686.71
2018,6,4,15,45,838.5,98.0,7.15,15.45,653.5,814.94,660.14
2018,6,4,16,0,823.0,95.0,7.2,15.2,608.0,779.94,636.03
2018,6,4,16,15,802.5,93.0,7.15,15.05,560.0,736.05,604.21
2018,6,4,16,30,782.0,91.0,7.1,14.9,512.0,691.57,571.58
2018,6,4,16,45,755.0,87.5,7.1,14.75,461.5,640.48,533.33
2018,6,4,17,0,728.0,84.0,7.1,14.6,411.0,589.78,493.48
2018,6,4,17,15,691.5,80.0,7.1,14.45,360.0,535.72,449.34
2018,6,4,17,30,655.0,76.0,7.1,14.3,309.0,481.22,403.78
2018,6,4,17,45,496.0,80.5,7.05,14.1,241.0,372.71,311.83
2018,6,4,18,0,337.0,85.0,7.0,13.9,173.0,275.49,228.19
2018,6,4,18,15,236.0,71.0,6.9,13.75,126.0,192.7,156.54
2018,6,4,18,30,135.0,57.0,6.8,13.6,79.0,126.89,99.35
2018,6,4,18,45,137.5,42.5,6.7,13.45,58.5,106.32,78.47
2018,6,4,19,0,140.0,28.0,6.6,13.3,38.0,86.99,41.3
2018,6,4,19,15,79.5,16.5,6.55,13.25,21.5,36.54,0.0
2018,6,4,19,30,19.0,5.0,6.5,13.2,5.0,0.0,0.0
2018,6,4,19,45,9.5,2.5,6.4,13.15,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,6,5,4,45,26.0,7.0,6.45,12.6,7.5,0.0,0.0
2018,6,5,5,0,52.0,14.0,6.6,12.7,15.0,13.76,0.0
2018,6,5,5,15,146.0,28.5,6.65,12.8,42.5,22.64,4.97
2018,6,5,5,30,240.0,43.0,6.7,12.9,70.0,33.43,22.64
2018,6,5,5,45,276.5,55.0,6.75,13.0,101.0,41.6,30.94
2018,6,5,6,0,313.0,67.0,6.8,13.1,132.0,49.34,38.34
2018,6,5,6,15,254.0,89.5,6.75,13.2,151.5,71.9,58.75
2018,6,5,6,30,195.0,112.0,6.7,13.3,171.0,100.52,73.98
2018,6,5,6,45,247.0,127.5,6.65,13.4,216.5,130.01,94.49
2018,6,5,7,0,299.0,143.0,6.6,13.5,262.0,164.65,120.68
2018,6,5,7,15,346.5,156.0,6.55,13.65,312.0,201.58,150.27
2018,6,5,7,30,394.0,169.0,6.5,13.8,362.0,238.5,180.89
2018,6,5,7,45,425.5,181.0,6.4,13.9,409.0,279.17,215.73
2018,6,5,8,0,457.0,193.0,6.3,14.0,456.0,322.87,253.11
2018,6,5,8,15,484.0,201.0,6.25,14.1,500.5,364.27,288.58
2018,6,5,8,30,511.0,209.0,6.2,14.2,545.0,407.98,325.55
2018,6,5,8,45,490.5,234.5,6.1,14.35,574.5,445.91,357.11
2018,6,5,9,0,470.0,260.0,6.0,14.5,604.0,481.72,386.06
2018,6,5,9,15,436.0,290.0,5.95,14.55,622.5,511.55,409.59
2018,6,5,9,30,402.0,320.0,5.9,14.6,641.0,538.15,429.91
2018,6,5,9,45,432.5,322.0,5.8,14.7,680.5,579.29,462.05
2018,6,5,10,0,463.0,324.0,5.7,14.8,720.0,622.15,495.05
2018,6,5,10,15,419.5,349.5,5.7,14.8,717.0,633.21,502.36
2018,6,5,10,30,376.0,375.0,5.7,14.8,714.0,642.52,508.13
2018,6,5,10,45,550.0,298.0,5.65,14.85,806.0,725.33,575.13
2018,6,5,11,0,724.0,221.0,5.6,14.9,898.0,816.77,646.93
2018,6,5,11,15,662.5,262.0,5.6,14.85,888.0,824.82,650.87
2018,6,5,11,30,601.0,303.0,5.6,14.8,878.0,828.3,651.42
2018,6,5,11,45,604.5,312.0,5.6,14.8,893.5,856.54,671.9
2018,6,5,12,0,608.0,321.0,5.6,14.8,909.0,883.38,691.13
2018,6,5,12,15,615.0,317.0,5.65,14.75,911.0,899.57,703.49
2018,6,5,12,30,622.0,313.0,5.7,14.7,913.0,914.01,714.68
2018,6,5,12,45,547.0,348.0,5.75,14.7,872.0,886.43,692.7
2018,6,5,13,0,472.0,383.0,5.8,14.7,831.0,855.5,668.36
2018,6,5,13,15,469.0,375.0,5.85,14.65,813.5,849.76,665.21
2018,6,5,13,30,466.0,367.0,5.9,14.6,796.0,842.18,660.64
2018,6,5,13,45,612.5,278.5,5.95,14.6,828.0,896.98,707.13
2018,6,5,14,0,759.0,190.0,6.0,14.6,860.0,941.87,742.4
2018,6,5,14,15,830.0,149.0,6.0,14.6,859.0,961.75,757.54
2018,6,5,14,30,901.0,108.0,6.0,14.6,858.0,970.64,764.99
2018,6,5,14,45,893.0,106.0,5.95,14.6,822.5,948.03,749.48
2018,6,5,15,0,885.0,104.0,5.9,14.6,787.0,922.96,732.38
2018,6,5,15,15,873.0,102.5,5.9,14.6,746.0,892.56,711.65
2018,6,5,15,30,861.0,101.0,5.9,14.6,705.0,860.22,689.42
2018,6,5,15,45,845.5,98.5,5.9,14.5,659.5,822.07,662.98
2018,6,5,16,0,830.0,96.0,5.9,14.4,614.0,787.47,639.01
2018,6,5,16,15,809.0,93.5,5.9,14.35,565.0,742.42,606.66
2018,6,5,16,30,788.0,91.0,5.9,14.3,516.0,696.8,573.48
2018,6,5,16,45,760.0,88.0,5.9,14.2,465.5,645.36,535.31
2018,6,5,17,0,732.0,85.0,5.9,14.1,415.0,594.37,495.59
2018,6,5,17,15,695.0,81.0,5.9,13.95,363.5,539.88,451.51
2018,6,5,17,30,658.0,77.0,5.9,13.8,312.0,484.92,405.95
2018,6,5,17,45,604.0,72.0,5.9,13.6,261.5,421.76,352.4
2018,6,5,18,0,550.0,67.0,5.9,13.4,211.0,362.46,300.6
2018,6,5,18,15,475.0,59.5,5.8,13.25,165.0,295.11,240.87
2018,6,5,18,30,400.0,52.0,5.7,13.1,119.0,234.03,185.61
2018,6,5,18,45,292.5,41.0,5.65,12.95,81.5,165.03,123.62
2018,6,5,19,0,185.0,30.0,5.6,12.8,44.0,103.8,52.83
2018,6,5,19,15,103.0,17.5,5.55,12.75,24.5,43.68,0.0
2018,6,5,19,30,21.0,5.0,5.5,12.7,5.0,0.0,0.0
2018,6,5,19,45,10.5,2.5,5.45,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,4,45,25.0,7.0,5.1,13.05,7.5,0.0,0.0
2018,6,6,5,0,50.0,14.0,5.1,13.1,15.0,13.76,0.0
2018,6,6,5,15,57.0,23.5,5.15,13.2,27.5,19.7,3.88
2018,6,6,5,30,64.0,33.0,5.2,13.3,40.0,29.21,19.08
2018,6,6,5,45,50.5,49.5,5.25,13.35,57.0,42.86,32.02
2018,6,6,6,0,37.0,66.0,5.3,13.4,74.0,59.23,47.08
2018,6,6,6,15,23.0,58.0,5.3,13.5,63.5,54.32,43.02
2018,6,6,6,30,9.0,50.0,5.3,13.6,53.0,48.8,35.88
2018,6,6,6,45,10.5,60.0,5.3,13.7,64.0,59.07,44.43
2018,6,6,7,0,12.0,70.0,5.3,13.8,75.0,68.32,52.08
2018,6,6,7,15,18.0,112.0,5.35,13.95,120.5,107.76,84.88
2018,6,6,7,30,24.0,154.0,5.4,14.1,166.0,147.3,117.36
2018,6,6,7,45,12.0,147.0,5.4,14.2,153.0,143.07,113.88
2018,6,6,8,0,0.0,140.0,5.4,14.3,140.0,133.68,106.01
2018,6,6,8,15,4.0,170.5,5.4,14.4,173.0,163.71,130.25
2018,6,6,8,30,8.0,201.0,5.4,14.5,206.0,194.17,154.59
2018,6,6,8,45,29.0,249.5,5.45,14.65,270.5,245.46,195.52
2018,6,6,9,0,50.0,298.0,5.5,14.8,335.0,302.34,240.48
2018,6,6,9,15,61.0,326.0,5.55,14.85,373.5,337.51,267.93
2018,6,6,9,30,72.0,354.0,5.6,14.9,412.0,373.82,296.13
2018,6,6,9,45,101.5,382.5,5.6,14.95,467.5,423.92,335.21
2018,6,6,10,0,131.0,411.0,5.6,15.0,523.0,473.4,373.48
2018,6,6,10,15,120.5,419.0,5.65,15.05,524.5,480.6,378.36
2018,6,6,10,30,110.0,427.0,5.7,15.1,526.0,486.87,382.59
2018,6,6,10,45,153.5,435.5,5.75,15.15,577.0,536.26,421.27
2018,6,6,11,0,197.0,444.0,5.8,15.2,628.0,588.14,461.45
2018,6,6,11,15,268.5,438.5,5.85,15.25,693.0,652.53,511.71
2018,6,6,11,30,340.0,433.0,5.9,15.3,758.0,721.17,564.56
2018,6,6,11,45,497.5,348.5,5.9,15.3,828.0,795.64,624.91
2018,6,6,12,0,655.0,264.0,5.9,15.3,898.0,872.53,686.33
2018,6,6,12,15,757.0,208.5,5.95,15.35,940.0,925.48,725.12
2018,6,6,12,30,859.0,153.0,6.0,15.4,982.0,976.15,761.57
2018,6,6,12,45,848.5,158.0,6.0,15.4,970.5,980.77,764.82
2018,6,6,13,0,838.0,163.0,6.0,15.4,959.0,988.11,770.38
2018,6,6,13,15,833.5,162.5,6.0,15.4,943.0,988.01,770.73
2018,6,6,13,30,829.0,162.0,6.0,15.4,927.0,985.16,769.27
2018,6,6,13,45,822.0,161.0,5.95,15.4,903.5,976.62,763.56
2018,6,6,14,0,815.0,160.0,5.9,15.4,880.0,965.42,756.08
2018,6,6,14,15,806.0,158.5,5.95,15.35,850.5,949.21,745.84
2018,6,6,14,30,797.0,157.0,6.0,15.3,821.0,930.55,733.89
2018,6,6,14,45,785.0,155.5,6.0,15.25,786.0,906.79,717.98
2018,6,6,15,0,773.0,154.0,6.0,15.2,751.0,880.95,700.55
2018,6,6,15,15,758.5,151.0,6.0,15.2,711.0,849.38,678.71
2018,6,6,15,30,744.0,148.0,6.0,15.2,671.0,819.71,658.23
2018,6,6,15,45,723.5,144.5,6.15,15.0,626.0,779.65,630.84
2018,6,6,16,0,703.0,141.0,6.3,14.8,581.0,738.73,602.4
2018,6,6,16,15,677.5,137.0,6.35,14.65,533.5,692.75,569.15
2018,6,6,16,30,652.0,133.0,6.4,14.5,486.0,646.73,534.48
2018,6,6,16,45,619.5,128.0,6.4,14.35,437.0,594.88,494.11
2018,6,6,17,0,587.0,123.0,6.4,14.2,388.0,544.0,453.71
2018,6,6,17,15,546.0,115.5,6.35,14.05,338.5,486.36,406.85
2018,6,6,17,30,505.0,108.0,6.3,13.9,289.0,428.58,358.9
2018,6,6,17,45,450.0,98.5,6.25,13.75,241.0,366.92,306.53
2018,6,6,18,0,395.0,89.0,6.2,13.6,193.0,309.61,256.67
2018,6,6,18,15,323.0,76.5,6.1,13.45,149.5,245.82,200.61
2018,6,6,18,30,251.0,64.0,6.0,13.3,106.0,188.62,149.68
2018,6,6,18,45,169.5,47.0,5.9,13.2,71.5,124.06,92.74
2018,6,6,19,0,88.0,30.0,5.8,13.1,37.0,70.02,36.07
2018,6,6,19,15,46.5,17.0,5.8,13.1,20.5,28.73,0.0
2018,6,6,19,30,5.0,4.0,5.8,13.1,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.75,13.05,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,4.5,4.9,12.75,4.5,0.0,0.0
2018,6,7,5,0,3.0,9.0,4.9,12.8,9.0,8.85,0.0
2018,6,7,5,15,13.0,23.0,4.95,12.9,24.5,21.3,4.93
2018,6,7,5,30,23.0,37.0,5.0,13.0,40.0,33.8,23.01
2018,6,7,5,45,51.0,56.5,5.05,13.1,66.0,48.06,36.62
2018,6,7,6,0,79.0,76.0,5.1,13.2,92.0,63.41,50.81
2018,6,7,6,15,204.0,89.5,5.15,13.35,147.5,71.82,58.64
2018,6,7,6,30,329.0,103.0,5.2,13.5,203.0,96.62,66.19
2018,6,7,6,45,447.0,107.0,5.2,13.65,269.0,129.79,85.61
2018,6,7,7,0,565.0,111.0,5.2,13.8,335.0,174.01,116.63
2018,6,7,7,15,602.5,117.0,5.2,13.95,385.5,215.25,151.15
2018,6,7,7,30,640.0,123.0,5.2,14.1,436.0,260.38,190.35
2018,6,7,7,45,671.0,126.5,5.15,14.25,485.5,305.09,230.02
2018,6,7,8,0,702.0,130.0,5.1,14.4,535.0,352.71,272.03
2018,6,7,8,15,725.0,133.5,5.05,14.5,582.5,399.89,313.41
2018,6,7,8,30,748.0,137.0,5.0,14.6,630.0,448.82,355.45
2018,6,7,8,45,767.0,139.5,4.95,14.75,674.0,499.44,397.83
2018,6,7,9,0,786.0,142.0,4.9,14.9,718.0,547.7,437.47
2018,6,7,9,15,805.0,141.5,5.0,15.0,758.5,593.95,475.27
2018,6,7,9,30,824.0,141.0,5.1,15.1,799.0,640.69,512.75
2018,6,7,9,45,845.0,136.5,5.25,15.15,836.0,685.32,548.41
2018,6,7,10,0,866.0,132.0,5.4,15.2,873.0,731.56,584.67
2018,6,7,10,15,873.5,133.0,5.5,15.25,900.5,770.79,613.31
2018,6,7,10,30,881.0,134.0,5.6,15.3,928.0,808.68,640.85
2018,6,7,10,45,887.0,134.5,5.7,15.3,949.0,843.37,666.07
2018,6,7,11,0,893.0,135.0,5.8,15.3,970.0,876.28,689.96
2018,6,7,11,15,898.5,134.5,5.8,15.35,985.0,905.9,710.77
2018,6,7,11,30,904.0,134.0,5.8,15.4,1000.0,933.42,730.04
2018,6,7,11,45,909.5,132.0,5.8,15.4,1007.5,957.3,746.82
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,978.81,761.95
2018,6,7,12,15,913.5,131.0,5.8,15.4,1013.5,994.13,772.74
2018,6,7,12,30,912.0,132.0,5.8,15.4,1012.0,1006.71,781.69
2018,6,7,12,45,909.0,131.5,5.8,15.45,1002.0,1013.56,786.55
2018,6,7,13,0,906.0,131.0,5.8,15.5,992.0,1017.51,789.51
2018,6,7,13,15,903.5,129.5,5.8,15.5,976.0,1018.03,790.32
2018,6,7,13,30,901.0,128.0,5.8,15.5,960.0,1015.61,789.19
2018,6,7,13,45,898.0,126.0,5.8,15.55,937.5,1009.26,785.27
2018,6,7,14,0,895.0,124.0,5.8,15.6,915.0,1000.02,779.42
2018,6,7,14,15,889.0,122.0,5.85,15.55,885.5,985.05,770.23
2018,6,7,14,30,883.0,120.0,5.9,15.5,856.0,967.37,759.18
2018,6,7,14,45,875.5,117.0,5.95,15.5,820.5,944.63,744.36
2018,6,7,15,0,868.0,114.0,6.0,15.5,785.0,919.44,727.77
2018,6,7,15,15,856.0,111.5,6.0,15.5,744.0,888.49,706.65
2018,6,7,15,30,844.0,109.0,6.0,15.5,703.0,860.84,687.92
2018,6,7,15,45,830.0,106.0,5.95,15.3,658.5,823.89,662.44
2018,6,7,16,0,816.0,103.0,5.9,15.1,614.0,785.48,635.69
2018,6,7,16,15,796.5,99.5,5.9,15.0,565.5,740.98,603.96
2018,6,7,16,30,777.0,96.0,5.9,14.9,517.0,695.81,571.31
2018,6,7,16,45,750.0,92.0,5.85,14.8,466.0,644.36,533.08
2018,6,7,17,0,723.0,88.0,5.8,14.7,415.0,595.74,495.07
2018,6,7,17,15,686.5,83.5,5.75,14.55,364.0,539.03,449.43
2018,6,7,17,30,650.0,79.0,5.7,14.4,313.0,484.11,404.07
2018,6,7,17,45,599.0,73.5,5.7,14.3,263.0,422.25,351.75
2018,6,7,18,0,548.0,68.0,5.7,14.2,213.0,363.99,301.0
2018,6,7,18,15,474.5,60.0,5.55,14.05,166.5,296.69,241.62
2018,6,7,18,30,401.0,52.0,5.4,13.9,120.0,235.59,186.62
2018,6,7,18,45,295.5,41.0,5.25,13.7,82.5,166.64,125.08
2018,6,7,19,0,190.0,30.0,5.1,13.5,45.0,106.46,58.63
2018,6,7,19,15,106.0,17.5,4.95,13.45,25.0,44.74,0.0
2018,6,7,19,30,22.0,5.0,4.8,13.4,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,4.7,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.5,3.95,13.15,7.5,0.0,0.0
2018,6,8,5,0,69.0,13.0,4.0,13.3,15.0,12.78,0.0
2018,6,8,5,15,161.5,26.5,4.15,13.5,42.0,20.89,4.91
2018,6,8,5,30,254.0,40.0,4.3,13.7,69.0,30.87,20.49
2018,6,8,5,45,256.5,48.0,4.4,13.9,89.5,35.87,25.86
2018,6,8,6,0,259.0,56.0,4.5,14.1,110.0,40.64,30.5
2018,6,8,6,15,130.0,72.5,4.5,14.25,99.5,58.71,46.8
2018,6,8,6,30,1.0,89.0,4.5,14.4,89.0,83.46,65.4
2018,6,8,6,45,3.0,110.0,4.45,14.55,111.0,103.01,81.67
2018,6,8,7,0,5.0,131.0,4.4,14.7,133.0,122.91,97.97
2018,6,8,7,15,13.0,153.0,4.4,14.85,159.0,145.2,115.81
2018,6,8,7,30,21.0,175.0,4.4,15.0,185.0,168.4,134.25
2018,6,8,7,45,32.5,200.5,4.4,15.15,218.0,191.93,152.78
2018,6,8,8,0,44.0,226.0,4.4,15.3,251.0,221.01,175.75
2018,6,8,8,15,58.5,253.5,4.45,15.5,290.0,254.26,201.91
2018,6,8,8,30,73.0,281.0,4.5,15.7,329.0,289.1,229.15
2018,6,8,8,45,101.0,307.0,4.5,15.85,378.5,330.79,261.68
2018,6,8,9,0,129.0,333.0,4.5,16.0,428.0,371.01,292.89
2018,6,8,9,15,143.5,355.5,4.5,16.15,466.0,407.26,320.67
2018,6,8,9,30,158.0,378.0,4.5,16.3,504.0,444.79,349.17
2018,6,8,9,45,180.0,392.0,4.5,16.45,541.5,480.99,376.62
2018,6,8,10,0,202.0,406.0,4.5,16.6,579.0,518.76,405.03
2018,6,8,10,15,216.0,414.0,4.5,16.75,604.0,546.62,425.7
2018,6,8,10,30,230.0,422.0,4.5,16.9,629.0,575.11,446.72
2018,6,8,10,45,234.0,424.0,4.5,17.0,639.0,588.63,456.51
2018,6,8,11,0,238.0,426.0,4.5,17.1,649.0,604.33,467.89
2018,6,8,11,15,170.0,441.5,4.55,17.2,602.0,570.94,440.93
2018,6,8,11,30,102.0,457.0,4.6,17.3,555.0,532.06,409.77
2018,6,8,11,45,126.5,468.5,4.6,17.4,590.5,571.4,439.53
2018,6,8,12,0,151.0,480.0,4.6,17.5,626.0,611.09,469.02
2018,6,8,12,15,167.5,480.0,4.7,17.5,642.0,632.57,485.48
2018,6,8,12,30,184.0,480.0,4.8,17.5,658.0,653.97,501.99
2018,6,8,12,45,154.0,468.0,4.9,17.55,616.0,618.11,475.25
2018,6,8,13,0,124.0,456.0,5.0,17.6,574.0,580.97,447.55
2018,6,8,13,15,94.5,437.0,5.1,17.55,526.0,530.07,409.64
2018,6,8,13,30,65.0,418.0,5.2,17.5,478.0,483.86,374.73
2018,6,8,13,45,336.5,308.5,5.25,17.5,607.5,658.21,516.57
2018,6,8,14,0,608.0,199.0,5.3,17.5,737.0,810.01,636.16
2018,6,8,14,15,742.0,153.0,5.35,17.4,787.5,882.81,689.54
2018,6,8,14,30,876.0,107.0,5.4,17.3,838.0,947.39,737.04
2018,6,8,14,45,867.5,105.0,5.45,17.25,803.0,924.81,722.17
2018,6,8,15,0,859.0,103.0,5.5,17.2,768.0,899.86,706.07
2018,6,8,15,15,847.5,101.0,5.5,17.2,728.0,870.02,685.96
2018,6,8,15,30,836.0,99.0,5.5,17.2,688.0,838.27,664.39
2018,6,8,15,45,823.0,96.0,5.5,16.95,644.5,802.41,640.27
2018,6,8,16,0,810.0,93.0,5.5,16.7,601.0,769.97,618.5
2018,6,8,16,15,794.0,88.5,5.45,16.5,554.0,727.23,588.35
2018,6,8,16,30,778.0,84.0,5.4,16.3,507.0,683.61,557.18
2018,6,8,16,45,757.0,80.0,5.35,16.15,458.5,636.39,522.64
2018,6,8,17,0,736.0,76.0,5.3,16.0,410.0,589.12,486.81
2018,6,8,17,15,706.0,71.5,5.15,15.75,360.5,535.84,444.23
2018,6,8,17,30,676.0,67.0,5.0,15.5,311.0,483.76,401.49
2018,6,8,17,45,635.0,62.0,4.9,15.3,263.0,428.83,355.15
2018,6,8,18,0,594.0,57.0,4.8,15.1,215.0,374.68,308.1
2018,6,8,18,15,529.0,51.0,4.65,14.9,169.5,311.58,252.43
2018,6,8,18,30,464.0,45.0,4.5,14.7,124.0,254.0,200.29
2018,6,8,18,45,365.0,36.0,4.4,14.5,86.0,186.77,139.85
2018,6,8,19,0,266.0,27.0,4.3,14.3,48.0,126.45,71.74
2018,6,8,19,15,155.5,17.0,4.2,14.2,27.0,57.31,0.0
2018,6,8,19,30,45.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,22.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,4.0,3.8,13.95,4.0,0.0,0.0
2018,6,9,5,0,17.0,8.0,4.0,14.0,8.0,7.86,0.0
2018,6,9,5,15,8.5,14.5,4.2,14.05,14.5,14.1,1.57
2018,6,9,5,30,0.0,21.0,4.4,14.1,21.0,20.27,11.5
2018,6,9,5,45,0.0,36.5,4.55,14.2,36.5,35.26,25.29
2018,6,9,6,0,0.0,52.0,4.7,14.3,52.0,49.62,38.43
2018,6,9,6,15,0.0,65.5,4.85,14.35,65.5,62.16,49.85
2018,6,9,6,30,0.0,79.0,5.0,14.4,79.0,74.89,58.19
2018,6,9,6,45,27.0,103.5,5.15,14.45,114.0,97.24,75.85
2018,6,9,7,0,54.0,128.0,5.3,14.5,149.0,124.52,97.32
2018,6,9,7,15,199.5,151.5,5.3,14.55,246.5,168.74,128.25
2018,6,9,7,30,345.0,175.0,5.3,14.6,344.0,236.32,179.9
2018,6,9,7,45,439.5,171.0,5.3,14.65,409.5,275.28,211.27
2018,6,9,8,0,534.0,167.0,5.3,14.7,475.0,327.79,254.7
2018,6,9,8,15,531.0,184.5,5.35,14.8,512.5,369.0,290.56
2018,6,9,8,30,528.0,202.0,5.4,14.9,550.0,409.75,325.3
2018,6,9,8,45,509.5,226.0,5.45,14.95,580.0,448.03,357.3
2018,6,9,9,0,491.0,250.0,5.5,15.0,610.0,484.35,386.9
2018,6,9,9,15,468.0,276.5,5.6,15.2,634.5,518.28,413.69
2018,6,9,9,30,445.0,303.0,5.7,15.4,659.0,549.86,438.01
2018,6,9,9,45,484.5,303.5,5.75,15.55,705.5,597.25,475.16
2018,6,9,10,0,524.0,304.0,5.8,15.7,752.0,646.97,513.62
2018,6,9,10,15,614.0,271.0,5.95,15.85,812.0,704.21,559.19
2018,6,9,10,30,704.0,238.0,6.1,16.0,872.0,767.21,608.68
2018,6,9,10,45,650.0,273.5,6.2,16.15,869.5,781.96,617.95
2018,6,9,11,0,596.0,309.0,6.3,16.3,867.0,792.12,623.79
2018,6,9,11,15,620.0,304.5,6.45,16.4,892.0,828.13,651.25
2018,6,9,11,30,644.0,300.0,6.6,16.5,917.0,863.81,678.24
2018,6,9,11,45,526.5,350.5,6.75,16.55,857.0,824.01,645.87
2018,6,9,12,0,409.0,401.0,6.9,16.6,797.0,777.21,608.16
2018,6,9,12,15,403.0,408.0,7.0,16.6,797.5,789.11,617.23
2018,6,9,12,30,397.0,415.0,7.1,16.6,798.0,796.96,623.19
2018,6,9,12,45,510.5,361.5,7.2,16.6,849.5,864.91,677.68
2018,6,9,13,0,624.0,308.0,7.3,16.6,901.0,928.83,728.73
2018,6,9,13,15,559.5,330.5,7.4,16.55,855.5,893.83,701.86
2018,6,9,13,30,495.0,353.0,7.5,16.5,810.0,856.89,673.71
2018,6,9,13,45,473.0,350.5,7.55,16.45,778.5,834.49,657.65
2018,6,9,14,0,451.0,348.0,7.6,16.4,747.0,810.58,640.35
2018,6,9,14,15,406.5,352.0,7.7,16.3,702.5,770.47,610.39
2018,6,9,14,30,362.0,356.0,7.8,16.2,658.0,722.72,574.58
2018,6,9,14,45,364.5,339.5,7.85,16.1,633.0,704.21,562.17
2018,6,9,15,0,367.0,323.0,7.9,16.0,608.0,684.25,548.53
2018,6,9,15,15,382.5,297.5,7.9,16.0,580.5,664.67,535.38
2018,6,9,15,30,398.0,272.0,7.9,16.0,553.0,651.74,527.09
2018,6,9,15,45,425.0,245.0,8.05,15.75,527.5,636.16,517.92
2018,6,9,16,0,452.0,218.0,8.2,15.5,502.0,617.48,506.15
2018,6,9,16,15,432.5,204.0,8.15,15.35,458.5,573.67,472.51
2018,6,9,16,30,413.0,190.0,8.1,15.2,415.0,529.96,438.55
2018,6,9,16,45,425.0,167.0,8.05,15.05,379.0,498.83,415.01
2018,6,9,17,0,437.0,144.0,8.0,14.9,343.0,465.6,389.19
2018,6,9,17,15,369.0,136.0,8.0,14.75,290.0,397.12,332.43
2018,6,9,17,30,301.0,128.0,8.0,14.6,237.0,325.59,272.42
2018,6,9,17,45,222.5,109.0,7.95,14.4,183.0,249.41,207.63
2018,6,9,18,0,144.0,90.0,7.9,14.2,129.0,173.14,142.17
2018,6,9,18,15,115.5,68.0,7.8,14.05,95.0,129.4,104.0
2018,6,9,18,30,87.0,46.0,7.7,13.9,61.0,87.68,67.43
2018,6,9,18,45,66.5,36.0,7.6,13.75,45.5,66.44,47.86
2018,6,9,19,0,46.0,26.0,7.5,13.6,30.0,46.77,24.87
2018,6,9,19,15,25.5,14.5,7.4,13.55,16.5,20.94,0.0
2018,6,9,19,30,5.0,3.0,7.3,13.5,3.0,0.0,0.0
2018,6,9,19,45,2.5,1.5,7.15,13.45,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.0,4.95,12.2,6.5,0.0,0.0
2018,6,10,5,0,33.0,12.0,5.0,12.3,13.0,11.8,0.0
2018,6,10,5,15,91.0,26.0,5.0,12.55,35.0,21.68,5.64
2018,6,10,5,30,149.0,40.0,5.0,12.8,57.0,32.84,22.26
2018,6,10,5,45,247.0,51.0,5.0,13.0,95.5,38.27,28.06
2018,6,10,6,0,345.0,62.0,5.0,13.2,134.0,45.36,34.81
2018,6,10,6,15,406.0,71.0,4.9,13.45,178.0,54.89,38.45
2018,6,10,6,30,467.0,80.0,4.8,13.7,222.0,85.51,52.16
2018,6,10,6,45,483.0,94.5,4.7,13.95,264.5,123.82,78.9
2018,6,10,7,0,499.0,109.0,4.6,14.2,307.0,163.13,110.21
2018,6,10,7,15,512.0,123.0,4.5,14.45,350.5,203.27,144.41
2018,6,10,7,30,525.0,137.0,4.4,14.7,394.0,244.87,180.71
2018,6,10,7,45,550.5,145.0,4.25,14.9,439.5,285.63,216.2
2018,6,10,8,0,576.0,153.0,4.1,15.1,485.0,329.39,253.96
2018,6,10,8,15,591.0,164.0,4.0,15.3,529.5,373.98,292.06
2018,6,10,8,30,606.0,175.0,3.9,15.5,574.0,419.71,330.28
2018,6,10,8,45,606.5,190.5,3.8,15.7,612.5,463.37,365.97
2018,6,10,9,0,607.0,206.0,3.7,15.9,651.0,506.59,400.35
2018,6,10,9,15,659.5,194.5,3.7,16.05,701.5,554.96,438.83
2018,6,10,9,30,712.0,183.0,3.7,16.2,752.0,606.96,479.45
2018,6,10,9,45,800.0,145.5,3.7,16.4,810.0,663.73,523.76
2018,6,10,10,0,888.0,108.0,3.7,16.6,868.0,725.12,569.83
2018,6,10,10,15,894.0,109.0,3.75,16.7,894.5,763.94,596.87
2018,6,10,10,30,900.0,110.0,3.8,16.8,921.0,801.26,622.78
2018,6,10,10,45,905.5,109.5,3.9,16.95,941.5,835.11,646.18
2018,6,10,11,0,911.0,109.0,4.0,17.1,962.0,867.1,668.18
2018,6,10,11,15,914.0,109.0,4.15,17.1,975.0,895.4,688.18
2018,6,10,11,30,917.0,109.0,4.3,17.1,988.0,921.43,706.63
2018,6,10,11,45,919.0,108.0,4.45,17.15,993.5,943.21,722.42
2018,6,10,12,0,921.0,107.0,4.6,17.2,999.0,962.47,736.63
2018,6,10,12,15,920.0,107.5,4.8,17.15,997.5,977.75,748.87
2018,6,10,12,30,919.0,108.0,5.0,17.1,996.0,990.27,759.32
2018,6,10,12,45,916.0,108.0,5.25,17.05,986.5,997.54,766.59
2018,6,10,13,0,913.0,108.0,5.5,17.0,977.0,1001.9,771.9
2018,6,10,13,15,909.5,107.0,5.65,16.95,960.5,1001.84,773.48
2018,6,10,13,30,906.0,106.0,5.8,16.9,944.0,998.82,773.08
2018,6,10,13,45,901.0,105.5,5.95,16.85,921.5,991.95,770.04
2018,6,10,14,0,896.0,105.0,6.1,16.8,899.0,982.22,765.03
2018,6,10,14,15,889.0,103.0,6.2,16.7,869.0,966.2,755.42
2018,6,10,14,30,882.0,101.0,6.3,16.6,839.0,947.5,743.92
2018,6,10,14,45,874.5,99.0,6.4,16.45,804.5,925.78,730.36
2018,6,10,15,0,867.0,97.0,6.5,16.3,770.0,901.63,714.98
2018,6,10,15,15,855.5,95.0,6.5,16.3,730.0,871.64,694.36
2018,6,10,15,30,844.0,93.0,6.5,16.3,690.0,839.7,672.24
2018,6,10,15,45,831.0,90.5,6.65,16.05,646.5,804.2,648.5
2018,6,10,16,0,818.0,88.0,6.8,15.8,603.0,767.22,623.31
2018,6,10,16,15,801.0,84.5,6.8,15.6,556.0,729.4,596.54
2018,6,10,16,30,784.0,81.0,6.8,15.4,509.0,685.98,565.07
2018,6,10,16,45,761.0,77.5,6.8,15.25,460.0,637.73,529.22
2018,6,10,17,0,738.0,74.0,6.8,15.1,411.0,589.58,492.36
2018,6,10,17,15,706.0,70.5,6.75,14.9,361.5,536.14,449.05
2018,6,10,17,30,674.0,67.0,6.7,14.7,312.0,484.03,405.72
2018,6,10,17,45,630.0,62.0,6.65,14.55,263.5,427.5,357.39
2018,6,10,18,0,586.0,57.0,6.6,14.4,215.0,372.03,308.67
2018,6,10,18,15,520.0,51.0,6.4,14.25,169.5,308.74,252.21
2018,6,10,18,30,454.0,45.0,6.2,14.1,124.0,251.07,199.54
2018,6,10,18,45,354.0,36.5,5.95,13.95,86.5,184.29,139.21
2018,6,10,19,0,254.0,28.0,5.7,13.8,49.0,125.19,74.81
2018,6,10,19,15,148.0,17.0,5.6,13.75,27.5,55.73,0.0
2018,6,10,19,30,42.0,6.0,5.5,13.7,6.0,5.9,0.0
2018,6,10,19,45,21.0,3.0,5.35,13.7,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,4.45,13.4,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,4.5,13.5,17.0,13.76,0.0
2018,6,11,5,15,218.5,24.5,4.45,13.7,45.0,19.74,4.65
2018,6,11,5,30,333.0,35.0,4.4,13.9,73.0,27.05,17.27
2018,6,11,5,45,337.5,44.0,4.35,14.05,98.5,32.41,22.81
2018,6,11,6,0,342.0,53.0,4.3,14.2,124.0,38.37,28.49
2018,6,11,6,15,190.0,74.0,4.25,14.4,115.5,60.55,44.59
2018,6,11,6,30,38.0,95.0,4.2,14.6,107.0,87.77,67.78
2018,6,11,6,45,20.5,108.5,4.15,14.8,115.0,100.63,78.82
2018,6,11,7,0,3.0,122.0,4.1,15.0,123.0,114.89,91.24
2018,6,11,7,15,10.5,146.5,4.05,15.2,151.5,139.11,110.68
2018,6,11,7,30,18.0,171.0,4.0,15.4,180.0,164.2,130.63
2018,6,11,7,45,20.0,188.0,3.9,15.6,199.0,181.95,144.6
2018,6,11,8,0,22.0,205.0,3.8,15.8,218.0,199.92,158.63
2018,6,11,8,15,24.5,224.0,3.75,16.05,239.5,220.1,174.26
2018,6,11,8,30,27.0,243.0,3.7,16.3,261.0,235.98,186.34
2018,6,11,8,45,38.0,270.5,3.6,16.55,297.5,268.29,211.29
2018,6,11,9,0,49.0,298.0,3.5,16.8,334.0,301.8,236.9
2018,6,11,9,15,64.5,328.0,3.5,17.0,378.0,341.29,267.04
2018,6,11,9,30,80.0,358.0,3.5,17.2,422.0,382.32,298.04
2018,6,11,9,45,93.5,380.5,3.45,17.4,458.5,416.79,323.69
2018,6,11,10,0,107.0,403.0,3.4,17.6,495.0,452.41,349.96
2018,6,11,10,15,100.5,415.0,3.45,17.7,503.5,464.75,358.52
2018,6,11,10,30,94.0,427.0,3.5,17.8,512.0,476.53,366.69
2018,6,11,10,45,89.5,435.0,3.55,17.95,517.5,485.67,372.91
2018,6,11,11,0,85.0,443.0,3.6,18.1,523.0,494.4,378.82
2018,6,11,11,15,80.5,447.0,3.7,18.15,523.5,498.98,381.93
2018,6,11,11,30,76.0,451.0,3.8,18.2,524.0,503.15,384.8
2018,6,11,11,45,71.0,450.5,3.9,18.3,519.0,502.16,383.83
2018,6,11,12,0,66.0,450.0,4.0,18.4,514.0,500.74,382.6
