Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,30,4.0,177.0,4.5,14.8,180.0,170.36,134.95
2018,6,21,8,45,3.5,178.0,4.45,15.0,180.5,171.69,135.58
2018,6,21,9,0,3.0,179.0,4.4,15.2,181.0,172.9,136.12
2018,6,21,9,15,7.0,207.5,4.35,15.3,213.0,202.3,159.39
2018,6,21,9,30,11.0,236.0,4.3,15.4,245.0,232.11,182.75
2018,6,21,9,45,14.5,262.0,4.25,15.55,274.0,259.69,204.08
2018,6,21,10,0,18.0,288.0,4.2,15.7,303.0,287.65,225.53
2018,6,21,10,15,23.5,316.5,4.15,15.85,337.0,317.11,248.02
2018,6,21,10,30,29.0,345.0,4.1,16.0,371.0,350.05,272.98
2018,6,21,10,45,48.5,385.5,4.05,16.1,430.5,406.09,315.79
2018,6,21,11,0,68.0,426.0,4.0,16.2,490.0,463.76,359.15
2018,6,21,11,15,92.0,448.0,4.05,16.25,535.5,509.34,393.49
2018,6,21,11,30,116.0,470.0,4.1,16.3,581.0,556.59,428.81
2018,6,21,11,45,355.0,372.0,4.15,16.4,715.5,686.19,532.17
2018,6,21,12,0,594.0,274.0,4.2,16.5,850.0,824.43,638.47
2018,6,21,12,15,755.0,199.5,4.35,16.5,931.0,914.26,703.67
2018,6,21,12,30,916.0,125.0,4.5,16.5,1012.0,1003.59,766.49
2018,6,21,12,45,932.5,115.0,4.65,16.55,1011.5,1020.39,778.81
2018,6,21,13,0,949.0,105.0,4.8,16.6,1011.0,1034.33,789.81
2018,6,21,13,15,947.0,104.0,4.9,16.65,996.0,1036.29,792.23
2018,6,21,13,30,945.0,103.0,5.0,16.7,981.0,1035.19,792.74
2018,6,21,13,45,941.5,101.5,5.15,16.7,958.5,1029.07,790.45
2018,6,21,14,0,938.0,100.0,5.3,16.7,936.0,1019.93,786.13
2018,6,21,14,15,932.5,98.5,5.3,16.7,907.0,1005.91,777.31
2018,6,21,14,30,927.0,97.0,5.3,16.7,878.0,989.05,766.6
2018,6,21,14,45,921.0,95.0,5.3,16.65,844.0,968.45,753.46
2018,6,21,15,0,915.0,93.0,5.3,16.6,810.0,945.22,738.5
2018,6,21,15,15,905.0,91.5,5.3,16.6,770.0,916.46,719.44
2018,6,21,15,30,895.0,90.0,5.3,16.6,730.0,885.55,698.78
2018,6,21,15,45,882.5,87.5,5.15,16.55,685.5,849.43,673.49
2018,6,21,16,0,870.0,85.0,5.0,16.5,641.0,811.65,646.9
2018,6,21,16,15,852.0,83.0,5.0,16.45,592.5,768.66,617.05
2018,6,21,16,30,834.0,81.0,5.0,16.4,544.0,729.38,589.64
2018,6,21,16,45,810.0,78.5,4.95,16.3,493.5,679.93,553.94
2018,6,21,17,0,786.0,76.0,4.9,16.2,443.0,630.53,517.71
2018,6,21,17,15,755.5,72.5,4.85,16.05,391.5,576.12,475.03
2018,6,21,17,30,725.0,69.0,4.8,15.9,340.0,522.81,432.01
2018,6,21,17,45,680.0,65.0,4.75,15.75,289.5,462.27,381.85
2018,6,21,18,0,635.0,61.0,4.7,15.6,239.0,407.27,334.63
2018,6,21,18,15,568.0,55.0,4.55,15.35,190.5,340.73,276.73
2018,6,21,18,30,501.0,49.0,4.4,15.1,142.0,279.74,222.2
2018,6,21,18,45,396.0,41.0,4.25,14.85,101.0,208.32,158.9
2018,6,21,19,0,291.0,33.0,4.1,14.6,60.0,146.41,98.07
2018,6,21,19,15,172.5,21.0,4.0,14.5,34.5,78.74,0.0
2018,6,21,19,30,54.0,9.0,3.9,14.4,9.0,21.24,0.0
2018,6,21,19,45,27.0,4.5,3.8,14.3,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,22,4,45,45.0,7.0,3.1,13.25,8.0,0.0,0.0
2018,6,22,5,0,90.0,14.0,3.1,13.4,16.0,13.76,0.0
2018,6,22,5,15,206.0,25.5,3.05,13.6,44.0,20.13,2.94
2018,6,22,5,30,322.0,37.0,3.0,13.8,72.0,29.34,19.06
2018,6,22,5,45,359.5,47.0,2.95,14.05,105.0,35.55,25.53
2018,6,22,6,0,397.0,57.0,2.9,14.3,138.0,41.35,31.1
2018,6,22,6,15,285.0,82.0,2.75,14.5,148.5,61.11,48.88
2018,6,22,6,30,173.0,107.0,2.6,14.7,159.0,95.1,69.75
2018,6,22,6,45,211.5,126.5,2.5,14.95,201.5,124.95,91.01
2018,6,22,7,0,250.0,146.0,2.4,15.2,244.0,158.77,116.61
2018,6,22,7,15,361.5,146.5,2.35,15.45,310.0,190.71,138.76
2018,6,22,7,30,473.0,147.0,2.3,15.7,376.0,237.87,174.92
2018,6,22,7,45,583.0,134.0,2.25,15.95,447.0,282.67,210.66
2018,6,22,8,0,693.0,121.0,2.2,16.2,518.0,338.38,256.05
2018,6,22,8,15,772.5,107.5,2.15,16.45,585.0,395.04,302.88
2018,6,22,8,30,852.0,94.0,2.1,16.7,652.0,459.15,354.92
2018,6,22,8,45,865.5,96.5,2.1,16.95,696.0,508.19,394.93
2018,6,22,9,0,879.0,99.0,2.1,17.2,740.0,557.52,434.09
2018,6,22,9,15,889.5,100.5,2.1,17.45,779.0,604.32,470.28
2018,6,22,9,30,900.0,102.0,2.1,17.7,818.0,650.71,505.2
2018,6,22,9,45,907.0,104.0,2.15,17.95,852.0,694.66,537.71
2018,6,22,10,0,914.0,106.0,2.2,18.2,886.0,737.53,567.77
2018,6,22,10,15,920.0,107.5,2.25,18.4,914.0,777.95,594.94
2018,6,22,10,30,926.0,109.0,2.3,18.6,942.0,816.86,620.82
2018,6,22,10,45,930.5,109.5,2.4,18.75,963.0,851.94,644.4
2018,6,22,11,0,935.0,110.0,2.5,18.9,984.0,885.08,666.59
2018,6,22,11,15,937.5,110.5,2.6,19.0,998.0,914.4,686.27
2018,6,22,11,30,940.0,111.0,2.7,19.1,1012.0,941.4,704.41
2018,6,22,11,45,941.5,111.0,2.85,19.2,1019.0,964.59,720.44
2018,6,22,12,0,943.0,111.0,3.0,19.3,1026.0,985.2,734.84
2018,6,22,12,15,942.0,112.0,3.2,19.3,1025.0,1001.78,747.31
2018,6,22,12,30,941.0,113.0,3.4,19.3,1024.0,1015.57,758.01
2018,6,22,12,45,938.5,113.5,3.6,19.3,1016.0,1024.55,765.59
2018,6,22,13,0,936.0,114.0,3.8,19.3,1008.0,1030.59,771.32
2018,6,22,13,15,933.0,113.5,3.95,19.3,992.5,1032.16,773.79
2018,6,22,13,30,930.0,113.0,4.1,19.3,977.0,1030.73,774.37
2018,6,22,13,45,925.0,112.0,4.3,19.25,954.0,1023.84,771.81
2018,6,22,14,0,920.0,111.0,4.5,19.2,931.0,1014.02,767.67
2018,6,22,14,15,913.5,110.0,4.6,19.15,902.0,999.88,760.05
2018,6,22,14,30,907.0,109.0,4.7,19.1,873.0,982.98,750.57
2018,6,22,14,45,898.0,107.0,4.8,19.0,837.5,960.02,737.0
2018,6,22,15,0,889.0,105.0,4.9,18.9,802.0,934.61,721.66
2018,6,22,15,15,877.5,103.5,4.9,18.9,762.0,905.19,702.41
2018,6,22,15,30,866.0,102.0,4.9,18.9,722.0,873.76,681.66
2018,6,22,15,45,851.5,99.5,4.95,18.75,677.0,836.85,657.52
2018,6,22,16,0,837.0,97.0,5.0,18.6,632.0,803.41,635.67
2018,6,22,16,15,818.5,94.0,4.95,18.45,584.0,759.94,605.6
2018,6,22,16,30,800.0,91.0,4.9,18.3,536.0,715.65,574.6
2018,6,22,16,45,775.5,88.5,4.85,18.15,486.5,667.07,539.86
2018,6,22,17,0,751.0,86.0,4.8,18.0,437.0,618.59,504.1
2018,6,22,17,15,716.5,82.0,4.7,17.8,385.5,564.76,462.0
2018,6,22,17,30,682.0,78.0,4.6,17.6,334.0,510.28,418.38
2018,6,22,17,45,634.0,73.5,4.55,17.35,283.5,449.53,368.66
2018,6,22,18,0,586.0,69.0,4.5,17.1,233.0,392.01,320.09
2018,6,22,18,15,516.0,62.0,4.4,16.8,185.5,324.95,262.49
2018,6,22,18,30,446.0,55.0,4.3,16.5,138.0,263.64,208.44
2018,6,22,18,45,341.5,45.0,4.2,16.15,97.5,192.45,146.25
2018,6,22,19,0,237.0,35.0,4.1,15.8,57.0,132.74,88.9
2018,6,22,19,15,137.5,21.5,4.05,15.7,32.5,69.93,0.0
2018,6,22,19,30,38.0,8.0,4.0,15.6,8.0,16.6,0.0
2018,6,22,19,45,19.0,4.0,4.0,15.45,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,23,4,45,37.0,6.5,3.05,14.2,7.5,0.0,0.0
2018,6,23,5,0,74.0,13.0,3.1,14.3,15.0,12.78,0.0
2018,6,23,5,15,183.5,25.5,3.1,14.5,42.5,20.14,2.43
2018,6,23,5,30,293.0,38.0,3.1,14.7,70.0,30.43,19.84
2018,6,23,5,45,389.0,46.0,3.1,14.9,111.5,34.66,24.65
2018,6,23,6,0,485.0,54.0,3.1,15.1,153.0,38.74,28.68
2018,6,23,6,15,548.5,60.0,3.0,15.35,200.5,43.7,33.3
2018,6,23,6,30,612.0,66.0,2.9,15.6,248.0,78.78,42.42
2018,6,23,6,45,658.0,70.0,2.85,15.85,299.0,116.96,65.48
2018,6,23,7,0,704.0,74.0,2.8,16.1,350.0,163.12,100.26
2018,6,23,7,15,736.0,77.0,2.85,16.4,401.0,207.01,136.96
2018,6,23,7,30,768.0,80.0,2.9,16.7,452.0,254.18,178.04
2018,6,23,7,45,793.0,82.0,2.95,17.05,502.0,301.54,220.01
2018,6,23,8,0,818.0,84.0,3.0,17.4,552.0,351.14,263.56
2018,6,23,8,15,835.5,86.0,3.0,17.75,599.0,403.93,308.87
2018,6,23,8,30,853.0,88.0,3.0,18.1,646.0,453.61,350.75
2018,6,23,8,45,867.5,89.5,3.0,18.5,690.0,502.26,390.7
2018,6,23,9,0,882.0,91.0,3.0,18.9,734.0,551.28,429.78
2018,6,23,9,15,893.5,92.0,2.95,19.3,773.5,598.29,466.12
2018,6,23,9,30,905.0,93.0,2.9,19.7,813.0,644.99,501.16
2018,6,23,9,45,915.0,92.5,2.85,20.1,847.0,688.8,533.16
2018,6,23,10,0,925.0,92.0,2.8,20.5,881.0,731.74,562.24
2018,6,23,10,15,930.5,93.0,2.8,20.8,908.5,771.69,588.67
2018,6,23,10,30,936.0,94.0,2.8,21.1,936.0,810.07,613.71
2018,6,23,10,45,939.5,95.5,2.8,21.4,957.0,845.57,636.51
2018,6,23,11,0,943.0,97.0,2.8,21.7,978.0,879.04,657.74
2018,6,23,11,15,945.5,97.0,2.85,21.8,992.0,908.07,676.72
2018,6,23,11,30,948.0,97.0,2.9,21.9,1006.0,934.74,694.12
2018,6,23,11,45,949.0,98.0,3.0,22.0,1013.0,958.55,710.01
2018,6,23,12,0,950.0,99.0,3.1,22.1,1020.0,979.75,724.24
2018,6,23,12,15,949.0,99.5,3.2,22.05,1019.0,995.9,735.62
2018,6,23,12,30,948.0,100.0,3.3,22.0,1018.0,1009.21,745.27
2018,6,23,12,45,945.5,100.0,3.4,21.95,1009.5,1017.69,751.86
2018,6,23,13,0,943.0,100.0,3.5,21.9,1001.0,1023.18,756.62
2018,6,23,13,15,941.0,99.0,3.6,21.8,986.0,1025.14,759.33
2018,6,23,13,30,939.0,98.0,3.7,21.7,971.0,1024.07,760.16
2018,6,23,13,45,935.0,98.0,3.75,21.65,949.5,1019.07,758.0
2018,6,23,14,0,931.0,98.0,3.8,21.6,928.0,1011.11,754.0
2018,6,23,14,15,924.5,97.5,3.8,21.45,899.5,997.31,746.15
2018,6,23,14,30,918.0,97.0,3.8,21.3,871.0,980.74,736.54
2018,6,23,14,45,910.5,95.5,3.8,21.2,836.5,959.48,723.68
2018,6,23,15,0,903.0,94.0,3.8,21.1,802.0,935.69,709.13
2018,6,23,15,15,893.0,92.0,3.8,21.1,762.0,906.71,690.71
2018,6,23,15,30,883.0,90.0,3.8,21.1,722.0,875.59,670.78
2018,6,23,15,45,869.5,88.5,3.65,20.85,678.0,840.12,647.53
2018,6,23,16,0,856.0,87.0,3.5,20.6,634.0,803.08,623.03
2018,6,23,16,15,839.0,84.5,3.4,20.35,586.5,760.81,594.79
2018,6,23,16,30,822.0,82.0,3.3,20.1,539.0,722.22,568.91
2018,6,23,16,45,799.5,79.0,3.2,19.9,489.5,673.72,535.21
2018,6,23,17,0,777.0,76.0,3.1,19.7,440.0,625.17,500.92
2018,6,23,17,15,744.5,73.0,2.95,19.3,388.5,570.43,459.55
2018,6,23,17,30,712.0,70.0,2.8,18.9,337.0,516.95,417.93
2018,6,23,17,45,666.0,65.5,2.65,18.5,286.0,458.12,370.73
2018,6,23,18,0,620.0,61.0,2.5,18.1,235.0,400.33,322.93
2018,6,23,18,15,552.0,55.5,2.35,17.7,187.5,334.53,267.3
2018,6,23,18,30,484.0,50.0,2.2,17.3,140.0,274.35,214.86
2018,6,23,18,45,378.5,41.5,2.05,16.9,99.0,202.85,152.98
2018,6,23,19,0,273.0,33.0,1.9,16.5,58.0,141.02,94.08
2018,6,23,19,15,161.5,20.5,1.85,16.3,33.0,75.41,0.0
2018,6,23,19,30,50.0,8.0,1.8,16.1,8.0,19.39,0.0
2018,6,23,19,45,25.0,4.0,1.75,15.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,11.8,0.0
2018,6,24,5,15,158.0,24.5,3.6,14.85,38.5,19.31,1.54
2018,6,24,5,30,246.0,37.0,3.7,15.0,64.0,28.53,18.18
2018,6,24,5,45,245.5,42.0,3.85,15.2,80.5,31.25,21.62
2018,6,24,6,0,245.0,47.0,4.0,15.4,97.0,33.88,24.34
2018,6,24,6,15,122.5,51.0,4.05,15.6,76.0,41.54,31.33
2018,6,24,6,30,0.0,55.0,4.1,15.8,55.0,53.14,39.52
2018,6,24,6,45,0.0,69.0,4.15,15.95,69.0,66.63,50.86
2018,6,24,7,0,0.0,83.0,4.2,16.1,83.0,79.78,61.74
2018,6,24,7,15,0.0,100.5,4.2,16.3,100.5,96.14,75.14
2018,6,24,7,30,0.0,118.0,4.2,16.5,118.0,112.54,88.38
2018,6,24,7,45,2.0,141.0,4.2,16.65,142.0,134.56,106.04
2018,6,24,8,0,4.0,164.0,4.2,16.8,166.0,156.84,123.72
2018,6,24,8,15,4.5,172.5,4.2,16.95,175.0,165.63,130.36
2018,6,24,8,30,5.0,181.0,4.2,17.1,184.0,174.43,137.01
2018,6,24,8,45,6.0,191.0,4.2,17.25,195.0,184.89,144.95
2018,6,24,9,0,7.0,201.0,4.2,17.4,206.0,195.45,152.94
2018,6,24,9,15,14.0,240.5,4.15,17.5,251.5,236.89,185.37
2018,6,24,9,30,21.0,280.0,4.1,17.6,297.0,279.03,217.9
2018,6,24,9,45,31.5,315.5,4.05,17.7,342.0,316.67,246.69
2018,6,24,10,0,42.0,351.0,4.0,17.8,387.0,359.11,278.87
2018,6,24,10,15,44.0,366.5,3.95,17.85,405.0,378.09,292.81
2018,6,24,10,30,46.0,382.0,3.9,17.9,423.0,397.3,306.93
2018,6,24,10,45,54.5,400.0,3.85,17.95,450.0,424.26,327.01
2018,6,24,11,0,63.0,418.0,3.8,18.0,477.0,451.89,347.44
2018,6,24,11,15,66.0,428.5,3.75,18.05,491.0,468.28,359.27
2018,6,24,11,30,69.0,439.0,3.7,18.1,505.0,484.82,371.22
2018,6,24,11,45,86.5,454.5,3.7,18.1,538.0,519.47,397.13
2018,6,24,12,0,104.0,470.0,3.7,18.1,571.0,554.88,423.36
2018,6,24,12,15,119.5,474.5,3.65,18.15,590.5,580.92,442.45
2018,6,24,12,30,135.0,479.0,3.6,18.2,610.0,605.21,460.26
2018,6,24,12,45,123.5,471.0,3.55,18.2,590.0,590.87,449.47
2018,6,24,13,0,112.0,463.0,3.5,18.2,570.0,575.72,438.29
2018,6,24,13,15,88.0,441.0,3.5,18.2,524.0,527.4,402.78
2018,6,24,13,30,64.0,419.0,3.5,18.2,478.0,483.55,370.26
2018,6,24,13,45,196.0,358.5,3.5,18.15,534.5,565.88,437.12
2018,6,24,14,0,328.0,298.0,3.5,18.1,591.0,640.19,496.55
2018,6,24,14,15,597.0,210.0,3.45,18.05,721.5,809.55,626.09
2018,6,24,14,30,866.0,122.0,3.4,18.0,852.0,957.92,729.13
2018,6,24,14,45,856.0,120.5,3.4,17.95,817.5,935.37,713.64
2018,6,24,15,0,846.0,119.0,3.4,17.9,783.0,910.51,698.02
2018,6,24,15,15,834.0,116.5,3.4,17.9,743.0,886.05,682.53
2018,6,24,15,30,822.0,114.0,3.4,17.9,703.0,854.22,661.8
2018,6,24,15,45,805.5,111.5,3.35,17.7,658.5,816.83,637.23
2018,6,24,16,0,789.0,109.0,3.3,17.5,614.0,778.14,611.52
2018,6,24,16,15,767.5,106.5,3.25,17.4,566.5,734.42,581.62
2018,6,24,16,30,746.0,104.0,3.2,17.3,519.0,690.18,550.95
2018,6,24,16,45,719.5,99.5,3.2,17.15,469.5,642.39,517.42
2018,6,24,17,0,693.0,95.0,3.2,17.0,420.0,592.56,480.43
2018,6,24,17,15,657.5,90.5,3.15,16.85,370.0,537.63,438.09
2018,6,24,17,30,622.0,86.0,3.1,16.7,320.0,484.36,395.91
2018,6,24,17,45,575.0,79.0,3.05,16.5,270.5,423.78,346.77
2018,6,24,18,0,528.0,72.0,3.0,16.3,221.0,366.43,298.8
2018,6,24,18,15,463.5,64.0,2.9,16.15,175.5,303.33,244.76
2018,6,24,18,30,399.0,56.0,2.8,16.0,130.0,245.55,194.0
2018,6,24,18,45,310.0,44.5,2.7,15.85,92.0,180.05,136.72
2018,6,24,19,0,221.0,33.0,2.6,15.7,54.0,125.03,83.91
2018,6,24,19,15,130.0,20.5,2.55,15.6,31.0,66.86,0.0
2018,6,24,19,30,39.0,8.0,2.5,15.5,8.0,16.87,0.0
2018,6,24,19,45,19.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,25,4,45,30.5,6.0,3.85,14.5,6.5,0.0,0.0
2018,6,25,5,0,61.0,12.0,4.0,14.6,13.0,11.8,0.0
2018,6,25,5,15,150.5,25.0,4.0,14.7,38.5,19.76,1.08
2018,6,25,5,30,240.0,38.0,4.0,14.8,64.0,29.39,18.86
2018,6,25,5,45,245.5,39.5,4.05,14.95,78.0,29.3,19.93
2018,6,25,6,0,251.0,41.0,4.1,15.1,92.0,29.37,20.38
2018,6,25,6,15,125.5,38.5,4.0,15.2,64.0,26.99,18.44
2018,6,25,6,30,0.0,36.0,3.9,15.3,36.0,34.75,24.0
2018,6,25,6,45,0.0,52.5,3.8,15.4,52.5,50.72,37.53
2018,6,25,7,0,0.0,69.0,3.7,15.5,69.0,66.7,50.9
2018,6,25,7,15,0.5,98.5,3.6,15.65,98.5,94.41,73.87
2018,6,25,7,30,1.0,128.0,3.5,15.8,128.0,121.8,96.21
2018,6,25,7,45,2.5,142.0,3.35,16.0,143.0,135.6,107.06
2018,6,25,8,0,4.0,156.0,3.2,16.2,158.0,149.57,117.97
2018,6,25,8,15,4.5,165.0,3.2,16.35,167.5,158.76,124.98
2018,6,25,8,30,5.0,174.0,3.2,16.5,177.0,167.99,131.99
2018,6,25,8,45,4.0,172.5,3.2,16.65,175.0,166.79,130.61
2018,6,25,9,0,3.0,171.0,3.2,16.8,173.0,165.39,129.11
2018,6,25,9,15,8.0,206.0,3.25,16.9,212.0,201.42,157.51
2018,6,25,9,30,13.0,241.0,3.3,17.0,251.0,237.93,185.92
2018,6,25,9,45,14.5,255.5,3.4,17.1,267.5,253.54,197.73
2018,6,25,10,0,16.0,270.0,3.5,17.2,284.0,269.31,209.68
2018,6,25,10,15,14.0,261.0,3.6,17.25,273.5,260.52,202.55
2018,6,25,10,30,12.0,252.0,3.7,17.3,263.0,251.42,195.25
2018,6,25,10,45,14.5,270.5,3.8,17.35,284.0,271.85,211.0
2018,6,25,11,0,17.0,289.0,3.9,17.4,305.0,292.52,226.82
2018,6,25,11,15,28.5,339.5,3.95,17.4,366.5,351.39,272.04
2018,6,25,11,30,40.0,390.0,4.0,17.4,428.0,412.18,318.03
2018,6,25,11,45,60.0,415.0,4.1,17.4,473.0,457.23,352.26
2018,6,25,12,0,80.0,440.0,4.2,17.4,518.0,503.35,387.1
2018,6,25,12,15,157.0,436.5,4.3,17.4,589.0,579.01,445.88
2018,6,25,12,30,234.0,433.0,4.4,17.4,660.0,657.55,505.87
2018,6,25,12,45,237.0,444.0,4.5,17.4,672.0,677.66,520.5
2018,6,25,13,0,240.0,455.0,4.6,17.4,684.0,697.17,535.02
2018,6,25,13,15,232.0,452.5,4.7,17.4,671.0,685.95,527.37
2018,6,25,13,30,224.0,450.0,4.8,17.4,658.0,678.68,522.67
2018,6,25,13,45,329.5,386.0,4.85,17.35,684.0,724.83,561.35
2018,6,25,14,0,435.0,322.0,4.9,17.3,710.0,769.02,598.14
2018,6,25,14,15,667.5,211.5,5.0,17.25,785.0,879.04,685.09
2018,6,25,14,30,900.0,101.0,5.1,17.2,860.0,968.04,749.58
2018,6,25,14,45,893.0,99.0,5.2,17.15,826.0,947.08,736.2
2018,6,25,15,0,886.0,97.0,5.3,17.1,792.0,923.62,721.67
2018,6,25,15,15,875.0,95.5,5.3,17.1,752.5,894.74,702.42
2018,6,25,15,30,864.0,94.0,5.3,17.1,713.0,863.82,681.65
2018,6,25,15,45,852.5,91.5,5.45,16.9,670.5,829.51,659.58
2018,6,25,16,0,841.0,89.0,5.6,16.7,628.0,793.55,635.94
2018,6,25,16,15,824.5,86.5,5.65,16.55,581.0,752.2,607.32
2018,6,25,16,30,808.0,84.0,5.7,16.4,534.0,714.55,581.13
2018,6,25,16,45,785.5,81.0,5.75,16.25,485.0,666.58,546.52
2018,6,25,17,0,763.0,78.0,5.8,16.1,436.0,618.58,511.18
2018,6,25,17,15,731.5,74.0,5.85,15.9,385.0,563.88,468.05
2018,6,25,17,30,700.0,70.0,5.9,15.7,334.0,510.39,424.66
2018,6,25,17,45,655.5,66.0,5.95,15.5,284.0,453.48,377.05
2018,6,25,18,0,611.0,62.0,6.0,15.3,234.0,397.49,328.81
2018,6,25,18,15,546.0,56.0,5.95,15.1,187.0,332.84,272.05
2018,6,25,18,30,481.0,50.0,5.9,14.9,140.0,273.56,218.6
2018,6,25,18,45,380.5,42.0,5.85,14.75,100.0,204.49,156.88
2018,6,25,19,0,280.0,34.0,5.8,14.6,60.0,144.41,98.1
2018,6,25,19,15,166.0,21.5,5.7,14.5,34.5,78.17,0.0
2018,6,25,19,30,52.0,9.0,5.6,14.4,9.0,20.87,0.0
2018,6,25,19,45,26.0,4.5,5.5,14.3,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,4,45,34.0,7.0,4.45,13.45,7.5,0.0,0.0
2018,6,26,5,0,68.0,14.0,4.5,13.6,15.0,13.76,0.0
2018,6,26,5,15,175.0,26.5,4.5,13.75,42.0,21.08,0.78
2018,6,26,5,30,282.0,39.0,4.5,13.9,69.0,30.27,19.62
2018,6,26,5,45,326.5,49.5,4.5,14.1,101.5,37.36,27.03
2018,6,26,6,0,371.0,60.0,4.5,14.3,134.0,44.09,33.47
2018,6,26,6,15,263.5,83.0,4.45,14.45,143.0,65.56,52.8
2018,6,26,6,30,156.0,106.0,4.4,14.6,152.0,97.18,72.31
2018,6,26,6,45,120.0,129.0,4.3,14.75,168.5,121.57,92.29
2018,6,26,7,0,84.0,152.0,4.2,14.9,185.0,147.12,114.58
2018,6,26,7,15,113.5,176.0,4.15,15.1,227.0,174.43,135.75
2018,6,26,7,30,143.0,200.0,4.1,15.3,269.0,209.11,163.22
2018,6,26,7,45,181.0,221.0,4.1,15.45,318.0,246.93,193.21
2018,6,26,8,0,219.0,242.0,4.1,15.6,367.0,288.55,226.41
2018,6,26,8,15,235.5,262.0,4.05,15.75,406.5,320.1,251.89
2018,6,26,8,30,252.0,282.0,4.0,15.9,446.0,357.87,282.04
2018,6,26,8,45,264.5,301.0,4.0,16.0,483.5,394.39,310.93
2018,6,26,9,0,277.0,320.0,4.0,16.1,521.0,431.96,340.27
2018,6,26,9,15,309.0,329.0,4.05,16.25,565.0,472.94,372.11
2018,6,26,9,30,341.0,338.0,4.1,16.4,609.0,516.32,405.47
2018,6,26,9,45,377.5,339.5,4.1,16.5,651.0,558.19,437.53
2018,6,26,10,0,414.0,341.0,4.1,16.6,693.0,599.63,469.03
2018,6,26,10,15,360.5,373.5,4.15,16.65,687.5,610.72,475.75
2018,6,26,10,30,307.0,406.0,4.2,16.7,682.0,614.99,477.29
2018,6,26,10,45,248.5,431.0,4.2,16.75,657.5,604.54,467.73
2018,6,26,11,0,190.0,456.0,4.2,16.8,633.0,591.73,456.26
2018,6,26,11,15,144.0,456.5,4.25,16.85,592.0,561.19,432.46
2018,6,26,11,30,98.0,457.0,4.3,16.9,551.0,527.53,406.16
2018,6,26,11,45,79.5,449.5,4.35,16.9,526.0,508.16,391.4
2018,6,26,12,0,61.0,442.0,4.4,16.9,501.0,487.63,375.64
2018,6,26,12,15,64.5,444.0,4.45,16.95,506.5,496.19,382.27
2018,6,26,12,30,68.0,446.0,4.5,17.0,512.0,504.67,388.78
2018,6,26,12,45,91.5,454.5,4.5,17.05,542.5,538.86,415.02
2018,6,26,13,0,115.0,463.0,4.5,17.1,573.0,578.51,444.99
2018,6,26,13,15,219.0,437.5,4.6,17.1,642.5,657.9,507.63
2018,6,26,13,30,323.0,412.0,4.7,17.1,712.0,742.9,573.21
2018,6,26,13,45,561.0,293.5,4.75,17.15,800.0,862.32,667.57
2018,6,26,14,0,799.0,175.0,4.8,17.2,888.0,968.55,745.84
2018,6,26,14,15,866.5,134.5,4.9,17.15,885.0,980.34,755.22
2018,6,26,14,30,934.0,94.0,5.0,17.1,882.0,992.93,765.95
2018,6,26,14,45,927.0,92.5,5.1,17.05,847.5,971.98,753.25
2018,6,26,15,0,920.0,91.0,5.2,17.0,813.0,948.42,738.86
2018,6,26,15,15,910.0,89.0,5.2,17.0,772.5,919.16,719.51
2018,6,26,15,30,900.0,87.0,5.2,17.0,732.0,887.7,698.55
2018,6,26,15,45,886.0,85.0,5.3,16.85,687.0,850.84,674.48
2018,6,26,16,0,872.0,83.0,5.4,16.7,642.0,812.38,648.93
2018,6,26,16,15,854.5,80.5,5.4,16.55,593.5,769.24,619.02
2018,6,26,16,30,837.0,78.0,5.4,16.4,545.0,725.18,588.03
2018,6,26,16,45,814.0,75.5,5.45,16.25,494.5,680.91,556.58
2018,6,26,17,0,791.0,73.0,5.5,16.1,444.0,632.08,520.95
2018,6,26,17,15,760.0,70.0,5.5,15.95,393.0,577.76,478.42
2018,6,26,17,30,729.0,67.0,5.5,15.8,342.0,524.57,435.3
2018,6,26,17,45,685.5,63.0,5.5,15.6,291.0,464.67,385.51
2018,6,26,18,0,642.0,59.0,5.5,15.4,240.0,409.97,338.38
2018,6,26,18,15,524.5,57.5,5.4,15.25,186.0,324.79,264.96
2018,6,26,18,30,407.0,56.0,5.3,15.1,132.0,249.24,198.85
2018,6,26,18,45,305.0,43.5,5.25,14.9,91.0,177.11,135.6
2018,6,26,19,0,203.0,31.0,5.2,14.7,50.0,116.56,78.75
2018,6,26,19,15,132.0,20.0,5.1,14.6,29.5,66.95,0.0
2018,6,26,19,30,61.0,9.0,5.0,14.5,9.0,22.98,0.0
2018,6,26,19,45,30.5,4.5,4.95,14.4,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,27,4,45,3.5,2.5,4.45,13.7,2.5,0.0,0.0
2018,6,27,5,0,7.0,5.0,4.5,13.7,5.0,4.91,0.0
2018,6,27,5,15,3.5,8.0,4.5,13.85,8.0,7.77,0.0
2018,6,27,5,30,0.0,11.0,4.5,14.0,11.0,10.6,3.18
2018,6,27,5,45,54.5,22.5,4.5,14.1,33.5,18.91,10.91
2018,6,27,6,0,109.0,34.0,4.5,14.2,56.0,28.0,19.24
2018,6,27,6,15,54.5,31.5,4.45,14.35,42.5,25.74,17.39
2018,6,27,6,30,0.0,29.0,4.4,14.5,29.0,27.99,18.31
2018,6,27,6,45,0.0,33.5,4.35,14.65,33.5,32.34,22.0
2018,6,27,7,0,0.0,38.0,4.3,14.8,38.0,36.69,25.64
2018,6,27,7,15,0.0,56.0,4.35,14.95,56.0,54.11,40.27
2018,6,27,7,30,0.0,74.0,4.4,15.1,74.0,71.55,54.73
2018,6,27,7,45,0.0,90.5,4.4,15.3,90.5,87.46,67.75
2018,6,27,8,0,0.0,107.0,4.4,15.5,107.0,103.06,80.35
2018,6,27,8,15,0.0,113.0,4.45,15.6,113.0,108.84,84.81
2018,6,27,8,30,0.0,119.0,4.5,15.7,119.0,114.62,89.25
2018,6,27,8,45,0.0,124.5,4.55,15.85,124.5,119.93,93.28
2018,6,27,9,0,0.0,130.0,4.6,16.0,130.0,125.25,97.31
2018,6,27,9,15,0.5,139.5,4.6,16.1,140.0,134.64,104.66
2018,6,27,9,30,1.0,149.0,4.6,16.2,150.0,144.1,112.03
2018,6,27,9,45,1.5,152.0,4.65,16.3,153.5,147.45,114.48
2018,6,27,10,0,2.0,155.0,4.7,16.4,157.0,150.84,116.99
2018,6,27,10,15,1.5,150.5,4.75,16.45,152.0,146.37,113.22
2018,6,27,10,30,1.0,146.0,4.8,16.5,147.0,141.83,109.42
2018,6,27,10,45,3.0,160.0,4.9,16.55,163.0,157.0,121.5
2018,6,27,11,0,5.0,174.0,5.0,16.6,179.0,172.35,133.66
2018,6,27,11,15,8.0,203.5,5.05,16.6,211.5,203.63,158.45
2018,6,27,11,30,11.0,233.0,5.1,16.6,244.0,235.18,183.27
2018,6,27,11,45,11.5,233.5,5.15,16.6,245.0,236.68,184.39
2018,6,27,12,0,12.0,234.0,5.2,16.6,246.0,238.17,185.57
2018,6,27,12,15,13.5,255.0,5.3,16.6,268.5,260.53,203.14
2018,6,27,12,30,15.0,276.0,5.4,16.6,291.0,283.03,220.75
2018,6,27,12,45,15.5,285.5,5.45,16.55,300.5,293.4,228.92
2018,6,27,13,0,16.0,295.0,5.5,16.5,310.0,303.79,237.15
2018,6,27,13,15,16.0,292.5,5.55,16.5,307.5,301.85,235.8
2018,6,27,13,30,16.0,290.0,5.6,16.5,305.0,299.84,234.44
2018,6,27,13,45,15.0,282.5,5.7,16.45,296.0,291.82,228.45
2018,6,27,14,0,14.0,275.0,5.8,16.4,287.0,283.72,222.43
2018,6,27,14,15,12.5,256.0,5.85,16.35,266.5,263.56,206.9
2018,6,27,14,30,11.0,237.0,5.9,16.3,246.0,243.31,191.24
2018,6,27,14,45,8.0,211.0,6.0,16.2,217.5,214.57,168.72
2018,6,27,15,0,5.0,185.0,6.1,16.1,189.0,185.86,146.04
2018,6,27,15,15,5.0,184.5,6.1,16.1,188.5,185.5,146.07
2018,6,27,15,30,5.0,184.0,6.1,16.1,188.0,185.19,146.15
2018,6,27,15,45,7.0,190.0,6.3,15.85,195.0,193.27,153.3
2018,6,27,16,0,9.0,196.0,6.5,15.6,202.0,201.46,160.6
2018,6,27,16,15,14.5,194.0,6.55,15.45,202.5,204.25,163.64
2018,6,27,16,30,20.0,192.0,6.6,15.3,203.0,206.87,166.56
2018,6,27,16,45,87.0,186.0,6.65,15.15,227.5,256.27,209.74
2018,6,27,17,0,154.0,180.0,6.7,15.0,252.0,301.71,249.13
2018,6,27,17,15,216.0,158.0,6.7,14.85,246.5,320.01,265.85
2018,6,27,17,30,278.0,136.0,6.7,14.7,241.0,324.45,270.66
2018,6,27,17,45,282.0,115.0,6.7,14.5,208.0,291.89,243.4
2018,6,27,18,0,286.0,94.0,6.7,14.3,175.0,258.34,214.44
2018,6,27,18,15,254.0,78.0,6.65,14.15,139.5,213.25,174.67
2018,6,27,18,30,222.0,62.0,6.6,14.0,104.0,177.74,142.25
2018,6,27,18,45,198.5,48.0,6.5,13.9,77.0,143.43,110.2
2018,6,27,19,0,175.0,34.0,6.4,13.8,50.0,111.68,76.0
2018,6,27,19,15,109.5,21.5,6.4,13.8,29.5,62.71,0.0
2018,6,27,19,30,44.0,9.0,6.4,13.8,9.0,19.05,0.0
2018,6,27,19,45,22.0,4.5,6.4,13.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.35,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.25,13.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.8,14.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,14.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,14.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,6,28,4,45,18.5,4.5,6.5,14.25,5.0,0.0,0.0
2018,6,28,5,0,37.0,9.0,6.6,14.3,10.0,8.85,0.0
2018,6,28,5,15,129.5,24.5,6.7,14.45,36.5,19.41,0.0
2018,6,28,5,30,222.0,40.0,6.8,14.6,63.0,31.17,20.14
2018,6,28,5,45,267.5,51.0,6.9,14.75,93.5,38.63,28.0
2018,6,28,6,0,313.0,62.0,7.0,14.9,124.0,45.72,34.78
2018,6,28,6,15,272.0,83.5,7.0,15.0,148.5,60.53,48.22
2018,6,28,6,30,231.0,105.0,7.0,15.1,173.0,94.95,68.32
2018,6,28,6,45,271.0,121.0,7.0,15.25,215.5,124.75,88.73
2018,6,28,7,0,311.0,137.0,7.0,15.4,258.0,158.59,114.27
2018,6,28,7,15,328.0,155.5,7.0,15.45,298.5,194.11,143.63
2018,6,28,7,30,345.0,174.0,7.0,15.5,339.0,231.47,175.31
2018,6,28,7,45,367.5,190.5,7.0,15.6,383.5,270.56,208.52
2018,6,28,8,0,390.0,207.0,7.0,15.7,428.0,307.49,240.06
2018,6,28,8,15,424.0,215.5,6.95,15.8,475.0,348.55,274.68
2018,6,28,8,30,458.0,224.0,6.9,15.9,522.0,392.67,311.57
2018,6,28,8,45,541.0,208.5,6.85,16.05,584.0,442.21,352.63
2018,6,28,9,0,624.0,193.0,6.8,16.2,646.0,497.42,398.14
2018,6,28,9,15,743.5,150.5,6.75,16.25,719.0,559.09,449.21
2018,6,28,9,30,863.0,108.0,6.7,16.3,792.0,629.2,506.52
2018,6,28,9,45,872.0,109.5,6.6,16.4,826.0,672.66,540.84
2018,6,28,10,0,881.0,111.0,6.5,16.5,860.0,715.27,573.41
2018,6,28,10,15,869.0,122.0,6.45,16.5,881.0,750.21,598.72
2018,6,28,10,30,857.0,133.0,6.4,16.5,902.0,782.5,621.92
2018,6,28,10,45,860.5,135.0,6.35,16.55,922.5,816.23,645.95
2018,6,28,11,0,864.0,137.0,6.3,16.6,943.0,848.14,668.49
2018,6,28,11,15,884.5,127.5,6.25,16.6,963.5,881.98,692.45
2018,6,28,11,30,905.0,118.0,6.2,16.6,984.0,914.44,715.28
2018,6,28,11,45,906.5,118.0,6.2,16.6,991.0,937.13,731.26
2018,6,28,12,0,908.0,118.0,6.2,16.6,998.0,957.35,745.54
2018,6,28,12,15,910.5,116.0,6.2,16.6,998.0,974.04,757.34
2018,6,28,12,30,913.0,114.0,6.2,16.6,998.0,988.08,767.36
2018,6,28,12,45,916.0,110.5,6.25,16.55,991.5,998.38,775.26
2018,6,28,13,0,919.0,107.0,6.3,16.5,985.0,1005.82,781.26
2018,6,28,13,15,916.5,106.5,6.4,16.5,970.5,1007.99,783.78
2018,6,28,13,30,914.0,106.0,6.5,16.5,956.0,1007.21,784.34
2018,6,28,13,45,909.5,106.0,6.55,16.45,935.0,1002.05,781.77
2018,6,28,14,0,905.0,106.0,6.6,16.4,914.0,994.02,777.26
2018,6,28,14,15,898.0,105.5,6.65,16.3,885.5,980.24,768.85
2018,6,28,14,30,891.0,105.0,6.7,16.2,857.0,963.75,758.57
2018,6,28,14,45,882.0,103.5,6.7,16.15,822.5,941.74,743.92
2018,6,28,15,0,873.0,102.0,6.7,16.1,788.0,917.31,727.54
2018,6,28,15,15,862.0,100.0,6.7,16.1,748.5,888.28,707.62
2018,6,28,15,30,851.0,98.0,6.7,16.1,709.0,857.23,686.16
2018,6,28,15,45,836.5,96.5,6.7,15.9,665.5,821.93,661.92
2018,6,28,16,0,822.0,95.0,6.7,15.7,622.0,790.12,640.14
2018,6,28,16,15,802.5,92.5,6.75,15.55,574.5,747.0,609.51
2018,6,28,16,30,783.0,90.0,6.8,15.4,527.0,703.16,577.94
2018,6,28,16,45,758.0,87.5,6.8,15.25,478.0,654.89,542.26
2018,6,28,17,0,733.0,85.0,6.8,15.1,429.0,606.79,505.65
2018,6,28,17,15,700.0,81.0,6.8,14.95,379.0,554.56,463.61
2018,6,28,17,30,667.0,77.0,6.8,14.8,329.0,501.66,420.02
2018,6,28,17,45,621.0,72.0,6.75,14.65,279.5,442.04,369.66
2018,6,28,18,0,575.0,67.0,6.7,14.5,230.0,385.51,320.54
2018,6,28,18,15,509.5,60.5,6.6,14.35,183.5,321.53,264.03
2018,6,28,18,30,444.0,54.0,6.5,14.2,137.0,262.89,211.0
2018,6,28,18,45,346.5,45.0,6.4,14.1,98.0,195.24,150.42
2018,6,28,19,0,249.0,36.0,6.3,14.0,59.0,138.38,94.71
2018,6,28,19,15,145.5,22.5,6.25,13.95,34.0,73.97,0.0
2018,6,28,19,30,42.0,9.0,6.2,13.9,9.0,18.59,0.0
2018,6,28,19,45,21.0,4.5,6.1,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.95,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,2.45,13.55,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,2.4,13.6,10.0,8.85,0.0
2018,6,29,5,15,178.0,22.0,2.3,13.8,38.0,17.32,0.0
2018,6,29,5,30,297.0,35.0,2.2,14.0,66.0,27.85,17.42
2018,6,29,5,45,325.0,45.0,2.1,14.15,95.5,34.13,24.19
2018,6,29,6,0,353.0,55.0,2.0,14.3,125.0,40.27,30.1
2018,6,29,6,15,262.5,82.0,1.9,14.5,142.0,64.29,51.66
2018,6,29,6,30,172.0,109.0,1.8,14.7,159.0,94.88,70.03
2018,6,29,6,45,263.0,119.0,1.75,14.9,212.5,122.06,86.65
2018,6,29,7,0,354.0,129.0,1.7,15.1,266.0,152.99,107.22
2018,6,29,7,15,513.0,114.0,1.7,15.35,343.5,188.79,130.76
2018,6,29,7,30,672.0,99.0,1.7,15.6,421.0,239.78,169.15
2018,6,29,7,45,741.0,90.5,1.7,15.85,481.0,289.23,210.85
2018,6,29,8,0,810.0,82.0,1.7,16.1,541.0,341.78,255.41
2018,6,29,8,15,828.0,84.0,1.8,16.3,588.0,394.4,300.68
2018,6,29,8,30,846.0,86.0,1.9,16.5,635.0,443.95,342.7
2018,6,29,8,45,859.5,88.0,2.0,16.7,678.5,492.28,382.83
2018,6,29,9,0,873.0,90.0,2.1,16.9,722.0,540.93,422.19
2018,6,29,9,15,882.0,92.0,2.25,17.05,760.5,587.13,459.05
2018,6,29,9,30,891.0,94.0,2.4,17.2,799.0,632.84,494.73
2018,6,29,9,45,896.0,97.0,2.55,17.35,832.0,676.16,527.89
2018,6,29,10,0,901.0,100.0,2.7,17.5,865.0,718.3,558.7
2018,6,29,10,15,907.0,101.5,2.8,17.6,893.0,758.41,586.63
2018,6,29,10,30,913.0,103.0,2.9,17.7,921.0,797.05,613.34
2018,6,29,10,45,917.5,103.5,3.0,17.8,942.5,831.92,637.26
2018,6,29,11,0,922.0,104.0,3.1,17.9,964.0,864.88,659.78
2018,6,29,11,15,924.5,104.5,3.2,17.95,978.0,894.07,679.77
2018,6,29,11,30,927.0,105.0,3.3,18.0,992.0,920.98,698.22
2018,6,29,11,45,929.0,104.5,3.4,18.05,999.0,944.09,714.09
2018,6,29,12,0,931.0,104.0,3.5,18.1,1006.0,964.67,728.32
2018,6,29,12,15,930.5,105.0,3.6,18.15,1006.0,981.76,740.26
2018,6,29,12,30,930.0,106.0,3.7,18.2,1006.0,996.1,750.45
2018,6,29,12,45,928.5,105.5,3.85,18.2,998.0,1005.16,757.67
2018,6,29,13,0,927.0,105.0,4.0,18.2,990.0,1011.32,763.05
2018,6,29,13,15,924.5,104.0,4.1,18.15,975.0,1013.03,765.37
2018,6,29,13,30,922.0,103.0,4.2,18.1,960.0,1011.76,765.79
2018,6,29,13,45,918.5,101.5,4.35,18.1,938.5,1006.02,763.45
2018,6,29,14,0,915.0,100.0,4.5,18.1,917.0,997.33,759.62
2018,6,29,14,15,909.5,99.0,4.55,18.0,889.0,984.35,752.38
2018,6,29,14,30,904.0,98.0,4.6,17.9,861.0,968.6,743.3
2018,6,29,14,45,898.0,95.5,4.7,17.85,827.5,948.08,731.19
2018,6,29,15,0,892.0,93.0,4.8,17.8,794.0,924.99,717.22
2018,6,29,15,15,881.5,91.5,4.8,17.8,754.5,896.51,698.51
2018,6,29,15,30,871.0,90.0,4.8,17.8,715.0,865.94,678.27
2018,6,29,15,45,857.5,88.5,4.9,17.6,671.5,830.92,655.79
2018,6,29,16,0,844.0,87.0,5.0,17.4,628.0,794.35,631.87
2018,6,29,16,15,826.0,84.5,5.05,17.25,580.5,751.78,602.73
2018,6,29,16,30,808.0,82.0,5.1,17.1,533.0,712.96,576.01
2018,6,29,16,45,783.0,80.0,5.15,17.0,483.5,664.38,541.23
2018,6,29,17,0,758.0,78.0,5.2,16.9,434.0,615.95,505.87
2018,6,29,17,15,725.0,74.5,5.1,16.7,383.0,561.07,462.62
2018,6,29,17,30,692.0,71.0,5.0,16.5,332.0,507.51,419.33
2018,6,29,17,45,644.0,67.0,4.95,16.3,282.0,449.02,370.83
2018,6,29,18,0,596.0,63.0,4.9,16.1,232.0,391.7,321.96
2018,6,29,18,15,530.0,57.0,4.85,15.9,185.0,327.18,265.92
2018,6,29,18,30,464.0,51.0,4.8,15.7,138.0,268.11,213.21
2018,6,29,18,45,363.0,42.5,4.75,15.5,98.5,198.95,152.06
2018,6,29,19,0,262.0,34.0,4.7,15.3,59.0,139.96,95.06
2018,6,29,19,15,154.0,21.5,4.65,15.2,34.0,75.09,0.0
2018,6,29,19,30,46.0,9.0,4.6,15.1,9.0,19.53,0.0
2018,6,29,19,45,23.0,4.5,4.6,15.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,38.5,5.0,1.15,14.8,5.5,0.0,0.0
2018,6,30,5,0,77.0,10.0,1.3,14.9,11.0,9.83,0.0
2018,6,30,5,15,213.5,21.0,1.4,15.15,39.5,16.94,0.0
2018,6,30,5,30,350.0,32.0,1.5,15.4,68.0,24.95,14.86
2018,6,30,5,45,442.0,38.5,1.6,15.6,109.0,28.18,18.87
2018,6,30,6,0,534.0,45.0,1.7,15.8,150.0,31.32,22.04
2018,6,30,6,15,593.0,50.5,1.75,16.05,198.0,33.47,24.13
2018,6,30,6,30,652.0,56.0,1.8,16.3,246.0,70.59,36.16
2018,6,30,6,45,693.0,59.5,1.85,16.55,296.0,109.25,58.09
2018,6,30,7,0,734.0,63.0,1.9,16.8,346.0,152.31,89.61
2018,6,30,7,15,763.5,66.0,1.85,17.15,397.0,197.05,126.59
2018,6,30,7,30,793.0,69.0,1.8,17.5,448.0,244.82,167.87
2018,6,30,7,45,815.5,71.5,1.8,17.85,498.0,297.33,213.67
2018,6,30,8,0,838.0,74.0,1.8,18.2,548.0,347.44,257.24
2018,6,30,8,15,854.5,76.0,1.8,18.55,595.5,396.56,299.38
2018,6,30,8,30,871.0,78.0,1.8,18.9,643.0,446.68,341.18
2018,6,30,8,45,883.5,80.5,1.8,19.2,687.0,496.11,381.34
2018,6,30,9,0,896.0,83.0,1.8,19.5,731.0,545.75,420.43
2018,6,30,9,15,905.5,84.0,1.85,19.7,770.0,592.33,456.58
2018,6,30,9,30,915.0,85.0,1.9,19.9,809.0,638.43,491.44
2018,6,30,9,45,922.5,86.5,1.95,20.05,843.0,682.98,524.43
2018,6,30,10,0,930.0,88.0,2.0,20.2,877.0,726.5,554.63
2018,6,30,10,15,935.0,89.5,2.1,20.25,905.0,766.94,582.28
2018,6,30,10,30,940.0,91.0,2.2,20.3,933.0,805.79,608.68
2018,6,30,10,45,943.0,92.0,2.35,20.35,954.0,840.79,632.71
2018,6,30,11,0,946.0,93.0,2.5,20.4,975.0,873.74,655.31
2018,6,30,11,15,876.5,133.5,2.6,20.45,960.5,879.61,659.21
2018,6,30,11,30,807.0,174.0,2.7,20.5,946.0,881.91,661.0
2018,6,30,11,45,565.0,302.5,2.8,20.5,845.0,807.67,607.43
2018,6,30,12,0,323.0,431.0,2.9,20.5,744.0,722.32,541.33
2018,6,30,12,15,280.5,452.5,2.95,20.45,724.0,712.63,534.03
2018,6,30,12,30,238.0,474.0,3.0,20.4,704.0,698.07,522.79
2018,6,30,12,45,252.0,466.0,3.05,20.4,708.0,713.45,534.5
2018,6,30,13,0,266.0,458.0,3.1,20.4,712.0,724.93,543.4
2018,6,30,13,15,233.5,456.5,3.15,20.35,677.0,691.04,519.34
2018,6,30,13,30,201.0,455.0,3.2,20.3,642.0,660.93,497.93
2018,6,30,13,45,318.5,388.5,3.2,20.2,676.5,716.29,542.51
2018,6,30,14,0,436.0,322.0,3.2,20.1,711.0,769.63,584.7
2018,6,30,14,15,671.0,210.5,3.25,20.05,787.5,881.07,669.15
2018,6,30,14,30,906.0,99.0,3.3,20.0,864.0,971.49,731.46
2018,6,30,14,45,897.0,98.0,3.3,19.9,829.5,949.8,717.38
2018,6,30,15,0,888.0,97.0,3.3,19.8,795.0,925.66,702.59
2018,6,30,15,15,877.0,95.5,3.3,19.8,755.0,896.87,684.33
2018,6,30,15,30,866.0,94.0,3.3,19.8,715.0,866.03,664.59
2018,6,30,15,45,852.0,91.5,3.35,19.45,671.0,829.65,641.97
2018,6,30,16,0,838.0,89.0,3.4,19.1,627.0,791.75,617.97
2018,6,30,16,15,819.5,87.0,3.35,18.85,579.5,754.29,593.22
2018,6,30,16,30,801.0,85.0,3.3,18.6,532.0,711.23,564.03
2018,6,30,16,45,777.0,82.0,3.25,18.3,482.5,662.48,530.25
2018,6,30,17,0,753.0,79.0,3.2,18.0,433.0,613.8,495.76
2018,6,30,17,15,719.5,75.5,3.1,17.65,382.0,558.79,453.84
2018,6,30,17,30,686.0,72.0,3.0,17.3,331.0,507.32,413.41
2018,6,30,17,45,639.0,68.0,2.9,16.95,281.0,447.53,365.16
2018,6,30,18,0,592.0,64.0,2.8,16.6,231.0,390.91,317.95
2018,6,30,18,15,524.5,57.5,2.8,16.35,184.0,325.27,262.1
2018,6,30,18,30,457.0,51.0,2.8,16.1,137.0,265.24,209.49
2018,6,30,18,45,355.5,42.0,2.75,15.85,97.0,195.69,148.78
2018,6,30,19,0,254.0,33.0,2.7,15.6,57.0,136.04,91.94
2018,6,30,19,15,150.0,20.5,2.75,15.5,32.5,72.71,0.0
2018,6,30,19,30,46.0,8.0,2.8,15.4,8.0,18.54,0.0
2018,6,30,19,45,23.0,4.0,2.85,15.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
