Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,3.15,15.0,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,3.2,15.1,9.0,7.86,0.0
2018,7,1,5,15,159.0,21.0,3.25,15.3,35.0,16.53,0.0
2018,7,1,5,30,266.0,34.0,3.3,15.5,61.0,27.02,16.43
2018,7,1,5,45,280.0,43.5,3.3,15.7,85.5,32.68,22.71
2018,7,1,6,0,294.0,53.0,3.3,15.9,110.0,38.75,28.52
2018,7,1,6,15,241.0,75.5,3.2,16.0,131.0,59.53,47.14
2018,7,1,6,30,188.0,98.0,3.1,16.1,152.0,86.71,62.61
2018,7,1,6,45,221.5,114.5,3.0,16.25,190.5,113.98,81.38
2018,7,1,7,0,255.0,131.0,2.9,16.4,229.0,144.69,104.38
2018,7,1,7,15,274.0,153.0,2.8,16.55,272.0,180.56,133.3
2018,7,1,7,30,293.0,175.0,2.7,16.7,315.0,218.57,164.46
2018,7,1,7,45,300.5,197.0,2.6,16.85,354.0,255.35,195.07
2018,7,1,8,0,308.0,219.0,2.5,17.0,393.0,293.01,226.05
2018,7,1,8,15,292.5,246.5,2.4,17.15,423.0,327.31,254.17
2018,7,1,8,30,277.0,274.0,2.3,17.3,453.0,360.23,280.39
2018,7,1,8,45,264.0,298.0,2.25,17.4,478.0,389.96,303.56
2018,7,1,9,0,251.0,322.0,2.2,17.5,503.0,418.47,325.21
2018,7,1,9,15,257.5,340.5,2.2,17.65,535.5,452.05,350.41
2018,7,1,9,30,264.0,359.0,2.2,17.8,568.0,486.06,375.49
2018,7,1,9,45,290.0,368.5,2.2,17.9,607.0,525.14,404.42
2018,7,1,10,0,316.0,378.0,2.2,18.0,646.0,565.94,434.23
2018,7,1,10,15,321.5,387.5,2.25,18.1,668.0,593.34,453.88
2018,7,1,10,30,327.0,397.0,2.3,18.2,690.0,620.63,473.35
2018,7,1,10,45,256.0,425.5,2.35,18.25,658.0,604.31,459.57
2018,7,1,11,0,185.0,454.0,2.4,18.3,626.0,584.86,443.53
2018,7,1,11,15,154.5,461.5,2.5,18.35,607.0,574.18,435.21
2018,7,1,11,30,124.0,469.0,2.6,18.4,588.0,561.62,425.36
2018,7,1,11,45,120.0,472.5,2.7,18.4,588.0,567.53,429.78
2018,7,1,12,0,116.0,476.0,2.8,18.4,588.0,573.02,433.81
2018,7,1,12,15,103.0,469.5,2.85,18.35,569.0,557.16,422.25
2018,7,1,12,30,90.0,463.0,2.9,18.3,550.0,542.23,411.43
2018,7,1,12,45,77.5,449.0,3.0,18.25,523.5,519.54,395.13
2018,7,1,13,0,65.0,435.0,3.1,18.2,497.0,496.1,378.2
2018,7,1,13,15,55.0,415.5,3.15,18.1,467.5,468.91,358.5
2018,7,1,13,30,45.0,396.0,3.2,18.0,438.0,441.18,338.27
2018,7,1,13,45,181.0,342.0,3.25,17.9,504.5,527.08,408.49
2018,7,1,14,0,317.0,288.0,3.3,17.8,571.0,618.68,480.99
2018,7,1,14,15,587.5,205.5,3.3,17.65,709.0,795.28,616.28
2018,7,1,14,30,858.0,123.0,3.3,17.5,847.0,951.19,725.29
2018,7,1,14,45,849.5,120.5,3.3,17.4,813.0,929.33,710.29
2018,7,1,15,0,841.0,118.0,3.3,17.3,779.0,905.1,695.18
2018,7,1,15,15,829.0,116.0,3.3,17.3,739.5,881.43,680.2
2018,7,1,15,30,817.0,114.0,3.3,17.3,700.0,850.44,660.02
2018,7,1,15,45,802.0,111.0,3.35,17.0,656.5,814.05,636.88
2018,7,1,16,0,787.0,108.0,3.4,16.7,613.0,776.25,612.44
2018,7,1,16,15,767.5,105.0,3.4,16.5,566.5,733.72,583.7
2018,7,1,16,30,748.0,102.0,3.4,16.3,520.0,690.51,554.03
2018,7,1,16,45,723.0,98.0,3.35,16.1,471.0,644.25,521.35
2018,7,1,17,0,698.0,94.0,3.3,15.9,422.0,595.92,485.39
2018,7,1,17,15,664.5,89.0,3.3,15.7,372.0,541.49,443.49
2018,7,1,17,30,631.0,84.0,3.3,15.5,322.0,488.55,401.57
2018,7,1,17,45,586.0,77.5,3.25,15.3,273.0,429.22,353.15
2018,7,1,18,0,541.0,71.0,3.2,15.1,224.0,372.93,305.76
2018,7,1,18,15,476.0,63.5,3.15,14.95,178.5,309.47,251.15
2018,7,1,18,30,411.0,56.0,3.1,14.8,133.0,251.34,199.78
2018,7,1,18,45,319.5,45.5,3.0,14.7,94.5,185.39,141.71
2018,7,1,19,0,228.0,35.0,2.9,14.6,56.0,130.36,88.49
2018,7,1,19,15,133.5,21.5,2.85,14.55,32.0,69.4,0.0
2018,7,1,19,30,39.0,8.0,2.8,14.5,8.0,16.92,0.0
2018,7,1,19,45,19.5,4.0,2.75,14.5,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.55,14.9,3.5,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.6,15.0,7.0,6.88,0.0
2018,7,2,5,15,110.0,21.0,2.55,15.15,30.0,16.55,0.0
2018,7,2,5,30,186.0,35.0,2.5,15.3,53.0,27.12,16.43
2018,7,2,5,45,194.0,41.0,2.5,15.45,69.5,30.67,20.99
2018,7,2,6,0,202.0,47.0,2.5,15.6,86.0,34.09,24.46
2018,7,2,6,15,101.0,52.0,2.4,15.75,71.5,41.77,31.5
2018,7,2,6,30,0.0,57.0,2.3,15.9,57.0,55.08,41.15
2018,7,2,6,45,0.0,68.0,2.2,16.0,68.0,65.65,50.03
2018,7,2,7,0,0.0,79.0,2.1,16.1,79.0,76.06,58.63
2018,7,2,7,15,0.0,95.5,2.05,16.25,95.5,91.51,71.28
2018,7,2,7,30,0.0,112.0,2.0,16.4,112.0,107.0,83.77
2018,7,2,7,45,2.0,136.0,1.95,16.5,137.0,129.9,102.13
2018,7,2,8,0,4.0,160.0,1.9,16.6,162.0,153.06,120.45
2018,7,2,8,15,10.0,189.5,1.9,16.8,195.5,182.97,143.88
2018,7,2,8,30,16.0,219.0,1.9,17.0,229.0,213.54,167.55
2018,7,2,8,45,24.5,247.0,1.9,17.15,264.0,244.63,191.4
2018,7,2,9,0,33.0,275.0,1.9,17.3,299.0,272.0,212.15
2018,7,2,9,15,51.0,308.5,1.9,17.4,347.5,314.95,244.85
2018,7,2,9,30,69.0,342.0,1.9,17.5,396.0,359.72,278.47
2018,7,2,9,45,97.5,368.5,1.9,17.55,449.0,406.81,313.73
2018,7,2,10,0,126.0,395.0,1.9,17.6,502.0,453.15,348.05
2018,7,2,10,15,129.0,409.5,1.95,17.65,522.0,475.88,364.35
2018,7,2,10,30,132.0,424.0,2.0,17.7,542.0,498.76,380.8
2018,7,2,10,45,92.0,414.5,2.05,17.8,497.5,467.04,356.27
2018,7,2,11,0,52.0,405.0,2.1,17.9,453.0,429.99,327.84
2018,7,2,11,15,45.0,401.0,2.15,17.85,443.0,423.67,323.19
2018,7,2,11,30,38.0,397.0,2.2,17.8,433.0,416.77,317.94
2018,7,2,11,45,52.5,418.0,2.3,17.8,468.5,452.92,345.18
2018,7,2,12,0,67.0,439.0,2.4,17.8,504.0,489.88,372.64
2018,7,2,12,15,75.0,449.0,2.55,17.7,521.5,510.61,388.31
2018,7,2,12,30,83.0,459.0,2.7,17.6,539.0,531.52,404.23
2018,7,2,12,45,72.5,446.5,2.8,17.55,516.0,512.16,390.18
2018,7,2,13,0,62.0,434.0,2.9,17.5,493.0,492.13,375.77
2018,7,2,13,15,49.0,406.5,3.05,17.45,452.5,453.87,347.9
2018,7,2,13,30,36.0,379.0,3.2,17.4,412.0,414.98,319.26
2018,7,2,13,45,136.5,340.0,3.3,17.3,462.0,481.51,374.21
2018,7,2,14,0,237.0,301.0,3.4,17.2,512.0,546.71,427.11
2018,7,2,14,15,445.0,266.0,3.45,17.1,647.0,718.52,559.44
2018,7,2,14,30,653.0,231.0,3.5,17.0,782.0,879.52,678.68
2018,7,2,14,45,645.0,224.5,3.6,16.85,750.0,857.64,663.98
2018,7,2,15,0,637.0,218.0,3.7,16.7,718.0,833.82,649.08
2018,7,2,15,15,621.5,212.0,3.7,16.7,679.5,801.98,627.31
2018,7,2,15,30,606.0,206.0,3.7,16.7,641.0,768.8,604.43
2018,7,2,15,45,593.5,196.5,3.65,16.5,600.5,733.35,580.06
2018,7,2,16,0,581.0,187.0,3.6,16.3,560.0,696.76,554.56
2018,7,2,16,15,564.5,177.0,3.6,16.15,516.5,652.12,522.77
2018,7,2,16,30,548.0,167.0,3.6,16.0,473.0,610.63,492.73
2018,7,2,16,45,528.0,155.5,3.6,15.85,428.0,564.74,458.7
2018,7,2,17,0,508.0,144.0,3.6,15.7,383.0,519.1,424.12
2018,7,2,17,15,476.5,133.0,3.6,15.55,336.5,467.15,383.59
2018,7,2,17,30,445.0,122.0,3.6,15.4,290.0,416.87,343.39
2018,7,2,17,45,408.5,108.5,3.65,15.2,245.0,362.86,299.24
2018,7,2,18,0,372.0,95.0,3.7,15.0,200.0,311.45,255.99
2018,7,2,18,15,318.0,80.0,3.65,14.85,157.0,252.96,205.73
2018,7,2,18,30,264.0,65.0,3.6,14.7,114.0,199.18,158.57
2018,7,2,18,45,200.5,48.5,3.55,14.6,79.5,144.98,110.79
2018,7,2,19,0,137.0,32.0,3.5,14.5,45.0,96.79,65.06
2018,7,2,19,15,79.0,19.0,3.5,14.45,25.5,47.59,0.0
2018,7,2,19,30,21.0,6.0,3.5,14.4,6.0,10.77,0.0
2018,7,2,19,45,10.5,3.0,3.5,14.4,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.75,14.5,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.8,14.6,3.0,2.95,0.0
2018,7,3,5,15,0.0,10.5,3.75,14.7,10.5,10.13,0.0
2018,7,3,5,30,0.0,18.0,3.7,14.8,18.0,17.37,8.44
2018,7,3,5,45,0.0,30.0,3.6,14.95,30.0,28.97,19.53
2018,7,3,6,0,0.0,42.0,3.5,15.1,42.0,40.57,30.2
2018,7,3,6,15,0.0,51.5,3.45,15.25,51.5,49.75,38.62
2018,7,3,6,30,0.0,61.0,3.4,15.4,61.0,58.82,44.38
2018,7,3,6,45,0.0,77.0,3.3,15.55,77.0,73.71,56.91
2018,7,3,7,0,0.0,93.0,3.2,15.7,93.0,88.66,69.3
2018,7,3,7,15,5.0,122.5,3.15,15.85,125.0,116.57,92.04
2018,7,3,7,30,10.0,152.0,3.1,16.0,157.0,145.0,114.91
2018,7,3,7,45,9.5,159.0,3.05,16.15,164.0,152.64,120.73
2018,7,3,8,0,9.0,166.0,3.0,16.3,171.0,160.1,126.39
2018,7,3,8,15,7.0,174.0,3.0,16.45,178.0,167.76,132.18
2018,7,3,8,30,5.0,182.0,3.0,16.6,185.0,175.19,137.72
2018,7,3,8,45,8.0,202.5,3.0,16.75,208.0,196.25,154.1
2018,7,3,9,0,11.0,223.0,3.0,16.9,231.0,217.66,170.61
2018,7,3,9,15,29.0,267.5,3.0,17.0,290.0,265.97,208.28
2018,7,3,9,30,47.0,312.0,3.0,17.1,349.0,319.5,249.45
2018,7,3,9,45,73.5,354.0,3.05,17.2,415.0,378.1,294.16
2018,7,3,10,0,100.0,396.0,3.1,17.3,481.0,439.14,340.07
2018,7,3,10,15,71.0,371.0,3.15,17.4,432.5,401.22,310.47
2018,7,3,10,30,42.0,346.0,3.2,17.5,384.0,360.32,278.7
2018,7,3,10,45,40.5,355.0,3.2,17.6,392.0,370.5,286.16
2018,7,3,11,0,39.0,364.0,3.2,17.7,400.0,380.59,293.35
2018,7,3,11,15,85.5,414.5,3.25,17.75,495.5,471.0,362.07
2018,7,3,11,30,132.0,465.0,3.3,17.8,591.0,564.6,431.37
2018,7,3,11,45,142.0,473.5,3.35,17.85,610.0,588.11,448.15
2018,7,3,12,0,152.0,482.0,3.4,17.9,629.0,611.81,465.41
2018,7,3,12,15,166.5,477.0,3.4,17.95,638.0,626.64,476.46
2018,7,3,12,30,181.0,472.0,3.4,18.0,647.0,641.29,487.45
2018,7,3,12,45,256.0,452.5,3.45,18.0,698.0,703.4,534.66
2018,7,3,13,0,331.0,433.0,3.5,18.0,749.0,762.53,579.03
2018,7,3,13,15,337.0,424.5,3.5,18.0,742.0,764.82,580.88
2018,7,3,13,30,343.0,416.0,3.5,18.0,735.0,765.79,582.26
2018,7,3,13,45,433.0,360.5,3.55,18.0,753.5,805.14,614.08
2018,7,3,14,0,523.0,305.0,3.6,18.0,772.0,836.16,639.83
2018,7,3,14,15,696.5,214.5,3.6,17.95,815.0,909.41,695.8
2018,7,3,14,30,870.0,124.0,3.6,17.9,858.0,963.38,733.62
2018,7,3,14,45,860.5,122.0,3.6,17.85,823.0,940.99,719.04
2018,7,3,15,0,851.0,120.0,3.6,17.8,788.0,916.25,703.44
2018,7,3,15,15,839.0,117.5,3.6,17.8,748.0,891.93,688.02
2018,7,3,15,30,827.0,115.0,3.6,17.8,708.0,860.2,667.31
2018,7,3,15,45,811.5,112.5,3.6,17.6,664.5,823.71,643.61
2018,7,3,16,0,796.0,110.0,3.6,17.4,621.0,785.82,618.66
2018,7,3,16,15,776.0,107.5,3.6,17.25,574.0,743.19,589.82
2018,7,3,16,30,756.0,105.0,3.6,17.1,527.0,699.88,560.07
2018,7,3,16,45,729.5,101.0,3.65,17.0,477.0,652.42,526.74
2018,7,3,17,0,703.0,97.0,3.7,16.9,427.0,602.83,489.89
2018,7,3,17,15,667.0,92.5,3.75,16.7,376.5,547.17,447.17
2018,7,3,17,30,631.0,88.0,3.8,16.5,326.0,493.16,404.5
2018,7,3,17,45,580.5,82.0,3.85,16.3,276.0,431.29,354.2
2018,7,3,18,0,530.0,76.0,3.9,16.1,226.0,372.86,305.18
2018,7,3,18,15,460.5,68.0,3.85,15.85,179.5,307.1,248.84
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,246.31,195.51
2018,7,3,18,45,293.0,48.5,3.75,15.4,94.0,179.38,136.95
2018,7,3,19,0,195.0,37.0,3.7,15.2,55.0,122.37,82.73
2018,7,3,19,15,112.0,22.5,3.65,15.1,31.5,64.6,0.0
2018,7,3,19,30,29.0,8.0,3.6,15.0,8.0,14.59,0.0
2018,7,3,19,45,14.5,4.0,3.55,14.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.95,14.4,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.1,14.5,2.0,1.97,0.0
2018,7,4,5,15,0.0,6.0,3.1,14.6,6.0,5.78,0.0
2018,7,4,5,30,0.0,10.0,3.1,14.7,10.0,9.64,2.13
2018,7,4,5,45,0.0,16.5,3.15,14.8,16.5,15.91,8.19
2018,7,4,6,0,0.0,23.0,3.2,14.9,23.0,22.19,14.0
2018,7,4,6,15,0.0,26.0,3.15,15.0,26.0,25.09,16.75
2018,7,4,6,30,0.0,29.0,3.1,15.1,29.0,27.99,18.26
2018,7,4,6,45,0.0,35.0,3.1,15.25,35.0,33.79,23.19
2018,7,4,7,0,0.0,41.0,3.1,15.4,41.0,39.59,28.05
2018,7,4,7,15,0.0,62.5,3.1,15.5,62.5,60.41,45.5
2018,7,4,7,30,0.0,84.0,3.1,15.6,84.0,81.21,62.71
2018,7,4,7,45,0.0,111.5,3.15,15.75,111.5,106.94,83.75
2018,7,4,8,0,0.0,139.0,3.2,15.9,139.0,132.59,104.44
2018,7,4,8,15,29.5,193.0,3.2,16.05,212.0,189.67,149.93
2018,7,4,8,30,59.0,247.0,3.2,16.2,285.0,251.98,199.02
2018,7,4,8,45,109.5,288.0,3.25,16.35,364.5,311.71,245.58
2018,7,4,9,0,160.0,329.0,3.3,16.5,444.0,380.55,298.79
2018,7,4,9,15,167.5,347.5,3.35,16.65,474.0,410.56,321.47
2018,7,4,9,30,175.0,366.0,3.4,16.8,504.0,441.16,344.51
2018,7,4,9,45,172.5,385.0,3.45,17.0,526.0,466.26,362.91
2018,7,4,10,0,170.0,404.0,3.5,17.2,548.0,491.08,380.91
2018,7,4,10,15,172.0,419.0,3.5,17.3,568.5,515.28,398.46
2018,7,4,10,30,174.0,434.0,3.5,17.4,589.0,539.48,415.85
2018,7,4,10,45,223.0,435.5,3.5,17.55,639.5,588.58,452.67
2018,7,4,11,0,272.0,437.0,3.5,17.7,690.0,638.78,489.8
2018,7,4,11,15,412.5,377.0,3.55,17.75,767.5,713.19,547.56
2018,7,4,11,30,553.0,317.0,3.6,17.8,845.0,794.41,609.19
2018,7,4,11,45,573.5,307.0,3.6,17.85,858.0,818.05,625.92
2018,7,4,12,0,594.0,297.0,3.6,17.9,871.0,842.45,643.46
2018,7,4,12,15,426.5,375.0,3.55,17.95,787.0,775.5,590.65
2018,7,4,12,30,259.0,453.0,3.5,18.0,703.0,699.82,531.38
2018,7,4,12,45,450.5,359.0,3.45,18.05,790.0,801.44,610.46
2018,7,4,13,0,642.0,265.0,3.4,18.1,877.0,901.11,685.25
2018,7,4,13,15,789.0,182.5,3.35,18.1,923.0,963.66,727.86
2018,7,4,13,30,936.0,100.0,3.3,18.1,969.0,1021.01,766.16
2018,7,4,13,45,932.0,99.0,3.25,18.15,947.5,1015.42,762.0
2018,7,4,14,0,928.0,98.0,3.2,18.2,926.0,1006.85,756.52
2018,7,4,14,15,923.5,96.0,3.2,18.15,898.0,993.81,748.86
2018,7,4,14,30,919.0,94.0,3.2,18.1,870.0,977.9,739.39
2018,7,4,14,45,911.5,93.0,3.2,18.1,836.0,957.49,726.79
2018,7,4,15,0,904.0,92.0,3.2,18.1,802.0,934.52,712.5
2018,7,4,15,15,893.5,91.0,3.2,18.1,762.5,906.45,694.7
2018,7,4,15,30,883.0,90.0,3.2,18.1,723.0,876.25,675.38
2018,7,4,15,45,869.5,87.5,3.25,17.95,678.5,839.89,652.27
2018,7,4,16,0,856.0,85.0,3.3,17.8,634.0,801.91,627.75
2018,7,4,16,15,840.0,82.5,3.35,17.7,587.0,760.57,600.33
2018,7,4,16,30,824.0,80.0,3.4,17.6,540.0,718.24,571.74
2018,7,4,16,45,802.0,77.5,3.45,17.5,490.5,675.25,542.15
2018,7,4,17,0,780.0,75.0,3.5,17.4,441.0,627.59,508.41
2018,7,4,17,15,749.0,71.5,3.5,17.2,390.0,573.13,467.0
2018,7,4,17,30,718.0,68.0,3.5,17.0,339.0,519.79,425.03
2018,7,4,17,45,675.0,63.5,3.55,16.8,288.0,460.02,376.64
2018,7,4,18,0,632.0,59.0,3.6,16.6,237.0,405.42,330.69
2018,7,4,18,15,568.5,53.5,3.6,16.4,189.5,341.05,275.34
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,281.93,222.87
2018,7,4,18,45,407.5,40.0,3.6,16.0,101.5,212.83,161.82
2018,7,4,19,0,310.0,32.0,3.6,15.8,61.0,152.73,102.66
2018,7,4,19,15,186.0,20.5,3.5,15.7,35.0,81.8,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.6,9.0,23.22,0.0
2018,7,4,19,45,31.0,4.5,3.35,15.5,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.7,14.1,4.0,3.93,0.0
2018,7,5,5,15,150.5,17.0,1.8,14.3,30.5,13.32,0.0
2018,7,5,5,30,283.0,30.0,1.9,14.5,57.0,23.43,13.16
2018,7,5,5,45,406.5,37.5,2.0,14.75,101.0,27.66,18.39
2018,7,5,6,0,530.0,45.0,2.1,15.0,145.0,31.7,22.39
2018,7,5,6,15,365.0,50.5,2.1,15.15,129.0,33.63,24.34
2018,7,5,6,30,200.0,56.0,2.1,15.3,113.0,48.14,30.48
2018,7,5,6,45,100.0,80.0,2.05,15.5,108.5,79.36,57.7
2018,7,5,7,0,0.0,104.0,2.0,15.7,104.0,98.32,77.33
2018,7,5,7,15,16.0,137.5,1.9,15.9,145.0,131.56,103.83
2018,7,5,7,30,32.0,171.0,1.8,16.1,186.0,162.17,127.85
2018,7,5,7,45,56.5,203.0,1.75,16.3,233.0,199.2,156.64
2018,7,5,8,0,81.0,235.0,1.7,16.5,280.0,238.89,187.37
2018,7,5,8,15,81.0,256.0,1.55,16.7,304.5,262.82,205.72
2018,7,5,8,30,81.0,277.0,1.4,16.9,329.0,286.82,223.83
2018,7,5,8,45,81.5,297.0,1.3,17.1,352.5,310.26,241.23
2018,7,5,9,0,82.0,317.0,1.2,17.3,376.0,333.79,258.38
2018,7,5,9,15,75.0,330.5,1.15,17.55,386.5,347.5,267.87
2018,7,5,9,30,68.0,344.0,1.1,17.8,397.0,360.52,276.72
2018,7,5,9,45,52.0,341.0,1.1,18.0,382.5,352.27,269.72
2018,7,5,10,0,36.0,338.0,1.1,18.2,368.0,342.4,261.57
2018,7,5,10,15,31.0,334.0,1.2,18.45,360.5,338.08,258.04
2018,7,5,10,30,26.0,330.0,1.3,18.7,353.0,333.17,254.03
2018,7,5,10,45,26.0,337.5,1.35,18.9,361.0,342.49,260.66
2018,7,5,11,0,26.0,345.0,1.4,19.1,369.0,351.83,267.24
2018,7,5,11,15,41.0,383.5,1.55,19.25,422.0,403.46,305.62
2018,7,5,11,30,56.0,422.0,1.7,19.4,475.0,456.33,344.22
2018,7,5,11,45,74.5,441.0,1.9,19.55,512.5,494.74,372.49
2018,7,5,12,0,93.0,460.0,2.1,19.7,550.0,534.05,401.36
2018,7,5,12,15,155.0,465.0,2.25,19.75,615.0,603.85,453.29
2018,7,5,12,30,217.0,470.0,2.4,19.8,680.0,673.33,504.18
2018,7,5,12,45,274.5,451.5,2.6,19.9,715.0,719.89,539.03
2018,7,5,13,0,332.0,433.0,2.8,20.0,750.0,763.13,571.65
2018,7,5,13,15,466.0,358.5,2.95,19.95,795.5,828.61,622.63
2018,7,5,13,30,600.0,284.0,3.1,19.9,841.0,888.72,669.45
2018,7,5,13,45,764.0,187.5,3.2,19.9,880.0,947.85,712.36
2018,7,5,14,0,928.0,91.0,3.3,19.9,919.0,999.19,747.92
2018,7,5,14,15,923.0,90.0,3.35,19.9,891.0,986.69,740.34
2018,7,5,14,30,918.0,89.0,3.4,19.9,863.0,971.35,731.47
2018,7,5,14,45,911.5,86.5,3.45,19.85,829.0,950.23,718.87
2018,7,5,15,0,905.0,84.0,3.5,19.8,795.0,926.5,704.5
2018,7,5,15,15,895.0,83.0,3.5,19.8,756.0,898.8,686.92
2018,7,5,15,30,885.0,82.0,3.5,19.8,717.0,868.95,667.81
2018,7,5,15,45,866.5,81.5,3.45,19.7,671.0,830.47,642.47
2018,7,5,16,0,848.0,81.0,3.4,19.6,625.0,790.7,616.05
2018,7,5,16,15,835.5,77.0,3.4,19.45,578.5,750.63,589.46
2018,7,5,16,30,823.0,73.0,3.4,19.3,532.0,709.3,561.58
2018,7,5,16,45,799.5,71.0,3.35,19.15,482.5,661.37,528.12
2018,7,5,17,0,776.0,69.0,3.3,19.0,433.0,617.73,497.33
2018,7,5,17,15,624.5,82.5,3.3,18.75,353.5,508.1,412.54
2018,7,5,17,30,473.0,96.0,3.3,18.5,274.0,407.33,332.16
2018,7,5,17,45,270.5,95.5,3.25,18.25,194.0,270.87,220.85
2018,7,5,18,0,68.0,95.0,3.2,18.0,114.0,135.5,108.02
2018,7,5,18,15,56.0,77.5,3.25,17.75,91.0,108.7,85.36
2018,7,5,18,30,44.0,60.0,3.3,17.5,68.0,82.76,62.96
2018,7,5,18,45,29.0,44.0,3.3,17.25,48.5,58.4,41.77
2018,7,5,19,0,14.0,28.0,3.3,17.0,29.0,34.88,20.19
2018,7,5,19,15,7.0,16.0,3.35,16.85,16.5,18.54,0.0
2018,7,5,19,30,0.0,4.0,3.4,16.7,4.0,3.93,0.0
2018,7,5,19,45,0.0,2.0,3.5,16.55,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.85,16.25,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.9,16.3,4.0,3.93,0.0
2018,7,6,5,15,4.0,15.5,2.95,16.4,16.0,14.9,0.0
2018,7,6,5,30,8.0,27.0,3.0,16.5,28.0,25.29,14.32
2018,7,6,5,45,18.5,43.0,3.05,16.6,46.0,39.38,28.25
2018,7,6,6,0,29.0,59.0,3.1,16.7,64.0,53.26,41.02
2018,7,6,6,15,31.5,71.5,3.15,16.8,79.0,64.32,51.13
2018,7,6,6,30,34.0,84.0,3.2,16.9,94.0,77.23,58.73
2018,7,6,6,45,23.0,96.5,3.25,17.0,104.0,89.88,69.18
2018,7,6,7,0,12.0,109.0,3.3,17.1,114.0,104.23,81.33
2018,7,6,7,15,15.5,114.0,3.3,17.2,121.0,110.85,86.42
2018,7,6,7,30,19.0,119.0,3.3,17.3,128.0,115.12,89.58
2018,7,6,7,45,10.5,98.0,3.25,17.4,103.0,97.35,75.03
2018,7,6,8,0,2.0,77.0,3.2,17.5,78.0,75.13,56.75
2018,7,6,8,15,3.5,128.5,3.15,17.65,130.5,124.58,96.92
2018,7,6,8,30,5.0,180.0,3.1,17.8,183.0,173.29,135.7
2018,7,6,8,45,4.5,179.5,3.05,17.95,182.5,173.35,135.24
2018,7,6,9,0,4.0,179.0,3.0,18.1,182.0,173.25,134.75
2018,7,6,9,15,6.0,187.0,3.05,18.35,191.5,182.38,141.6
2018,7,6,9,30,8.0,195.0,3.1,18.6,201.0,191.68,148.56
2018,7,6,9,45,95.5,239.5,3.15,18.85,319.5,285.59,223.33
2018,7,6,10,0,183.0,284.0,3.2,19.1,438.0,388.17,303.0
2018,7,6,10,15,344.5,303.5,3.35,19.35,606.0,529.67,411.63
2018,7,6,10,30,506.0,323.0,3.5,19.6,774.0,685.21,526.79
2018,7,6,10,45,541.0,316.5,3.6,19.85,809.5,726.89,556.39
2018,7,6,11,0,576.0,310.0,3.7,20.1,845.0,769.5,587.05
2018,7,6,11,15,623.5,283.5,3.85,20.25,871.0,803.26,612.45
2018,7,6,11,30,671.0,257.0,4.0,20.4,897.0,839.09,639.21
2018,7,6,11,45,786.5,180.5,4.15,20.55,936.0,886.71,672.97
2018,7,6,12,0,902.0,104.0,4.3,20.7,975.0,934.21,705.62
2018,7,6,12,15,887.5,114.5,4.5,20.75,971.5,947.23,715.29
2018,7,6,12,30,873.0,125.0,4.7,20.8,968.0,957.31,723.63
2018,7,6,12,45,796.5,170.5,4.85,20.9,935.0,943.99,715.4
2018,7,6,13,0,720.0,216.0,5.0,21.0,902.0,926.97,704.73
2018,7,6,13,15,816.5,153.0,5.15,21.0,920.0,959.82,729.07
2018,7,6,13,30,913.0,90.0,5.3,21.0,938.0,987.48,749.6
2018,7,6,13,45,909.5,89.0,5.4,20.95,917.0,982.38,747.39
2018,7,6,14,0,906.0,88.0,5.5,20.9,896.0,974.37,743.43
2018,7,6,14,15,900.0,87.5,5.6,20.8,868.5,961.61,736.39
2018,7,6,14,30,894.0,87.0,5.7,20.7,841.0,946.12,727.48
2018,7,6,14,45,885.5,86.5,5.8,20.6,807.5,925.66,715.07
2018,7,6,15,0,877.0,86.0,5.9,20.5,774.0,902.76,700.9
2018,7,6,15,15,773.5,126.5,5.9,20.5,710.5,842.53,658.84
2018,7,6,15,30,670.0,167.0,5.9,20.5,647.0,782.63,616.64
2018,7,6,15,45,622.0,172.5,6.05,20.15,596.5,731.6,581.76
2018,7,6,16,0,574.0,178.0,6.2,19.8,546.0,681.21,545.25
2018,7,6,16,15,598.0,154.5,6.15,19.6,512.0,657.63,529.69
2018,7,6,16,30,622.0,131.0,6.1,19.4,478.0,630.49,511.0
2018,7,6,16,45,601.0,121.5,6.05,19.2,431.0,583.13,475.19
2018,7,6,17,0,580.0,112.0,6.0,19.0,384.0,535.92,438.84
2018,7,6,17,15,612.0,92.0,5.85,18.8,349.0,511.08,420.04
2018,7,6,17,30,644.0,72.0,5.7,18.6,314.0,481.95,396.86
2018,7,6,17,45,598.5,67.0,5.6,18.4,266.0,423.61,348.42
2018,7,6,18,0,553.0,62.0,5.5,18.2,218.0,368.39,301.31
2018,7,6,18,15,475.5,56.5,5.3,18.05,171.5,301.07,243.11
2018,7,6,18,30,398.0,51.0,5.1,17.9,125.0,240.28,189.51
2018,7,6,18,45,327.0,40.5,4.95,17.7,89.5,183.29,138.62
2018,7,6,19,0,256.0,30.0,4.8,17.5,54.0,133.24,88.24
2018,7,6,19,15,157.0,19.0,4.7,17.4,31.0,72.3,0.0
2018,7,6,19,30,58.0,8.0,4.6,17.3,8.0,21.27,0.0
2018,7,6,19,45,29.0,4.0,4.55,17.25,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,7,4,45,36.5,4.5,4.55,15.25,4.5,0.0,0.0
2018,7,7,5,0,73.0,9.0,4.7,15.3,9.0,8.85,0.0
2018,7,7,5,15,93.0,15.5,4.8,15.45,20.5,12.08,0.0
2018,7,7,5,30,113.0,22.0,4.9,15.6,32.0,16.65,7.42
2018,7,7,5,45,146.5,32.5,4.95,15.8,54.0,24.11,15.15
2018,7,7,6,0,180.0,43.0,5.0,16.0,76.0,31.2,21.79
2018,7,7,6,15,93.5,60.5,5.05,16.2,78.0,52.44,40.8
2018,7,7,6,30,7.0,78.0,5.1,16.4,80.0,73.69,56.54
2018,7,7,6,45,19.0,102.5,5.1,16.6,109.5,97.18,75.61
2018,7,7,7,0,31.0,127.0,5.1,16.8,139.0,118.5,92.54
2018,7,7,7,15,45.0,154.0,5.15,17.0,174.0,146.54,114.85
2018,7,7,7,30,59.0,181.0,5.2,17.2,209.0,176.22,138.44
2018,7,7,7,45,85.0,208.5,5.2,17.4,253.5,211.27,165.97
2018,7,7,8,0,111.0,236.0,5.2,17.6,298.0,244.63,192.2
2018,7,7,8,15,120.0,258.0,5.25,17.75,330.5,274.26,215.78
2018,7,7,8,30,129.0,280.0,5.3,17.9,363.0,304.84,239.95
2018,7,7,8,45,133.0,302.0,5.3,18.05,392.5,334.01,262.76
2018,7,7,9,0,137.0,324.0,5.3,18.2,422.0,363.61,285.64
2018,7,7,9,15,183.5,342.0,5.35,18.3,481.0,413.95,324.88
2018,7,7,9,30,230.0,360.0,5.4,18.4,540.0,468.29,366.93
2018,7,7,9,45,250.0,373.5,5.45,18.55,577.5,501.6,392.35
2018,7,7,10,0,270.0,387.0,5.5,18.7,615.0,540.26,421.62
2018,7,7,10,15,259.0,404.0,5.5,18.75,628.5,560.91,436.53
2018,7,7,10,30,248.0,421.0,5.5,18.8,642.0,580.51,450.53
2018,7,7,10,45,241.5,430.0,5.5,18.9,649.5,595.32,460.97
2018,7,7,11,0,235.0,439.0,5.5,19.0,657.0,609.34,470.77
2018,7,7,11,15,190.5,454.5,5.5,19.05,633.0,597.27,460.17
2018,7,7,11,30,146.0,470.0,5.5,19.1,609.0,581.04,446.49
2018,7,7,11,45,179.5,472.5,5.55,19.2,645.0,620.32,476.44
2018,7,7,12,0,213.0,475.0,5.6,19.3,681.0,660.61,506.76
2018,7,7,12,15,301.0,446.5,5.65,19.3,737.5,724.55,556.43
2018,7,7,12,30,389.0,418.0,5.7,19.3,794.0,788.38,605.51
2018,7,7,12,45,442.5,393.5,5.8,19.3,818.0,826.89,635.3
2018,7,7,13,0,496.0,369.0,5.9,19.3,842.0,861.96,662.76
2018,7,7,13,15,629.0,279.0,6.05,19.25,869.0,907.53,701.63
2018,7,7,13,30,762.0,189.0,6.2,19.2,896.0,946.08,731.63
2018,7,7,13,45,757.5,191.5,6.35,19.15,880.5,944.97,732.21
2018,7,7,14,0,753.0,194.0,6.5,19.1,865.0,941.37,731.29
2018,7,7,14,15,757.5,183.0,6.6,19.0,839.5,930.15,724.88
2018,7,7,14,30,762.0,172.0,6.7,18.9,814.0,916.16,716.55
2018,7,7,14,45,812.0,137.0,6.8,18.8,796.0,916.45,718.68
2018,7,7,15,0,862.0,102.0,6.9,18.7,778.0,906.2,713.19
2018,7,7,15,15,836.5,106.5,6.9,18.7,735.0,871.67,689.24
2018,7,7,15,30,811.0,111.0,6.9,18.7,692.0,841.16,668.27
2018,7,7,15,45,793.5,108.0,7.05,18.35,647.0,802.87,642.73
2018,7,7,16,0,776.0,105.0,7.2,18.0,602.0,763.33,615.88
2018,7,7,16,15,793.0,90.0,7.2,17.85,564.5,736.36,597.45
2018,7,7,16,30,810.0,75.0,7.2,17.7,527.0,701.47,572.69
2018,7,7,16,45,790.5,72.5,7.2,17.5,479.0,660.7,543.15
2018,7,7,17,0,771.0,70.0,7.2,17.3,431.0,615.19,509.4
2018,7,7,17,15,742.0,66.5,7.1,17.1,381.0,562.37,467.45
2018,7,7,17,30,713.0,63.0,7.0,16.9,331.0,510.56,424.9
2018,7,7,17,45,671.5,59.0,6.9,16.7,281.5,452.47,376.01
2018,7,7,18,0,630.0,55.0,6.8,16.5,232.0,396.99,327.89
2018,7,7,18,15,569.5,50.0,6.65,16.3,185.5,336.91,274.61
2018,7,7,18,30,509.0,45.0,6.5,16.1,139.0,279.74,222.64
2018,7,7,18,45,415.0,37.5,6.35,15.95,99.0,212.52,162.09
2018,7,7,19,0,321.0,30.0,6.2,15.8,59.0,154.13,102.7
2018,7,7,19,15,193.5,19.5,6.1,15.7,34.0,82.45,0.0
2018,7,7,19,30,66.0,9.0,6.0,15.6,9.0,24.08,0.0
2018,7,7,19,45,33.0,4.5,5.9,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,4,45,33.0,4.5,4.4,14.5,4.5,0.0,0.0
2018,7,8,5,0,66.0,9.0,4.5,14.6,9.0,8.85,0.0
2018,7,8,5,15,193.0,19.5,4.6,14.8,34.0,16.18,0.0
2018,7,8,5,30,320.0,30.0,4.7,15.0,59.0,23.79,12.87
2018,7,8,5,45,414.0,37.0,4.85,15.15,98.5,27.49,18.1
2018,7,8,6,0,508.0,44.0,5.0,15.3,138.0,31.08,21.74
2018,7,8,6,15,515.0,56.0,5.0,15.5,176.0,38.6,28.66
2018,7,8,6,30,522.0,68.0,5.0,15.7,214.0,64.99,38.14
2018,7,8,6,45,615.0,66.5,5.05,15.9,272.0,97.24,52.8
2018,7,8,7,0,708.0,65.0,5.1,16.1,330.0,141.79,82.66
2018,7,8,7,15,686.0,79.0,5.05,16.3,367.0,182.43,118.19
2018,7,8,7,30,664.0,93.0,5.0,16.5,404.0,224.08,156.4
2018,7,8,7,45,527.5,145.5,5.0,16.65,410.0,266.6,198.79
2018,7,8,8,0,391.0,198.0,5.0,16.8,416.0,294.48,227.06
2018,7,8,8,15,384.5,222.0,5.0,16.95,452.0,337.77,263.49
2018,7,8,8,30,378.0,246.0,5.0,17.1,488.0,375.96,295.13
2018,7,8,8,45,385.0,262.5,5.0,17.25,524.0,413.34,325.47
2018,7,8,9,0,392.0,279.0,5.0,17.4,560.0,451.13,355.61
2018,7,8,9,15,538.0,232.0,5.0,17.55,640.5,507.24,401.18
2018,7,8,9,30,684.0,185.0,5.0,17.7,721.0,576.95,457.15
2018,7,8,9,45,779.5,147.0,5.0,17.85,783.5,636.09,504.09
2018,7,8,10,0,875.0,109.0,5.0,18.0,846.0,700.69,554.56
2018,7,8,10,15,897.5,101.5,5.0,18.1,879.5,743.83,585.16
2018,7,8,10,30,920.0,94.0,5.0,18.2,913.0,786.61,615.29
2018,7,8,10,45,926.0,94.0,5.0,18.3,935.5,822.75,640.36
2018,7,8,11,0,932.0,94.0,5.0,18.4,958.0,857.06,663.99
2018,7,8,11,15,936.0,93.5,5.0,18.45,973.0,887.2,684.66
2018,7,8,11,30,940.0,93.0,5.0,18.5,988.0,915.08,703.7
2018,7,8,11,45,942.0,93.0,5.05,18.55,996.0,939.27,720.47
2018,7,8,12,0,944.0,93.0,5.1,18.6,1004.0,960.89,735.5
2018,7,8,12,15,943.0,93.5,5.15,18.65,1003.5,977.54,747.13
2018,7,8,12,30,942.0,94.0,5.2,18.7,1003.0,991.35,756.92
2018,7,8,12,45,939.5,95.0,5.3,18.75,995.5,1001.34,764.53
2018,7,8,13,0,937.0,96.0,5.4,18.8,988.0,1008.37,770.23
2018,7,8,13,15,934.5,94.5,5.45,18.8,973.0,1009.86,772.0
2018,7,8,13,30,932.0,93.0,5.5,18.8,958.0,1008.31,771.8
2018,7,8,13,45,928.0,92.5,5.6,18.8,936.5,1003.31,769.68
2018,7,8,14,0,924.0,92.0,5.7,18.8,915.0,995.34,765.59
2018,7,8,14,15,918.5,90.5,5.75,18.7,887.0,981.95,757.74
2018,7,8,14,30,913.0,89.0,5.8,18.6,859.0,965.73,747.97
2018,7,8,14,45,905.0,88.0,5.9,18.5,825.0,944.98,735.32
2018,7,8,15,0,897.0,87.0,6.0,18.4,791.0,921.7,720.83
2018,7,8,15,15,886.5,85.5,6.0,18.4,751.5,893.24,701.73
2018,7,8,15,30,876.0,84.0,6.0,18.4,712.0,862.66,681.05
2018,7,8,15,45,863.0,82.5,6.05,18.15,668.5,828.01,658.14
2018,7,8,16,0,850.0,81.0,6.1,17.9,625.0,791.76,633.8
2018,7,8,16,15,833.0,78.5,6.1,17.7,578.0,749.81,604.55
2018,7,8,16,30,816.0,76.0,6.1,17.5,531.0,706.93,574.22
2018,7,8,16,45,794.0,73.5,6.15,17.35,481.5,664.17,543.57
2018,7,8,17,0,772.0,71.0,6.2,17.2,432.0,616.82,508.76
2018,7,8,17,15,742.0,67.5,6.15,16.95,381.5,563.33,466.71
2018,7,8,17,30,712.0,64.0,6.1,16.7,331.0,510.9,424.1
2018,7,8,17,45,670.5,60.0,6.1,16.45,281.5,452.85,375.68
2018,7,8,18,0,629.0,56.0,6.1,16.2,232.0,399.62,329.67
2018,7,8,18,15,568.5,50.5,6.0,16.05,185.5,336.85,274.33
2018,7,8,18,30,508.0,45.0,5.9,15.9,139.0,279.12,221.98
2018,7,8,18,45,413.5,37.5,5.8,15.7,99.0,211.79,161.44
2018,7,8,19,0,319.0,30.0,5.7,15.5,59.0,153.33,101.69
2018,7,8,19,15,192.5,19.0,5.6,15.45,33.5,81.49,0.0
2018,7,8,19,30,66.0,8.0,5.5,15.4,8.0,23.07,0.0
2018,7,8,19,45,33.0,4.0,5.4,15.35,4.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,9,4,45,32.5,4.0,4.45,14.5,4.0,0.0,0.0
2018,7,9,5,0,65.0,8.0,4.6,14.6,8.0,7.86,0.0
2018,7,9,5,15,190.5,19.0,4.65,14.75,33.0,18.68,0.0
2018,7,9,5,30,316.0,30.0,4.7,14.9,58.0,23.91,12.75
2018,7,9,5,45,411.0,37.5,4.8,15.1,97.5,28.06,18.57
2018,7,9,6,0,506.0,45.0,4.9,15.3,137.0,32.05,22.58
2018,7,9,6,15,423.0,63.5,4.9,15.5,157.0,45.26,34.54
2018,7,9,6,30,340.0,82.0,4.9,15.7,177.0,70.81,47.33
2018,7,9,6,45,334.0,105.5,4.9,15.9,214.0,107.32,72.25
2018,7,9,7,0,328.0,129.0,4.9,16.1,251.0,148.63,104.89
2018,7,9,7,15,365.5,141.5,4.8,16.35,296.5,178.64,128.18
2018,7,9,7,30,403.0,154.0,4.7,16.6,342.0,217.25,159.81
2018,7,9,7,45,412.0,172.0,4.6,16.8,383.0,256.48,193.44
2018,7,9,8,0,421.0,190.0,4.5,17.0,424.0,296.66,227.67
2018,7,9,8,15,584.0,153.0,4.35,17.25,508.5,346.4,267.15
2018,7,9,8,30,747.0,116.0,4.2,17.5,593.0,414.33,322.01
2018,7,9,8,45,811.5,99.0,4.1,17.7,650.5,465.23,364.43
2018,7,9,9,0,876.0,82.0,4.0,17.9,708.0,524.78,412.82
2018,7,9,9,15,887.0,83.0,3.95,18.15,747.5,571.57,450.31
2018,7,9,9,30,898.0,84.0,3.9,18.4,787.0,618.06,486.59
2018,7,9,9,45,906.0,85.0,3.85,18.6,821.0,662.09,520.2
2018,7,9,10,0,914.0,86.0,3.8,18.8,855.0,705.16,551.39
2018,7,9,10,15,919.5,87.0,3.8,19.0,883.0,745.26,579.01
2018,7,9,10,30,925.0,88.0,3.8,19.2,911.0,783.83,605.25
2018,7,9,10,45,928.5,89.0,3.85,19.35,932.5,819.12,629.28
2018,7,9,11,0,932.0,90.0,3.9,19.5,954.0,852.41,651.78
2018,7,9,11,15,934.5,91.0,4.0,19.6,969.0,882.73,672.5
2018,7,9,11,30,937.0,92.0,4.1,19.7,984.0,910.73,691.59
2018,7,9,11,45,938.0,92.5,4.2,19.8,991.0,934.47,707.76
2018,7,9,12,0,939.0,93.0,4.3,19.9,998.0,955.62,722.22
2018,7,9,12,15,939.0,92.5,4.5,19.95,998.0,972.17,734.57
2018,7,9,12,30,939.0,92.0,4.7,20.0,998.0,985.92,745.46
2018,7,9,12,45,938.0,92.5,4.85,20.0,991.5,996.83,754.24
2018,7,9,13,0,937.0,93.0,5.0,20.0,985.0,1004.81,761.14
2018,7,9,13,15,934.5,93.0,5.15,19.95,971.0,1007.84,764.91
2018,7,9,13,30,932.0,93.0,5.3,19.9,957.0,1007.85,766.72
2018,7,9,13,45,928.0,92.0,5.45,19.85,935.5,1002.36,764.82
2018,7,9,14,0,924.0,91.0,5.6,19.8,914.0,993.89,760.92
2018,7,9,14,15,918.5,89.5,5.75,19.75,885.5,980.51,753.64
2018,7,9,14,30,913.0,88.0,5.9,19.7,857.0,964.3,744.38
2018,7,9,14,45,905.0,87.5,6.05,19.65,823.5,944.1,732.27
2018,7,9,15,0,897.0,87.0,6.2,19.6,790.0,921.39,718.31
2018,7,9,15,15,887.0,85.0,6.2,19.6,750.5,892.84,699.18
2018,7,9,15,30,877.0,83.0,6.2,19.6,711.0,862.13,678.44
2018,7,9,15,45,865.5,81.0,6.35,19.45,668.0,828.16,656.23
2018,7,9,16,0,854.0,79.0,6.5,19.3,625.0,792.48,632.45
2018,7,9,16,15,838.5,76.5,6.55,19.15,578.5,751.57,604.06
2018,7,9,16,30,823.0,74.0,6.6,19.0,532.0,709.62,574.51
2018,7,9,16,45,801.5,71.0,6.6,18.85,482.5,661.98,539.96
2018,7,9,17,0,780.0,68.0,6.6,18.7,433.0,618.45,508.06
2018,7,9,17,15,750.0,65.0,6.5,18.5,382.5,565.23,466.27
2018,7,9,17,30,720.0,62.0,6.4,18.3,332.0,513.07,423.82
2018,7,9,17,45,679.0,58.0,6.35,18.1,282.0,454.97,375.41
2018,7,9,18,0,638.0,54.0,6.3,17.9,232.0,399.43,327.64
2018,7,9,18,15,576.5,48.5,6.1,17.65,185.0,337.87,273.53
2018,7,9,18,30,515.0,43.0,5.9,17.4,138.0,279.43,220.86
2018,7,9,18,45,419.5,36.0,5.7,17.2,98.0,212.1,160.55
2018,7,9,19,0,324.0,29.0,5.5,17.0,58.0,153.8,100.72
2018,7,9,19,15,195.5,18.5,5.35,16.9,33.0,81.58,0.0
2018,7,9,19,30,67.0,8.0,5.2,16.8,8.0,23.26,0.0
2018,7,9,19,45,33.5,4.0,5.1,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.5,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.9,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,38.5,4.0,4.3,14.6,4.0,0.0,0.0
2018,7,10,5,0,77.0,8.0,4.5,14.7,8.0,7.86,0.0
2018,7,10,5,15,216.0,18.0,4.6,14.85,33.5,17.69,0.0
2018,7,10,5,30,355.0,28.0,4.7,15.0,59.0,22.03,11.06
2018,7,10,5,45,450.0,34.5,4.85,15.15,99.5,25.41,16.25
2018,7,10,6,0,545.0,41.0,5.0,15.3,140.0,31.35,21.95
2018,7,10,6,15,605.0,46.0,5.0,15.6,187.5,33.41,24.04
2018,7,10,6,30,665.0,51.0,5.0,15.9,235.0,55.97,28.67
2018,7,10,6,45,704.5,55.0,5.0,16.15,285.5,95.14,48.08
2018,7,10,7,0,744.0,59.0,5.0,16.4,336.0,138.59,78.41
2018,7,10,7,15,773.0,62.0,5.0,16.7,387.0,183.53,115.12
2018,7,10,7,30,802.0,65.0,5.0,17.0,438.0,235.85,160.48
2018,7,10,7,45,822.5,67.5,4.95,17.25,487.5,283.88,203.72
2018,7,10,8,0,843.0,70.0,4.9,17.5,537.0,333.68,248.46
2018,7,10,8,15,859.0,72.5,4.9,17.75,584.5,383.41,292.73
2018,7,10,8,30,875.0,75.0,4.9,18.0,632.0,434.11,336.87
2018,7,10,8,45,887.0,77.0,4.85,18.2,676.0,483.27,378.76
2018,7,10,9,0,899.0,79.0,4.8,18.4,720.0,532.61,419.66
2018,7,10,9,15,908.0,81.0,4.85,18.6,760.0,580.25,458.43
2018,7,10,9,30,917.0,83.0,4.9,18.8,800.0,627.39,495.87
2018,7,10,9,45,921.5,86.0,4.9,18.95,833.5,671.85,530.34
2018,7,10,10,0,926.0,89.0,4.9,19.1,867.0,715.05,562.3
2018,7,10,10,15,931.5,90.0,5.05,19.25,895.5,755.67,591.43
2018,7,10,10,30,937.0,91.0,5.2,19.4,924.0,794.73,619.29
2018,7,10,10,45,941.5,91.5,5.3,19.5,946.0,830.8,644.75
2018,7,10,11,0,946.0,92.0,5.4,19.6,968.0,864.91,668.74
2018,7,10,11,15,948.0,93.5,5.55,19.65,983.0,895.73,690.76
2018,7,10,11,30,950.0,95.0,5.7,19.7,998.0,924.18,711.13
2018,7,10,11,45,951.5,94.5,5.85,19.75,1005.0,947.78,728.12
2018,7,10,12,0,953.0,94.0,6.0,19.8,1012.0,968.74,743.36
2018,7,10,12,15,952.5,94.0,6.2,19.75,1012.0,985.61,756.39
2018,7,10,12,30,952.0,94.0,6.4,19.7,1012.0,999.63,767.54
2018,7,10,12,45,950.5,94.0,6.55,19.65,1004.5,1009.76,775.79
2018,7,10,13,0,949.0,94.0,6.7,19.6,997.0,1016.9,782.06
2018,7,10,13,15,946.5,93.5,6.8,19.45,982.5,1019.51,785.31
2018,7,10,13,30,944.0,93.0,6.9,19.3,968.0,1019.07,786.53
2018,7,10,13,45,940.5,92.0,7.05,19.15,946.5,1014.07,784.9
2018,7,10,14,0,937.0,91.0,7.2,19.0,925.0,1006.05,781.21
2018,7,10,14,15,931.0,90.0,7.2,18.85,896.5,992.64,773.0
2018,7,10,14,30,925.0,89.0,7.2,18.7,868.0,976.38,762.84
2018,7,10,14,45,917.5,87.5,7.25,18.55,833.5,955.42,749.57
2018,7,10,15,0,910.0,86.0,7.3,18.4,799.0,931.86,734.42
2018,7,10,15,15,900.0,84.5,7.3,18.4,759.5,903.6,715.17
2018,7,10,15,30,890.0,83.0,7.3,18.4,720.0,873.15,694.28
2018,7,10,15,45,876.0,82.0,7.3,18.0,676.0,837.86,670.72
2018,7,10,16,0,862.0,81.0,7.3,17.6,632.0,800.99,645.75
2018,7,10,16,15,845.0,79.0,7.3,17.4,584.5,759.24,616.29
2018,7,10,16,30,828.0,77.0,7.3,17.2,537.0,716.54,585.74
2018,7,10,16,45,806.5,73.5,7.25,17.0,487.0,672.56,553.64
2018,7,10,17,0,785.0,70.0,7.2,16.8,437.0,623.89,517.32
2018,7,10,17,15,756.0,66.5,7.15,16.6,386.0,570.52,474.98
2018,7,10,17,30,727.0,63.0,7.1,16.4,335.0,518.11,431.94
2018,7,10,17,45,687.5,58.5,7.0,16.2,285.0,459.95,382.87
2018,7,10,18,0,648.0,54.0,6.9,16.0,235.0,404.21,334.38
2018,7,10,18,15,587.5,49.0,6.75,15.85,187.5,343.3,280.12
2018,7,10,18,30,527.0,44.0,6.6,15.7,140.0,285.35,227.18
2018,7,10,18,45,431.5,36.5,6.4,15.55,99.5,216.88,165.23
2018,7,10,19,0,336.0,29.0,6.2,15.4,59.0,157.46,103.12
2018,7,10,19,15,203.0,18.5,6.05,15.4,33.5,73.74,0.0
2018,7,10,19,30,70.0,8.0,5.9,15.4,8.0,23.91,0.0
2018,7,10,19,45,35.0,4.0,5.75,15.35,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.5,15.25,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
