Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,11,4,45,35.0,4.0,2.9,14.65,4.0,0.0,0.0
2018,7,11,5,0,70.0,8.0,2.9,14.8,8.0,7.86,0.0
2018,7,11,5,15,204.0,18.0,2.85,15.0,32.5,17.69,0.0
2018,7,11,5,30,338.0,28.0,2.8,15.2,57.0,22.15,10.89
2018,7,11,5,45,437.0,34.5,2.8,15.4,97.0,25.51,16.3
2018,7,11,6,0,536.0,41.0,2.8,15.6,137.0,28.78,19.68
2018,7,11,6,15,369.5,39.0,2.7,15.8,115.0,25.01,16.59
2018,7,11,6,30,203.0,37.0,2.6,16.0,93.0,31.64,17.45
2018,7,11,6,45,101.5,60.5,2.45,16.2,88.5,58.02,39.77
2018,7,11,7,0,0.0,84.0,2.3,16.4,84.0,80.44,62.28
2018,7,11,7,15,0.0,107.0,2.25,16.6,107.0,101.69,79.69
2018,7,11,7,30,0.0,130.0,2.2,16.8,130.0,122.99,96.87
2018,7,11,7,45,1.0,144.0,2.1,17.0,144.5,136.61,107.5
2018,7,11,8,0,2.0,158.0,2.0,17.2,159.0,150.36,118.13
2018,7,11,8,15,5.5,179.0,2.0,17.4,182.5,171.48,134.56
2018,7,11,8,30,9.0,200.0,2.0,17.6,206.0,193.02,151.15
2018,7,11,8,45,12.0,219.5,2.0,17.75,228.0,213.38,166.7
2018,7,11,9,0,15.0,239.0,2.0,17.9,250.0,234.08,182.39
2018,7,11,9,15,17.5,255.5,2.05,18.1,269.0,252.09,195.88
2018,7,11,9,30,20.0,272.0,2.1,18.3,288.0,270.35,209.5
2018,7,11,9,45,35.0,311.0,2.15,18.5,340.0,313.74,242.43
2018,7,11,10,0,50.0,350.0,2.2,18.7,392.0,362.34,278.79
2018,7,11,10,15,62.5,378.5,2.3,18.85,433.0,401.05,307.44
2018,7,11,10,30,75.0,407.0,2.4,19.0,474.0,440.91,336.72
2018,7,11,10,45,74.5,418.0,2.45,19.15,485.5,455.39,346.78
2018,7,11,11,0,74.0,429.0,2.5,19.3,497.0,469.78,356.88
2018,7,11,11,15,72.0,433.0,2.55,19.35,500.5,476.23,361.32
2018,7,11,11,30,70.0,437.0,2.6,19.4,504.0,482.42,365.63
2018,7,11,11,45,83.0,450.5,2.7,19.5,530.0,510.99,386.73
2018,7,11,12,0,96.0,464.0,2.8,19.6,556.0,540.11,408.04
2018,7,11,12,15,88.0,459.5,2.85,19.6,544.0,532.38,402.21
2018,7,11,12,30,80.0,455.0,2.9,19.6,532.0,524.02,396.15
2018,7,11,12,45,85.0,454.0,3.0,19.65,535.5,531.08,401.79
2018,7,11,13,0,90.0,453.0,3.1,19.7,539.0,537.92,407.24
2018,7,11,13,15,87.0,445.0,3.2,19.6,527.0,529.6,401.75
2018,7,11,13,30,84.0,437.0,3.3,19.5,515.0,520.85,396.03
2018,7,11,13,45,224.0,372.5,3.35,19.45,573.5,606.27,464.42
2018,7,11,14,0,364.0,308.0,3.4,19.4,632.0,683.63,525.53
2018,7,11,14,15,636.5,202.0,3.45,19.3,746.5,836.59,641.94
2018,7,11,14,30,909.0,96.0,3.5,19.2,861.0,968.3,733.41
2018,7,11,14,45,900.0,95.0,3.6,19.05,826.5,946.8,719.82
2018,7,11,15,0,891.0,94.0,3.7,18.9,792.0,922.8,705.73
2018,7,11,15,15,880.5,92.5,3.7,18.9,752.5,894.57,687.63
2018,7,11,15,30,870.0,91.0,3.7,18.9,713.0,864.22,668.01
2018,7,11,15,45,855.0,89.5,3.7,18.6,668.5,828.13,644.92
2018,7,11,16,0,840.0,88.0,3.7,18.3,624.0,790.54,620.53
2018,7,11,16,15,821.0,86.0,3.65,18.1,576.5,752.68,595.2
2018,7,11,16,30,802.0,84.0,3.6,17.9,529.0,709.25,565.41
2018,7,11,16,45,776.5,81.5,3.55,17.7,479.0,660.0,530.81
2018,7,11,17,0,751.0,79.0,3.5,17.5,429.0,610.91,495.47
2018,7,11,17,15,717.5,75.5,3.45,17.25,378.0,555.99,453.3
2018,7,11,17,30,684.0,72.0,3.4,17.0,327.0,504.64,412.65
2018,7,11,17,45,637.5,67.5,3.35,16.75,277.0,444.64,363.85
2018,7,11,18,0,591.0,63.0,3.3,16.5,227.0,387.77,316.05
2018,7,11,18,15,525.5,56.0,3.15,16.35,180.0,322.6,259.95
2018,7,11,18,30,460.0,49.0,3.0,16.2,133.0,262.92,207.13
2018,7,11,18,45,361.0,40.0,2.9,16.0,93.5,194.45,146.88
2018,7,11,19,0,262.0,31.0,2.8,15.8,54.0,135.28,87.25
2018,7,11,19,15,154.5,19.0,2.65,15.75,30.5,60.84,0.0
2018,7,11,19,30,47.0,7.0,2.5,15.7,7.0,17.62,0.0
2018,7,11,19,45,23.5,3.5,2.4,15.65,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,4,45,18.5,3.0,1.65,15.0,3.0,0.0,0.0
2018,7,12,5,0,37.0,6.0,1.7,15.1,6.0,5.9,0.0
2018,7,12,5,15,104.0,15.0,1.8,15.35,22.0,14.74,0.0
2018,7,12,5,30,171.0,24.0,1.9,15.6,38.0,18.44,7.84
2018,7,12,5,45,266.5,36.5,2.05,15.8,75.5,27.53,17.98
2018,7,12,6,0,362.0,49.0,2.2,16.0,113.0,35.91,25.88
2018,7,12,6,15,263.5,43.0,2.25,16.2,97.5,30.35,21.28
2018,7,12,6,30,165.0,37.0,2.3,16.4,82.0,30.24,17.13
2018,7,12,6,45,82.5,49.0,2.3,16.6,71.5,47.05,31.21
2018,7,12,7,0,0.0,61.0,2.3,16.8,61.0,58.95,44.2
2018,7,12,7,15,0.0,83.0,2.3,17.0,83.0,79.98,61.58
2018,7,12,7,30,0.0,105.0,2.3,17.2,105.0,100.48,78.26
2018,7,12,7,45,1.5,125.0,2.3,17.4,126.0,119.58,93.52
2018,7,12,8,0,3.0,145.0,2.3,17.6,147.0,138.88,108.75
2018,7,12,8,15,4.5,164.5,2.35,17.8,167.5,157.94,123.64
2018,7,12,8,30,6.0,184.0,2.4,18.0,188.0,177.2,138.55
2018,7,12,8,45,12.0,197.0,2.45,18.2,205.5,192.79,150.45
2018,7,12,9,0,18.0,210.0,2.5,18.4,223.0,208.97,162.79
2018,7,12,9,15,29.5,253.5,2.5,18.55,276.0,253.07,196.89
2018,7,12,9,30,41.0,297.0,2.5,18.7,329.0,301.61,233.87
2018,7,12,9,45,53.5,331.0,2.55,18.9,374.5,343.51,265.33
2018,7,12,10,0,66.0,365.0,2.6,19.1,420.0,386.67,297.41
2018,7,12,10,15,69.0,381.0,2.6,19.15,440.5,407.88,312.75
2018,7,12,10,30,72.0,397.0,2.6,19.2,461.0,429.33,328.27
2018,7,12,10,45,87.0,417.0,2.6,19.3,496.0,464.17,353.83
2018,7,12,11,0,102.0,437.0,2.6,19.4,531.0,500.06,379.86
2018,7,12,11,15,126.0,453.5,2.7,19.5,571.5,540.63,409.65
2018,7,12,11,30,150.0,470.0,2.8,19.6,612.0,583.68,440.98
2018,7,12,11,45,149.0,473.0,2.9,19.65,615.0,592.54,447.18
2018,7,12,12,0,148.0,476.0,3.0,19.7,618.0,601.0,453.32
2018,7,12,12,15,151.0,475.5,3.05,19.8,620.5,609.36,459.36
2018,7,12,12,30,154.0,475.0,3.1,19.9,623.0,617.31,465.15
2018,7,12,12,45,244.0,437.0,3.2,19.95,669.5,674.78,509.74
2018,7,12,13,0,334.0,399.0,3.3,20.0,716.0,729.3,551.63
2018,7,12,13,15,279.5,408.5,3.3,19.9,671.0,690.89,522.97
2018,7,12,13,30,225.0,418.0,3.3,19.8,626.0,651.29,493.78
2018,7,12,13,45,179.5,413.5,3.3,19.7,577.0,598.47,455.4
2018,7,12,14,0,134.0,409.0,3.3,19.6,528.0,551.46,420.69
2018,7,12,14,15,106.5,392.5,3.3,19.4,485.0,509.19,389.97
2018,7,12,14,30,79.0,376.0,3.3,19.2,442.0,458.52,352.67
2018,7,12,14,45,110.0,356.5,3.25,19.0,444.5,476.18,368.05
2018,7,12,15,0,141.0,337.0,3.2,18.8,447.0,483.94,375.86
2018,7,12,15,15,194.5,325.5,3.2,18.8,469.0,518.71,404.25
2018,7,12,15,30,248.0,314.0,3.2,18.8,491.0,559.6,436.72
2018,7,12,15,45,206.5,297.0,3.05,18.35,438.0,492.49,386.81
2018,7,12,16,0,165.0,280.0,2.9,17.9,385.0,436.06,344.52
2018,7,12,16,15,136.0,255.5,2.85,17.75,337.5,383.01,304.33
2018,7,12,16,30,107.0,231.0,2.8,17.6,290.0,331.29,264.49
2018,7,12,16,45,124.5,209.0,2.7,17.45,271.5,317.32,255.0
2018,7,12,17,0,142.0,187.0,2.6,17.3,253.0,301.62,243.76
2018,7,12,17,15,206.0,159.0,2.6,17.1,242.5,314.63,256.1
2018,7,12,17,30,270.0,131.0,2.6,16.9,232.0,313.44,256.43
2018,7,12,17,45,317.5,107.5,2.55,16.75,208.5,310.29,253.81
2018,7,12,18,0,365.0,84.0,2.5,16.6,185.0,293.91,239.46
2018,7,12,18,15,317.5,71.0,2.45,16.5,146.0,241.11,194.04
2018,7,12,18,30,270.0,58.0,2.4,16.4,107.0,192.48,151.34
2018,7,12,18,45,198.0,44.5,2.4,16.3,74.5,138.7,104.27
2018,7,12,19,0,126.0,31.0,2.4,16.2,42.0,85.75,53.63
2018,7,12,19,15,69.0,18.0,2.3,16.2,23.5,36.47,0.0
2018,7,12,19,30,12.0,5.0,2.2,16.2,5.0,7.65,0.0
2018,7,12,19,45,6.0,2.5,2.1,16.2,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,2.5,1.8,16.25,2.5,2.46,0.0
2018,7,13,5,30,0.0,4.0,1.8,16.4,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.5,1.8,16.6,6.5,6.26,0.0
2018,7,13,6,0,0.0,9.0,1.8,16.8,9.0,8.67,1.96
2018,7,13,6,15,0.0,16.0,1.8,16.95,16.0,15.43,8.03
2018,7,13,6,30,0.0,23.0,1.8,17.1,23.0,22.19,13.19
2018,7,13,6,45,0.0,43.0,1.85,17.3,43.0,41.52,29.53
2018,7,13,7,0,0.0,63.0,1.9,17.5,63.0,60.89,45.7
2018,7,13,7,15,3.0,89.5,1.95,17.65,91.0,86.4,66.62
2018,7,13,7,30,6.0,116.0,2.0,17.8,119.0,111.72,87.07
2018,7,13,7,45,32.0,156.5,2.05,17.95,174.0,152.5,119.12
2018,7,13,8,0,58.0,197.0,2.1,18.1,229.0,198.31,154.98
2018,7,13,8,15,38.5,200.0,2.2,18.25,222.0,198.25,154.99
2018,7,13,8,30,19.0,203.0,2.3,18.4,215.0,199.79,156.07
2018,7,13,8,45,20.0,227.5,2.35,18.5,241.0,224.23,174.94
2018,7,13,9,0,21.0,252.0,2.4,18.6,267.0,248.86,193.69
2018,7,13,9,15,23.0,269.0,2.45,18.75,286.0,267.38,207.54
2018,7,13,9,30,25.0,286.0,2.5,18.9,305.0,282.12,218.43
2018,7,13,9,45,29.0,307.5,2.5,19.0,331.0,306.59,236.74
2018,7,13,10,0,33.0,329.0,2.5,19.1,357.0,331.55,255.25
2018,7,13,10,15,39.0,352.0,2.5,19.2,386.0,359.78,276.14
2018,7,13,10,30,45.0,375.0,2.5,19.3,415.0,388.65,297.32
2018,7,13,10,45,49.5,390.5,2.5,19.35,435.5,409.97,312.81
2018,7,13,11,0,54.0,406.0,2.5,19.4,456.0,431.67,328.54
2018,7,13,11,15,67.0,426.0,2.5,19.5,489.0,465.18,353.04
2018,7,13,11,30,80.0,446.0,2.5,19.6,522.0,499.54,377.89
2018,7,13,11,45,78.5,448.0,2.5,19.65,523.0,504.35,380.97
2018,7,13,12,0,77.0,450.0,2.5,19.7,524.0,508.89,384.05
2018,7,13,12,15,62.5,433.5,2.55,19.75,493.5,482.89,364.87
2018,7,13,12,30,48.0,417.0,2.6,19.8,463.0,455.93,345.02
2018,7,13,12,45,44.5,407.0,2.65,19.8,449.5,445.18,337.41
2018,7,13,13,0,41.0,397.0,2.7,19.8,436.0,434.02,329.42
2018,7,13,13,15,52.0,404.5,2.75,19.8,453.0,454.33,345.08
2018,7,13,13,30,63.0,412.0,2.8,19.8,470.0,474.68,360.62
2018,7,13,13,45,198.0,359.5,2.85,19.8,536.5,567.27,433.87
2018,7,13,14,0,333.0,307.0,2.9,19.8,603.0,652.2,499.92
2018,7,13,14,15,585.0,208.5,3.0,19.8,708.0,793.37,608.28
2018,7,13,14,30,837.0,110.0,3.1,19.8,813.0,914.08,692.42
2018,7,13,14,45,828.5,108.5,3.15,19.75,780.5,893.71,678.96
2018,7,13,15,0,820.0,107.0,3.2,19.7,748.0,871.02,665.09
2018,7,13,15,15,808.5,105.0,3.2,19.7,710.0,842.94,646.99
2018,7,13,15,30,797.0,103.0,3.2,19.7,672.0,812.97,627.51
2018,7,13,15,45,782.5,100.5,3.35,19.5,629.5,783.24,609.34
2018,7,13,16,0,768.0,98.0,3.5,19.3,587.0,747.05,586.16
2018,7,13,16,15,750.0,95.0,3.55,19.15,542.0,706.35,558.79
2018,7,13,16,30,732.0,92.0,3.6,19.0,497.0,664.92,530.46
2018,7,13,16,45,707.0,88.0,3.7,18.85,449.0,616.83,496.7
2018,7,13,17,0,682.0,84.0,3.8,18.7,401.0,571.09,463.13
2018,7,13,17,15,649.0,79.5,3.85,18.5,352.5,518.24,422.42
2018,7,13,17,30,616.0,75.0,3.9,18.3,304.0,466.89,381.7
2018,7,13,17,45,571.0,69.5,3.95,18.05,256.5,409.49,334.91
2018,7,13,18,0,526.0,64.0,4.0,17.8,209.0,355.18,289.17
2018,7,13,18,15,462.0,57.0,3.95,17.6,165.5,293.73,236.24
2018,7,13,18,30,398.0,50.0,3.9,17.4,122.0,237.65,186.66
2018,7,13,18,45,306.5,40.5,3.9,17.2,85.5,174.4,130.97
2018,7,13,19,0,215.0,31.0,3.9,17.0,49.0,120.11,75.35
2018,7,13,19,15,125.0,18.5,3.85,16.9,27.5,52.08,0.0
2018,7,13,19,30,35.0,6.0,3.8,16.8,6.0,5.9,0.0
2018,7,13,19,45,17.5,3.0,3.7,16.75,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.55,16.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.6,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.6,6.0,0.0,0.0
2018,7,14,5,15,138.0,17.0,2.9,15.75,26.0,16.71,0.0
2018,7,14,5,30,236.0,27.0,2.9,15.9,46.0,21.52,9.3
2018,7,14,5,45,333.0,36.0,2.85,16.0,83.0,27.2,17.59
2018,7,14,6,0,430.0,45.0,2.8,16.1,120.0,32.55,22.88
2018,7,14,6,15,311.5,62.0,2.8,16.3,125.5,44.84,34.03
2018,7,14,6,30,193.0,79.0,2.8,16.5,131.0,67.08,48.14
2018,7,14,6,45,143.5,110.5,2.75,16.65,153.5,104.11,76.89
2018,7,14,7,0,94.0,142.0,2.7,16.8,176.0,132.28,101.1
2018,7,14,7,15,121.0,164.5,2.65,16.95,215.5,161.94,123.98
2018,7,14,7,30,148.0,187.0,2.6,17.1,255.0,194.49,149.48
2018,7,14,7,45,151.0,210.5,2.6,17.3,286.5,224.33,173.69
2018,7,14,8,0,154.0,234.0,2.6,17.5,318.0,254.63,198.07
2018,7,14,8,15,159.0,253.0,2.6,17.65,347.0,282.37,220.17
2018,7,14,8,30,164.0,272.0,2.6,17.8,376.0,310.61,242.38
2018,7,14,8,45,167.5,293.5,2.65,17.95,406.0,340.74,265.8
2018,7,14,9,0,171.0,315.0,2.7,18.1,436.0,371.22,289.14
2018,7,14,9,15,207.0,332.0,2.8,18.2,487.0,416.01,323.49
2018,7,14,9,30,243.0,349.0,2.9,18.3,538.0,459.84,356.88
2018,7,14,9,45,274.5,362.5,3.0,18.4,585.0,504.83,390.81
2018,7,14,10,0,306.0,376.0,3.1,18.5,632.0,552.11,426.11
2018,7,14,10,15,350.5,370.0,3.2,18.6,673.0,593.15,457.08
2018,7,14,10,30,395.0,364.0,3.3,18.7,714.0,634.59,488.21
2018,7,14,10,45,364.5,391.0,3.4,18.75,720.0,653.86,501.07
2018,7,14,11,0,334.0,418.0,3.5,18.8,726.0,668.69,510.73
2018,7,14,11,15,405.5,393.0,3.6,18.8,773.0,718.06,548.39
2018,7,14,11,30,477.0,368.0,3.7,18.8,820.0,771.41,588.39
2018,7,14,11,45,499.0,352.5,3.8,18.85,829.0,791.34,603.29
2018,7,14,12,0,521.0,337.0,3.9,18.9,838.0,810.55,617.92
2018,7,14,12,15,660.0,254.5,3.95,18.85,889.0,872.16,666.22
2018,7,14,12,30,799.0,172.0,4.0,18.8,940.0,932.57,708.3
2018,7,14,12,45,785.0,181.0,4.05,18.8,931.0,939.28,712.9
2018,7,14,13,0,771.0,190.0,4.1,18.8,922.0,943.33,716.19
2018,7,14,13,15,781.0,178.5,4.1,18.8,910.0,947.5,719.41
2018,7,14,13,30,791.0,167.0,4.1,18.8,898.0,948.91,720.85
2018,7,14,13,45,838.5,133.5,4.15,18.8,892.5,955.74,726.45
2018,7,14,14,0,886.0,100.0,4.2,18.8,887.0,964.19,733.24
2018,7,14,14,15,880.0,99.0,4.25,18.7,859.5,951.37,725.76
2018,7,14,14,30,874.0,98.0,4.3,18.6,832.0,935.84,716.61
2018,7,14,14,45,866.5,96.5,4.35,18.55,799.0,915.76,704.18
2018,7,14,15,0,859.0,95.0,4.4,18.5,766.0,893.22,690.25
2018,7,14,15,15,848.0,93.0,4.4,18.5,727.0,864.68,671.52
2018,7,14,15,30,837.0,91.0,4.4,18.5,688.0,834.12,651.31
2018,7,14,15,45,825.0,88.5,4.5,18.2,646.0,800.31,629.99
2018,7,14,16,0,813.0,86.0,4.6,17.9,604.0,764.91,607.17
2018,7,14,16,15,796.5,84.0,4.6,17.75,558.5,729.81,583.37
2018,7,14,16,30,780.0,82.0,4.6,17.6,513.0,689.07,555.01
2018,7,14,16,45,757.5,78.5,4.6,17.45,464.5,641.6,521.09
2018,7,14,17,0,735.0,75.0,4.6,17.3,416.0,594.12,486.33
2018,7,14,17,15,704.5,71.0,4.6,17.2,366.5,541.2,444.87
2018,7,14,17,30,674.0,67.0,4.6,17.1,317.0,489.44,403.16
2018,7,14,17,45,631.5,62.5,4.55,16.95,268.5,434.05,357.15
2018,7,14,18,0,589.0,58.0,4.5,16.8,220.0,379.59,310.55
2018,7,14,18,15,525.5,51.5,4.5,16.7,174.0,316.18,255.38
2018,7,14,18,30,462.0,45.0,4.5,16.6,128.0,258.15,203.45
2018,7,14,18,45,365.5,37.0,4.45,16.45,90.0,192.0,144.51
2018,7,14,19,0,269.0,29.0,4.4,16.3,52.0,134.06,83.27
2018,7,14,19,15,159.0,18.0,4.4,16.2,29.5,60.66,0.0
2018,7,14,19,30,49.0,7.0,4.4,16.1,7.0,6.88,0.0
2018,7,14,19,45,24.5,3.5,4.4,16.0,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,2.85,14.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,168.0,16.5,2.95,14.85,27.5,16.22,0.0
2018,7,15,5,30,293.0,27.0,3.0,15.0,50.0,21.67,8.97
2018,7,15,5,45,379.5,32.5,3.05,15.15,84.0,24.07,14.94
2018,7,15,6,0,466.0,38.0,3.1,15.3,118.0,26.54,17.68
2018,7,15,6,15,307.0,34.5,3.05,15.45,94.5,21.84,13.77
2018,7,15,6,30,148.0,31.0,3.0,15.6,71.0,24.42,13.09
2018,7,15,6,45,74.0,49.0,3.0,15.75,69.0,49.4,33.74
2018,7,15,7,0,0.0,67.0,3.0,15.9,67.0,64.76,49.26
2018,7,15,7,15,0.0,84.0,3.0,16.05,84.0,80.85,62.57
2018,7,15,7,30,0.0,101.0,3.0,16.2,101.0,96.78,75.56
2018,7,15,7,45,0.0,107.0,3.05,16.35,107.0,102.67,80.11
2018,7,15,8,0,0.0,113.0,3.1,16.5,113.0,108.52,84.59
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,124.57,97.37
2018,7,15,8,30,0.0,147.0,3.1,16.8,147.0,140.65,110.03
2018,7,15,8,45,1.0,159.5,3.1,16.9,160.0,153.05,119.65
2018,7,15,9,0,2.0,172.0,3.1,17.0,173.0,165.58,129.32
2018,7,15,9,15,5.0,192.5,3.15,17.15,196.0,186.79,145.86
2018,7,15,9,30,8.0,213.0,3.2,17.3,219.0,208.33,162.54
2018,7,15,9,45,12.0,243.5,3.25,17.45,253.0,240.18,187.17
2018,7,15,10,0,16.0,274.0,3.3,17.6,287.0,272.44,211.88
2018,7,15,10,15,22.5,305.0,3.4,17.65,324.5,307.4,238.63
2018,7,15,10,30,29.0,336.0,3.5,17.7,362.0,340.43,263.69
2018,7,15,10,45,35.5,363.0,3.6,17.8,395.5,373.22,288.37
2018,7,15,11,0,42.0,390.0,3.7,17.9,429.0,406.71,313.41
2018,7,15,11,15,56.5,412.5,3.8,17.95,465.5,443.36,341.03
2018,7,15,11,30,71.0,435.0,3.9,18.0,502.0,481.0,369.21
2018,7,15,11,45,83.5,449.5,4.0,18.05,529.0,510.06,390.89
2018,7,15,12,0,96.0,464.0,4.1,18.1,556.0,539.68,412.95
2018,7,15,12,15,103.0,466.0,4.2,18.15,565.0,552.35,422.48
2018,7,15,12,30,110.0,468.0,4.3,18.2,574.0,564.94,432.14
2018,7,15,12,45,127.0,468.0,4.35,18.2,589.5,589.18,450.66
2018,7,15,13,0,144.0,468.0,4.4,18.2,605.0,609.88,466.59
2018,7,15,13,15,142.5,460.5,4.45,18.25,594.0,604.7,463.1
2018,7,15,13,30,141.0,453.0,4.5,18.3,583.0,598.86,459.28
2018,7,15,13,45,270.5,384.5,4.55,18.35,627.0,663.22,512.1
2018,7,15,14,0,400.0,316.0,4.6,18.4,671.0,725.76,562.69
2018,7,15,14,15,661.5,204.0,4.6,18.4,768.5,861.16,667.23
2018,7,15,14,30,923.0,92.0,4.6,18.4,866.0,975.23,747.55
2018,7,15,14,45,915.5,90.0,4.6,18.4,831.5,953.85,733.02
2018,7,15,15,0,908.0,88.0,4.6,18.4,797.0,929.86,717.65
2018,7,15,15,15,898.0,87.0,4.6,18.4,757.5,902.25,699.73
2018,7,15,15,30,888.0,86.0,4.6,18.4,718.0,872.45,680.22
2018,7,15,15,45,875.0,83.5,4.55,18.3,673.5,836.42,656.05
2018,7,15,16,0,862.0,81.0,4.5,18.2,629.0,798.71,630.53
2018,7,15,16,15,845.0,79.0,4.5,18.1,581.5,756.96,602.07
2018,7,15,16,30,828.0,77.0,4.5,18.0,534.0,714.25,572.53
2018,7,15,16,45,806.0,73.5,4.45,17.9,483.5,669.9,541.06
2018,7,15,17,0,784.0,70.0,4.4,17.8,433.0,620.89,505.48
2018,7,15,17,15,753.0,67.0,4.4,17.7,382.0,566.87,463.73
2018,7,15,17,30,722.0,64.0,4.4,17.6,331.0,513.97,421.42
2018,7,15,17,45,679.0,60.0,4.45,17.45,280.5,454.68,372.81
2018,7,15,18,0,636.0,56.0,4.5,17.3,230.0,400.45,326.59
2018,7,15,18,15,571.5,50.0,4.4,17.15,182.0,335.07,269.76
2018,7,15,18,30,507.0,44.0,4.3,17.0,134.0,275.13,216.11
2018,7,15,18,45,404.5,36.5,4.25,16.85,94.0,205.33,153.99
2018,7,15,19,0,302.0,29.0,4.2,16.7,54.0,143.79,87.8
2018,7,15,19,15,179.5,18.0,4.15,16.6,30.5,66.02,0.0
2018,7,15,19,30,57.0,7.0,4.1,16.5,7.0,6.88,0.0
2018,7,15,19,45,28.5,3.5,4.05,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.5,2.9,14.95,3.0,0.0,0.0
2018,7,16,5,0,56.0,7.0,2.9,15.0,6.0,0.0,0.0
2018,7,16,5,15,181.5,17.0,2.95,15.15,28.0,16.71,0.0
2018,7,16,5,30,307.0,27.0,3.0,15.3,50.0,21.83,8.48
2018,7,16,5,45,412.5,34.0,3.0,15.45,89.5,25.6,16.17
2018,7,16,6,0,518.0,41.0,3.0,15.6,129.0,29.26,20.02
2018,7,16,6,15,358.0,38.5,2.95,15.8,109.0,24.96,16.5
2018,7,16,6,30,198.0,36.0,2.9,16.0,89.0,28.49,16.11
2018,7,16,6,45,99.0,55.5,2.8,16.15,82.0,52.59,35.54
2018,7,16,7,0,0.0,75.0,2.7,16.3,75.0,72.23,55.45
2018,7,16,7,15,1.5,104.5,2.65,16.55,105.0,99.57,77.95
2018,7,16,7,30,3.0,134.0,2.6,16.8,135.0,127.0,100.15
2018,7,16,7,45,9.0,161.0,2.6,17.0,165.5,153.62,121.24
2018,7,16,8,0,15.0,188.0,2.6,17.2,196.0,180.95,142.69
2018,7,16,8,15,15.5,201.5,2.6,17.45,210.5,195.05,153.42
2018,7,16,8,30,16.0,215.0,2.6,17.7,225.0,209.18,164.11
2018,7,16,8,45,20.0,235.5,2.65,17.95,249.0,231.27,180.99
2018,7,16,9,0,24.0,256.0,2.7,18.2,273.0,253.81,198.06
2018,7,16,9,15,33.0,286.5,2.7,18.35,311.5,284.05,221.06
2018,7,16,9,30,42.0,317.0,2.7,18.5,350.0,319.65,247.93
2018,7,16,9,45,47.0,338.0,2.75,18.7,376.0,345.2,266.85
2018,7,16,10,0,52.0,359.0,2.8,18.9,402.0,371.3,286.07
2018,7,16,10,15,48.5,366.5,2.85,19.05,408.0,379.55,291.68
2018,7,16,10,30,45.0,374.0,2.9,19.2,414.0,387.46,297.08
2018,7,16,10,45,56.0,393.0,2.9,19.3,444.0,417.11,319.06
2018,7,16,11,0,67.0,412.0,2.9,19.4,474.0,447.61,341.43
2018,7,16,11,15,106.5,439.0,2.95,19.5,539.0,509.94,387.88
2018,7,16,11,30,146.0,466.0,3.0,19.6,604.0,575.69,435.99
2018,7,16,11,45,158.5,471.0,3.05,19.7,622.0,598.42,452.18
2018,7,16,12,0,171.0,476.0,3.1,19.8,640.0,621.35,468.73
2018,7,16,12,15,179.0,476.0,3.2,19.85,647.5,635.27,479.04
2018,7,16,12,30,187.0,476.0,3.3,19.9,655.0,648.88,489.22
2018,7,16,12,45,198.5,470.5,3.35,19.9,659.5,659.92,497.74
2018,7,16,13,0,210.0,465.0,3.4,19.9,664.0,670.38,505.93
2018,7,16,13,15,219.0,456.5,3.5,19.9,661.0,674.68,509.95
2018,7,16,13,30,228.0,448.0,3.6,19.9,658.0,678.11,513.46
2018,7,16,13,45,340.0,382.0,3.65,19.85,687.5,727.83,553.88
2018,7,16,14,0,452.0,316.0,3.7,19.8,717.0,775.65,592.38
2018,7,16,14,15,685.0,206.0,3.8,19.7,791.0,885.3,676.25
2018,7,16,14,30,918.0,96.0,3.9,19.6,865.0,974.19,738.61
2018,7,16,14,45,909.5,95.0,4.0,19.55,830.5,953.08,725.33
2018,7,16,15,0,901.0,94.0,4.1,19.5,796.0,929.43,711.1
2018,7,16,15,15,890.5,92.0,4.1,19.5,756.0,900.48,692.46
2018,7,16,15,30,880.0,90.0,4.1,19.5,716.0,869.36,672.25
2018,7,16,15,45,866.0,88.0,4.2,19.15,671.5,833.29,649.71
2018,7,16,16,0,852.0,86.0,4.3,18.8,627.0,795.63,625.7
2018,7,16,16,15,834.0,83.5,4.35,18.65,579.0,752.88,597.01
2018,7,16,16,30,816.0,81.0,4.4,18.5,531.0,713.82,570.67
2018,7,16,16,45,792.0,78.0,4.4,18.3,480.5,664.56,536.0
2018,7,16,17,0,768.0,75.0,4.4,18.1,430.0,615.32,500.56
2018,7,16,17,15,736.5,71.5,4.35,17.9,379.0,561.02,458.42
2018,7,16,17,30,705.0,68.0,4.3,17.7,328.0,507.88,416.0
2018,7,16,17,45,660.0,63.0,4.25,17.5,277.0,449.28,367.83
2018,7,16,18,0,615.0,58.0,4.2,17.3,226.0,391.7,319.01
2018,7,16,18,15,549.0,52.0,4.1,17.1,178.5,326.61,262.64
2018,7,16,18,30,483.0,46.0,4.0,16.9,131.0,267.07,209.56
2018,7,16,18,45,380.0,37.5,3.85,16.7,91.5,197.09,147.53
2018,7,16,19,0,277.0,29.0,3.7,16.5,52.0,135.09,80.8
2018,7,16,19,15,162.5,18.5,3.6,16.45,29.5,61.75,0.0
2018,7,16,19,30,48.0,8.0,3.5,16.4,7.0,0.0,0.0
2018,7,16,19,45,24.0,4.0,3.35,16.3,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,15.0,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.3,3.0,2.95,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,4.82,0.0
2018,7,17,5,45,0.0,9.0,2.85,15.7,9.0,8.67,1.72
2018,7,17,6,0,0.0,13.0,2.9,15.9,13.0,12.53,5.34
2018,7,17,6,15,0.0,18.0,2.9,16.1,18.0,17.36,9.75
2018,7,17,6,30,0.0,23.0,2.9,16.3,23.0,22.19,13.22
2018,7,17,6,45,0.0,32.0,2.9,16.45,32.0,30.89,20.62
2018,7,17,7,0,0.0,41.0,2.9,16.6,41.0,39.59,27.94
2018,7,17,7,15,0.0,58.5,2.9,16.8,58.5,56.53,42.07
2018,7,17,7,30,0.0,76.0,2.9,17.0,76.0,73.49,56.03
2018,7,17,7,45,0.0,84.0,2.95,17.2,84.0,81.25,62.2
2018,7,17,8,0,0.0,92.0,3.0,17.4,92.0,88.92,68.25
2018,7,17,8,15,0.0,108.5,2.95,17.6,108.5,104.53,80.73
2018,7,17,8,30,0.0,125.0,2.9,17.8,125.0,120.15,93.07
2018,7,17,8,45,0.5,140.5,2.9,18.0,141.0,135.09,104.75
2018,7,17,9,0,1.0,156.0,2.9,18.2,157.0,150.11,116.4
2018,7,17,9,15,4.0,181.5,2.9,18.35,184.5,175.94,136.59
2018,7,17,9,30,7.0,207.0,2.9,18.5,212.0,202.09,156.83
2018,7,17,9,45,10.5,235.5,2.95,18.6,244.0,231.69,179.64
2018,7,17,10,0,14.0,264.0,3.0,18.7,276.0,261.68,202.54
2018,7,17,10,15,14.0,266.5,3.0,18.8,278.5,265.14,204.79
2018,7,17,10,30,14.0,269.0,3.0,18.9,281.0,268.55,207.1
2018,7,17,10,45,14.0,268.0,3.0,19.0,280.5,268.59,206.86
2018,7,17,11,0,14.0,267.0,3.0,19.1,280.0,268.56,206.6
2018,7,17,11,15,15.5,287.5,3.0,19.2,302.0,290.32,223.03
2018,7,17,11,30,17.0,308.0,3.0,19.3,324.0,312.26,239.44
2018,7,17,11,45,22.5,336.0,3.0,19.35,357.5,346.06,264.88
2018,7,17,12,0,28.0,364.0,3.0,19.4,391.0,380.23,290.37
2018,7,17,12,15,32.0,377.5,3.05,19.45,408.5,399.34,304.56
2018,7,17,12,30,36.0,391.0,3.1,19.5,426.0,418.67,318.97
2018,7,17,12,45,42.5,402.5,3.15,19.55,443.0,438.59,333.92
2018,7,17,13,0,49.0,414.0,3.2,19.6,460.0,458.67,348.97
2018,7,17,13,15,46.0,402.0,3.3,19.6,445.0,445.81,339.72
2018,7,17,13,30,43.0,390.0,3.4,19.6,430.0,432.6,330.33
2018,7,17,13,45,188.0,339.5,3.5,19.6,507.0,536.29,413.48
2018,7,17,14,0,333.0,289.0,3.6,19.6,584.0,632.61,489.15
2018,7,17,14,15,612.5,199.0,3.7,19.5,720.0,808.12,623.05
2018,7,17,14,30,892.0,109.0,3.8,19.4,856.0,962.86,731.45
2018,7,17,14,45,714.0,156.0,3.95,19.35,738.0,841.36,647.71
2018,7,17,15,0,536.0,203.0,4.1,19.3,620.0,721.88,563.42
2018,7,17,15,15,461.0,208.5,4.1,19.3,554.0,647.58,509.05
2018,7,17,15,30,386.0,214.0,4.1,19.3,488.0,579.2,457.66
2018,7,17,15,45,603.0,156.0,4.35,19.0,553.0,694.36,551.02
2018,7,17,16,0,820.0,98.0,4.6,18.7,618.0,787.37,622.54
2018,7,17,16,15,800.5,95.0,4.65,18.5,570.0,743.87,592.38
2018,7,17,16,30,781.0,92.0,4.7,18.3,522.0,699.59,561.94
2018,7,17,16,45,755.0,88.5,4.75,18.1,471.5,649.59,526.54
2018,7,17,17,0,729.0,85.0,4.8,17.9,421.0,599.79,489.78
2018,7,17,17,15,693.5,81.0,4.8,17.65,370.0,546.28,448.06
2018,7,17,17,30,658.0,77.0,4.8,17.4,319.0,492.18,404.72
2018,7,17,17,45,609.0,71.5,4.75,17.2,268.5,430.8,354.05
2018,7,17,18,0,560.0,66.0,4.7,17.0,218.0,372.8,304.65
2018,7,17,18,15,489.0,59.0,4.6,16.8,171.5,306.66,247.31
2018,7,17,18,30,418.0,52.0,4.5,16.6,125.0,246.41,193.78
2018,7,17,18,45,314.0,41.5,4.35,16.4,86.5,176.73,132.34
2018,7,17,19,0,210.0,31.0,4.2,16.2,48.0,116.57,68.09
2018,7,17,19,15,119.5,19.0,4.1,16.15,27.0,50.57,0.0
2018,7,17,19,30,29.0,7.0,4.0,16.1,6.0,0.0,0.0
2018,7,17,19,45,14.5,3.5,3.85,16.05,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.5,2.85,15.3,2.0,0.0,0.0
2018,7,18,5,0,23.0,5.0,2.9,15.4,4.0,0.0,0.0
2018,7,18,5,15,23.0,6.5,2.95,15.6,7.0,6.39,0.0
2018,7,18,5,30,23.0,8.0,3.0,15.8,10.0,6.96,0.0
2018,7,18,5,45,132.5,24.0,3.1,16.0,45.0,17.83,9.45
2018,7,18,6,0,242.0,40.0,3.2,16.2,80.0,29.41,20.05
2018,7,18,6,15,356.0,48.0,3.1,16.35,129.5,32.76,23.33
2018,7,18,6,30,470.0,56.0,3.0,16.5,179.0,43.41,26.79
2018,7,18,6,45,458.0,59.5,2.9,16.65,201.0,69.51,37.74
2018,7,18,7,0,446.0,63.0,2.8,16.8,223.0,94.72,55.04
2018,7,18,7,15,498.5,70.5,2.6,16.95,275.0,132.45,83.73
2018,7,18,7,30,551.0,78.0,2.4,17.1,327.0,175.53,118.92
2018,7,18,7,45,438.5,83.5,2.25,17.25,296.5,179.58,129.0
2018,7,18,8,0,326.0,89.0,2.1,17.4,266.0,174.77,130.66
2018,7,18,8,15,163.0,113.5,2.1,17.55,202.0,158.82,122.3
2018,7,18,8,30,0.0,138.0,2.1,17.7,138.0,132.26,102.72
2018,7,18,8,45,144.5,142.5,2.05,17.8,244.0,193.45,151.56
2018,7,18,9,0,289.0,147.0,2.0,17.9,350.0,273.78,215.82
2018,7,18,9,15,473.0,138.0,2.05,18.05,493.0,378.72,298.93
2018,7,18,9,30,657.0,129.0,2.1,18.2,636.0,503.15,394.96
2018,7,18,9,45,551.5,158.5,2.15,18.35,597.5,490.45,384.67
2018,7,18,10,0,446.0,188.0,2.2,18.5,559.0,470.54,368.93
2018,7,18,10,15,235.0,248.5,2.25,18.6,444.5,398.55,310.86
2018,7,18,10,30,24.0,309.0,2.3,18.7,330.0,311.44,239.19
2018,7,18,10,45,96.0,286.5,2.35,18.8,374.0,347.69,269.24
2018,7,18,11,0,168.0,264.0,2.4,18.9,418.0,388.35,302.12
2018,7,18,11,15,92.0,280.5,2.5,18.95,365.0,347.79,268.88
2018,7,18,11,30,16.0,297.0,2.6,19.0,312.0,300.79,230.49
2018,7,18,11,45,38.5,350.5,2.65,19.05,387.0,374.26,286.59
2018,7,18,12,0,61.0,404.0,2.7,19.1,462.0,449.15,342.32
2018,7,18,12,15,64.0,409.5,2.8,19.1,470.5,460.38,350.49
2018,7,18,12,30,67.0,415.0,2.9,19.1,479.0,471.6,359.0
2018,7,18,12,45,85.0,429.0,3.0,19.15,509.5,505.55,384.6
2018,7,18,13,0,103.0,443.0,3.1,19.2,540.0,539.81,410.21
2018,7,18,13,15,76.0,417.5,3.1,19.15,488.5,490.53,373.62
2018,7,18,13,30,49.0,392.0,3.1,19.1,437.0,440.43,336.37
2018,7,18,13,45,50.0,387.5,3.1,19.1,432.5,438.51,335.53
2018,7,18,14,0,51.0,383.0,3.1,19.1,428.0,436.4,334.37
2018,7,18,14,15,190.0,329.0,3.1,19.0,489.0,521.97,404.13
2018,7,18,14,30,329.0,275.0,3.1,18.9,550.0,612.3,475.46
2018,7,18,14,45,598.0,190.5,3.1,18.85,665.0,773.42,599.08
2018,7,18,15,0,867.0,106.0,3.1,18.8,780.0,910.15,695.04
2018,7,18,15,15,855.5,103.5,3.1,18.8,740.0,880.58,674.76
2018,7,18,15,30,844.0,101.0,3.1,18.8,700.0,848.96,654.38
2018,7,18,15,45,828.5,99.5,3.45,18.6,656.0,818.23,636.93
2018,7,18,16,0,813.0,98.0,3.8,18.4,612.0,781.02,614.15
2018,7,18,16,15,792.5,95.5,3.95,18.2,564.5,737.52,585.33
2018,7,18,16,30,772.0,93.0,4.1,18.0,517.0,693.33,555.42
2018,7,18,16,45,745.0,90.0,4.25,17.75,467.0,643.5,520.65
2018,7,18,17,0,718.0,87.0,4.4,17.5,417.0,596.28,486.27
2018,7,18,17,15,682.5,82.5,4.4,17.25,366.0,540.44,442.93
2018,7,18,17,30,647.0,78.0,4.4,17.0,315.0,486.21,399.62
2018,7,18,17,45,596.5,73.0,4.35,16.75,265.0,425.09,349.27
2018,7,18,18,0,546.0,68.0,4.3,16.5,215.0,367.45,300.27
2018,7,18,18,15,475.5,60.0,4.05,16.3,168.5,301.06,242.69
2018,7,18,18,30,405.0,52.0,3.8,16.1,122.0,240.57,189.06
2018,7,18,18,45,281.5,40.0,3.6,15.95,81.0,162.47,121.3
2018,7,18,19,0,158.0,28.0,3.4,15.8,40.0,95.65,53.73
2018,7,18,19,15,79.0,15.0,3.15,15.75,21.0,35.73,0.0
2018,7,18,19,30,0.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,18,19,45,0.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.5,3.2,14.95,2.0,0.0,0.0
2018,7,19,5,0,22.0,5.0,3.4,15.1,4.0,0.0,0.0
2018,7,19,5,15,22.0,7.5,3.45,15.25,8.0,7.37,0.0
2018,7,19,5,30,22.0,10.0,3.5,15.4,12.0,9.48,0.0
2018,7,19,5,45,11.0,17.0,3.5,15.6,18.0,16.53,8.33
2018,7,19,6,0,0.0,24.0,3.5,15.8,24.0,23.16,14.61
2018,7,19,6,15,0.0,33.0,3.3,15.95,33.0,31.85,22.56
2018,7,19,6,30,0.0,42.0,3.1,16.1,42.0,40.56,28.79
2018,7,19,6,45,0.0,57.5,2.85,16.3,57.5,55.56,41.5
2018,7,19,7,0,0.0,73.0,2.6,16.5,73.0,70.37,53.86
2018,7,19,7,15,0.0,90.5,2.35,16.7,90.5,86.69,67.28
2018,7,19,7,30,0.0,108.0,2.1,16.9,108.0,103.06,80.53
2018,7,19,7,45,1.5,123.0,1.9,17.1,124.0,117.6,92.03
2018,7,19,8,0,3.0,138.0,1.7,17.3,140.0,132.33,103.55
2018,7,19,8,15,3.0,152.0,1.55,17.55,154.0,145.81,113.93
2018,7,19,8,30,3.0,166.0,1.4,17.8,168.0,159.31,124.2
2018,7,19,8,45,6.5,189.5,1.25,18.05,194.0,183.16,142.51
2018,7,19,9,0,10.0,213.0,1.1,18.3,220.0,207.41,160.83
2018,7,19,9,15,14.0,238.5,1.1,18.55,249.0,234.17,180.98
2018,7,19,9,30,18.0,264.0,1.1,18.8,278.0,261.39,201.23
2018,7,19,9,45,25.5,295.5,1.1,19.1,316.0,293.07,224.65
2018,7,19,10,0,33.0,327.0,1.1,19.4,354.0,329.24,251.08
2018,7,19,10,15,42.0,355.0,1.25,19.55,391.0,364.13,276.82
2018,7,19,10,30,51.0,383.0,1.4,19.7,428.0,399.94,303.04
2018,7,19,10,45,49.5,390.5,1.6,19.85,435.0,409.43,309.85
2018,7,19,11,0,48.0,398.0,1.8,20.0,442.0,418.77,316.69
2018,7,19,11,15,49.5,406.5,2.1,20.05,452.5,431.45,326.43
2018,7,19,11,30,51.0,415.0,2.4,20.1,463.0,444.21,336.17
2018,7,19,11,45,52.5,420.5,2.7,20.15,470.5,454.14,343.86
2018,7,19,12,0,54.0,426.0,3.0,20.2,478.0,464.08,351.57
2018,7,19,12,15,58.0,432.0,3.3,20.15,487.5,476.8,361.56
2018,7,19,12,30,62.0,438.0,3.6,20.1,497.0,489.57,371.59
2018,7,19,12,45,62.0,433.0,3.85,20.0,492.0,487.52,370.73
2018,7,19,13,0,62.0,428.0,4.1,19.9,487.0,485.17,369.72
2018,7,19,13,15,97.0,435.5,4.3,19.75,525.5,529.06,404.1
2018,7,19,13,30,132.0,443.0,4.5,19.6,564.0,579.45,443.04
2018,7,19,13,45,266.0,385.5,4.65,19.45,623.0,659.09,507.3
2018,7,19,14,0,400.0,328.0,4.8,19.3,682.0,736.94,569.47
2018,7,19,14,15,617.5,228.0,4.8,19.15,754.0,842.35,652.98
2018,7,19,14,30,835.0,128.0,4.8,19.0,826.0,927.81,714.49
2018,7,19,14,45,824.5,126.5,4.75,18.85,791.5,911.32,703.5
2018,7,19,15,0,814.0,125.0,4.7,18.7,757.0,887.1,687.75
2018,7,19,15,15,801.0,123.0,4.7,18.7,718.0,857.97,668.47
2018,7,19,15,30,788.0,121.0,4.7,18.7,679.0,826.96,647.79
2018,7,19,15,45,770.0,119.0,4.45,18.4,635.5,790.06,621.97
2018,7,19,16,0,752.0,117.0,4.2,18.1,592.0,751.94,595.38
2018,7,19,16,15,729.5,113.5,4.05,17.95,544.5,710.36,566.33
2018,7,19,16,30,707.0,110.0,3.9,17.8,497.0,665.81,534.73
2018,7,19,16,45,677.5,106.0,3.8,17.65,448.0,615.56,497.9
2018,7,19,17,0,648.0,102.0,3.7,17.5,399.0,565.93,460.07
2018,7,19,17,15,611.0,97.0,3.65,17.3,350.0,511.32,417.6
2018,7,19,17,30,574.0,92.0,3.6,17.1,301.0,458.48,375.4
2018,7,19,17,45,523.0,84.5,3.55,16.9,252.5,397.26,325.26
2018,7,19,18,0,472.0,77.0,3.5,16.7,204.0,339.6,276.62
2018,7,19,18,15,405.0,66.5,3.45,16.6,159.0,273.72,220.06
2018,7,19,18,30,338.0,56.0,3.4,16.5,114.0,216.37,169.53
2018,7,19,18,45,249.0,43.0,3.3,16.35,78.0,154.5,114.93
2018,7,19,19,0,160.0,30.0,3.2,16.2,42.0,98.47,53.52
2018,7,19,19,15,90.5,17.5,3.15,16.2,23.5,41.12,0.0
2018,7,19,19,30,21.0,5.0,3.1,16.2,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,3.0,16.15,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.35,15.2,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.4,15.3,3.0,0.0,0.0
2018,7,20,5,15,25.5,12.5,2.6,15.5,14.0,12.29,0.0
2018,7,20,5,30,43.0,22.0,2.8,15.7,25.0,19.62,3.87
2018,7,20,5,45,59.0,35.0,2.95,15.9,42.5,30.79,20.24
2018,7,20,6,0,75.0,48.0,3.1,16.1,60.0,41.77,30.76
2018,7,20,6,15,51.0,54.0,3.1,16.35,63.5,47.11,35.92
2018,7,20,6,30,27.0,60.0,3.1,16.6,67.0,56.06,44.04
2018,7,20,6,45,17.5,70.5,3.15,16.8,75.5,66.73,50.22
2018,7,20,7,0,8.0,81.0,3.2,17.0,84.0,78.39,60.12
2018,7,20,7,15,16.5,116.5,3.05,17.3,123.5,112.3,87.66
2018,7,20,7,30,25.0,152.0,2.9,17.6,163.0,143.14,112.25
2018,7,20,7,45,19.0,158.0,2.8,17.85,167.0,153.28,120.31
2018,7,20,8,0,13.0,164.0,2.7,18.1,171.0,158.78,124.49
2018,7,20,8,15,10.0,175.0,2.7,18.35,180.5,169.12,132.4
2018,7,20,8,30,7.0,186.0,2.7,18.6,190.0,179.14,139.93
2018,7,20,8,45,7.5,194.5,2.65,18.85,199.5,188.15,146.55
2018,7,20,9,0,8.0,203.0,2.6,19.1,209.0,197.18,153.15
2018,7,20,9,15,14.0,232.5,2.55,19.3,243.0,228.61,177.29
2018,7,20,9,30,20.0,262.0,2.5,19.5,277.0,260.66,201.6
2018,7,20,9,45,27.0,294.0,2.5,19.7,315.5,292.58,225.59
2018,7,20,10,0,34.0,326.0,2.5,19.9,354.0,328.91,252.66
2018,7,20,10,15,65.0,356.5,2.5,20.05,412.5,381.67,292.4
2018,7,20,10,30,96.0,387.0,2.5,20.2,471.0,436.96,333.44
2018,7,20,10,45,169.0,379.0,2.5,20.3,532.0,490.07,373.96
2018,7,20,11,0,242.0,371.0,2.5,20.4,593.0,548.06,417.61
2018,7,20,11,15,309.0,356.5,2.5,20.45,644.5,600.69,456.88
2018,7,20,11,30,376.0,342.0,2.5,20.5,696.0,656.46,497.93
2018,7,20,11,45,388.0,346.0,2.55,20.55,714.0,683.45,516.92
2018,7,20,12,0,400.0,350.0,2.6,20.6,732.0,709.98,535.7
2018,7,20,12,15,329.0,393.5,2.65,20.55,708.0,695.11,522.95
2018,7,20,12,30,258.0,437.0,2.7,20.5,684.0,679.52,509.81
2018,7,20,12,45,211.5,449.5,2.8,20.5,651.0,650.63,488.67
2018,7,20,13,0,165.0,462.0,2.9,20.5,618.0,623.36,468.45
2018,7,20,13,15,166.0,452.0,2.95,20.4,607.0,618.16,465.71
2018,7,20,13,30,167.0,442.0,3.0,20.3,596.0,612.19,462.32
2018,7,20,13,45,268.0,381.0,3.05,20.25,621.0,656.14,498.49
2018,7,20,14,0,369.0,320.0,3.1,20.2,646.0,698.54,533.02
2018,7,20,14,15,592.0,220.0,3.15,20.1,723.0,809.18,619.07
2018,7,20,14,30,815.0,120.0,3.2,20.0,800.0,899.85,682.89
2018,7,20,14,45,805.0,118.0,3.2,19.9,766.5,878.02,668.42
2018,7,20,15,0,795.0,116.0,3.2,19.8,733.0,859.25,657.01
2018,7,20,15,15,782.5,114.0,3.2,19.8,695.0,830.9,638.63
2018,7,20,15,30,770.0,112.0,3.2,19.8,657.0,800.72,618.95
2018,7,20,15,45,753.5,109.5,3.2,19.55,614.5,764.98,595.73
2018,7,20,16,0,737.0,107.0,3.2,19.3,572.0,728.0,571.38
2018,7,20,16,15,715.0,104.0,3.15,19.15,526.0,685.16,541.98
2018,7,20,16,30,693.0,101.0,3.1,19.0,480.0,644.26,513.65
2018,7,20,16,45,664.5,97.5,3.1,18.85,432.5,595.81,478.97
2018,7,20,17,0,636.0,94.0,3.1,18.7,385.0,547.97,442.99
2018,7,20,17,15,599.0,89.0,3.05,18.5,336.5,493.91,401.18
2018,7,20,17,30,562.0,84.0,3.0,18.3,288.0,441.7,359.7
2018,7,20,17,45,512.0,77.5,2.95,18.1,241.0,382.82,311.68
2018,7,20,18,0,462.0,71.0,2.9,17.9,194.0,327.49,265.17
2018,7,20,18,15,396.0,61.5,2.85,17.75,151.0,265.42,212.04
2018,7,20,18,30,330.0,52.0,2.8,17.6,108.0,207.74,161.63
2018,7,20,18,45,242.5,39.5,2.75,17.45,73.5,147.38,108.58
2018,7,20,19,0,155.0,27.0,2.7,17.3,39.0,92.31,47.43
2018,7,20,19,15,87.5,15.5,2.6,17.3,21.5,38.24,0.0
2018,7,20,19,30,20.0,4.0,2.5,17.3,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.0,2.4,17.25,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
