Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.7,16.65,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.8,16.7,3.0,0.0,0.0
2018,7,21,5,15,62.0,14.5,1.85,16.85,18.0,14.25,0.0
2018,7,21,5,30,114.0,26.0,1.9,17.0,33.0,20.53,3.01
2018,7,21,5,45,198.0,39.5,1.95,17.15,65.5,30.49,19.8
2018,7,21,6,0,282.0,53.0,2.0,17.3,98.0,39.95,29.01
2018,7,21,6,15,202.5,63.0,1.95,17.5,101.5,50.39,38.61
2018,7,21,6,30,123.0,73.0,1.9,17.7,105.0,58.45,45.93
2018,7,21,6,45,73.5,99.5,1.9,17.9,119.5,89.01,66.8
2018,7,21,7,0,24.0,126.0,1.9,18.1,134.0,114.76,89.21
2018,7,21,7,15,36.0,149.5,1.9,18.3,164.0,139.0,108.18
2018,7,21,7,30,48.0,173.0,1.9,18.5,194.0,164.68,128.2
2018,7,21,7,45,53.5,194.0,1.9,18.7,220.5,188.09,146.53
2018,7,21,8,0,59.0,215.0,1.9,18.9,247.0,212.16,165.25
2018,7,21,8,15,86.0,243.0,1.9,19.1,294.0,250.27,194.46
2018,7,21,8,30,113.0,271.0,1.9,19.3,341.0,286.77,222.28
2018,7,21,8,45,137.5,294.0,1.9,19.45,385.5,325.2,251.5
2018,7,21,9,0,162.0,317.0,1.9,19.6,430.0,366.01,282.27
2018,7,21,9,15,160.0,337.0,1.95,19.75,454.0,392.22,301.71
2018,7,21,9,30,158.0,357.0,2.0,19.9,478.0,418.21,320.77
2018,7,21,9,45,168.0,375.0,2.05,20.05,509.0,449.75,343.87
2018,7,21,10,0,178.0,393.0,2.1,20.2,540.0,482.02,367.24
2018,7,21,10,15,187.0,408.0,2.15,20.25,567.5,511.56,388.57
2018,7,21,10,30,196.0,423.0,2.2,20.3,595.0,541.58,410.1
2018,7,21,10,45,179.0,435.0,2.25,20.4,595.0,549.08,414.66
2018,7,21,11,0,162.0,447.0,2.3,20.5,595.0,555.21,418.33
2018,7,21,11,15,296.5,389.0,2.35,20.55,666.0,620.44,469.19
2018,7,21,11,30,431.0,331.0,2.4,20.6,737.0,693.13,524.31
2018,7,21,11,45,596.5,254.0,2.45,20.65,820.5,779.3,588.92
2018,7,21,12,0,762.0,177.0,2.5,20.7,904.0,868.84,651.08
2018,7,21,12,15,770.0,173.0,2.55,20.65,908.0,887.96,663.64
2018,7,21,12,30,778.0,169.0,2.6,20.6,912.0,904.94,675.48
2018,7,21,12,45,592.0,270.0,2.65,20.6,833.0,842.15,631.76
2018,7,21,13,0,406.0,371.0,2.7,20.6,754.0,772.14,578.42
2018,7,21,13,15,323.0,407.5,2.75,20.55,709.0,729.8,547.52
2018,7,21,13,30,240.0,444.0,2.8,20.5,664.0,690.83,518.22
2018,7,21,13,45,335.0,381.5,2.8,20.45,681.0,721.11,544.17
2018,7,21,14,0,430.0,319.0,2.8,20.4,698.0,755.79,572.45
2018,7,21,14,15,632.0,214.5,2.8,20.3,751.5,841.02,638.52
2018,7,21,14,30,834.0,110.0,2.8,20.2,805.0,906.44,683.84
2018,7,21,14,45,827.5,107.0,2.8,20.1,772.5,886.41,670.93
2018,7,21,15,0,821.0,104.0,2.8,20.0,740.0,863.95,657.11
2018,7,21,15,15,809.0,102.5,2.8,20.0,702.0,835.94,639.2
2018,7,21,15,30,797.0,101.0,2.8,20.0,664.0,806.05,619.93
2018,7,21,15,45,784.5,97.5,2.8,19.75,622.0,776.8,601.58
2018,7,21,16,0,772.0,94.0,2.8,19.5,580.0,741.0,578.34
2018,7,21,16,15,755.0,91.0,2.85,19.3,535.0,700.92,551.87
2018,7,21,16,30,738.0,88.0,2.9,19.1,490.0,660.03,524.34
2018,7,21,16,45,715.5,83.5,2.95,18.95,442.0,612.92,491.5
2018,7,21,17,0,693.0,79.0,3.0,18.8,394.0,565.86,457.15
2018,7,21,17,15,660.5,74.5,3.0,18.6,345.5,514.84,417.9
2018,7,21,17,30,628.0,70.0,3.0,18.4,297.0,463.37,377.16
2018,7,21,17,45,583.5,64.5,3.0,18.15,249.5,405.91,330.39
2018,7,21,18,0,539.0,59.0,3.0,17.9,202.0,351.54,284.57
2018,7,21,18,15,472.5,52.5,2.95,17.75,158.0,289.4,231.0
2018,7,21,18,30,406.0,46.0,2.9,17.6,114.0,232.91,180.97
2018,7,21,18,45,273.0,35.5,2.85,17.45,74.5,154.31,113.28
2018,7,21,19,0,140.0,25.0,2.8,17.3,35.0,84.37,40.63
2018,7,21,19,15,86.0,15.5,2.7,17.2,20.0,37.71,0.0
2018,7,21,19,30,32.0,6.0,2.6,17.1,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.5,17.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,22,4,45,14.5,2.5,1.8,16.75,2.0,0.0,0.0
2018,7,22,5,0,29.0,5.0,1.8,16.8,4.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,1.8,16.95,20.5,13.76,0.0
2018,7,22,5,30,217.0,23.0,1.8,17.1,37.0,18.6,0.84
2018,7,22,5,45,323.0,32.0,1.85,17.25,72.5,24.45,14.67
2018,7,22,6,0,429.0,41.0,1.9,17.4,108.0,29.93,20.32
2018,7,22,6,15,303.5,50.5,1.9,17.55,106.5,36.5,26.45
2018,7,22,6,30,178.0,60.0,1.9,17.7,105.0,48.5,37.21
2018,7,22,6,45,111.0,93.5,1.95,17.8,123.5,86.11,63.35
2018,7,22,7,0,44.0,127.0,2.0,17.9,142.0,117.38,90.64
2018,7,22,7,15,42.5,146.5,2.05,18.1,163.0,137.43,106.73
2018,7,22,7,30,41.0,166.0,2.1,18.3,184.0,157.46,122.79
2018,7,22,7,45,32.5,177.5,2.1,18.45,193.0,169.11,132.21
2018,7,22,8,0,24.0,189.0,2.1,18.6,202.0,184.06,144.08
2018,7,22,8,15,21.0,201.5,2.15,18.75,213.5,196.54,153.66
2018,7,22,8,30,18.0,214.0,2.2,18.9,225.0,208.69,162.85
2018,7,22,8,45,20.0,231.0,2.25,19.05,244.0,226.8,176.6
2018,7,22,9,0,22.0,248.0,2.3,19.2,263.0,245.13,190.41
2018,7,22,9,15,25.5,266.5,2.35,19.3,285.0,261.68,202.8
2018,7,22,9,30,29.0,285.0,2.4,19.4,307.0,282.85,218.7
2018,7,22,9,45,59.5,327.0,2.5,19.5,375.0,342.46,264.21
2018,7,22,10,0,90.0,369.0,2.6,19.6,443.0,404.89,311.11
2018,7,22,10,15,145.0,392.5,2.7,19.65,517.0,467.74,358.52
2018,7,22,10,30,200.0,416.0,2.8,19.7,591.0,537.88,410.66
2018,7,22,10,45,199.5,425.0,2.9,19.75,603.5,555.53,423.08
2018,7,22,11,0,199.0,434.0,3.0,19.8,616.0,572.79,435.47
2018,7,22,11,15,199.5,447.0,3.1,19.8,632.0,594.26,450.9
2018,7,22,11,30,200.0,460.0,3.2,19.8,648.0,615.46,466.07
2018,7,22,11,45,307.5,415.0,3.3,19.85,707.0,676.31,513.28
2018,7,22,12,0,415.0,370.0,3.4,19.9,766.0,741.91,563.14
2018,7,22,12,15,584.0,278.5,3.45,19.9,836.0,820.15,623.58
2018,7,22,12,30,753.0,187.0,3.5,19.9,906.0,898.41,679.66
2018,7,22,12,45,749.5,186.5,3.6,19.9,897.5,905.54,684.68
2018,7,22,13,0,746.0,186.0,3.7,19.9,889.0,910.18,688.66
2018,7,22,13,15,815.0,144.0,3.8,19.9,901.0,935.2,706.75
2018,7,22,13,30,884.0,102.0,3.9,19.9,913.0,962.13,726.06
2018,7,22,13,45,880.5,100.5,3.95,19.85,892.0,957.02,723.43
2018,7,22,14,0,877.0,99.0,4.0,19.8,871.0,949.03,719.16
2018,7,22,14,15,870.5,98.0,4.05,19.75,843.5,935.87,711.46
2018,7,22,14,30,864.0,97.0,4.1,19.7,816.0,920.02,701.98
2018,7,22,14,45,856.5,95.0,4.2,19.65,783.0,899.56,689.6
2018,7,22,15,0,849.0,93.0,4.3,19.6,750.0,876.65,675.49
2018,7,22,15,15,837.5,91.5,4.3,19.6,711.0,848.4,656.98
2018,7,22,15,30,826.0,90.0,4.3,19.6,672.0,818.18,637.01
2018,7,22,15,45,813.0,87.5,4.3,19.45,629.5,783.78,614.27
2018,7,22,16,0,800.0,85.0,4.3,19.3,587.0,747.84,590.22
2018,7,22,16,15,782.0,82.5,4.3,19.15,541.0,711.34,565.47
2018,7,22,16,30,764.0,80.0,4.3,19.0,495.0,669.34,536.31
2018,7,22,16,45,740.0,77.0,4.3,18.85,447.0,621.94,502.57
2018,7,22,17,0,716.0,74.0,4.3,18.7,399.0,574.67,467.7
2018,7,22,17,15,683.5,70.0,4.3,18.55,349.5,521.28,426.04
2018,7,22,17,30,651.0,66.0,4.3,18.4,300.0,469.25,384.25
2018,7,22,17,45,605.5,61.5,4.3,18.2,252.0,413.47,338.11
2018,7,22,18,0,560.0,57.0,4.3,18.0,204.0,358.87,291.51
2018,7,22,18,15,493.5,50.0,4.2,17.85,159.0,295.27,236.2
2018,7,22,18,30,427.0,43.0,4.1,17.7,114.0,237.41,184.57
2018,7,22,18,45,327.5,34.5,4.0,17.5,78.0,172.2,126.28
2018,7,22,19,0,228.0,26.0,3.9,17.3,42.0,111.83,51.3
2018,7,22,19,15,131.5,16.0,3.8,17.25,23.5,49.89,0.0
2018,7,22,19,30,35.0,6.0,3.7,17.2,5.0,0.0,0.0
2018,7,22,19,45,17.5,3.0,3.6,17.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.95,15.9,17.0,10.81,0.0
2018,7,23,5,30,194.0,22.0,2.9,16.0,34.0,17.72,0.0
2018,7,23,5,45,316.0,31.5,2.85,16.15,71.5,24.11,14.36
2018,7,23,6,0,438.0,41.0,2.8,16.3,109.0,30.07,20.5
2018,7,23,6,15,305.5,31.5,2.75,16.5,87.5,20.1,12.1
2018,7,23,6,30,173.0,22.0,2.7,16.7,66.0,12.67,5.62
2018,7,23,6,45,86.5,33.5,2.65,16.85,55.5,32.29,19.18
2018,7,23,7,0,0.0,45.0,2.6,17.0,45.0,43.46,31.17
2018,7,23,7,15,0.0,61.5,2.6,17.2,61.5,59.43,44.46
2018,7,23,7,30,0.0,78.0,2.6,17.4,78.0,75.43,57.59
2018,7,23,7,45,0.0,88.0,2.6,17.65,88.0,85.0,65.23
2018,7,23,8,0,0.0,98.0,2.6,17.9,98.0,94.51,72.73
2018,7,23,8,15,0.0,117.0,2.6,18.1,117.0,112.42,87.02
2018,7,23,8,30,0.0,136.0,2.6,18.3,136.0,130.35,101.15
2018,7,23,8,45,1.5,156.5,2.6,18.5,157.5,150.38,116.8
2018,7,23,9,0,3.0,177.0,2.6,18.7,179.0,170.59,132.46
2018,7,23,9,15,8.5,208.0,2.65,18.9,214.5,202.9,157.54
2018,7,23,9,30,14.0,239.0,2.7,19.1,250.0,235.77,182.78
2018,7,23,9,45,31.5,292.0,2.75,19.3,317.5,293.34,226.95
2018,7,23,10,0,49.0,345.0,2.8,19.5,385.0,355.83,274.06
2018,7,23,10,15,72.5,376.5,2.85,19.6,438.5,404.78,310.68
2018,7,23,10,30,96.0,408.0,2.9,19.7,492.0,455.73,348.44
2018,7,23,10,45,101.0,421.5,3.0,19.85,512.0,477.61,364.15
2018,7,23,11,0,106.0,435.0,3.1,20.0,532.0,499.75,380.12
2018,7,23,11,15,107.0,445.0,3.2,20.05,544.0,515.48,391.42
2018,7,23,11,30,108.0,455.0,3.3,20.1,556.0,531.11,402.7
2018,7,23,11,45,109.0,459.0,3.4,20.15,562.0,540.89,409.79
2018,7,23,12,0,110.0,463.0,3.5,20.2,568.0,552.16,418.0
2018,7,23,12,15,90.5,450.0,3.65,20.15,536.5,524.19,397.52
2018,7,23,12,30,71.0,437.0,3.8,20.1,505.0,496.74,377.4
2018,7,23,12,45,60.0,424.0,3.95,20.1,481.0,476.38,362.57
2018,7,23,13,0,49.0,411.0,4.1,20.1,457.0,455.36,347.14
2018,7,23,13,15,49.0,403.0,4.25,20.0,448.5,449.48,343.43
2018,7,23,13,30,49.0,395.0,4.4,19.9,440.0,443.31,339.56
2018,7,23,13,45,189.0,340.5,4.55,19.85,507.5,537.34,416.05
2018,7,23,14,0,329.0,286.0,4.7,19.8,575.0,623.95,485.68
2018,7,23,14,15,533.5,214.0,4.85,19.7,665.0,745.66,582.06
2018,7,23,14,30,738.0,142.0,5.0,19.6,755.0,854.13,662.62
2018,7,23,14,45,661.5,154.0,5.1,19.5,686.5,790.01,617.55
2018,7,23,15,0,585.0,166.0,5.2,19.4,618.0,723.8,571.02
2018,7,23,15,15,646.0,145.5,5.2,19.4,620.0,744.89,588.14
2018,7,23,15,30,707.0,125.0,5.2,19.4,622.0,758.36,599.34
2018,7,23,15,45,598.5,140.5,5.3,19.15,542.5,670.12,535.69
2018,7,23,16,0,490.0,156.0,5.4,18.9,463.0,583.3,470.17
2018,7,23,16,15,309.5,182.0,5.4,18.7,370.5,443.49,359.17
2018,7,23,16,30,129.0,208.0,5.4,18.5,278.0,321.22,258.83
2018,7,23,16,45,113.0,188.0,5.4,18.3,245.0,284.65,230.26
2018,7,23,17,0,97.0,168.0,5.4,18.1,212.0,248.9,201.77
2018,7,23,17,15,110.0,139.0,5.3,17.9,183.0,221.78,180.57
2018,7,23,17,30,123.0,110.0,5.2,17.7,154.0,193.03,157.48
2018,7,23,17,45,88.5,87.0,5.15,17.45,116.0,143.93,116.23
2018,7,23,18,0,54.0,64.0,5.1,17.2,78.0,97.47,76.79
2018,7,23,18,15,37.0,50.0,4.95,17.05,58.5,67.57,51.09
2018,7,23,18,30,20.0,36.0,4.8,16.9,39.0,44.3,30.99
2018,7,23,18,45,33.0,28.5,4.6,16.7,31.5,45.15,30.11
2018,7,23,19,0,46.0,21.0,4.4,16.5,24.0,39.6,13.63
2018,7,23,19,15,36.0,13.0,4.35,16.45,14.0,22.07,0.0
2018,7,23,19,30,26.0,5.0,4.3,16.4,4.0,0.0,0.0
2018,7,23,19,45,13.0,2.5,4.2,16.35,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,3.0,3.55,16.35,3.0,2.95,0.0
2018,7,24,5,30,0.0,6.0,3.6,16.5,6.0,5.78,0.0
2018,7,24,5,45,0.0,13.0,3.65,16.6,13.0,12.53,4.68
2018,7,24,6,0,0.0,20.0,3.7,16.7,20.0,19.29,11.1
2018,7,24,6,15,0.0,33.5,3.7,16.85,33.5,32.34,22.83
2018,7,24,6,30,0.0,47.0,3.7,17.0,47.0,45.4,34.55
2018,7,24,6,45,36.0,83.0,3.7,17.1,95.5,77.51,58.72
2018,7,24,7,0,72.0,119.0,3.7,17.2,144.0,113.47,86.65
2018,7,24,7,15,67.0,130.5,3.7,17.35,156.5,127.87,98.33
2018,7,24,7,30,62.0,142.0,3.7,17.5,169.0,141.64,109.71
2018,7,24,7,45,31.0,143.5,3.7,17.65,157.0,139.9,109.28
2018,7,24,8,0,0.0,145.0,3.7,17.8,145.0,137.64,108.01
2018,7,24,8,15,1.0,157.0,3.7,17.95,157.5,149.53,117.21
2018,7,24,8,30,2.0,169.0,3.7,18.1,170.0,161.53,126.41
2018,7,24,8,45,4.5,184.0,3.75,18.3,187.0,177.06,138.37
2018,7,24,9,0,7.0,199.0,3.8,18.5,204.0,192.87,150.48
2018,7,24,9,15,9.5,218.0,3.9,18.6,225.0,212.65,165.73
2018,7,24,9,30,12.0,237.0,4.0,18.7,246.0,232.71,181.12
2018,7,24,9,45,13.5,253.0,4.05,18.85,263.5,249.65,193.92
2018,7,24,10,0,15.0,269.0,4.1,19.0,281.0,266.75,206.79
2018,7,24,10,15,18.5,288.0,4.15,19.05,303.5,288.24,223.12
2018,7,24,10,30,22.0,307.0,4.2,19.1,326.0,310.06,239.65
2018,7,24,10,45,24.0,324.0,4.25,19.2,345.5,327.3,252.52
2018,7,24,11,0,26.0,341.0,4.3,19.3,365.0,347.1,267.32
2018,7,24,11,15,35.5,368.5,4.35,19.3,401.5,383.4,294.86
2018,7,24,11,30,45.0,396.0,4.4,19.3,438.0,420.52,322.8
2018,7,24,11,45,50.5,410.5,4.45,19.35,458.0,442.37,339.07
2018,7,24,12,0,56.0,425.0,4.5,19.4,478.0,464.56,355.6
2018,7,24,12,15,52.0,418.0,4.5,19.4,467.5,457.18,349.94
2018,7,24,12,30,48.0,411.0,4.5,19.4,457.0,449.38,344.1
2018,7,24,12,45,47.0,408.5,4.55,19.45,453.0,448.51,343.57
2018,7,24,13,0,46.0,406.0,4.6,19.5,449.0,447.41,342.88
2018,7,24,13,15,49.5,404.0,4.6,19.5,450.0,450.93,345.87
2018,7,24,13,30,53.0,402.0,4.6,19.5,451.0,454.29,348.76
2018,7,24,13,45,194.5,345.5,4.6,19.5,517.5,547.64,424.44
2018,7,24,14,0,336.0,289.0,4.6,19.5,584.0,633.45,492.98
2018,7,24,14,15,610.5,192.0,4.6,19.45,707.0,795.07,618.13
2018,7,24,14,30,885.0,95.0,4.6,19.4,830.0,935.87,718.09
2018,7,24,14,45,877.0,94.0,4.65,19.35,796.5,915.71,704.67
2018,7,24,15,0,869.0,93.0,4.7,19.3,763.0,893.05,690.58
2018,7,24,15,15,857.5,91.5,4.7,19.3,723.5,864.38,671.71
2018,7,24,15,30,846.0,90.0,4.7,19.3,684.0,833.67,651.35
2018,7,24,15,45,832.5,88.0,4.75,19.1,641.0,798.87,628.67
2018,7,24,16,0,819.0,86.0,4.8,18.9,598.0,762.52,604.6
2018,7,24,16,15,801.5,83.0,4.8,18.75,551.0,725.23,579.17
2018,7,24,16,30,784.0,80.0,4.8,18.6,504.0,682.33,549.17
2018,7,24,16,45,760.0,77.5,4.8,18.45,455.0,634.78,515.13
2018,7,24,17,0,736.0,75.0,4.8,18.3,406.0,587.32,479.83
2018,7,24,17,15,703.5,70.5,4.8,18.1,355.5,532.55,436.91
2018,7,24,17,30,671.0,66.0,4.8,17.9,305.0,479.11,393.78
2018,7,24,17,45,626.0,61.0,4.8,17.7,256.0,422.23,346.4
2018,7,24,18,0,581.0,56.0,4.8,17.5,207.0,366.42,298.43
2018,7,24,18,15,513.5,49.5,4.75,17.35,161.0,302.15,242.15
2018,7,24,18,30,446.0,43.0,4.7,17.2,115.0,243.68,189.53
2018,7,24,18,45,343.0,34.0,4.6,17.05,78.0,176.05,128.38
2018,7,24,19,0,240.0,25.0,4.5,16.9,41.0,112.58,41.87
2018,7,24,19,15,138.0,15.0,4.45,16.8,22.5,50.14,0.0
2018,7,24,19,30,36.0,5.0,4.4,16.7,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.35,16.65,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,5,15,103.0,11.0,3.6,15.8,16.5,10.81,0.0
2018,7,25,5,30,206.0,22.0,3.6,16.0,33.0,18.04,0.0
2018,7,25,5,45,333.5,30.5,3.6,16.15,70.5,23.43,13.57
2018,7,25,6,0,461.0,39.0,3.6,16.3,108.0,28.52,19.1
2018,7,25,6,15,321.5,35.5,3.6,16.5,92.5,23.29,14.89
2018,7,25,6,30,182.0,32.0,3.6,16.7,77.0,21.95,13.85
2018,7,25,6,45,91.0,49.0,3.55,16.9,71.5,44.58,29.59
2018,7,25,7,0,0.0,66.0,3.5,17.1,66.0,63.79,48.25
2018,7,25,7,15,0.0,81.0,3.55,17.3,81.0,77.96,59.92
2018,7,25,7,30,0.0,96.0,3.6,17.5,96.0,92.05,71.38
2018,7,25,7,45,0.0,105.0,3.6,17.65,105.0,100.69,78.2
2018,7,25,8,0,0.0,114.0,3.6,17.8,114.0,109.33,84.96
2018,7,25,8,15,1.0,137.0,3.6,18.0,137.5,131.23,102.4
2018,7,25,8,30,2.0,160.0,3.6,18.2,161.0,153.26,119.75
2018,7,25,8,45,3.0,173.5,3.6,18.35,175.5,166.72,130.09
2018,7,25,9,0,4.0,187.0,3.6,18.5,190.0,180.3,140.48
2018,7,25,9,15,8.5,212.5,3.65,18.65,219.0,207.0,161.21
2018,7,25,9,30,13.0,238.0,3.7,18.8,248.0,234.18,182.15
2018,7,25,9,45,19.5,273.0,3.7,18.9,288.5,271.89,211.12
2018,7,25,10,0,26.0,308.0,3.7,19.0,329.0,306.82,237.65
2018,7,25,10,15,30.0,327.0,3.8,19.1,352.5,329.53,254.67
2018,7,25,10,30,34.0,346.0,3.9,19.2,376.0,352.69,272.0
2018,7,25,10,45,33.0,353.5,4.0,19.3,383.0,361.72,278.46
2018,7,25,11,0,32.0,361.0,4.1,19.4,390.0,370.68,284.91
2018,7,25,11,15,41.5,377.0,4.2,19.4,415.5,396.38,304.43
2018,7,25,11,30,51.0,393.0,4.3,19.4,441.0,422.74,324.4
2018,7,25,11,45,66.5,416.5,4.4,19.4,479.5,462.2,354.25
2018,7,25,12,0,82.0,440.0,4.5,19.4,518.0,502.54,384.56
2018,7,25,12,15,77.0,440.0,4.6,19.35,513.0,501.72,383.92
2018,7,25,12,30,72.0,440.0,4.7,19.3,508.0,500.48,383.16
2018,7,25,12,45,69.5,435.5,4.8,19.3,501.0,496.73,380.64
2018,7,25,13,0,67.0,431.0,4.9,19.3,494.0,492.61,377.88
2018,7,25,13,15,61.0,417.0,5.0,19.25,473.5,475.13,365.21
2018,7,25,13,30,55.0,403.0,5.1,19.2,453.0,457.19,352.18
2018,7,25,13,45,192.0,338.5,5.2,19.15,508.0,537.79,419.1
2018,7,25,14,0,329.0,274.0,5.3,19.1,563.0,610.79,479.35
2018,7,25,14,15,503.5,211.5,5.35,19.0,637.0,713.5,561.73
2018,7,25,14,30,678.0,149.0,5.4,18.9,711.0,803.8,630.3
2018,7,25,14,45,422.5,201.0,5.45,18.75,546.5,614.69,488.1
2018,7,25,15,0,167.0,253.0,5.5,18.6,382.0,416.35,330.46
2018,7,25,15,15,103.5,264.5,5.5,18.6,343.0,370.53,293.51
2018,7,25,15,30,40.0,276.0,5.5,18.6,304.0,318.89,251.35
2018,7,25,15,45,42.0,262.5,5.55,18.3,290.0,306.64,242.87
2018,7,25,16,0,44.0,249.0,5.6,18.0,276.0,294.17,234.08
2018,7,25,16,15,27.0,203.0,5.55,17.8,219.0,230.78,183.82
2018,7,25,16,30,10.0,157.0,5.5,17.6,162.0,162.88,129.08
2018,7,25,16,45,78.5,125.0,5.5,17.4,160.5,189.27,153.49
2018,7,25,17,0,147.0,93.0,5.5,17.2,159.0,203.69,167.6
2018,7,25,17,15,124.0,68.0,5.5,17.0,119.0,155.47,127.46
2018,7,25,17,30,101.0,43.0,5.5,16.8,79.0,108.53,87.84
2018,7,25,17,45,92.0,39.0,5.45,16.6,67.5,95.19,76.15
2018,7,25,18,0,83.0,35.0,5.4,16.4,56.0,82.59,64.84
2018,7,25,18,15,41.5,20.0,5.3,16.3,30.5,42.78,30.46
2018,7,25,18,30,0.0,5.0,5.2,16.2,5.0,4.82,0.0
2018,7,25,18,45,6.0,4.5,5.1,16.05,5.0,6.76,0.0
2018,7,25,19,0,12.0,4.0,5.0,15.9,5.0,8.95,0.0
2018,7,25,19,15,12.0,3.5,4.85,15.85,4.0,6.5,0.0
2018,7,25,19,30,12.0,3.0,4.7,15.8,3.0,0.0,0.0
2018,7,25,19,45,6.0,1.5,4.5,15.75,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,15,85.0,10.5,3.8,15.75,15.0,10.32,0.0
2018,7,26,5,30,170.0,21.0,3.8,15.9,30.0,16.58,0.0
2018,7,26,5,45,291.5,31.5,3.75,16.05,66.5,24.55,14.34
2018,7,26,6,0,413.0,42.0,3.7,16.2,103.0,31.41,21.58
2018,7,26,6,15,289.5,32.5,3.65,16.35,83.5,21.03,12.9
2018,7,26,6,30,166.0,23.0,3.6,16.5,64.0,13.24,6.12
2018,7,26,6,45,83.0,30.5,3.55,16.7,51.0,28.99,16.74
2018,7,26,7,0,0.0,38.0,3.5,16.9,38.0,36.69,25.46
2018,7,26,7,15,0.0,50.0,3.4,17.05,50.0,48.3,35.16
2018,7,26,7,30,0.0,62.0,3.3,17.2,62.0,59.92,44.74
2018,7,26,7,45,0.0,68.5,3.25,17.3,68.5,66.23,49.8
2018,7,26,8,0,0.0,75.0,3.2,17.4,75.0,72.53,54.82
2018,7,26,8,15,0.0,88.0,3.1,17.55,88.0,85.14,64.97
2018,7,26,8,30,0.0,101.0,3.0,17.7,101.0,97.56,74.85
2018,7,26,8,45,0.0,114.5,2.95,17.85,114.5,110.4,84.99
2018,7,26,9,0,0.0,128.0,2.9,18.0,128.0,123.25,95.05
2018,7,26,9,15,1.0,142.0,2.95,18.1,143.0,137.13,105.92
2018,7,26,9,30,2.0,156.0,3.0,18.2,158.0,151.14,116.82
2018,7,26,9,45,5.0,182.5,3.0,18.35,187.0,178.31,138.08
2018,7,26,10,0,8.0,209.0,3.0,18.5,216.0,205.78,159.36
2018,7,26,10,15,9.0,220.5,3.1,18.55,228.5,218.0,168.65
2018,7,26,10,30,10.0,232.0,3.2,18.6,241.0,230.32,178.03
2018,7,26,10,45,10.0,232.0,3.25,18.7,241.0,231.03,178.34
2018,7,26,11,0,10.0,232.0,3.3,18.8,241.0,231.7,178.66
2018,7,26,11,15,11.0,239.0,3.45,18.75,249.0,239.87,184.99
2018,7,26,11,30,12.0,246.0,3.6,18.7,257.0,248.11,191.38
2018,7,26,11,45,12.5,256.5,3.75,18.7,268.0,259.35,200.02
2018,7,26,12,0,13.0,267.0,3.9,18.7,279.0,270.63,208.71
2018,7,26,12,15,14.0,247.0,4.0,18.65,260.0,252.75,195.07
2018,7,26,12,30,15.0,227.0,4.1,18.6,241.0,234.73,181.34
2018,7,26,12,45,17.5,218.5,4.25,18.6,235.0,231.74,179.31
2018,7,26,13,0,20.0,210.0,4.4,18.6,229.0,226.5,175.52
2018,7,26,13,15,17.0,241.5,4.5,18.5,257.5,255.84,198.34
2018,7,26,13,30,14.0,273.0,4.6,18.4,286.0,280.72,217.61
2018,7,26,13,45,158.0,239.5,4.7,18.3,378.5,402.09,317.74
2018,7,26,14,0,302.0,206.0,4.8,18.2,471.0,513.04,407.72
2018,7,26,14,15,587.0,158.0,4.85,18.1,651.0,735.08,579.49
2018,7,26,14,30,872.0,110.0,4.9,18.0,831.0,937.82,726.1
2018,7,26,14,45,863.5,107.0,4.95,17.9,796.0,915.37,710.67
2018,7,26,15,0,855.0,104.0,5.0,17.8,761.0,890.42,694.89
2018,7,26,15,15,843.5,102.0,5.0,17.8,721.5,861.58,675.67
2018,7,26,15,30,832.0,100.0,5.0,17.8,682.0,830.72,654.93
2018,7,26,15,45,818.5,97.5,5.0,17.55,638.5,800.75,635.36
2018,7,26,16,0,805.0,95.0,5.0,17.3,595.0,764.23,610.75
2018,7,26,16,15,788.0,91.0,5.0,17.15,548.0,721.93,581.3
2018,7,26,16,30,771.0,87.0,5.0,17.0,501.0,678.72,550.75
2018,7,26,16,45,747.5,83.0,4.95,16.85,451.5,630.25,515.46
2018,7,26,17,0,724.0,79.0,4.9,16.7,402.0,581.84,478.56
2018,7,26,17,15,690.5,74.5,4.9,16.55,351.5,526.94,435.05
2018,7,26,17,30,657.0,70.0,4.9,16.4,301.0,475.83,393.25
2018,7,26,17,45,611.5,64.5,4.9,16.2,252.0,416.72,343.75
2018,7,26,18,0,566.0,59.0,4.9,16.0,203.0,360.76,295.27
2018,7,26,18,15,496.0,51.5,4.85,15.9,157.0,295.01,237.36
2018,7,26,18,30,426.0,44.0,4.8,15.8,111.0,235.3,183.42
2018,7,26,18,45,306.5,33.5,4.7,15.65,73.0,161.56,117.08
2018,7,26,19,0,187.0,23.0,4.6,15.5,35.0,92.91,21.79
2018,7,26,19,15,93.5,11.5,4.5,15.5,17.5,34.96,0.0
2018,7,26,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,27,5,15,84.5,10.0,4.85,15.25,14.5,9.83,0.0
2018,7,27,5,30,169.0,20.0,4.9,15.4,29.0,16.27,0.0
2018,7,27,5,45,287.5,31.5,4.95,15.6,65.5,24.71,14.33
2018,7,27,6,0,406.0,43.0,5.0,15.8,102.0,32.52,22.53
2018,7,27,6,15,285.5,32.5,5.0,15.95,82.0,21.1,12.97
2018,7,27,6,30,165.0,22.0,5.0,16.1,62.0,12.64,5.59
2018,7,27,6,45,82.5,31.0,4.95,16.25,51.0,29.16,17.0
2018,7,27,7,0,0.0,40.0,4.9,16.4,40.0,38.62,27.14
2018,7,27,7,15,0.0,52.5,4.85,16.5,52.5,50.72,37.27
2018,7,27,7,30,0.0,65.0,4.8,16.6,65.0,62.83,47.29
2018,7,27,7,45,0.0,72.5,4.75,16.75,72.5,70.1,53.15
2018,7,27,8,0,0.0,80.0,4.7,16.9,80.0,77.38,58.96
2018,7,27,8,15,0.0,94.0,4.7,17.0,94.0,90.87,69.86
2018,7,27,8,30,0.0,108.0,4.7,17.1,108.0,104.15,80.49
2018,7,27,8,45,0.0,119.5,4.75,17.2,119.5,115.1,89.13
2018,7,27,9,0,0.0,131.0,4.8,17.3,131.0,126.07,97.75
2018,7,27,9,15,0.5,142.0,4.85,17.4,142.5,136.86,106.18
2018,7,27,9,30,1.0,153.0,4.9,17.5,154.0,147.72,114.63
2018,7,27,9,45,3.5,171.5,4.95,17.6,174.5,166.98,129.81
2018,7,27,10,0,6.0,190.0,5.0,17.7,195.0,186.5,145.11
2018,7,27,10,15,7.5,201.5,5.0,17.7,208.0,198.94,154.78
2018,7,27,10,30,9.0,213.0,5.0,17.7,221.0,211.53,164.55
2018,7,27,10,45,9.5,215.0,5.05,17.75,223.5,214.42,166.65
2018,7,27,11,0,10.0,217.0,5.1,17.8,226.0,217.33,168.79
2018,7,27,11,15,11.0,233.0,5.1,17.85,243.0,234.1,181.81
2018,7,27,11,30,12.0,249.0,5.1,17.9,260.0,250.98,194.85
2018,7,27,11,45,13.5,269.0,5.15,17.9,281.5,272.28,211.38
2018,7,27,12,0,15.0,289.0,5.2,17.9,303.0,293.73,227.97
2018,7,27,12,15,17.0,305.0,5.25,17.9,321.0,311.92,242.05
2018,7,27,12,30,19.0,321.0,5.3,17.9,339.0,330.24,256.22
2018,7,27,12,45,23.0,339.0,5.35,17.9,360.5,356.45,276.52
2018,7,27,13,0,27.0,357.0,5.4,17.9,382.0,379.93,294.69
2018,7,27,13,15,27.5,354.5,5.4,17.9,380.0,379.58,294.56
2018,7,27,13,30,28.0,352.0,5.4,17.9,378.0,379.1,294.44
2018,7,27,13,45,175.5,303.0,5.4,17.85,457.0,484.72,381.76
2018,7,27,14,0,323.0,254.0,5.4,17.8,536.0,583.42,462.03
2018,7,27,14,15,615.0,176.5,5.4,17.75,692.0,780.83,616.07
2018,7,27,14,30,907.0,99.0,5.4,17.7,848.0,957.8,744.27
2018,7,27,14,45,898.5,98.0,5.35,17.65,813.5,936.87,729.33
2018,7,27,15,0,890.0,97.0,5.3,17.6,779.0,913.39,713.78
2018,7,27,15,15,879.0,95.0,5.3,17.6,738.5,884.19,694.3
2018,7,27,15,30,868.0,93.0,5.3,17.6,698.0,852.84,673.23
2018,7,27,15,45,854.0,91.0,5.3,17.35,654.0,817.04,649.39
2018,7,27,16,0,840.0,89.0,5.3,17.1,610.0,779.64,624.15
2018,7,27,16,15,820.5,86.5,5.3,16.95,561.5,740.76,597.26
2018,7,27,16,30,801.0,84.0,5.3,16.8,513.0,696.29,565.75
2018,7,27,16,45,774.5,81.0,5.25,16.6,462.0,645.77,528.99
2018,7,27,17,0,748.0,78.0,5.2,16.4,411.0,595.47,490.77
2018,7,27,17,15,712.5,74.0,5.25,16.2,359.0,538.94,446.0
2018,7,27,17,30,677.0,70.0,5.3,16.0,307.0,486.34,402.97
2018,7,27,17,45,625.5,65.0,5.3,15.8,256.0,423.78,350.39
2018,7,27,18,0,574.0,60.0,5.3,15.6,205.0,364.86,299.22
2018,7,27,18,15,499.0,52.5,5.3,15.5,158.0,296.59,239.01
2018,7,27,18,30,424.0,45.0,5.3,15.4,111.0,234.77,183.14
2018,7,27,18,45,300.0,34.5,5.35,15.25,72.5,159.67,115.24
2018,7,27,19,0,176.0,24.0,5.4,15.1,34.0,90.24,12.95
2018,7,27,19,15,88.0,12.0,5.35,15.05,17.0,33.89,0.0
2018,7,27,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.25,14.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.45,14.85,1.5,1.47,0.0
2018,7,28,5,30,0.0,3.0,4.5,15.0,3.0,2.89,0.0
2018,7,28,5,45,0.0,6.5,4.5,15.15,6.5,6.26,0.0
2018,7,28,6,0,0.0,10.0,4.5,15.3,10.0,9.64,2.71
2018,7,28,6,15,0.0,13.0,4.35,15.45,13.0,12.53,5.43
2018,7,28,6,30,0.0,16.0,4.2,15.6,16.0,15.43,8.1
2018,7,28,6,45,0.0,30.0,4.05,15.7,30.0,28.95,19.03
2018,7,28,7,0,0.0,44.0,3.9,15.8,44.0,42.49,30.51
2018,7,28,7,15,0.0,61.0,3.8,15.9,61.0,58.95,44.31
2018,7,28,7,30,0.0,78.0,3.7,16.0,78.0,75.43,57.96
2018,7,28,7,45,0.0,86.0,3.55,16.1,86.0,83.1,64.12
2018,7,28,8,0,0.0,94.0,3.4,16.2,94.0,90.74,70.19
2018,7,28,8,15,0.0,108.5,3.35,16.35,108.5,104.46,81.19
2018,7,28,8,30,0.0,123.0,3.3,16.5,123.0,118.2,92.09
2018,7,28,8,45,0.5,140.5,3.25,16.65,141.0,134.98,105.37
2018,7,28,9,0,1.0,158.0,3.2,16.8,159.0,151.86,118.6
2018,7,28,9,15,2.0,165.5,3.2,16.95,167.0,159.73,124.54
2018,7,28,9,30,3.0,173.0,3.2,17.1,175.0,167.71,130.57
2018,7,28,9,45,5.0,189.0,3.2,17.25,193.0,184.4,143.52
2018,7,28,10,0,7.0,205.0,3.2,17.4,211.0,201.31,156.56
2018,7,28,10,15,10.0,232.5,3.3,17.5,241.0,229.98,178.82
2018,7,28,10,30,13.0,260.0,3.4,17.6,271.0,258.98,201.14
2018,7,28,10,45,16.5,285.5,3.45,17.75,300.0,286.79,222.34
2018,7,28,11,0,20.0,311.0,3.5,17.9,329.0,314.95,243.65
2018,7,28,11,15,23.0,328.0,3.6,17.95,349.0,334.36,258.32
2018,7,28,11,30,26.0,345.0,3.7,18.0,369.0,355.24,274.09
2018,7,28,11,45,34.5,374.5,3.8,18.1,407.0,393.33,302.9
2018,7,28,12,0,43.0,404.0,3.9,18.2,445.0,432.15,332.0
2018,7,28,12,15,44.0,406.0,4.0,18.25,448.0,437.81,336.17
2018,7,28,12,30,45.0,408.0,4.1,18.3,451.0,443.38,340.44
2018,7,28,12,45,48.0,410.0,4.2,18.35,455.5,450.74,346.17
2018,7,28,13,0,51.0,412.0,4.3,18.4,460.0,458.03,351.96
2018,7,28,13,15,46.0,397.0,4.4,18.35,439.5,440.3,339.02
2018,7,28,13,30,41.0,382.0,4.5,18.3,419.0,422.15,325.8
2018,7,28,13,45,169.5,331.0,4.6,18.3,479.5,501.32,391.47
2018,7,28,14,0,298.0,280.0,4.7,18.3,540.0,578.67,454.59
2018,7,28,14,15,563.0,211.0,4.75,18.25,682.5,767.51,601.81
2018,7,28,14,30,828.0,142.0,4.8,18.2,825.0,934.11,722.11
2018,7,28,14,45,825.5,136.0,4.8,18.1,792.5,914.88,708.88
2018,7,28,15,0,823.0,130.0,4.8,18.0,760.0,893.0,695.0
2018,7,28,15,15,687.0,156.5,4.8,18.0,663.0,789.43,621.63
2018,7,28,15,30,551.0,183.0,4.8,18.0,566.0,686.76,546.41
2018,7,28,15,45,453.5,188.0,4.8,17.8,489.5,593.84,476.36
2018,7,28,16,0,356.0,193.0,4.8,17.6,413.0,509.34,410.92
2018,7,28,16,15,334.0,185.0,4.8,17.4,378.0,463.9,376.74
2018,7,28,16,30,312.0,177.0,4.8,17.2,343.0,428.84,349.82
2018,7,28,16,45,374.0,156.5,4.8,17.05,336.0,448.41,367.32
2018,7,28,17,0,436.0,136.0,4.8,16.9,329.0,452.79,372.39
2018,7,28,17,15,401.5,124.0,4.8,16.7,284.5,401.08,330.83
2018,7,28,17,30,367.0,112.0,4.8,16.5,240.0,351.44,290.17
2018,7,28,17,45,421.5,92.5,4.8,16.3,216.0,342.78,282.52
2018,7,28,18,0,476.0,73.0,4.8,16.1,192.0,330.52,270.11
2018,7,28,18,15,379.5,63.0,4.75,15.95,144.0,253.18,203.2
2018,7,28,18,30,283.0,53.0,4.7,15.8,96.0,187.14,145.27
2018,7,28,18,45,180.5,36.5,4.65,15.6,60.0,120.34,85.65
2018,7,28,19,0,78.0,20.0,4.6,15.4,24.0,50.82,0.0
2018,7,28,19,15,39.0,10.0,4.6,15.35,12.0,19.55,0.0
2018,7,28,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,0.0,5.5,3.9,15.0,5.5,5.41,0.0
2018,7,29,5,30,0.0,11.0,3.9,15.1,11.0,10.61,0.0
2018,7,29,5,45,1.0,27.5,3.9,15.2,27.5,26.15,15.09
2018,7,29,6,0,2.0,44.0,3.9,15.3,44.0,41.21,30.02
2018,7,29,6,15,9.5,63.5,3.9,15.4,65.5,58.58,45.93
2018,7,29,6,30,17.0,83.0,3.9,15.5,87.0,75.8,61.54
2018,7,29,6,45,14.5,99.0,3.9,15.65,103.0,91.41,71.4
2018,7,29,7,0,12.0,115.0,3.9,15.8,119.0,107.27,84.48
2018,7,29,7,15,19.0,135.0,3.85,15.85,142.5,127.52,100.77
2018,7,29,7,30,26.0,155.0,3.8,15.9,166.0,144.45,114.18
2018,7,29,7,45,34.0,178.0,3.75,16.0,194.5,168.74,133.53
2018,7,29,8,0,42.0,201.0,3.7,16.1,223.0,194.02,153.56
2018,7,29,8,15,48.0,224.5,3.65,16.15,252.0,220.01,174.11
2018,7,29,8,30,54.0,248.0,3.6,16.2,281.0,246.74,195.1
2018,7,29,8,45,70.0,274.0,3.55,16.25,320.0,280.66,221.56
2018,7,29,9,0,86.0,300.0,3.5,16.3,359.0,316.27,249.15
2018,7,29,9,15,97.5,322.0,3.5,16.3,393.0,347.66,273.34
2018,7,29,9,30,109.0,344.0,3.5,16.3,427.0,376.29,295.26
2018,7,29,9,45,108.5,363.5,3.5,16.35,449.0,404.06,316.09
2018,7,29,10,0,108.0,383.0,3.5,16.4,471.0,427.92,333.76
2018,7,29,10,15,107.5,397.5,3.5,16.45,488.0,447.21,347.89
2018,7,29,10,30,107.0,412.0,3.5,16.5,505.0,466.37,361.83
2018,7,29,10,45,100.5,420.5,3.55,16.5,509.5,475.26,368.07
2018,7,29,11,0,94.0,429.0,3.6,16.5,514.0,483.56,373.88
2018,7,29,11,15,78.0,425.5,3.65,16.55,497.0,472.13,364.7
2018,7,29,11,30,62.0,422.0,3.7,16.6,480.0,459.48,354.66
2018,7,29,11,45,57.0,421.0,3.75,16.6,474.5,457.81,353.29
2018,7,29,12,0,52.0,420.0,3.8,16.6,469.0,455.72,351.57
2018,7,29,12,15,49.5,411.0,3.85,16.6,457.5,447.69,345.61
2018,7,29,12,30,47.0,402.0,3.9,16.6,446.0,439.26,339.39
2018,7,29,12,45,54.0,397.5,4.0,16.65,448.0,443.88,343.38
2018,7,29,13,0,61.0,393.0,4.1,16.7,450.0,448.38,347.28
2018,7,29,13,15,61.5,375.0,4.15,16.7,431.5,432.79,335.95
2018,7,29,13,30,62.0,357.0,4.2,16.7,413.0,416.73,324.35
2018,7,29,13,45,48.5,337.5,4.25,16.7,381.0,385.29,300.4
2018,7,29,14,0,35.0,318.0,4.3,16.7,349.0,353.54,276.07
2018,7,29,14,15,47.0,333.5,4.35,16.7,373.5,382.07,298.89
2018,7,29,14,30,59.0,349.0,4.4,16.7,398.0,410.65,321.55
2018,7,29,14,45,53.5,334.0,4.45,16.7,377.0,390.67,306.58
2018,7,29,15,0,48.0,319.0,4.5,16.7,356.0,370.6,291.63
2018,7,29,15,15,46.0,282.0,4.5,16.7,316.0,329.91,260.78
2018,7,29,15,30,44.0,245.0,4.5,16.7,276.0,288.89,229.37
2018,7,29,15,45,50.0,240.5,4.65,16.6,273.5,289.34,230.78
2018,7,29,16,0,56.0,236.0,4.8,16.5,271.0,289.51,231.89
2018,7,29,16,15,167.0,197.5,4.9,16.35,289.0,340.53,277.23
2018,7,29,16,30,278.0,159.0,5.0,16.2,307.0,383.04,315.06
2018,7,29,16,45,423.0,131.0,5.1,16.05,330.0,453.04,374.52
2018,7,29,17,0,568.0,103.0,5.2,15.9,353.0,505.6,418.95
2018,7,29,17,15,484.5,104.0,5.2,15.7,298.5,428.47,355.95
2018,7,29,17,30,401.0,105.0,5.2,15.5,244.0,362.25,300.82
2018,7,29,17,45,345.0,93.0,5.2,15.3,198.5,302.04,250.02
2018,7,29,18,0,289.0,81.0,5.2,15.1,153.0,246.4,201.98
2018,7,29,18,15,238.0,66.0,5.05,15.0,116.0,194.23,156.04
2018,7,29,18,30,187.0,51.0,4.9,14.9,79.0,139.95,108.14
2018,7,29,18,45,119.5,35.0,4.75,14.8,50.5,90.7,63.26
2018,7,29,19,0,52.0,19.0,4.6,14.7,22.0,41.49,0.0
2018,7,29,19,15,26.0,9.5,4.55,14.7,11.0,15.76,0.0
2018,7,29,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,5,15,71.0,9.5,4.1,14.75,12.5,9.34,0.0
2018,7,30,5,30,142.0,19.0,4.2,14.9,25.0,15.09,0.0
2018,7,30,5,45,251.0,31.0,4.25,15.05,59.0,24.72,13.69
2018,7,30,6,0,360.0,43.0,4.3,15.2,93.0,33.02,22.91
2018,7,30,6,15,255.0,36.0,4.25,15.35,79.0,24.05,15.59
2018,7,30,6,30,150.0,29.0,4.2,15.5,65.0,19.95,12.12
2018,7,30,6,45,75.0,43.5,4.15,15.65,61.5,38.3,25.27
2018,7,30,7,0,0.0,58.0,4.1,15.8,58.0,56.04,41.97
2018,7,30,7,15,0.0,72.0,4.0,15.95,72.0,69.61,53.28
2018,7,30,7,30,0.0,86.0,3.9,16.1,86.0,82.83,64.14
2018,7,30,7,45,0.5,107.5,3.8,16.25,108.0,103.01,80.61
2018,7,30,8,0,1.0,129.0,3.7,16.4,130.0,123.27,96.93
2018,7,30,8,15,6.0,163.5,3.6,16.5,167.5,156.91,123.87
2018,7,30,8,30,11.0,198.0,3.5,16.6,205.0,191.06,150.9
2018,7,30,8,45,12.5,209.0,3.45,16.75,217.5,203.1,160.0
2018,7,30,9,0,14.0,220.0,3.4,16.9,230.0,215.26,169.18
2018,7,30,9,15,14.5,235.0,3.4,17.0,245.5,230.69,180.95
2018,7,30,9,30,15.0,250.0,3.4,17.1,261.0,246.18,192.69
2018,7,30,9,45,19.5,274.0,3.45,17.2,289.5,272.54,212.92
2018,7,30,10,0,24.0,298.0,3.5,17.3,318.0,299.36,233.35
2018,7,30,10,15,27.0,317.0,3.55,17.4,340.0,317.9,247.26
2018,7,30,10,30,30.0,336.0,3.6,17.5,362.0,340.15,263.97
2018,7,30,10,45,29.0,341.5,3.7,17.6,367.0,347.13,268.94
2018,7,30,11,0,28.0,347.0,3.8,17.7,372.0,354.02,273.89
2018,7,30,11,15,30.0,357.5,3.85,17.75,385.0,368.05,284.39
2018,7,30,11,30,32.0,368.0,3.9,17.8,398.0,382.26,295.0
2018,7,30,11,45,38.0,384.0,3.95,17.85,420.0,405.45,312.5
2018,7,30,12,0,44.0,400.0,4.0,17.9,442.0,429.04,330.22
2018,7,30,12,15,50.0,411.0,4.05,17.9,458.5,448.09,344.62
2018,7,30,12,30,56.0,422.0,4.1,17.9,475.0,467.35,359.19
2018,7,30,12,45,64.0,427.5,4.15,17.95,487.5,483.17,371.26
2018,7,30,13,0,72.0,433.0,4.2,18.0,500.0,499.03,383.39
2018,7,30,13,15,64.5,418.0,4.3,17.95,477.5,479.21,368.94
2018,7,30,13,30,57.0,403.0,4.4,17.9,455.0,458.88,354.18
2018,7,30,13,45,190.5,342.5,4.45,17.9,509.5,539.46,420.6
2018,7,30,14,0,324.0,282.0,4.5,17.9,564.0,612.49,480.21
2018,7,30,14,15,595.5,198.0,4.5,17.85,695.0,783.06,613.13
2018,7,30,14,30,867.0,114.0,4.5,17.8,826.0,933.14,720.34
2018,7,30,14,45,855.0,113.5,4.55,17.75,790.5,910.22,704.84
2018,7,30,15,0,843.0,113.0,4.6,17.7,755.0,884.99,688.87
2018,7,30,15,15,830.5,111.0,4.6,17.7,715.0,860.74,673.08
2018,7,30,15,30,818.0,109.0,4.6,17.7,675.0,829.33,652.08
2018,7,30,15,45,796.0,108.0,4.65,17.45,628.5,789.36,625.61
2018,7,30,16,0,774.0,107.0,4.7,17.2,582.0,748.34,598.02
2018,7,30,16,15,745.0,106.0,4.75,17.0,533.0,701.14,565.21
2018,7,30,16,30,716.0,105.0,4.8,16.8,484.0,656.6,533.86
2018,7,30,16,45,678.0,103.0,4.85,16.65,432.5,602.5,493.29
2018,7,30,17,0,640.0,101.0,4.9,16.5,381.0,549.64,452.23
2018,7,30,17,15,595.0,95.5,4.9,16.25,330.0,490.06,404.83
