Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,30,550.0,90.0,4.9,16.0,279.0,432.97,358.15
2018,7,30,17,45,486.0,83.0,4.9,15.75,229.5,366.93,302.83
2018,7,30,18,0,422.0,76.0,4.9,15.5,180.0,304.15,248.85
2018,7,30,18,15,348.5,63.5,4.9,15.4,136.0,238.97,191.81
2018,7,30,18,30,275.0,51.0,4.9,15.3,92.0,180.67,139.88
2018,7,30,18,45,182.5,35.0,4.85,15.15,58.0,118.79,82.98
2018,7,30,19,0,90.0,19.0,4.8,15.0,24.0,56.33,0.0
2018,7,30,19,15,45.0,9.5,4.8,14.95,12.0,20.37,0.0
2018,7,30,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,31,5,15,54.0,9.0,3.7,14.55,11.5,8.85,0.0
2018,7,31,5,30,108.0,18.0,3.7,14.7,23.0,17.69,0.0
2018,7,31,5,45,204.5,32.5,3.75,14.9,55.5,25.36,13.89
2018,7,31,6,0,301.0,47.0,3.8,15.1,88.0,35.87,25.34
2018,7,31,6,15,252.5,44.5,3.7,15.25,89.0,32.39,22.93
2018,7,31,6,30,204.0,42.0,3.6,15.4,90.0,29.37,20.5
2018,7,31,6,45,200.0,58.5,3.5,15.55,115.0,48.35,31.26
2018,7,31,7,0,196.0,75.0,3.4,15.7,140.0,78.01,52.87
2018,7,31,7,15,196.0,78.0,3.35,15.85,152.5,91.62,63.14
2018,7,31,7,30,196.0,81.0,3.3,16.0,165.0,100.18,70.49
2018,7,31,7,45,98.0,90.5,3.25,16.1,132.5,105.26,79.09
2018,7,31,8,0,0.0,100.0,3.2,16.2,100.0,96.3,74.79
2018,7,31,8,15,0.0,108.0,3.15,16.35,108.0,103.96,80.8
2018,7,31,8,30,0.0,116.0,3.1,16.5,116.0,111.63,86.76
2018,7,31,8,45,0.0,129.0,3.05,16.6,129.0,123.99,96.5
2018,7,31,9,0,0.0,142.0,3.0,16.7,142.0,136.38,106.2
2018,7,31,9,15,1.5,159.5,3.0,16.85,160.5,153.81,119.87
2018,7,31,9,30,3.0,177.0,3.0,17.0,179.0,171.42,133.59
2018,7,31,9,45,5.5,197.5,3.0,17.15,202.0,192.64,150.09
2018,7,31,10,0,8.0,218.0,3.0,17.3,225.0,214.14,166.69
2018,7,31,10,15,10.0,232.0,3.05,17.4,240.5,229.43,178.38
2018,7,31,10,30,12.0,246.0,3.1,17.5,256.0,244.92,190.19
2018,7,31,10,45,11.5,240.5,3.15,17.55,250.5,240.16,186.25
2018,7,31,11,0,11.0,235.0,3.2,17.6,245.0,235.26,182.28
2018,7,31,11,15,13.0,259.0,3.3,17.65,271.0,260.59,201.86
2018,7,31,11,30,15.0,283.0,3.4,17.7,297.0,286.14,221.43
2018,7,31,11,45,18.5,309.0,3.5,17.75,326.5,315.16,243.61
2018,7,31,12,0,22.0,335.0,3.6,17.8,356.0,344.48,265.91
2018,7,31,12,15,20.5,327.0,3.75,17.8,346.5,336.43,259.77
2018,7,31,12,30,19.0,319.0,3.9,17.8,337.0,328.18,253.61
2018,7,31,12,45,19.5,320.5,4.05,17.8,339.0,330.96,255.94
2018,7,31,13,0,20.0,322.0,4.2,17.8,341.0,333.7,258.27
2018,7,31,13,15,18.5,312.0,4.3,17.75,329.0,323.08,250.4
2018,7,31,13,30,17.0,302.0,4.4,17.7,317.0,312.33,242.44
2018,7,31,13,45,153.5,267.5,4.55,17.65,401.0,426.04,336.06
2018,7,31,14,0,290.0,233.0,4.7,17.6,485.0,528.45,419.13
2018,7,31,14,15,561.5,180.0,4.75,17.55,647.5,731.15,577.54
2018,7,31,14,30,833.0,127.0,4.8,17.5,810.0,914.09,710.32
2018,7,31,14,45,827.5,122.5,4.9,17.4,776.5,893.47,696.56
2018,7,31,15,0,822.0,118.0,5.0,17.3,743.0,875.62,686.06
2018,7,31,15,15,809.0,115.5,5.0,17.3,703.0,845.66,665.86
2018,7,31,15,30,796.0,113.0,5.0,17.3,663.0,813.78,644.24
2018,7,31,15,45,783.0,109.5,5.1,17.05,620.0,779.05,621.49
2018,7,31,16,0,770.0,106.0,5.2,16.8,577.0,742.79,597.27
2018,7,31,16,15,751.0,101.0,5.15,16.6,529.5,698.93,566.17
2018,7,31,16,30,732.0,96.0,5.1,16.4,482.0,654.34,534.12
2018,7,31,16,45,705.0,91.5,5.1,16.2,432.5,606.67,498.85
2018,7,31,17,0,678.0,87.0,5.1,16.0,383.0,557.18,460.31
2018,7,31,17,15,641.0,82.0,5.05,15.8,333.0,501.67,415.76
2018,7,31,17,30,604.0,77.0,5.0,15.6,283.0,447.99,371.47
2018,7,31,17,45,553.5,70.0,5.0,15.4,234.0,387.01,319.97
2018,7,31,18,0,503.0,63.0,5.0,15.2,185.0,329.67,269.99
2018,7,31,18,15,429.5,53.5,4.9,15.1,140.5,263.5,211.48
2018,7,31,18,30,356.0,44.0,4.8,15.0,96.0,203.8,157.55
2018,7,31,18,45,248.5,32.0,4.75,14.85,61.5,136.8,94.57
2018,7,31,19,0,141.0,20.0,4.7,14.7,27.0,71.87,0.0
2018,7,31,19,15,70.5,10.0,4.7,14.7,13.5,26.96,0.0
2018,7,31,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,3.8,14.55,12.0,8.85,0.0
2018,8,1,5,30,140.0,18.0,3.8,14.7,24.0,17.69,0.0
2018,8,1,5,45,252.0,29.5,3.8,14.9,57.0,23.55,12.16
2018,8,1,6,0,364.0,41.0,3.8,15.1,90.0,31.43,21.46
2018,8,1,6,15,344.5,39.0,3.7,15.25,101.5,26.75,17.95
2018,8,1,6,30,325.0,37.0,3.6,15.4,113.0,23.29,15.09
2018,8,1,6,45,162.5,42.5,3.5,15.6,80.5,34.79,20.76
2018,8,1,7,0,0.0,48.0,3.4,15.8,48.0,46.36,33.79
2018,8,1,7,15,0.0,62.5,3.3,15.95,62.5,60.4,45.55
2018,8,1,7,30,0.0,77.0,3.2,16.1,77.0,74.46,57.15
2018,8,1,7,45,0.0,86.0,3.1,16.25,86.0,83.07,64.09
2018,8,1,8,0,0.0,95.0,3.0,16.4,95.0,91.64,70.91
2018,8,1,8,15,0.0,111.0,3.05,16.6,111.0,106.75,83.02
2018,8,1,8,30,0.0,127.0,3.1,16.8,127.0,121.88,95.02
2018,8,1,8,45,0.5,143.0,3.1,16.95,143.5,137.27,107.13
2018,8,1,9,0,1.0,159.0,3.1,17.1,160.0,152.74,119.2
2018,8,1,9,15,3.0,174.5,3.2,17.25,177.0,168.61,131.55
2018,8,1,9,30,5.0,190.0,3.3,17.4,194.0,184.72,144.02
2018,8,1,9,45,7.5,212.0,3.45,17.55,218.0,207.44,161.67
2018,8,1,10,0,10.0,234.0,3.6,17.7,242.0,230.44,179.42
2018,8,1,10,15,14.5,265.0,3.75,17.75,277.0,263.56,205.05
2018,8,1,10,30,19.0,296.0,3.9,17.8,312.0,297.15,230.83
2018,8,1,10,45,19.0,300.5,4.05,17.85,317.0,302.75,234.87
2018,8,1,11,0,19.0,305.0,4.2,17.9,322.0,308.3,238.99
2018,8,1,11,15,19.0,309.5,4.3,17.95,327.0,313.81,243.09
2018,8,1,11,30,19.0,314.0,4.4,18.0,332.0,319.28,247.19
2018,8,1,11,45,20.0,325.0,4.5,18.0,344.0,331.87,256.83
2018,8,1,12,0,21.0,336.0,4.6,18.0,356.0,344.52,266.53
2018,8,1,12,15,21.5,338.5,4.7,18.0,359.0,348.51,269.64
2018,8,1,12,30,22.0,341.0,4.8,18.0,362.0,352.45,272.79
2018,8,1,12,45,21.5,336.0,4.85,18.0,356.5,348.04,269.53
2018,8,1,13,0,21.0,331.0,4.9,18.0,351.0,343.51,266.23
2018,8,1,13,15,22.5,331.0,4.95,18.0,352.0,345.72,268.2
2018,8,1,13,30,24.0,331.0,5.0,18.0,353.0,353.81,274.69
2018,8,1,13,45,174.0,294.0,5.0,17.95,445.5,472.93,372.28
2018,8,1,14,0,324.0,257.0,5.0,17.9,538.0,585.53,462.56
2018,8,1,14,15,612.5,175.0,5.05,17.85,684.0,772.96,608.76
2018,8,1,14,30,901.0,93.0,5.1,17.8,830.0,939.86,729.64
2018,8,1,14,45,893.5,91.0,5.1,17.7,795.5,918.71,715.03
2018,8,1,15,0,886.0,89.0,5.1,17.6,761.0,894.96,699.74
2018,8,1,15,15,874.5,88.0,5.1,17.6,721.0,866.35,680.67
2018,8,1,15,30,863.0,87.0,5.1,17.6,681.0,835.63,660.03
2018,8,1,15,45,848.5,84.5,5.15,17.3,636.0,798.84,635.8
2018,8,1,16,0,834.0,82.0,5.2,17.0,591.0,760.49,610.1
2018,8,1,16,15,814.0,79.5,5.25,16.8,542.5,716.61,579.61
2018,8,1,16,30,794.0,77.0,5.3,16.6,494.0,676.49,551.51
2018,8,1,16,45,767.0,74.0,5.3,16.4,443.0,625.89,514.55
2018,8,1,17,0,740.0,71.0,5.3,16.2,392.0,575.59,475.97
2018,8,1,17,15,703.0,68.0,5.35,15.95,341.0,519.75,431.35
2018,8,1,17,30,666.0,65.0,5.4,15.7,290.0,465.61,386.69
2018,8,1,17,45,612.0,60.0,5.4,15.5,239.5,404.75,334.9
2018,8,1,18,0,558.0,55.0,5.4,15.3,189.0,345.67,283.08
2018,8,1,18,15,477.5,48.5,5.35,15.1,143.5,277.64,222.71
2018,8,1,18,30,397.0,42.0,5.3,14.9,98.0,216.59,167.2
2018,8,1,18,45,272.5,30.5,5.25,14.75,62.0,143.09,97.51
2018,8,1,19,0,148.0,19.0,5.2,14.6,26.0,71.88,0.0
2018,8,1,19,15,74.0,9.5,5.2,14.55,13.0,27.17,0.0
2018,8,1,19,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.7,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,2,5,15,69.5,9.0,4.35,14.05,11.5,0.0,0.0
2018,8,2,5,30,139.0,18.0,4.4,14.2,23.0,17.69,0.0
2018,8,2,5,45,257.0,29.0,4.5,14.35,56.5,23.22,11.53
2018,8,2,6,0,375.0,40.0,4.6,14.5,90.0,30.64,20.78
2018,8,2,6,15,356.0,36.5,4.6,14.7,100.5,24.8,16.25
2018,8,2,6,30,337.0,33.0,4.6,14.9,111.0,20.46,12.6
2018,8,2,6,45,168.5,38.0,4.55,15.05,77.0,31.18,17.85
2018,8,2,7,0,0.0,43.0,4.5,15.2,43.0,41.52,29.76
2018,8,2,7,15,0.0,51.5,4.55,15.35,51.5,49.75,36.66
2018,8,2,7,30,0.0,60.0,4.6,15.5,60.0,57.98,43.46
2018,8,2,7,45,0.0,68.5,4.6,15.7,68.5,66.22,50.18
2018,8,2,8,0,0.0,77.0,4.6,15.9,77.0,74.47,56.83
2018,8,2,8,15,0.0,90.0,4.65,16.05,90.0,87.08,67.05
2018,8,2,8,30,0.0,103.0,4.7,16.2,103.0,99.42,76.95
2018,8,2,8,45,0.0,115.5,4.8,16.35,115.5,111.31,86.4
2018,8,2,9,0,0.0,128.0,4.9,16.5,128.0,123.21,95.8
2018,8,2,9,15,1.5,147.0,4.9,16.6,148.0,142.05,110.79
2018,8,2,9,30,3.0,166.0,4.9,16.7,168.0,161.06,125.81
2018,8,2,9,45,7.5,202.0,4.95,16.8,208.0,198.04,155.14
2018,8,2,10,0,12.0,238.0,5.0,16.9,248.0,235.46,184.52
2018,8,2,10,15,19.5,281.5,5.05,16.95,298.0,282.43,221.21
2018,8,2,10,30,27.0,325.0,5.1,17.0,348.0,327.59,256.12
2018,8,2,10,45,30.0,342.5,5.1,17.1,369.0,348.63,271.99
2018,8,2,11,0,33.0,360.0,5.1,17.2,390.0,370.02,288.12
2018,8,2,11,15,40.5,380.0,5.15,17.25,417.0,397.82,309.35
2018,8,2,11,30,48.0,400.0,5.2,17.3,444.0,426.23,330.94
2018,8,2,11,45,54.0,413.0,5.2,17.3,463.0,447.15,346.79
2018,8,2,12,0,60.0,426.0,5.2,17.3,482.0,468.4,362.87
2018,8,2,12,15,70.5,434.5,5.2,17.35,500.5,489.61,379.05
2018,8,2,12,30,81.0,443.0,5.2,17.4,519.0,511.08,395.41
2018,8,2,12,45,139.0,441.5,5.25,17.4,571.0,571.51,442.82
2018,8,2,13,0,197.0,440.0,5.3,17.4,623.0,629.13,487.65
2018,8,2,13,15,358.0,380.5,5.3,17.4,706.0,731.27,568.6
2018,8,2,13,30,519.0,321.0,5.3,17.4,789.0,833.62,647.92
2018,8,2,13,45,691.5,226.0,5.3,17.4,833.5,904.26,703.62
2018,8,2,14,0,864.0,131.0,5.3,17.4,878.0,958.82,742.84
2018,8,2,14,15,889.5,112.0,5.3,17.35,859.0,957.17,742.43
2018,8,2,14,30,915.0,93.0,5.3,17.3,840.0,951.52,739.65
2018,8,2,14,45,907.5,91.5,5.3,17.25,805.0,930.69,726.18
2018,8,2,15,0,900.0,90.0,5.3,17.2,770.0,907.22,710.93
2018,8,2,15,15,888.5,88.5,5.3,17.2,729.5,877.75,691.21
2018,8,2,15,30,877.0,87.0,5.3,17.2,689.0,846.13,669.88
2018,8,2,15,45,862.5,85.0,5.25,17.0,644.0,809.51,644.99
2018,8,2,16,0,848.0,83.0,5.2,16.8,599.0,771.3,618.72
2018,8,2,16,15,828.0,81.0,5.25,16.65,550.0,727.55,588.29
2018,8,2,16,30,808.0,79.0,5.3,16.5,501.0,687.54,560.27
2018,8,2,16,45,780.5,76.0,5.35,16.35,449.5,636.07,522.8
2018,8,2,17,0,753.0,73.0,5.4,16.2,398.0,584.92,483.51
2018,8,2,17,15,714.0,70.0,5.45,16.0,345.5,527.33,437.4
2018,8,2,17,30,675.0,67.0,5.5,15.8,293.0,473.95,393.19
2018,8,2,17,45,616.5,62.0,5.6,15.55,241.5,408.21,337.63
2018,8,2,18,0,558.0,57.0,5.7,15.3,190.0,346.8,283.94
2018,8,2,18,15,473.5,50.0,5.6,15.15,143.5,276.54,221.56
2018,8,2,18,30,389.0,43.0,5.5,15.0,97.0,213.58,164.39
2018,8,2,18,45,261.5,31.0,5.4,14.85,61.0,139.16,92.97
2018,8,2,19,0,134.0,19.0,5.3,14.7,25.0,56.73,0.0
2018,8,2,19,15,67.0,9.5,5.15,14.7,12.5,9.34,0.0
2018,8,2,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,3,5,15,24.0,6.5,4.0,14.2,7.5,0.0,0.0
2018,8,3,5,30,48.0,13.0,4.1,14.4,15.0,12.78,0.0
2018,8,3,5,45,104.5,31.0,4.2,14.65,42.5,25.67,12.8
2018,8,3,6,0,161.0,49.0,4.3,14.9,70.0,39.77,28.52
2018,8,3,6,15,164.5,55.5,4.15,15.05,85.0,44.79,33.76
2018,8,3,6,30,168.0,62.0,4.0,15.2,100.0,49.51,38.34
2018,8,3,6,45,84.0,65.0,3.9,15.35,84.0,58.86,42.98
2018,8,3,7,0,0.0,68.0,3.8,15.5,68.0,65.55,50.05
2018,8,3,7,15,0.0,81.5,3.65,15.65,81.5,78.24,60.61
2018,8,3,7,30,0.0,95.0,3.5,15.8,95.0,90.96,71.03
2018,8,3,7,45,0.0,108.5,3.35,15.95,108.5,103.72,81.33
2018,8,3,8,0,0.0,122.0,3.2,16.1,122.0,116.52,91.53
2018,8,3,8,15,0.0,137.5,3.1,16.3,137.5,131.18,103.13
2018,8,3,8,30,0.0,153.0,3.0,16.5,153.0,145.88,114.62
2018,8,3,8,45,2.0,169.5,2.95,16.65,171.0,162.39,127.5
2018,8,3,9,0,4.0,186.0,2.9,16.8,189.0,179.15,140.47
2018,8,3,9,15,6.5,203.0,2.9,17.05,208.0,196.87,154.08
2018,8,3,9,30,9.0,220.0,2.9,17.3,227.0,214.87,167.83
2018,8,3,9,45,13.0,246.0,2.9,17.5,256.5,242.42,189.0
2018,8,3,10,0,17.0,272.0,2.9,17.7,286.0,270.42,210.3
2018,8,3,10,15,20.5,293.5,2.9,17.9,311.0,294.29,228.23
2018,8,3,10,30,24.0,315.0,2.9,18.1,336.0,316.1,244.48
2018,8,3,10,45,21.0,306.5,2.85,18.3,325.0,309.85,239.12
2018,8,3,11,0,18.0,298.0,2.8,18.5,314.0,300.78,231.75
2018,8,3,11,15,22.5,320.5,2.9,18.65,341.0,326.57,251.29
2018,8,3,11,30,27.0,343.0,3.0,18.8,368.0,353.91,271.78
2018,8,3,11,45,39.5,376.0,3.05,18.95,413.0,398.81,305.48
2018,8,3,12,0,52.0,409.0,3.1,19.1,458.0,444.67,339.48
2018,8,3,12,15,73.5,428.5,3.3,19.15,497.5,486.36,370.95
2018,8,3,12,30,95.0,448.0,3.5,19.2,537.0,528.87,402.89
2018,8,3,12,45,114.0,451.0,3.65,19.25,557.0,557.38,424.44
2018,8,3,13,0,133.0,454.0,3.8,19.3,577.0,582.49,443.62
2018,8,3,13,15,152.5,447.5,4.0,19.3,586.5,598.25,456.4
2018,8,3,13,30,172.0,441.0,4.2,19.3,596.0,613.48,468.91
2018,8,3,13,45,279.0,387.0,4.35,19.25,631.0,668.72,514.04
2018,8,3,14,0,386.0,333.0,4.5,19.2,666.0,722.1,557.49
2018,8,3,14,15,577.0,251.0,4.65,19.1,730.0,817.48,633.58
2018,8,3,14,30,768.0,169.0,4.8,19.0,794.0,900.15,695.97
2018,8,3,14,45,757.5,165.0,4.95,18.95,759.0,876.69,681.03
2018,8,3,15,0,747.0,161.0,5.1,18.9,724.0,854.64,667.65
2018,8,3,15,15,732.0,156.5,5.1,18.9,683.5,822.57,645.91
2018,8,3,15,30,717.0,152.0,5.1,18.9,643.0,788.83,622.89
2018,8,3,15,45,704.5,145.5,5.2,18.65,600.5,753.47,599.55
2018,8,3,16,0,692.0,139.0,5.3,18.4,558.0,716.71,574.81
2018,8,3,16,15,675.5,131.0,5.35,18.25,512.0,674.02,544.74
2018,8,3,16,30,659.0,123.0,5.4,18.1,466.0,630.58,512.74
2018,8,3,16,45,637.5,114.5,5.4,17.9,418.0,582.62,476.42
2018,8,3,17,0,616.0,106.0,5.4,17.7,370.0,534.75,439.29
2018,8,3,17,15,578.5,98.0,5.4,17.45,320.0,478.05,394.04
2018,8,3,17,30,541.0,90.0,5.4,17.2,270.0,423.27,349.09
2018,8,3,17,45,492.0,80.0,5.45,17.0,222.0,362.54,297.94
2018,8,3,18,0,443.0,70.0,5.5,16.8,174.0,305.36,248.28
2018,8,3,18,15,366.5,58.5,5.35,16.6,130.0,237.83,189.1
2018,8,3,18,30,290.0,47.0,5.2,16.4,86.0,179.48,136.84
2018,8,3,18,45,193.5,32.0,5.1,16.2,53.5,117.95,76.26
2018,8,3,19,0,97.0,17.0,5.0,16.0,21.0,44.01,0.0
2018,8,3,19,15,48.5,8.5,4.85,16.0,10.5,8.36,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,15.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,5,15,26.5,6.5,3.0,14.7,7.5,0.0,0.0
2018,8,4,5,30,53.0,13.0,3.1,14.9,15.0,12.78,0.0
2018,8,4,5,45,120.5,30.0,3.2,15.05,43.0,24.88,11.6
2018,8,4,6,0,188.0,47.0,3.3,15.2,71.0,36.18,25.36
2018,8,4,6,15,191.0,57.5,3.25,15.35,91.5,46.32,35.03
2018,8,4,6,30,194.0,68.0,3.2,15.5,112.0,54.04,42.28
2018,8,4,6,45,102.0,87.5,3.2,15.65,111.0,76.23,57.41
2018,8,4,7,0,10.0,107.0,3.2,15.8,110.0,99.78,78.34
2018,8,4,7,15,11.5,125.5,3.15,16.05,129.5,117.86,93.03
2018,8,4,7,30,13.0,144.0,3.1,16.3,149.0,136.18,107.74
2018,8,4,7,45,13.0,159.5,3.1,16.5,165.5,151.79,120.15
2018,8,4,8,0,13.0,175.0,3.1,16.7,182.0,167.41,132.43
2018,8,4,8,15,17.5,196.0,3.2,17.0,206.0,189.33,149.52
2018,8,4,8,30,22.0,217.0,3.3,17.3,230.0,211.79,166.9
2018,8,4,8,45,23.5,234.5,3.35,17.55,249.5,230.37,181.1
2018,8,4,9,0,25.0,252.0,3.4,17.8,269.0,249.12,195.33
2018,8,4,9,15,28.5,272.0,3.45,18.05,292.5,266.88,208.68
2018,8,4,9,30,32.0,292.0,3.5,18.3,316.0,289.55,225.77
2018,8,4,9,45,37.5,313.0,3.6,18.55,342.5,314.76,244.74
2018,8,4,10,0,43.0,334.0,3.7,18.8,369.0,340.58,264.05
2018,8,4,10,15,54.0,360.0,3.8,18.95,405.5,375.29,290.2
2018,8,4,10,30,65.0,386.0,3.9,19.1,442.0,411.04,316.92
2018,8,4,10,45,63.5,393.5,4.0,19.25,449.5,421.21,324.06
2018,8,4,11,0,62.0,401.0,4.1,19.4,457.0,431.18,331.13
2018,8,4,11,15,70.5,417.5,4.3,19.4,482.0,457.66,351.15
2018,8,4,11,30,79.0,434.0,4.5,19.4,507.0,484.68,371.58
2018,8,4,11,45,83.5,441.0,4.65,19.4,518.5,499.57,382.87
2018,8,4,12,0,88.0,448.0,4.8,19.4,530.0,514.53,394.28
2018,8,4,12,15,91.0,448.5,4.95,19.35,533.5,521.77,400.11
2018,8,4,12,30,94.0,449.0,5.1,19.3,537.0,528.81,405.88
2018,8,4,12,45,145.5,447.0,5.25,19.25,582.0,582.7,448.08
2018,8,4,13,0,197.0,445.0,5.4,19.2,627.0,633.63,487.8
2018,8,4,13,15,383.0,367.0,5.5,19.15,714.0,745.32,576.61
2018,8,4,13,30,569.0,289.0,5.6,19.1,801.0,846.95,656.65
2018,8,4,13,45,744.0,195.5,5.7,19.0,847.5,920.39,713.14
2018,8,4,14,0,919.0,102.0,5.8,18.9,894.0,977.93,755.31
2018,8,4,14,15,912.0,101.5,5.9,18.85,865.0,964.42,747.13
2018,8,4,14,30,905.0,101.0,6.0,18.8,836.0,948.05,737.35
2018,8,4,14,45,896.5,99.5,6.05,18.7,801.0,926.5,723.74
2018,8,4,15,0,888.0,98.0,6.1,18.6,766.0,902.36,708.27
2018,8,4,15,15,876.5,96.0,6.1,18.6,725.0,872.63,688.18
2018,8,4,15,30,865.0,94.0,6.1,18.6,684.0,840.76,666.47
2018,8,4,15,45,848.5,92.0,6.1,18.4,638.0,802.85,640.66
2018,8,4,16,0,832.0,90.0,6.1,18.2,592.0,768.25,617.11
2018,8,4,16,15,808.0,88.0,6.05,18.0,542.0,721.93,584.18
2018,8,4,16,30,784.0,86.0,6.0,17.8,492.0,675.1,550.45
2018,8,4,16,45,751.0,83.5,6.0,17.65,439.5,621.31,510.63
2018,8,4,17,0,718.0,81.0,6.0,17.5,387.0,568.26,468.9
2018,8,4,17,15,677.0,77.0,5.9,17.25,335.0,512.32,423.65
2018,8,4,17,30,636.0,73.0,5.8,17.0,283.0,456.2,377.08
2018,8,4,17,45,576.5,67.0,5.65,16.75,232.0,390.6,321.39
2018,8,4,18,0,517.0,61.0,5.5,16.5,181.0,329.42,267.88
2018,8,4,18,15,436.5,52.0,5.35,16.3,135.5,260.72,207.19
2018,8,4,18,30,356.0,43.0,5.2,16.1,90.0,199.05,151.42
2018,8,4,18,45,242.5,30.5,5.05,15.85,56.5,130.85,82.27
2018,8,4,19,0,129.0,18.0,4.9,15.6,23.0,53.67,0.0
2018,8,4,19,15,64.5,9.0,4.8,15.55,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,5,15,58.0,8.5,3.9,14.55,10.0,0.0,0.0
2018,8,5,5,30,116.0,17.0,4.0,14.8,20.0,16.71,0.0
2018,8,5,5,45,235.0,29.0,4.15,15.0,52.5,23.81,10.16
2018,8,5,6,0,354.0,41.0,4.3,15.2,85.0,32.19,21.87
2018,8,5,6,15,342.5,37.0,4.2,15.35,96.0,25.51,16.78
2018,8,5,6,30,331.0,33.0,4.1,15.5,107.0,20.65,12.71
2018,8,5,6,45,165.5,37.0,4.05,15.7,74.0,28.89,16.68
2018,8,5,7,0,0.0,41.0,4.0,15.9,41.0,39.59,28.04
2018,8,5,7,15,0.0,59.5,3.9,16.0,59.5,57.5,43.11
2018,8,5,7,30,0.0,78.0,3.8,16.1,78.0,75.39,57.97
2018,8,5,7,45,0.0,90.5,3.65,16.25,90.5,87.2,67.57
2018,8,5,8,0,0.0,103.0,3.5,16.4,103.0,99.03,77.07
2018,8,5,8,15,0.0,115.5,3.45,16.55,115.5,110.89,86.49
2018,8,5,8,30,0.0,128.0,3.4,16.7,128.0,122.77,95.85
2018,8,5,8,45,1.0,145.0,3.35,16.85,145.5,139.28,108.88
2018,8,5,9,0,2.0,162.0,3.3,17.0,163.0,155.94,121.91
2018,8,5,9,15,4.0,182.0,3.3,17.15,184.5,176.04,137.61
2018,8,5,9,30,6.0,202.0,3.3,17.3,206.0,196.39,153.39
2018,8,5,9,45,8.5,220.5,3.3,17.4,227.0,215.88,168.42
2018,8,5,10,0,11.0,239.0,3.3,17.5,248.0,235.65,183.59
2018,8,5,10,15,13.5,261.0,3.4,17.6,272.5,258.97,201.48
2018,8,5,10,30,16.0,283.0,3.5,17.7,297.0,282.57,219.47
2018,8,5,10,45,18.0,299.0,3.55,17.8,315.0,300.4,232.91
2018,8,5,11,0,20.0,315.0,3.6,17.9,333.0,318.43,246.46
2018,8,5,11,15,24.0,334.0,3.65,17.95,356.0,340.53,263.2
2018,8,5,11,30,28.0,353.0,3.7,18.0,379.0,364.23,281.07
2018,8,5,11,45,30.0,364.0,3.75,18.1,392.0,378.88,291.95
2018,8,5,12,0,32.0,375.0,3.8,18.2,405.0,393.7,302.99
2018,8,5,12,15,31.0,372.0,3.85,18.25,401.0,392.22,301.79
2018,8,5,12,30,30.0,369.0,3.9,18.3,397.0,390.55,300.55
2018,8,5,12,45,36.5,380.0,3.95,18.4,414.0,409.64,315.15
2018,8,5,13,0,43.0,391.0,4.0,18.5,431.0,428.92,329.81
2018,8,5,13,15,46.5,391.0,4.05,18.55,433.5,434.34,334.13
2018,8,5,13,30,50.0,391.0,4.1,18.6,436.0,439.64,338.47
2018,8,5,13,45,193.5,334.5,4.15,18.6,502.0,532.54,414.1
2018,8,5,14,0,337.0,278.0,4.2,18.6,568.0,617.88,482.56
2018,8,5,14,15,621.0,190.5,4.3,18.6,702.0,793.77,618.29
2018,8,5,14,30,905.0,103.0,4.4,18.6,836.0,948.73,728.58
2018,8,5,14,45,897.5,100.5,4.5,18.55,800.5,927.0,714.43
2018,8,5,15,0,890.0,98.0,4.6,18.5,765.0,902.62,699.63
2018,8,5,15,15,878.0,95.5,4.6,18.5,723.5,871.84,679.35
2018,8,5,15,30,866.0,93.0,4.6,18.5,682.0,838.92,657.46
2018,8,5,15,45,851.0,91.0,4.65,18.3,636.5,802.19,633.45
2018,8,5,16,0,836.0,89.0,4.7,18.1,591.0,768.65,611.51
2018,8,5,16,15,815.0,86.0,4.7,17.95,541.5,723.31,580.05
2018,8,5,16,30,794.0,83.0,4.7,17.8,492.0,677.25,547.61
2018,8,5,16,45,764.5,80.0,4.65,17.65,440.0,624.94,509.56
2018,8,5,17,0,735.0,77.0,4.6,17.5,388.0,573.11,469.32
2018,8,5,17,15,691.5,73.5,4.55,17.25,335.0,515.38,423.34
2018,8,5,17,30,648.0,70.0,4.5,17.0,282.0,457.92,376.26
2018,8,5,17,45,581.5,65.0,4.45,16.75,230.0,389.49,318.85
2018,8,5,18,0,515.0,60.0,4.4,16.5,178.0,326.08,263.97
2018,8,5,18,15,425.0,51.0,4.35,16.2,132.0,253.65,200.77
2018,8,5,18,30,335.0,42.0,4.3,15.9,86.0,189.21,143.19
2018,8,5,18,45,217.0,29.5,4.25,15.65,53.0,119.93,72.21
2018,8,5,19,0,99.0,17.0,4.2,15.4,20.0,44.06,0.0
2018,8,5,19,15,49.5,8.5,4.2,15.3,10.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,5,15,15.0,5.0,3.25,13.9,5.5,0.0,0.0
2018,8,6,5,30,30.0,10.0,3.3,14.1,11.0,9.83,0.0
2018,8,6,5,45,76.5,26.5,3.35,14.25,34.5,22.11,8.3
2018,8,6,6,0,123.0,43.0,3.4,14.4,58.0,35.17,24.43
2018,8,6,6,15,129.5,55.0,3.25,14.55,77.5,44.4,33.41
2018,8,6,6,30,136.0,67.0,3.1,14.7,97.0,53.27,41.71
2018,8,6,6,45,69.5,81.5,2.95,14.85,97.0,70.43,53.43
2018,8,6,7,0,3.0,96.0,2.8,15.0,97.0,89.95,70.6
2018,8,6,7,15,5.5,117.5,2.65,15.2,119.5,110.2,87.22
2018,8,6,7,30,8.0,139.0,2.5,15.4,142.0,130.86,103.9
2018,8,6,7,45,13.5,160.0,2.35,15.6,166.5,152.13,120.74
2018,8,6,8,0,19.0,181.0,2.2,15.8,191.0,174.07,137.94
2018,8,6,8,15,27.5,206.0,2.2,16.1,221.5,196.45,155.26
2018,8,6,8,30,36.0,231.0,2.2,16.4,252.0,224.16,176.73
2018,8,6,8,45,45.5,256.5,2.2,16.65,285.5,253.75,199.49
2018,8,6,9,0,55.0,282.0,2.2,16.9,319.0,284.42,222.88
2018,8,6,9,15,74.5,309.0,2.25,17.25,362.5,322.58,251.84
2018,8,6,9,30,94.0,336.0,2.3,17.6,406.0,362.68,281.98
2018,8,6,9,45,115.5,358.5,2.4,17.9,448.5,398.3,308.66
2018,8,6,10,0,137.0,381.0,2.5,18.2,491.0,439.62,339.39
2018,8,6,10,15,153.5,397.0,2.6,18.5,524.5,473.48,364.25
2018,8,6,10,30,170.0,413.0,2.7,18.8,558.0,508.49,389.79
2018,8,6,10,45,177.0,424.5,2.8,19.1,579.0,533.25,407.47
2018,8,6,11,0,184.0,436.0,2.9,19.4,600.0,558.22,425.24
2018,8,6,11,15,169.5,444.5,3.05,19.55,598.0,563.0,428.18
2018,8,6,11,30,155.0,453.0,3.2,19.7,596.0,566.65,430.37
2018,8,6,11,45,164.5,457.5,3.3,19.9,610.0,586.26,444.63
2018,8,6,12,0,174.0,462.0,3.4,20.1,624.0,605.89,458.81
2018,8,6,12,15,189.0,461.5,3.55,20.15,637.5,625.54,473.65
2018,8,6,12,30,204.0,461.0,3.7,20.2,651.0,645.05,488.42
2018,8,6,12,45,200.5,456.5,3.85,20.25,642.0,643.02,487.32
2018,8,6,13,0,197.0,452.0,4.0,20.3,633.0,640.13,485.75
2018,8,6,13,15,190.0,444.0,4.1,20.3,616.5,629.54,478.59
2018,8,6,13,30,183.0,436.0,4.2,20.3,600.0,618.09,470.85
2018,8,6,13,45,283.5,379.5,4.35,20.25,626.0,664.02,509.02
2018,8,6,14,0,384.0,323.0,4.5,20.2,652.0,708.18,545.64
2018,8,6,14,15,610.0,227.0,4.55,20.05,729.5,820.79,634.57
2018,8,6,14,30,836.0,131.0,4.6,19.9,807.0,918.79,705.45
2018,8,6,14,45,834.5,125.0,4.65,19.8,774.5,900.01,693.42
2018,8,6,15,0,833.0,119.0,4.7,19.7,742.0,878.48,680.24
2018,8,6,15,15,820.0,116.0,4.7,19.7,701.0,847.64,659.79
2018,8,6,15,30,807.0,113.0,4.7,19.7,660.0,814.83,637.87
2018,8,6,15,45,796.0,108.0,4.7,19.2,616.5,779.65,615.29
2018,8,6,16,0,785.0,103.0,4.7,18.7,573.0,742.76,591.15
2018,8,6,16,15,762.5,100.0,4.7,18.45,524.5,697.94,560.12
2018,8,6,16,30,740.0,97.0,4.7,18.2,476.0,652.59,528.21
2018,8,6,16,45,703.0,94.0,4.65,17.9,423.5,599.8,488.76
2018,8,6,17,0,666.0,91.0,4.6,17.6,371.0,545.76,446.86
2018,8,6,17,15,615.0,87.0,4.55,17.25,318.5,483.65,397.46
2018,8,6,17,30,564.0,83.0,4.5,16.9,266.0,424.52,349.05
2018,8,6,17,45,485.0,77.0,4.45,16.55,214.5,352.07,288.42
2018,8,6,18,0,406.0,71.0,4.4,16.2,163.0,284.51,230.45
2018,8,6,18,15,323.5,58.0,4.35,16.0,119.5,216.88,171.48
2018,8,6,18,30,241.0,45.0,4.3,15.8,76.0,157.2,118.39
2018,8,6,18,45,150.0,29.5,4.25,15.55,46.0,97.18,55.02
2018,8,6,19,0,59.0,14.0,4.2,15.3,16.0,29.9,0.0
2018,8,6,19,15,29.5,7.0,4.15,15.25,8.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,5,15,32.0,6.0,3.2,13.95,7.0,0.0,0.0
2018,8,7,5,30,64.0,12.0,3.3,14.1,14.0,11.8,0.0
2018,8,7,5,45,147.5,27.0,3.4,14.3,42.0,21.2,6.82
2018,8,7,6,0,231.0,42.0,3.5,14.5,70.0,32.3,21.89
2018,8,7,6,15,250.5,56.0,3.4,14.6,99.5,41.99,31.26
2018,8,7,6,30,270.0,70.0,3.3,14.7,129.0,51.16,39.83
2018,8,7,6,45,159.5,85.5,3.25,14.85,123.0,69.51,51.88
2018,8,7,7,0,49.0,101.0,3.2,15.0,117.0,93.9,72.34
2018,8,7,7,15,25.0,94.5,3.15,15.15,102.5,90.17,69.66
2018,8,7,7,30,1.0,88.0,3.1,15.3,88.0,84.69,65.89
2018,8,7,7,45,0.5,91.5,3.05,15.5,91.5,88.2,68.59
2018,8,7,8,0,0.0,95.0,3.0,15.7,95.0,91.59,71.12
2018,8,7,8,15,0.0,104.5,3.0,15.9,104.5,100.64,78.29
2018,8,7,8,30,0.0,114.0,3.0,16.1,114.0,109.71,85.4
2018,8,7,8,45,0.0,127.5,3.0,16.25,127.5,122.53,95.53
2018,8,7,9,0,0.0,141.0,3.0,16.4,141.0,135.38,105.61
2018,8,7,9,15,2.0,161.0,3.05,16.5,162.5,155.38,121.41
2018,8,7,9,30,4.0,181.0,3.1,16.6,184.0,175.61,137.27
2018,8,7,9,45,7.0,205.5,3.2,16.65,211.0,200.9,157.09
2018,8,7,10,0,10.0,230.0,3.3,16.7,238.0,226.51,177.03
2018,8,7,10,15,15.0,263.0,3.4,16.75,275.5,261.79,204.42
2018,8,7,10,30,20.0,296.0,3.5,16.8,313.0,297.59,231.97
2018,8,7,10,45,24.0,318.5,3.6,16.8,339.5,321.4,250.14
2018,8,7,11,0,28.0,341.0,3.7,16.8,366.0,347.92,270.34
2018,8,7,11,15,25.5,337.0,3.8,16.8,360.0,344.51,267.49
2018,8,7,11,30,23.0,333.0,3.9,16.8,354.0,340.66,264.44
2018,8,7,11,45,21.0,325.0,4.0,16.8,344.5,332.52,258.16
2018,8,7,12,0,19.0,317.0,4.1,16.8,335.0,324.14,251.71
2018,8,7,12,15,19.0,317.0,4.1,16.85,335.0,325.12,252.44
2018,8,7,12,30,19.0,317.0,4.1,16.9,335.0,326.03,253.13
2018,8,7,12,45,19.5,317.5,4.1,16.95,335.5,327.83,254.55
2018,8,7,13,0,20.0,318.0,4.1,17.0,336.0,329.58,255.97
2018,8,7,13,15,18.0,303.5,4.1,17.0,319.5,314.04,244.14
2018,8,7,13,30,16.0,289.0,4.1,17.0,303.0,298.34,232.2
2018,8,7,13,45,126.0,275.5,4.1,17.05,383.5,400.85,316.04
2018,8,7,14,0,236.0,262.0,4.1,17.1,464.0,497.51,393.37
2018,8,7,14,15,453.5,242.5,4.15,17.1,614.0,687.47,540.99
2018,8,7,14,30,671.0,223.0,4.2,17.1,764.0,866.67,674.53
2018,8,7,14,45,665.5,214.5,4.25,17.05,731.0,844.77,659.11
2018,8,7,15,0,660.0,206.0,4.3,17.0,698.0,820.68,643.51
2018,8,7,15,15,644.0,200.0,4.3,17.0,658.0,788.08,620.94
2018,8,7,15,30,628.0,194.0,4.3,17.0,618.0,754.02,597.15
2018,8,7,15,45,616.5,183.5,4.3,16.8,576.0,717.64,572.03
2018,8,7,16,0,605.0,173.0,4.3,16.6,534.0,679.94,545.54
2018,8,7,16,15,587.5,162.5,4.3,16.45,488.0,636.61,514.13
2018,8,7,16,30,570.0,152.0,4.3,16.3,442.0,589.63,479.41
2018,8,7,16,45,546.0,140.0,4.3,16.15,394.0,539.74,441.52
2018,8,7,17,0,522.0,128.0,4.3,16.0,346.0,490.38,403.11
2018,8,7,17,15,482.0,116.5,4.25,15.8,296.5,432.83,356.94
2018,8,7,17,30,442.0,105.0,4.2,15.6,247.0,377.75,311.56
2018,8,7,17,45,392.5,91.0,4.2,15.4,200.0,317.69,260.94
2018,8,7,18,0,343.0,77.0,4.2,15.2,153.0,261.6,212.3
2018,8,7,18,15,274.5,61.0,4.15,15.05,111.5,199.51,157.87
2018,8,7,18,30,206.0,45.0,4.1,14.9,70.0,143.93,108.11
2018,8,7,18,45,132.5,28.5,4.0,14.75,42.0,89.21,46.82
2018,8,7,19,0,59.0,12.0,3.9,14.6,14.0,27.78,0.0
2018,8,7,19,15,29.5,6.0,3.9,14.6,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,5,15,36.0,6.5,2.8,14.4,7.5,0.0,0.0
2018,8,8,5,30,72.0,13.0,2.8,14.6,15.0,12.78,0.0
2018,8,8,5,45,161.0,27.5,2.8,14.85,43.0,21.7,5.98
2018,8,8,6,0,250.0,42.0,2.8,15.1,71.0,32.39,21.83
2018,8,8,6,15,250.0,51.5,2.65,15.25,93.0,38.45,28.06
2018,8,8,6,30,250.0,61.0,2.5,15.4,115.0,44.2,33.56
2018,8,8,6,45,127.0,81.5,2.4,15.6,109.0,70.43,53.06
2018,8,8,7,0,4.0,102.0,2.3,15.8,103.0,94.81,74.4
2018,8,8,7,15,7.0,120.5,2.25,15.95,123.0,112.7,88.96
2018,8,8,7,30,10.0,139.0,2.2,16.1,143.0,130.99,103.63
2018,8,8,7,45,26.5,164.0,2.15,16.25,177.0,153.92,121.4
2018,8,8,8,0,43.0,189.0,2.1,16.4,211.0,182.49,143.71
2018,8,8,8,15,91.0,220.0,2.05,16.55,272.0,227.84,178.66
2018,8,8,8,30,139.0,251.0,2.0,16.7,333.0,273.83,214.15
2018,8,8,8,45,147.0,275.0,2.0,16.9,368.0,306.77,239.77
2018,8,8,9,0,155.0,299.0,2.0,17.1,403.0,340.57,265.73
2018,8,8,9,15,142.0,319.5,2.0,17.25,419.5,361.49,281.48
2018,8,8,9,30,129.0,340.0,2.0,17.4,436.0,381.22,296.0
2018,8,8,9,45,194.5,351.0,2.0,17.6,503.0,438.33,339.38
2018,8,8,10,0,260.0,362.0,2.0,17.8,570.0,497.36,383.57
2018,8,8,10,15,376.0,331.5,2.0,17.9,645.0,561.77,432.68
2018,8,8,10,30,492.0,301.0,2.0,18.0,720.0,631.78,485.25
2018,8,8,10,45,544.0,283.5,2.05,18.15,758.5,674.83,516.86
2018,8,8,11,0,596.0,266.0,2.1,18.3,797.0,718.9,549.12
2018,8,8,11,15,561.5,281.5,2.15,18.35,788.5,726.09,553.35
2018,8,8,11,30,527.0,297.0,2.2,18.4,780.0,730.94,556.09
2018,8,8,11,45,587.5,274.5,2.25,18.5,817.0,777.05,590.05
2018,8,8,12,0,648.0,252.0,2.3,18.6,854.0,824.64,624.34
2018,8,8,12,15,702.5,228.0,2.4,18.65,881.0,865.25,653.26
2018,8,8,12,30,757.0,204.0,2.5,18.7,908.0,902.49,678.96
2018,8,8,12,45,752.5,204.0,2.55,18.75,899.0,912.17,685.61
2018,8,8,13,0,748.0,204.0,2.6,18.8,890.0,916.92,689.31
2018,8,8,13,15,578.5,266.0,2.7,18.8,791.5,826.4,626.51
2018,8,8,13,30,409.0,328.0,2.8,18.8,693.0,732.22,557.5
2018,8,8,13,45,377.0,328.5,2.9,18.8,658.0,704.99,539.1
2018,8,8,14,0,345.0,329.0,3.0,18.8,623.0,669.49,514.24
2018,8,8,14,15,560.0,246.5,3.15,18.7,705.0,792.36,609.99
2018,8,8,14,30,775.0,164.0,3.3,18.6,787.0,894.9,685.09
2018,8,8,14,45,764.5,160.5,3.4,18.55,752.0,871.76,670.02
2018,8,8,15,0,754.0,157.0,3.5,18.5,717.0,849.86,656.77
2018,8,8,15,15,738.5,153.5,3.5,18.5,676.5,818.23,635.88
2018,8,8,15,30,723.0,150.0,3.5,18.5,636.0,784.95,613.74
2018,8,8,15,45,703.0,145.5,3.7,18.2,591.0,745.46,588.42
2018,8,8,16,0,683.0,141.0,3.9,17.9,546.0,705.0,561.85
2018,8,8,16,15,656.5,135.5,3.95,17.75,497.5,657.82,528.16
2018,8,8,16,30,630.0,130.0,4.0,17.6,449.0,610.6,493.46
2018,8,8,16,45,596.5,122.5,4.05,17.4,398.5,556.69,452.83
2018,8,8,17,0,563.0,115.0,4.1,17.2,348.0,503.83,411.97
2018,8,8,17,15,520.0,105.5,4.15,16.95,298.0,441.53,362.57
2018,8,8,17,30,477.0,96.0,4.2,16.7,248.0,385.47,316.73
2018,8,8,17,45,420.5,84.5,4.2,16.5,200.5,323.24,264.35
2018,8,8,18,0,364.0,73.0,4.2,16.3,153.0,265.66,214.49
2018,8,8,18,15,291.0,58.0,4.15,16.1,111.0,202.04,158.89
2018,8,8,18,30,218.0,43.0,4.1,15.9,69.0,145.41,108.19
2018,8,8,18,45,139.5,27.5,4.05,15.7,41.5,89.07,41.93
2018,8,8,19,0,61.0,12.0,4.0,15.5,14.0,28.15,0.0
2018,8,8,19,15,30.5,6.0,3.9,15.4,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.25,14.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.3,14.3,11.0,9.83,0.0
2018,8,9,5,45,115.0,24.5,2.35,14.5,35.5,19.21,3.48
2018,8,9,6,0,182.0,39.0,2.4,14.7,60.0,29.96,19.72
2018,8,9,6,15,215.5,56.0,2.35,14.9,93.0,42.16,31.32
2018,8,9,6,30,249.0,73.0,2.3,15.1,126.0,57.82,45.6
2018,8,9,6,45,228.5,94.5,2.2,15.35,153.5,75.5,61.44
2018,8,9,7,0,208.0,116.0,2.1,15.6,181.0,105.13,76.34
2018,8,9,7,15,225.0,136.5,2.05,15.85,218.5,136.38,99.27
2018,8,9,7,30,242.0,157.0,2.0,16.1,256.0,169.59,125.31
2018,8,9,7,45,242.5,180.0,1.95,16.35,290.5,203.22,153.11
2018,8,9,8,0,243.0,203.0,1.9,16.6,325.0,237.09,181.17
2018,8,9,8,15,240.5,226.5,1.9,16.85,357.5,270.61,208.76
2018,8,9,8,30,238.0,250.0,1.9,17.1,390.0,303.96,235.73
2018,8,9,8,45,233.0,273.5,1.9,17.35,419.5,340.55,264.6
2018,8,9,9,0,228.0,297.0,1.9,17.6,449.0,372.05,288.93
2018,8,9,9,15,242.0,315.0,1.9,17.85,485.5,403.78,313.08
2018,8,9,9,30,256.0,333.0,1.9,18.1,522.0,440.96,340.91
2018,8,9,9,45,269.0,348.0,1.9,18.35,555.5,475.95,366.68
2018,8,9,10,0,282.0,363.0,1.9,18.6,589.0,511.75,392.67
2018,8,9,10,15,281.0,378.5,1.95,18.85,610.5,539.25,412.22
2018,8,9,10,30,280.0,394.0,2.0,19.1,632.0,566.32,431.25
2018,8,9,10,45,252.0,409.5,2.0,19.3,628.0,572.73,434.58
2018,8,9,11,0,224.0,425.0,2.0,19.5,624.0,578.32,437.31
2018,8,9,11,15,208.0,436.5,2.05,19.65,624.0,585.88,442.03
2018,8,9,11,30,192.0,448.0,2.1,19.8,624.0,592.17,445.79
2018,8,9,11,45,208.0,451.0,2.15,19.95,643.0,616.76,463.51
2018,8,9,12,0,224.0,454.0,2.2,20.1,662.0,641.51,481.14
2018,8,9,12,15,216.0,455.5,2.3,20.2,656.0,643.15,482.24
2018,8,9,12,30,208.0,457.0,2.4,20.3,650.0,643.84,482.86
2018,8,9,12,45,201.5,453.0,2.55,20.4,638.5,639.56,480.36
2018,8,9,13,0,195.0,449.0,2.7,20.5,627.0,634.37,477.24
2018,8,9,13,15,180.5,442.0,2.8,20.5,605.0,617.75,465.79
2018,8,9,13,30,166.0,435.0,2.9,20.5,583.0,600.26,453.74
2018,8,9,13,45,264.5,385.5,3.0,20.5,614.0,651.06,494.64
2018,8,9,14,0,363.0,336.0,3.1,20.5,645.0,693.08,528.76
2018,8,9,14,15,555.0,258.5,3.15,20.45,712.5,796.85,608.55
2018,8,9,14,30,747.0,181.0,3.2,20.4,780.0,889.42,676.05
2018,8,9,14,45,736.5,177.0,3.25,20.35,745.5,866.35,660.92
2018,8,9,15,0,726.0,173.0,3.3,20.3,711.0,841.13,645.19
2018,8,9,15,15,710.0,168.5,3.3,20.3,670.0,808.63,623.86
2018,8,9,15,30,694.0,164.0,3.3,20.3,629.0,774.54,601.31
2018,8,9,15,45,676.5,158.0,3.35,20.1,585.0,736.23,576.19
2018,8,9,16,0,659.0,152.0,3.4,19.9,541.0,696.85,549.49
2018,8,9,16,15,636.5,144.0,3.4,19.7,493.0,650.7,516.78
2018,8,9,16,30,614.0,136.0,3.4,19.5,445.0,604.28,483.18
2018,8,9,16,45,585.0,126.5,3.4,19.3,395.5,551.82,444.16
2018,8,9,17,0,556.0,117.0,3.4,19.1,346.0,500.1,404.7
2018,8,9,17,15,515.0,107.0,3.4,18.8,296.0,439.05,356.9
2018,8,9,17,30,474.0,97.0,3.4,18.5,246.0,383.82,312.22
