Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,45,422.0,84.5,3.4,18.15,199.0,322.96,261.67
2018,8,9,18,0,370.0,72.0,3.4,17.8,152.0,266.32,213.13
2018,8,9,18,15,297.0,57.0,3.4,17.5,110.0,202.61,157.94
2018,8,9,18,30,224.0,42.0,3.4,17.2,68.0,145.94,107.28
2018,8,9,18,45,144.0,27.0,3.4,16.9,40.5,88.78,35.62
2018,8,9,19,0,64.0,12.0,3.4,16.6,13.0,28.77,0.0
2018,8,9,19,15,32.0,6.0,3.4,16.45,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,10,5,15,60.0,7.0,1.95,15.0,8.0,0.0,0.0
2018,8,10,5,30,120.0,14.0,2.0,15.2,16.0,13.76,0.0
2018,8,10,5,45,239.5,24.5,2.05,15.4,45.5,20.07,2.34
2018,8,10,6,0,359.0,35.0,2.1,15.6,75.0,27.17,17.2
2018,8,10,6,15,353.0,45.0,2.1,15.75,101.5,33.26,23.43
2018,8,10,6,30,347.0,55.0,2.1,15.9,128.0,39.8,29.59
2018,8,10,6,45,198.5,85.0,2.1,16.1,129.5,67.65,54.37
2018,8,10,7,0,50.0,115.0,2.1,16.3,131.0,103.74,80.22
2018,8,10,7,15,61.0,138.0,2.15,16.6,160.5,128.28,99.32
2018,8,10,7,30,72.0,161.0,2.2,16.9,190.0,154.21,119.67
2018,8,10,7,45,78.0,183.5,2.25,17.15,219.0,180.03,140.21
2018,8,10,8,0,84.0,206.0,2.3,17.4,248.0,206.6,161.3
2018,8,10,8,15,91.5,230.0,2.35,17.65,280.0,235.61,184.13
2018,8,10,8,30,99.0,254.0,2.4,17.9,312.0,265.5,207.44
2018,8,10,8,45,111.0,276.5,2.45,18.15,346.5,292.47,228.23
2018,8,10,9,0,123.0,299.0,2.5,18.4,381.0,325.11,253.25
2018,8,10,9,15,148.0,320.0,2.55,18.55,425.0,364.23,283.12
2018,8,10,9,30,173.0,341.0,2.6,18.7,469.0,405.64,314.47
2018,8,10,9,45,197.5,357.5,2.65,18.9,510.0,444.97,343.94
2018,8,10,10,0,222.0,374.0,2.7,19.1,551.0,486.18,374.55
2018,8,10,10,15,243.5,384.5,2.8,19.2,585.5,518.83,398.89
2018,8,10,10,30,265.0,395.0,2.9,19.3,620.0,556.04,426.42
2018,8,10,10,45,275.5,403.5,2.95,19.4,643.0,584.34,446.91
2018,8,10,11,0,286.0,412.0,3.0,19.5,666.0,612.83,467.43
2018,8,10,11,15,351.0,386.0,3.05,19.55,703.0,653.17,498.24
2018,8,10,11,30,416.0,360.0,3.1,19.6,740.0,696.01,530.62
2018,8,10,11,45,545.0,298.5,3.2,19.65,800.5,762.14,581.46
2018,8,10,12,0,674.0,237.0,3.3,19.7,861.0,830.99,633.54
2018,8,10,12,15,597.0,275.5,3.45,19.75,828.5,814.39,619.98
2018,8,10,12,30,520.0,314.0,3.6,19.8,796.0,794.02,604.2
2018,8,10,12,45,376.5,378.5,3.7,19.8,726.0,730.83,555.85
2018,8,10,13,0,233.0,443.0,3.8,19.8,656.0,663.5,503.8
2018,8,10,13,15,235.5,434.5,3.95,19.8,646.5,661.46,503.68
2018,8,10,13,30,238.0,426.0,4.1,19.8,637.0,664.63,506.87
2018,8,10,13,45,342.5,367.5,4.25,19.75,663.0,705.15,541.07
2018,8,10,14,0,447.0,309.0,4.4,19.7,689.0,749.92,578.0
2018,8,10,14,15,636.0,218.5,4.5,19.6,738.0,831.69,643.77
2018,8,10,14,30,825.0,128.0,4.6,19.5,787.0,899.43,693.24
2018,8,10,14,45,815.5,125.0,4.75,19.4,752.0,876.71,679.19
2018,8,10,15,0,806.0,122.0,4.9,19.3,717.0,851.61,663.9
2018,8,10,15,15,792.0,119.5,4.9,19.3,676.5,820.96,643.34
2018,8,10,15,30,778.0,117.0,4.9,19.3,636.0,788.47,621.35
2018,8,10,15,45,761.5,113.0,4.95,19.0,591.5,750.65,596.22
2018,8,10,16,0,745.0,109.0,5.0,18.7,547.0,711.53,569.77
2018,8,10,16,15,722.5,104.5,4.95,18.5,499.0,668.88,539.63
2018,8,10,16,30,700.0,100.0,4.9,18.3,451.0,623.39,506.62
2018,8,10,16,45,669.5,95.0,4.85,18.1,401.0,571.83,467.13
2018,8,10,17,0,639.0,90.0,4.8,17.9,351.0,521.06,427.3
2018,8,10,17,15,596.5,83.5,4.7,17.7,300.5,462.54,380.1
2018,8,10,17,30,554.0,77.0,4.6,17.5,250.0,406.41,333.54
2018,8,10,17,45,494.5,69.5,4.45,17.25,202.0,343.33,279.98
2018,8,10,18,0,435.0,62.0,4.3,17.0,154.0,284.74,228.78
2018,8,10,18,15,350.5,50.5,4.1,16.85,111.5,215.51,168.16
2018,8,10,18,30,266.0,39.0,3.9,16.7,69.0,156.68,114.65
2018,8,10,18,45,169.0,26.0,3.7,16.5,41.5,94.15,29.83
2018,8,10,19,0,72.0,13.0,3.5,16.3,14.0,31.66,0.0
2018,8,10,19,15,36.0,6.5,3.35,16.3,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.7,15.75,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.8,15.9,10.0,8.85,0.0
2018,8,11,5,45,136.5,24.5,2.9,16.1,37.5,19.35,0.26
2018,8,11,6,0,228.0,40.0,3.0,16.3,65.0,30.98,20.18
2018,8,11,6,15,283.5,53.5,3.0,16.45,101.5,40.36,29.46
2018,8,11,6,30,339.0,67.0,3.0,16.6,138.0,49.25,37.76
2018,8,11,6,45,381.5,80.5,3.0,16.75,181.5,58.78,46.41
2018,8,11,7,0,424.0,94.0,3.0,16.9,225.0,93.25,59.76
2018,8,11,7,15,504.5,99.0,3.05,17.15,283.0,128.81,81.02
2018,8,11,7,30,585.0,104.0,3.1,17.4,341.0,172.52,112.69
2018,8,11,7,45,615.5,111.5,3.2,17.6,391.0,216.48,149.39
2018,8,11,8,0,646.0,119.0,3.3,17.8,441.0,263.52,189.89
2018,8,11,8,15,669.5,125.5,3.35,18.0,489.0,310.43,230.8
2018,8,11,8,30,693.0,132.0,3.4,18.2,537.0,359.36,272.99
2018,8,11,8,45,709.5,137.5,3.5,18.4,581.0,406.37,313.16
2018,8,11,9,0,726.0,143.0,3.6,18.6,625.0,454.3,353.21
2018,8,11,9,15,739.0,147.5,3.65,18.7,665.0,500.3,390.97
2018,8,11,9,30,752.0,152.0,3.7,18.8,705.0,546.5,428.01
2018,8,11,9,45,758.5,158.5,3.75,18.95,739.5,593.04,464.24
2018,8,11,10,0,765.0,165.0,3.8,19.1,774.0,636.13,497.18
2018,8,11,10,15,774.5,166.5,3.85,19.2,803.0,675.68,527.13
2018,8,11,10,30,784.0,168.0,3.9,19.3,832.0,714.34,555.93
2018,8,11,10,45,790.5,170.5,3.95,19.4,855.0,750.62,582.47
2018,8,11,11,0,797.0,173.0,4.0,19.5,878.0,785.43,606.63
2018,8,11,11,15,801.5,173.5,4.1,19.5,893.0,815.13,627.48
2018,8,11,11,30,806.0,174.0,4.2,19.5,908.0,842.92,647.0
2018,8,11,11,45,809.0,174.5,4.3,19.55,916.5,867.39,664.09
2018,8,11,12,0,812.0,175.0,4.4,19.6,925.0,889.64,679.74
2018,8,11,12,15,813.5,173.5,4.45,19.6,925.0,906.24,691.48
2018,8,11,12,30,815.0,172.0,4.5,19.6,925.0,920.3,701.6
2018,8,11,12,45,814.5,170.0,4.6,19.6,917.5,929.41,708.77
2018,8,11,13,0,814.0,168.0,4.7,19.6,910.0,935.76,714.18
2018,8,11,13,15,810.0,167.0,4.75,19.55,894.5,937.07,715.98
2018,8,11,13,30,806.0,166.0,4.8,19.5,879.0,935.57,715.98
2018,8,11,13,45,799.5,164.0,4.85,19.45,856.5,927.9,711.8
2018,8,11,14,0,793.0,162.0,4.9,19.4,834.0,917.49,705.83
2018,8,11,14,15,784.5,159.5,4.9,19.3,804.5,902.05,696.19
2018,8,11,14,30,776.0,157.0,4.9,19.2,775.0,884.06,684.84
2018,8,11,14,45,765.0,153.5,4.9,19.1,740.0,860.35,669.45
2018,8,11,15,0,754.0,150.0,4.9,19.0,705.0,834.42,652.48
2018,8,11,15,15,738.5,147.0,4.9,19.0,664.5,806.48,633.76
2018,8,11,15,30,723.0,144.0,4.9,19.0,624.0,773.69,611.41
2018,8,11,15,45,704.0,139.0,4.8,18.75,579.5,734.42,584.22
2018,8,11,16,0,685.0,134.0,4.7,18.5,535.0,694.13,556.04
2018,8,11,16,15,660.0,128.5,4.65,18.35,487.0,648.05,522.52
2018,8,11,16,30,635.0,123.0,4.6,18.2,439.0,601.83,487.9
2018,8,11,16,45,602.0,116.0,4.55,18.05,389.5,548.74,447.19
2018,8,11,17,0,569.0,109.0,4.5,17.9,340.0,496.68,406.34
2018,8,11,17,15,525.5,100.0,4.45,17.7,290.0,437.59,358.89
2018,8,11,17,30,482.0,91.0,4.4,17.5,240.0,378.63,310.31
2018,8,11,17,45,423.0,80.5,4.35,17.3,193.0,316.5,257.73
2018,8,11,18,0,364.0,70.0,4.3,17.1,146.0,259.32,207.97
2018,8,11,18,15,274.5,56.0,4.3,16.95,104.0,190.91,148.56
2018,8,11,18,30,185.0,42.0,4.3,16.8,62.0,131.37,95.2
2018,8,11,18,45,101.0,25.0,4.25,16.65,35.0,66.7,11.98
2018,8,11,19,0,17.0,8.0,4.2,16.5,8.0,12.27,0.0
2018,8,11,19,15,8.5,4.0,4.2,16.45,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,5,15,15.0,4.0,2.85,15.6,4.0,0.0,0.0
2018,8,12,5,30,30.0,8.0,2.9,15.8,8.0,7.86,0.0
2018,8,12,5,45,99.0,24.0,2.9,16.0,33.0,20.04,0.0
2018,8,12,6,0,168.0,40.0,2.9,16.2,58.0,31.04,20.11
2018,8,12,6,15,239.5,57.0,2.85,16.35,98.0,43.3,31.99
2018,8,12,6,30,311.0,74.0,2.8,16.5,138.0,54.94,42.74
2018,8,12,6,45,367.0,87.5,2.7,16.65,184.0,63.19,50.3
2018,8,12,7,0,423.0,101.0,2.6,16.8,230.0,97.57,63.81
2018,8,12,7,15,467.0,111.0,2.55,17.0,278.5,133.88,86.92
2018,8,12,7,30,511.0,121.0,2.5,17.2,327.0,174.76,117.6
2018,8,12,7,45,546.0,129.0,2.45,17.4,376.0,216.65,151.86
2018,8,12,8,0,581.0,137.0,2.4,17.6,425.0,261.33,189.57
2018,8,12,8,15,555.5,157.0,2.45,17.75,455.5,302.34,226.26
2018,8,12,8,30,530.0,177.0,2.5,17.9,486.0,340.0,259.41
2018,8,12,8,45,405.5,227.0,2.5,18.1,474.5,360.75,278.97
2018,8,12,9,0,281.0,277.0,2.5,18.3,463.0,373.08,289.9
2018,8,12,9,15,223.5,307.5,2.6,18.45,461.5,390.57,303.59
2018,8,12,9,30,166.0,338.0,2.7,18.6,460.0,398.41,309.12
2018,8,12,9,45,157.0,355.5,2.75,18.75,475.5,418.48,323.97
2018,8,12,10,0,148.0,373.0,2.8,18.9,491.0,437.67,337.87
2018,8,12,10,15,137.5,388.0,2.9,19.0,500.5,452.8,348.71
2018,8,12,10,30,127.0,403.0,3.0,19.1,510.0,467.01,358.75
2018,8,12,10,45,128.5,413.0,3.05,19.2,524.0,484.73,371.56
2018,8,12,11,0,130.0,423.0,3.1,19.3,538.0,502.36,384.23
2018,8,12,11,15,119.5,426.0,3.2,19.35,533.0,503.69,384.83
2018,8,12,11,30,109.0,429.0,3.3,19.4,528.0,504.13,384.85
2018,8,12,11,45,104.5,432.5,3.4,19.45,528.0,508.31,387.82
2018,8,12,12,0,100.0,436.0,3.5,19.5,528.0,512.32,390.67
2018,8,12,12,15,94.5,433.5,3.6,19.45,520.5,509.11,388.43
2018,8,12,12,30,89.0,431.0,3.7,19.4,513.0,505.36,385.86
2018,8,12,12,45,74.5,416.5,3.85,19.4,485.0,480.82,367.76
2018,8,12,13,0,60.0,402.0,4.0,19.4,457.0,455.49,349.03
2018,8,12,13,15,47.0,378.5,4.15,19.3,421.0,421.78,324.13
2018,8,12,13,30,34.0,355.0,4.3,19.2,385.0,387.49,298.61
2018,8,12,13,45,158.0,307.0,4.5,19.1,441.0,462.23,361.2
2018,8,12,14,0,282.0,259.0,4.7,19.0,497.0,535.11,421.42
2018,8,12,14,15,533.5,203.0,4.8,18.9,633.5,718.63,565.42
2018,8,12,14,30,785.0,147.0,4.9,18.8,770.0,880.12,684.32
2018,8,12,14,45,777.0,142.5,5.05,18.7,736.0,857.81,669.7
2018,8,12,15,0,769.0,138.0,5.2,18.6,702.0,833.15,654.38
2018,8,12,15,15,754.0,135.0,5.2,18.6,661.5,801.91,633.09
2018,8,12,15,30,739.0,132.0,5.2,18.6,621.0,771.93,612.66
2018,8,12,15,45,723.5,126.5,5.3,18.25,577.0,734.41,587.68
2018,8,12,16,0,708.0,121.0,5.4,17.9,533.0,695.63,561.37
2018,8,12,16,15,688.0,114.5,5.4,17.7,486.0,651.35,529.72
2018,8,12,16,30,668.0,108.0,5.4,17.5,439.0,606.57,496.19
2018,8,12,16,45,640.5,101.5,5.4,17.35,390.0,556.54,457.48
2018,8,12,17,0,613.0,95.0,5.4,17.2,341.0,507.1,418.29
2018,8,12,17,15,571.5,87.5,5.35,16.95,291.5,449.21,371.22
2018,8,12,17,30,530.0,80.0,5.3,16.7,242.0,393.66,324.73
2018,8,12,17,45,473.5,70.5,5.2,16.5,194.5,331.1,271.07
2018,8,12,18,0,417.0,61.0,5.1,16.3,147.0,272.88,219.7
2018,8,12,18,15,331.0,49.5,4.95,16.2,105.5,204.71,159.51
2018,8,12,18,30,245.0,38.0,4.8,16.1,64.0,147.0,105.87
2018,8,12,18,45,146.5,23.5,4.65,16.0,37.0,81.78,3.17
2018,8,12,19,0,48.0,9.0,4.5,15.9,10.0,21.16,0.0
2018,8,12,19,15,24.0,4.5,4.35,15.85,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.95,15.1,4.5,0.0,0.0
2018,8,13,5,30,38.0,9.0,3.1,15.3,9.0,8.85,0.0
2018,8,13,5,45,121.5,24.0,3.2,15.45,34.5,19.06,0.0
2018,8,13,6,0,205.0,39.0,3.3,15.6,60.0,30.3,19.4
2018,8,13,6,15,213.5,44.0,3.25,15.75,77.0,32.83,22.94
2018,8,13,6,30,222.0,49.0,3.2,15.9,94.0,35.33,25.58
2018,8,13,6,45,111.0,53.5,3.2,16.05,76.0,42.82,32.42
2018,8,13,7,0,0.0,58.0,3.2,16.2,58.0,56.05,41.92
2018,8,13,7,15,0.0,68.0,3.15,16.35,68.0,65.73,50.0
2018,8,13,7,30,0.0,78.0,3.1,16.5,78.0,75.28,57.84
2018,8,13,7,45,0.0,91.0,3.05,16.65,91.0,87.55,67.82
2018,8,13,8,0,0.0,104.0,3.0,16.8,104.0,99.84,77.7
2018,8,13,8,15,0.5,128.0,2.95,16.9,128.5,122.42,95.89
2018,8,13,8,30,1.0,152.0,2.9,17.0,153.0,145.09,113.92
2018,8,13,8,45,3.5,172.5,2.9,17.15,175.0,165.48,129.89
2018,8,13,9,0,6.0,193.0,2.9,17.3,197.0,186.18,145.98
2018,8,13,9,15,13.5,225.5,2.95,17.4,235.0,220.7,172.95
2018,8,13,9,30,21.0,258.0,3.0,17.5,273.0,256.02,200.26
2018,8,13,9,45,33.5,294.5,3.0,17.6,320.0,294.81,230.06
2018,8,13,10,0,46.0,331.0,3.0,17.7,367.0,338.69,263.44
2018,8,13,10,15,54.0,353.0,3.05,17.8,397.0,367.74,285.2
2018,8,13,10,30,62.0,375.0,3.1,17.9,427.0,397.55,307.45
2018,8,13,10,45,57.0,378.5,3.15,17.95,427.5,401.32,309.81
2018,8,13,11,0,52.0,382.0,3.2,18.0,428.0,404.59,311.91
2018,8,13,11,15,46.0,379.5,3.3,18.0,420.5,400.94,308.95
2018,8,13,11,30,40.0,377.0,3.4,18.0,413.0,396.73,305.61
2018,8,13,11,45,40.0,381.0,3.45,18.05,417.5,403.42,310.55
2018,8,13,12,0,40.0,385.0,3.5,18.1,422.0,410.05,315.43
2018,8,13,12,15,37.5,378.5,3.6,18.1,413.0,404.07,310.99
2018,8,13,12,30,35.0,372.0,3.7,18.1,404.0,397.76,306.36
2018,8,13,12,45,32.0,360.0,3.8,18.05,389.0,385.21,297.12
2018,8,13,13,0,29.0,348.0,3.9,18.0,374.0,372.3,287.61
2018,8,13,13,15,25.5,331.0,4.05,17.95,353.5,353.54,273.68
2018,8,13,13,30,22.0,314.0,4.2,17.9,333.0,328.75,255.11
2018,8,13,13,45,147.5,284.5,4.3,17.85,409.0,428.95,337.5
2018,8,13,14,0,273.0,255.0,4.4,17.8,485.0,522.03,412.77
2018,8,13,14,15,519.0,206.5,4.5,17.7,624.5,707.92,558.6
2018,8,13,14,30,765.0,158.0,4.6,17.6,764.0,871.95,679.91
2018,8,13,14,45,756.5,153.5,4.7,17.5,729.5,849.54,664.85
2018,8,13,15,0,748.0,149.0,4.8,17.4,695.0,828.03,651.58
2018,8,13,15,15,732.5,145.5,4.8,17.4,654.5,796.43,630.03
2018,8,13,15,30,717.0,142.0,4.8,17.4,614.0,763.19,607.21
2018,8,13,15,45,700.5,135.5,4.85,17.15,569.5,724.4,580.85
2018,8,13,16,0,684.0,129.0,4.9,16.9,525.0,684.44,553.24
2018,8,13,16,15,662.0,122.5,4.9,16.75,478.0,639.5,520.46
2018,8,13,16,30,640.0,116.0,4.9,16.6,431.0,594.24,486.34
2018,8,13,16,45,610.0,109.0,4.95,16.45,382.0,543.05,446.84
2018,8,13,17,0,580.0,102.0,5.0,16.3,333.0,492.68,406.96
2018,8,13,17,15,535.5,94.0,4.95,16.15,283.5,433.85,358.91
2018,8,13,17,30,491.0,86.0,4.9,16.0,234.0,377.64,311.7
2018,8,13,17,45,431.0,75.0,4.9,15.8,186.5,311.51,255.26
2018,8,13,18,0,371.0,64.0,4.9,15.6,139.0,253.18,203.91
2018,8,13,18,15,288.0,50.5,4.85,15.5,98.5,188.08,146.4
2018,8,13,18,30,205.0,37.0,4.8,15.4,58.0,131.3,93.43
2018,8,13,18,45,120.5,22.5,4.7,15.3,33.0,71.63,0.0
2018,8,13,19,0,36.0,8.0,4.6,15.2,8.0,16.99,0.0
2018,8,13,19,15,18.0,4.0,4.55,15.15,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.5,3.9,15.7,1.5,0.0,0.0
2018,8,14,5,30,0.0,3.0,3.9,15.8,3.0,2.95,0.0
2018,8,14,5,45,0.0,12.0,3.9,15.9,12.0,11.58,0.0
2018,8,14,6,0,0.0,21.0,3.9,16.0,21.0,20.27,10.97
2018,8,14,6,15,9.5,36.5,3.9,16.1,38.5,34.45,24.27
2018,8,14,6,30,19.0,52.0,3.9,16.2,56.0,48.2,36.83
2018,8,14,6,45,9.5,59.5,3.9,16.3,61.5,56.93,44.83
2018,8,14,7,0,0.0,67.0,3.9,16.4,67.0,64.34,48.85
2018,8,14,7,15,0.0,77.0,3.9,16.5,77.0,73.9,56.83
2018,8,14,7,30,0.0,87.0,3.9,16.6,87.0,83.46,64.66
2018,8,14,7,45,0.0,86.0,3.85,16.7,86.0,82.93,63.99
2018,8,14,8,0,0.0,85.0,3.8,16.8,85.0,82.21,63.14
2018,8,14,8,15,0.0,99.5,3.8,16.85,99.5,95.92,74.23
2018,8,14,8,30,0.0,114.0,3.8,16.9,114.0,109.64,85.21
2018,8,14,8,45,0.0,127.5,3.8,17.0,127.5,122.46,95.35
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,135.32,105.44
2018,8,14,9,15,1.5,154.5,3.8,17.15,155.5,148.95,116.13
2018,8,14,9,30,3.0,168.0,3.8,17.2,170.0,162.76,126.91
2018,8,14,9,45,7.0,194.0,3.8,17.3,199.5,189.94,148.31
2018,8,14,10,0,11.0,220.0,3.8,17.4,229.0,217.53,169.84
2018,8,14,10,15,9.0,211.0,3.85,17.45,218.5,208.56,162.43
2018,8,14,10,30,7.0,202.0,3.9,17.5,208.0,199.28,154.87
2018,8,14,10,45,9.5,224.0,3.9,17.6,232.5,222.62,173.05
2018,8,14,11,0,12.0,246.0,3.9,17.7,257.0,246.2,191.27
2018,8,14,11,15,13.5,263.5,4.0,17.7,276.0,264.93,205.7
2018,8,14,11,30,15.0,281.0,4.1,17.7,295.0,283.81,220.23
2018,8,14,11,45,17.0,299.0,4.15,17.75,314.5,303.77,235.52
2018,8,14,12,0,19.0,317.0,4.2,17.8,334.0,323.9,250.9
2018,8,14,12,15,19.5,318.0,4.3,17.8,335.5,326.31,252.81
2018,8,14,12,30,20.0,319.0,4.4,17.8,337.0,328.68,254.77
2018,8,14,12,45,24.0,330.0,4.5,17.8,351.5,347.94,269.81
2018,8,14,13,0,28.0,341.0,4.6,17.8,366.0,364.31,282.63
2018,8,14,13,15,37.0,359.5,4.7,17.8,392.0,393.08,305.11
2018,8,14,13,30,46.0,378.0,4.8,17.8,418.0,422.16,327.75
2018,8,14,13,45,170.5,332.5,4.85,17.8,476.5,499.66,391.96
2018,8,14,14,0,295.0,287.0,4.9,17.8,535.0,575.47,453.89
2018,8,14,14,15,539.5,216.5,4.9,17.75,650.0,736.09,580.77
2018,8,14,14,30,784.0,146.0,4.9,17.7,765.0,874.84,683.57
2018,8,14,14,45,775.0,142.0,4.95,17.65,730.0,852.13,667.98
2018,8,14,15,0,766.0,138.0,5.0,17.6,695.0,827.1,651.66
2018,8,14,15,15,750.5,135.0,5.0,17.6,654.5,795.47,630.04
2018,8,14,15,30,735.0,132.0,5.0,17.6,614.0,765.15,609.31
2018,8,14,15,45,718.0,126.5,4.95,17.45,569.5,726.52,582.33
2018,8,14,16,0,701.0,121.0,4.9,17.3,525.0,686.73,554.25
2018,8,14,16,15,678.0,115.5,4.9,17.15,477.5,641.61,521.73
2018,8,14,16,30,655.0,110.0,4.9,17.0,430.0,596.22,487.49
2018,8,14,16,45,624.0,103.5,4.9,16.9,380.5,544.41,447.3
2018,8,14,17,0,593.0,97.0,4.9,16.8,331.0,493.49,406.82
2018,8,14,17,15,549.0,89.5,4.9,16.65,281.5,435.1,359.23
2018,8,14,17,30,505.0,82.0,4.9,16.5,232.0,379.28,312.4
2018,8,14,17,45,444.5,72.0,4.9,16.3,185.0,315.54,257.82
2018,8,14,18,0,384.0,62.0,4.9,16.1,138.0,255.44,205.0
2018,8,14,18,15,299.0,49.0,4.85,16.0,97.5,189.81,146.98
2018,8,14,18,30,214.0,36.0,4.8,15.9,57.0,132.8,92.89
2018,8,14,18,45,126.0,22.0,4.75,15.8,32.5,71.65,0.0
2018,8,14,19,0,38.0,8.0,4.7,15.7,8.0,17.38,0.0
2018,8,14,19,15,19.0,4.0,4.65,15.7,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.2,16.0,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.2,16.1,8.0,7.86,0.0
2018,8,15,5,45,144.0,22.0,3.25,16.25,34.0,17.49,0.0
2018,8,15,6,0,243.0,36.0,3.3,16.4,60.0,27.97,17.05
2018,8,15,6,15,249.5,41.5,3.3,16.5,79.0,31.0,21.21
2018,8,15,6,30,256.0,47.0,3.3,16.6,98.0,33.96,24.27
2018,8,15,6,45,128.0,60.0,3.3,16.7,85.5,47.81,36.73
2018,8,15,7,0,0.0,73.0,3.3,16.8,73.0,69.56,53.16
2018,8,15,7,15,0.0,84.5,3.2,16.9,84.5,80.54,62.29
2018,8,15,7,30,0.0,96.0,3.1,17.0,96.0,91.53,71.26
2018,8,15,7,45,0.0,104.5,3.05,17.1,104.5,99.81,77.86
2018,8,15,8,0,0.0,113.0,3.0,17.2,113.0,108.05,84.34
2018,8,15,8,15,0.0,129.0,2.95,17.35,129.0,123.14,96.34
2018,8,15,8,30,0.0,145.0,2.9,17.5,145.0,138.29,108.24
2018,8,15,8,45,1.5,163.5,2.9,17.65,164.5,156.37,122.38
2018,8,15,9,0,3.0,182.0,2.9,17.8,184.0,174.67,136.58
2018,8,15,9,15,14.5,223.0,2.9,17.9,233.5,218.79,171.17
2018,8,15,9,30,26.0,264.0,2.9,18.0,283.0,260.19,203.19
2018,8,15,9,45,29.0,283.5,2.95,18.1,305.5,282.1,219.73
2018,8,15,10,0,32.0,303.0,3.0,18.2,328.0,304.39,236.54
2018,8,15,10,15,38.5,326.5,3.05,18.25,358.0,333.04,258.22
2018,8,15,10,30,45.0,350.0,3.1,18.3,388.0,362.38,280.27
2018,8,15,10,45,46.5,362.5,3.2,18.4,402.5,378.5,292.12
2018,8,15,11,0,48.0,375.0,3.3,18.5,417.0,394.75,304.11
2018,8,15,11,15,52.0,386.0,3.4,18.55,432.5,411.71,316.76
2018,8,15,11,30,56.0,397.0,3.5,18.6,448.0,428.91,329.58
2018,8,15,11,45,72.5,415.0,3.6,18.6,481.5,463.69,355.94
2018,8,15,12,0,89.0,433.0,3.7,18.6,515.0,499.31,382.73
2018,8,15,12,15,103.5,435.0,3.8,18.65,530.0,518.14,397.08
2018,8,15,12,30,118.0,437.0,3.9,18.7,545.0,540.61,414.17
2018,8,15,12,45,169.0,436.5,4.0,18.7,590.0,591.34,453.28
2018,8,15,13,0,220.0,436.0,4.1,18.7,635.0,642.47,492.26
2018,8,15,13,15,232.5,425.0,4.2,18.7,632.0,647.01,496.42
2018,8,15,13,30,245.0,414.0,4.3,18.7,629.0,656.81,504.62
2018,8,15,13,45,359.5,353.0,4.35,18.7,659.0,702.76,542.95
2018,8,15,14,0,474.0,292.0,4.4,18.7,689.0,752.91,583.71
2018,8,15,14,15,663.0,199.5,4.4,18.6,733.0,830.06,644.93
2018,8,15,14,30,852.0,107.0,4.4,18.5,777.0,887.7,686.73
2018,8,15,14,45,843.0,105.0,4.45,18.45,742.0,865.7,672.41
2018,8,15,15,0,834.0,103.0,4.5,18.4,707.0,841.26,656.88
2018,8,15,15,15,820.5,101.0,4.5,18.4,666.5,810.74,636.44
2018,8,15,15,30,807.0,99.0,4.5,18.4,626.0,783.19,618.11
2018,8,15,15,45,789.5,96.0,4.5,18.2,580.5,744.74,592.08
2018,8,15,16,0,772.0,93.0,4.5,18.0,535.0,705.02,564.83
2018,8,15,16,15,749.0,90.0,4.5,17.85,487.0,660.23,533.24
2018,8,15,16,30,726.0,87.0,4.5,17.7,439.0,615.02,500.8
2018,8,15,16,45,694.5,82.5,4.45,17.6,388.5,564.64,461.81
2018,8,15,17,0,663.0,78.0,4.4,17.5,338.0,513.03,420.91
2018,8,15,17,15,619.5,73.0,4.4,17.35,287.5,455.09,373.95
2018,8,15,17,30,576.0,68.0,4.4,17.2,237.0,399.67,327.56
2018,8,15,17,45,513.0,61.0,4.35,17.0,189.0,335.27,272.43
2018,8,15,18,0,450.0,54.0,4.3,16.8,141.0,275.78,219.93
2018,8,15,18,15,357.0,43.5,4.25,16.7,99.5,206.03,158.37
2018,8,15,18,30,264.0,33.0,4.2,16.6,58.0,145.01,99.14
2018,8,15,18,45,157.0,20.5,4.15,16.45,33.0,77.84,0.0
2018,8,15,19,0,50.0,8.0,4.1,16.3,8.0,20.24,0.0
2018,8,15,19,15,25.0,4.0,4.1,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.6,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.8,8.0,7.86,0.0
2018,8,16,5,45,163.5,20.5,2.75,16.0,34.0,16.27,0.0
2018,8,16,6,0,274.0,33.0,2.8,16.2,60.0,26.29,15.5
2018,8,16,6,15,277.5,39.0,2.75,16.3,80.0,29.1,19.56
2018,8,16,6,30,281.0,45.0,2.7,16.4,100.0,32.51,23.01
2018,8,16,6,45,140.5,63.5,2.65,16.55,91.0,50.48,39.1
2018,8,16,7,0,0.0,82.0,2.6,16.7,82.0,77.21,59.59
2018,8,16,7,15,0.0,98.0,2.55,16.85,98.0,92.24,72.05
2018,8,16,7,30,0.0,114.0,2.5,17.0,114.0,107.33,84.35
2018,8,16,7,45,4.5,136.5,2.45,17.15,138.5,129.05,101.7
2018,8,16,8,0,9.0,159.0,2.4,17.3,163.0,151.35,119.31
2018,8,16,8,15,29.5,192.0,2.35,17.45,208.5,183.81,144.54
2018,8,16,8,30,50.0,225.0,2.3,17.6,254.0,222.32,174.48
2018,8,16,8,45,104.5,259.0,2.3,17.75,325.5,277.49,217.01
2018,8,16,9,0,159.0,293.0,2.3,17.9,397.0,334.02,260.4
2018,8,16,9,15,177.5,311.5,2.25,18.05,434.5,369.22,287.16
2018,8,16,9,30,196.0,330.0,2.2,18.2,472.0,406.03,314.91
2018,8,16,9,45,381.0,284.5,2.1,18.3,578.0,478.02,371.1
2018,8,16,10,0,566.0,239.0,2.0,18.4,684.0,570.4,441.54
2018,8,16,10,15,721.0,174.5,2.0,18.55,763.5,638.72,493.86
2018,8,16,10,30,876.0,110.0,2.0,18.7,843.0,718.97,553.24
2018,8,16,10,45,882.5,110.0,2.0,18.85,865.5,755.29,577.08
2018,8,16,11,0,889.0,110.0,2.0,19.0,888.0,789.82,599.85
2018,8,16,11,15,892.5,111.0,2.15,19.15,903.5,820.94,621.37
2018,8,16,11,30,896.0,112.0,2.3,19.3,919.0,849.8,641.34
2018,8,16,11,45,898.0,111.5,2.4,19.4,926.5,873.54,657.55
2018,8,16,12,0,900.0,111.0,2.5,19.5,934.0,894.69,672.09
2018,8,16,12,15,899.5,111.5,2.65,19.55,933.5,911.89,684.59
2018,8,16,12,30,899.0,112.0,2.8,19.6,933.0,926.25,695.27
2018,8,16,12,45,896.5,112.0,2.95,19.6,925.0,935.38,702.66
2018,8,16,13,0,894.0,112.0,3.1,19.6,917.0,941.5,708.17
2018,8,16,13,15,890.5,111.5,3.25,19.55,901.5,943.18,710.9
2018,8,16,13,30,887.0,111.0,3.4,19.5,886.0,941.83,711.7
2018,8,16,13,45,882.0,110.0,3.5,19.4,863.5,935.56,709.05
2018,8,16,14,0,877.0,109.0,3.6,19.3,841.0,926.33,704.48
2018,8,16,14,15,870.0,107.5,3.7,19.15,811.5,911.86,696.5
2018,8,16,14,30,863.0,106.0,3.8,19.0,782.0,894.61,686.65
2018,8,16,14,45,853.5,103.5,3.85,18.9,746.0,871.41,672.23
2018,8,16,15,0,844.0,101.0,3.9,18.8,710.0,845.75,656.07
2018,8,16,15,15,830.5,99.0,3.9,18.8,669.0,814.97,635.7
2018,8,16,15,30,817.0,97.0,3.9,18.8,628.0,787.08,617.35
2018,8,16,15,45,800.0,94.0,4.0,18.5,582.5,748.73,592.28
2018,8,16,16,0,783.0,91.0,4.1,18.2,537.0,709.05,565.86
2018,8,16,16,15,759.5,88.0,4.1,18.05,488.0,663.53,533.94
2018,8,16,16,30,736.0,85.0,4.1,17.9,439.0,617.62,501.18
2018,8,16,16,45,705.0,80.5,4.1,17.75,388.5,564.96,460.96
2018,8,16,17,0,674.0,76.0,4.1,17.6,338.0,515.45,421.97
2018,8,16,17,15,631.0,71.0,4.1,17.4,287.5,457.42,375.1
2018,8,16,17,30,588.0,66.0,4.1,17.2,237.0,401.87,328.7
2018,8,16,17,45,524.0,58.5,4.05,16.95,188.0,336.05,272.51
2018,8,16,18,0,460.0,51.0,4.0,16.7,139.0,275.32,219.0
2018,8,16,18,15,364.5,41.5,3.9,16.6,97.5,205.59,157.33
2018,8,16,18,30,269.0,32.0,3.8,16.5,56.0,144.75,96.48
2018,8,16,18,45,159.5,19.5,3.7,16.4,31.5,65.42,0.0
2018,8,16,19,0,50.0,7.0,3.6,16.3,7.0,6.88,0.0
2018,8,16,19,15,25.0,3.5,3.5,16.25,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.75,15.4,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.8,15.6,8.0,7.86,0.0
2018,8,17,5,45,165.0,20.5,1.85,15.8,33.5,16.33,0.0
2018,8,17,6,0,276.0,33.0,1.9,16.0,59.0,26.49,15.45
2018,8,17,6,15,280.0,37.0,1.8,16.15,77.5,26.98,17.72
2018,8,17,6,30,284.0,41.0,1.7,16.3,96.0,27.86,18.93
2018,8,17,6,45,142.0,54.0,1.65,16.5,81.5,43.3,32.79
2018,8,17,7,0,0.0,67.0,1.6,16.7,67.0,64.23,48.71
2018,8,17,7,15,0.0,87.5,1.5,16.9,87.5,83.09,64.4
2018,8,17,7,30,0.0,108.0,1.4,17.1,108.0,102.05,79.88
2018,8,17,7,45,2.0,129.0,1.3,17.25,130.0,121.94,95.79
2018,8,17,8,0,4.0,150.0,1.2,17.4,152.0,142.14,111.7
2018,8,17,8,15,11.0,176.0,1.2,17.6,182.0,168.55,132.26
2018,8,17,8,30,18.0,202.0,1.2,17.8,212.0,195.79,153.25
2018,8,17,8,45,25.0,226.5,1.2,18.05,242.0,222.52,173.59
2018,8,17,9,0,32.0,251.0,1.2,18.3,272.0,245.41,190.76
2018,8,17,9,15,42.0,277.5,1.25,18.5,307.0,276.83,214.48
2018,8,17,9,30,52.0,304.0,1.3,18.7,342.0,309.37,238.79
2018,8,17,9,45,70.5,330.0,1.35,18.9,384.0,347.48,267.18
2018,8,17,10,0,89.0,356.0,1.4,19.1,426.0,387.32,296.56
2018,8,17,10,15,154.5,373.0,1.5,19.25,500.0,449.12,343.0
2018,8,17,10,30,220.0,390.0,1.6,19.4,574.0,518.91,394.55
2018,8,17,10,45,289.5,385.0,1.7,19.55,633.5,574.11,435.39
2018,8,17,11,0,359.0,380.0,1.8,19.7,693.0,635.53,480.3
2018,8,17,11,15,534.0,296.5,1.95,19.75,771.5,710.39,538.16
2018,8,17,11,30,709.0,213.0,2.1,19.8,850.0,792.24,600.15
2018,8,17,11,45,820.0,154.0,2.2,19.85,897.0,848.31,638.23
2018,8,17,12,0,931.0,95.0,2.3,19.9,944.0,904.27,676.11
2018,8,17,12,15,931.0,95.5,2.45,19.95,944.0,922.31,688.84
2018,8,17,12,30,931.0,96.0,2.6,20.0,944.0,937.41,700.04
2018,8,17,12,45,930.0,95.5,2.75,20.0,936.5,947.58,708.18
2018,8,17,13,0,929.0,95.0,2.9,20.0,929.0,954.66,714.39
2018,8,17,13,15,869.5,125.0,3.0,20.0,894.5,935.67,702.74
2018,8,17,13,30,810.0,155.0,3.1,20.0,860.0,918.52,692.55
2018,8,17,13,45,783.5,162.0,3.2,20.0,829.5,901.46,682.39
2018,8,17,14,0,757.0,169.0,3.3,20.0,799.0,881.9,670.5
2018,8,17,14,15,829.0,130.0,3.35,19.9,796.5,901.4,685.62
2018,8,17,14,30,901.0,91.0,3.4,19.8,794.0,910.55,693.46
2018,8,17,14,45,892.0,89.0,3.45,19.75,758.0,887.56,679.12
2018,8,17,15,0,883.0,87.0,3.5,19.7,722.0,861.97,663.19
2018,8,17,15,15,870.5,85.5,3.5,19.7,680.5,831.58,643.42
2018,8,17,15,30,858.0,84.0,3.5,19.7,639.0,799.11,622.09
2018,8,17,15,45,841.5,82.0,3.5,19.5,593.0,761.06,597.02
2018,8,17,16,0,825.0,80.0,3.5,19.3,547.0,721.6,570.63
2018,8,17,16,15,802.5,78.0,3.45,19.1,498.0,681.07,542.87
2018,8,17,16,30,780.0,76.0,3.4,18.9,449.0,635.49,510.86
2018,8,17,16,45,749.5,73.0,3.35,18.75,397.5,583.26,471.82
2018,8,17,17,0,719.0,70.0,3.3,18.6,346.0,531.68,431.64
2018,8,17,17,15,676.0,65.5,3.2,18.4,294.0,472.18,383.94
2018,8,17,17,30,633.0,61.0,3.1,18.2,242.0,417.68,338.57
2018,8,17,17,45,568.5,54.5,2.95,17.95,192.0,350.97,281.97
2018,8,17,18,0,504.0,48.0,2.8,17.7,142.0,289.38,227.92
2018,8,17,18,15,404.0,39.5,2.7,17.55,99.5,217.34,164.56
2018,8,17,18,30,304.0,31.0,2.6,17.4,57.0,154.28,99.03
2018,8,17,18,45,181.0,19.5,2.45,17.25,32.0,71.03,0.0
2018,8,17,19,0,58.0,8.0,2.3,17.1,7.0,0.0,0.0
2018,8,17,19,15,29.0,4.0,2.25,17.05,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,18,5,15,26.0,4.0,1.6,15.55,4.0,0.0,0.0
2018,8,18,5,30,52.0,8.0,1.6,15.8,8.0,7.86,0.0
2018,8,18,5,45,165.0,20.5,1.6,16.05,33.5,20.15,0.0
2018,8,18,6,0,278.0,33.0,1.6,16.3,59.0,26.71,15.32
2018,8,18,6,15,293.0,44.5,1.55,16.5,87.0,33.66,23.41
2018,8,18,6,30,308.0,56.0,1.5,16.7,115.0,41.19,30.57
2018,8,18,6,45,176.0,81.0,1.4,16.95,117.0,63.5,50.45
2018,8,18,7,0,44.0,106.0,1.3,17.2,119.0,94.43,72.72
2018,8,18,7,15,36.5,124.0,1.3,17.45,136.0,113.0,87.49
2018,8,18,7,30,29.0,142.0,1.3,17.7,153.0,130.86,102.0
2018,8,18,7,45,28.5,160.5,1.3,17.95,173.0,149.72,116.99
2018,8,18,8,0,28.0,179.0,1.3,18.2,193.0,168.61,131.83
2018,8,18,8,15,33.0,200.5,1.3,18.45,218.5,191.62,149.62
2018,8,18,8,30,38.0,222.0,1.3,18.7,244.0,215.27,167.73
2018,8,18,8,45,45.5,246.0,1.35,18.95,274.0,242.66,188.58
2018,8,18,9,0,53.0,270.0,1.4,19.2,304.0,270.93,209.9
2018,8,18,9,15,54.0,288.0,1.45,19.4,325.0,291.68,225.32
2018,8,18,9,30,55.0,306.0,1.5,19.6,346.0,312.57,240.71
2018,8,18,9,45,52.0,318.5,1.6,19.8,357.5,326.38,250.7
2018,8,18,10,0,49.0,331.0,1.7,20.0,369.0,339.9,260.41
2018,8,18,10,15,50.5,346.0,1.8,20.15,386.5,358.38,273.92
2018,8,18,10,30,52.0,361.0,1.9,20.3,404.0,377.02,287.45
2018,8,18,10,45,50.0,366.0,2.0,20.45,408.5,383.99,292.26
2018,8,18,11,0,48.0,371.0,2.1,20.6,413.0,390.7,296.95
2018,8,18,11,15,41.0,368.5,2.2,20.6,404.5,386.12,293.36
2018,8,18,11,30,34.0,366.0,2.3,20.6,396.0,380.94,289.38
2018,8,18,11,45,36.0,372.5,2.45,20.65,405.0,391.51,297.38
2018,8,18,12,0,38.0,379.0,2.6,20.7,414.0,402.16,305.39
2018,8,18,12,15,39.0,380.5,2.7,20.7,416.0,407.08,309.17
2018,8,18,12,30,40.0,382.0,2.8,20.7,418.0,411.92,312.97
2018,8,18,12,45,43.5,384.0,2.95,20.65,423.0,419.44,319.03
2018,8,18,13,0,47.0,386.0,3.1,20.6,428.0,426.92,325.1
2018,8,18,13,15,57.0,389.5,3.15,20.55,439.5,441.87,336.84
2018,8,18,13,30,67.0,393.0,3.2,20.5,451.0,456.79,348.57
2018,8,18,13,45,198.5,345.0,3.3,20.4,511.0,537.13,413.46
2018,8,18,14,0,330.0,297.0,3.4,20.3,571.0,615.63,475.77
2018,8,18,14,15,578.5,218.0,3.4,20.2,676.5,768.27,592.84
2018,8,18,14,30,827.0,139.0,3.4,20.1,782.0,898.72,685.68
2018,8,18,14,45,815.5,136.0,3.45,20.0,745.0,874.04,669.28
2018,8,18,15,0,804.0,133.0,3.5,19.9,708.0,847.02,652.4
2018,8,18,15,15,788.5,130.0,3.5,19.9,666.0,814.46,631.02
2018,8,18,15,30,773.0,127.0,3.5,19.9,624.0,780.11,608.24
2018,8,18,15,45,751.5,123.5,3.5,19.65,577.5,741.93,583.04
2018,8,18,16,0,730.0,120.0,3.5,19.4,531.0,699.93,554.71
2018,8,18,16,15,701.0,115.5,3.45,19.2,480.5,650.67,519.83
2018,8,18,16,30,672.0,111.0,3.4,19.0,430.0,601.5,483.49
2018,8,18,16,45,634.0,105.5,3.35,18.8,378.5,545.76,441.16
2018,8,18,17,0,596.0,100.0,3.3,18.6,327.0,491.4,398.79
2018,8,18,17,15,546.5,92.5,3.25,18.35,276.0,430.02,349.69
2018,8,18,17,30,497.0,85.0,3.2,18.1,225.0,371.6,301.47
2018,8,18,17,45,428.0,73.0,3.1,17.9,176.0,301.34,242.28
2018,8,18,18,0,359.0,61.0,3.0,17.7,127.0,239.08,188.27
2018,8,18,18,15,269.5,46.0,2.95,17.45,86.5,171.75,129.6
2018,8,18,18,30,180.0,31.0,2.9,17.2,46.0,112.04,68.33
2018,8,18,18,45,102.5,18.5,2.85,16.95,25.5,47.19,0.0
2018,8,18,19,0,25.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.75,16.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,15.05,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,15.3,2.0,1.97,0.0
2018,8,19,5,45,0.0,10.5,2.5,15.5,10.5,10.32,0.0
2018,8,19,6,0,0.0,19.0,2.6,15.7,19.0,18.34,8.54
2018,8,19,6,15,0.0,34.0,2.55,15.9,34.0,32.74,22.62
2018,8,19,6,30,0.0,49.0,2.5,16.1,49.0,46.67,35.4
2018,8,19,6,45,0.0,63.0,2.45,16.25,63.0,59.65,47.18
2018,8,19,7,0,0.0,77.0,2.4,16.4,77.0,72.77,55.92
2018,8,19,7,15,0.0,83.0,2.35,16.55,83.0,79.05,61.13
2018,8,19,7,30,0.0,89.0,2.3,16.7,89.0,85.13,66.03
2018,8,19,7,45,0.0,98.5,2.3,16.85,98.5,94.27,73.38
2018,8,19,8,0,0.0,108.0,2.3,17.0,108.0,103.4,80.6
2018,8,19,8,15,0.0,123.5,2.3,17.15,123.5,118.03,92.24
2018,8,19,8,30,0.0,139.0,2.3,17.3,139.0,132.7,103.79
2018,8,19,8,45,0.5,152.5,2.3,17.45,153.0,145.77,113.93
2018,8,19,9,0,1.0,166.0,2.3,17.6,167.0,158.93,124.06
2018,8,19,9,15,2.5,175.0,2.35,17.75,177.0,168.48,131.28
2018,8,19,9,30,4.0,184.0,2.4,17.9,187.0,178.17,138.61
2018,8,19,9,45,5.5,195.0,2.45,18.0,199.0,189.88,147.55
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,201.75,156.59
2018,8,19,10,15,9.0,224.5,2.55,18.2,231.5,221.16,171.51
2018,8,19,10,30,11.0,243.0,2.6,18.3,252.0,240.8,186.5
2018,8,19,10,45,11.5,244.5,2.65,18.4,254.0,243.43,188.27
2018,8,19,11,0,12.0,246.0,2.7,18.5,256.0,246.06,190.1
2018,8,19,11,15,11.0,236.5,2.75,18.55,246.0,236.94,182.89
2018,8,19,11,30,10.0,227.0,2.8,18.6,236.0,227.63,175.59
2018,8,19,11,45,11.5,244.0,2.85,18.65,254.5,245.88,189.68
2018,8,19,12,0,13.0,261.0,2.9,18.7,273.0,264.26,203.78
2018,8,19,12,15,13.5,270.0,2.95,18.75,282.5,274.11,211.28
2018,8,19,12,30,14.0,279.0,3.0,18.8,292.0,284.0,218.85
2018,8,19,12,45,16.0,290.5,3.1,18.8,305.0,297.76,229.53
2018,8,19,13,0,18.0,302.0,3.2,18.8,318.0,311.6,240.29
2018,8,19,13,15,19.5,305.0,3.25,18.75,322.0,316.65,244.39
2018,8,19,13,30,21.0,308.0,3.3,18.7,326.0,321.69,248.57
2018,8,19,13,45,166.5,273.5,3.4,18.65,411.5,439.57,344.34
2018,8,19,14,0,312.0,239.0,3.5,18.6,497.0,545.29,428.54
2018,8,19,14,15,560.0,183.0,3.6,18.5,625.0,713.35,559.29
2018,8,19,14,30,808.0,127.0,3.7,18.4,753.0,866.86,670.01
2018,8,19,14,45,797.0,123.0,3.8,18.3,716.0,841.72,653.02
