Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,0,328.0,32.0,6.0,16.7,60.0,164.99,106.33
2018,9,8,18,15,193.5,20.0,5.9,16.5,33.5,76.21,0.0
2018,9,8,18,30,59.0,8.0,5.8,16.3,7.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,5.75,16.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.65,15.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.55,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.2,15.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,5,45,78.5,10.0,4.1,14.9,12.5,0.0,0.0
2018,9,9,6,0,157.0,20.0,4.1,15.1,25.0,19.66,0.0
2018,9,9,6,15,291.5,31.0,4.05,15.3,62.0,25.27,13.09
2018,9,9,6,30,426.0,42.0,4.0,15.5,99.0,32.4,22.26
2018,9,9,6,45,395.0,54.0,3.95,15.75,125.5,39.95,29.51
2018,9,9,7,0,364.0,66.0,3.9,16.0,152.0,47.42,36.42
2018,9,9,7,15,246.5,99.0,3.8,16.2,163.5,85.96,61.9
2018,9,9,7,30,129.0,132.0,3.7,16.4,175.0,121.99,91.94
2018,9,9,7,45,157.0,153.5,3.55,16.6,214.5,152.63,115.16
2018,9,9,8,0,185.0,175.0,3.4,16.8,254.0,186.34,141.59
2018,9,9,8,15,197.0,197.0,3.3,17.05,290.5,219.59,168.62
2018,9,9,8,30,209.0,219.0,3.2,17.3,327.0,254.11,196.66
2018,9,9,8,45,228.5,238.0,3.15,17.55,366.0,289.91,225.39
2018,9,9,9,0,248.0,257.0,3.1,17.8,405.0,323.51,252.21
2018,9,9,9,15,283.5,269.5,3.15,18.0,450.0,364.4,284.52
2018,9,9,9,30,319.0,282.0,3.2,18.2,495.0,408.22,318.84
2018,9,9,9,45,424.5,261.0,3.3,18.4,560.5,459.32,359.25
2018,9,9,10,0,530.0,240.0,3.4,18.6,626.0,521.0,407.61
2018,9,9,10,15,705.5,177.5,3.45,18.8,712.5,593.66,465.06
2018,9,9,10,30,881.0,115.0,3.5,19.0,799.0,679.89,531.83
2018,9,9,10,45,914.5,103.5,3.6,19.15,830.5,723.5,564.61
2018,9,9,11,0,948.0,92.0,3.7,19.3,862.0,766.63,594.98
2018,9,9,11,15,951.0,92.5,3.8,19.45,876.0,797.86,616.65
2018,9,9,11,30,954.0,93.0,3.9,19.6,890.0,826.48,636.51
2018,9,9,11,45,955.0,93.0,4.05,19.7,896.0,850.29,653.34
2018,9,9,12,0,956.0,93.0,4.2,19.8,902.0,871.15,668.17
2018,9,9,12,15,955.0,93.0,4.4,19.85,899.5,887.32,680.23
2018,9,9,12,30,954.0,93.0,4.6,19.9,897.0,900.3,690.69
2018,9,9,12,45,951.0,93.5,4.85,19.95,886.5,908.87,698.51
2018,9,9,13,0,948.0,94.0,5.1,20.0,876.0,914.16,704.13
2018,9,9,13,15,943.5,93.5,5.3,19.95,857.5,913.85,705.83
2018,9,9,13,30,939.0,93.0,5.5,19.9,839.0,910.24,705.31
2018,9,9,13,45,932.5,92.0,5.7,19.85,813.0,901.16,700.94
2018,9,9,14,0,926.0,91.0,5.9,19.8,787.0,888.91,694.34
2018,9,9,14,15,917.0,90.0,6.0,19.7,754.5,871.51,683.66
2018,9,9,14,30,908.0,89.0,6.1,19.6,722.0,851.22,670.91
2018,9,9,14,45,896.0,87.5,6.2,19.5,683.0,825.21,653.93
2018,9,9,15,0,884.0,86.0,6.3,19.4,644.0,796.75,635.03
2018,9,9,15,15,868.0,83.5,6.3,19.4,599.0,761.84,610.55
2018,9,9,15,30,852.0,81.0,6.3,19.4,554.0,725.06,584.5
2018,9,9,15,45,832.0,78.0,6.35,19.1,506.0,687.49,558.37
2018,9,9,16,0,812.0,75.0,6.4,18.8,458.0,644.5,527.6
2018,9,9,16,15,783.0,72.0,6.35,18.55,406.5,594.87,489.01
2018,9,9,16,30,754.0,69.0,6.3,18.3,355.0,545.28,449.31
2018,9,9,16,45,711.5,64.0,6.25,18.05,301.5,486.17,400.75
2018,9,9,17,0,669.0,59.0,6.2,17.8,248.0,428.85,352.1
2018,9,9,17,15,602.5,53.0,6.05,17.5,196.5,364.16,295.74
2018,9,9,17,30,536.0,47.0,5.9,17.2,145.0,301.75,239.75
2018,9,9,17,45,423.0,39.0,5.8,16.9,100.5,224.41,170.77
2018,9,9,18,0,310.0,31.0,5.7,16.6,56.0,154.69,93.57
2018,9,9,18,15,181.0,19.0,5.55,16.4,31.0,70.76,0.0
2018,9,9,18,30,52.0,7.0,5.4,16.2,6.0,0.0,0.0
2018,9,9,18,45,26.0,3.5,5.3,16.05,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.8,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.0,4.35,14.8,12.0,0.0,0.0
2018,9,10,6,0,174.0,18.0,4.4,15.0,24.0,17.69,0.0
2018,9,10,6,15,311.0,28.0,4.4,15.25,60.5,22.38,10.45
2018,9,10,6,30,448.0,38.0,4.4,15.5,97.0,28.73,19.06
2018,9,10,6,45,528.0,45.5,4.4,15.7,146.0,32.46,22.91
2018,9,10,7,0,608.0,53.0,4.4,15.9,195.0,36.04,26.35
2018,9,10,7,15,659.0,58.0,4.3,16.1,247.0,61.07,33.35
2018,9,10,7,30,710.0,63.0,4.2,16.3,299.0,105.44,55.79
2018,9,10,7,45,742.5,68.0,4.05,16.55,351.0,152.72,89.91
2018,9,10,8,0,775.0,73.0,3.9,16.8,403.0,203.19,131.64
2018,9,10,8,15,799.5,76.0,3.8,17.05,453.0,252.97,175.49
2018,9,10,8,30,824.0,79.0,3.7,17.3,503.0,304.65,221.56
2018,9,10,8,45,840.5,82.5,3.6,17.55,549.0,355.71,267.01
2018,9,10,9,0,857.0,86.0,3.5,17.8,595.0,411.1,314.84
2018,9,10,9,15,872.5,87.5,3.45,18.05,637.0,460.69,357.11
2018,9,10,9,30,888.0,89.0,3.4,18.3,679.0,510.25,398.18
2018,9,10,9,45,901.5,88.0,3.4,18.55,714.5,556.2,435.55
2018,9,10,10,0,915.0,87.0,3.4,18.8,750.0,601.42,471.38
2018,9,10,10,15,921.5,88.5,3.45,19.0,779.0,643.78,504.35
2018,9,10,10,30,928.0,90.0,3.5,19.2,808.0,684.45,535.34
2018,9,10,10,45,932.0,91.5,3.55,19.4,829.5,721.56,562.56
2018,9,10,11,0,936.0,93.0,3.6,19.6,851.0,756.47,586.71
2018,9,10,11,15,939.0,93.5,3.7,19.8,864.5,787.3,608.06
2018,9,10,11,30,942.0,94.0,3.8,20.0,878.0,815.56,627.55
2018,9,10,11,45,942.5,95.0,3.9,20.15,884.0,839.64,644.21
2018,9,10,12,0,943.0,96.0,4.0,20.3,890.0,860.79,658.9
2018,9,10,12,15,941.5,96.5,4.15,20.35,887.5,876.8,670.55
2018,9,10,12,30,940.0,97.0,4.3,20.4,885.0,889.66,680.15
2018,9,10,12,45,936.0,97.5,4.4,20.5,874.5,897.22,685.82
2018,9,10,13,0,932.0,98.0,4.5,20.6,864.0,901.53,689.66
2018,9,10,13,15,928.0,97.0,4.65,20.55,845.5,901.05,691.06
2018,9,10,13,30,924.0,96.0,4.8,20.5,827.0,897.34,690.31
2018,9,10,13,45,916.5,95.0,4.95,20.5,800.5,887.43,685.14
2018,9,10,14,0,909.0,94.0,5.1,20.5,774.0,874.44,677.85
2018,9,10,14,15,898.5,93.0,5.3,20.35,740.5,855.94,667.3
2018,9,10,14,30,888.0,92.0,5.5,20.2,707.0,834.67,654.66
2018,9,10,14,45,875.0,90.5,5.7,20.05,668.0,808.21,638.08
2018,9,10,15,0,862.0,89.0,5.9,19.9,629.0,779.39,619.57
2018,9,10,15,15,845.5,86.5,5.9,19.9,585.0,744.65,595.28
2018,9,10,15,30,829.0,84.0,5.9,19.9,541.0,712.41,572.72
2018,9,10,15,45,806.5,81.0,6.25,19.4,492.5,669.54,543.84
2018,9,10,16,0,784.0,78.0,6.6,18.9,444.0,625.72,513.05
2018,9,10,16,15,752.5,75.0,6.65,18.55,393.0,575.53,474.04
2018,9,10,16,30,721.0,72.0,6.7,18.2,342.0,525.62,434.13
2018,9,10,16,45,673.0,67.0,6.7,17.85,289.0,467.36,386.04
2018,9,10,17,0,625.0,62.0,6.7,17.5,236.0,409.32,336.67
2018,9,10,17,15,552.0,56.0,6.7,17.15,185.5,341.12,277.43
2018,9,10,17,30,479.0,50.0,6.7,16.8,135.0,278.29,221.15
2018,9,10,17,45,360.5,40.5,6.7,16.4,92.0,200.12,151.65
2018,9,10,18,0,242.0,31.0,6.7,16.0,49.0,131.54,72.47
2018,9,10,18,15,136.5,18.5,6.6,15.95,27.0,56.86,0.0
2018,9,10,18,30,31.0,6.0,6.5,15.9,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.45,15.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.35,15.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.9,15.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.75,15.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.05,14.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.1,14.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.15,14.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.25,14.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,9,11,5,45,73.5,9.5,6.5,14.85,11.5,0.0,0.0
2018,9,11,6,0,147.0,19.0,6.6,15.0,23.0,18.68,0.0
2018,9,11,6,15,281.0,29.5,6.7,15.15,58.5,24.14,11.06
2018,9,11,6,30,415.0,40.0,6.8,15.3,94.0,30.84,20.81
2018,9,11,6,45,499.5,47.5,6.85,15.5,142.0,34.4,24.59
2018,9,11,7,0,584.0,55.0,6.9,15.7,190.0,37.87,27.96
2018,9,11,7,15,637.0,61.0,6.8,15.9,242.0,57.72,31.93
2018,9,11,7,30,690.0,67.0,6.7,16.1,294.0,102.1,54.24
2018,9,11,7,45,724.0,71.5,6.6,16.25,345.5,151.43,90.0
2018,9,11,8,0,758.0,76.0,6.5,16.4,397.0,200.69,130.8
2018,9,11,8,15,784.0,79.0,6.45,16.6,446.5,249.89,174.47
2018,9,11,8,30,810.0,82.0,6.4,16.8,496.0,301.16,220.76
2018,9,11,8,45,828.5,85.0,6.3,16.95,542.5,351.74,266.6
2018,9,11,9,0,847.0,88.0,6.2,17.1,589.0,403.13,312.41
2018,9,11,9,15,860.5,90.0,6.15,17.3,629.5,455.48,357.96
2018,9,11,9,30,874.0,92.0,6.1,17.5,670.0,503.96,399.44
2018,9,11,9,45,885.0,93.0,6.0,17.65,705.5,549.8,437.84
2018,9,11,10,0,896.0,94.0,5.9,17.8,741.0,594.76,474.58
2018,9,11,10,15,904.5,95.5,5.85,17.9,770.5,637.58,508.98
2018,9,11,10,30,913.0,97.0,5.8,18.0,800.0,678.91,541.49
2018,9,11,10,45,920.5,96.5,5.75,18.1,822.0,715.99,570.03
2018,9,11,11,0,928.0,96.0,5.7,18.2,844.0,751.08,595.13
2018,9,11,11,15,932.5,95.5,5.75,18.25,858.0,781.79,617.38
2018,9,11,11,30,937.0,95.0,5.8,18.3,872.0,810.01,637.78
2018,9,11,11,45,940.5,94.0,5.85,18.35,878.5,834.32,655.32
2018,9,11,12,0,944.0,93.0,5.9,18.4,885.0,855.79,670.87
2018,9,11,12,15,945.0,92.0,6.0,18.4,883.0,872.28,683.26
2018,9,11,12,30,946.0,91.0,6.1,18.4,881.0,885.65,693.52
2018,9,11,12,45,948.0,88.0,6.2,18.4,871.5,894.64,700.75
2018,9,11,13,0,950.0,85.0,6.3,18.4,862.0,900.36,705.76
2018,9,11,13,15,947.0,84.5,6.45,18.35,844.5,901.12,707.69
2018,9,11,13,30,944.0,84.0,6.6,18.3,827.0,898.58,707.36
2018,9,11,13,45,939.0,82.5,6.7,18.25,801.5,890.01,702.52
2018,9,11,14,0,934.0,81.0,6.8,18.2,776.0,878.23,695.43
2018,9,11,14,15,925.5,80.0,6.85,18.1,743.0,860.96,684.3
2018,9,11,14,30,917.0,79.0,6.9,18.0,710.0,840.77,671.06
2018,9,11,14,45,905.0,77.5,6.95,17.95,671.0,814.44,653.1
2018,9,11,15,0,893.0,76.0,7.0,17.9,632.0,785.63,633.23
2018,9,11,15,15,877.5,74.0,7.0,17.9,587.5,751.32,608.78
2018,9,11,15,30,862.0,72.0,7.0,17.9,543.0,715.11,582.72
2018,9,11,15,45,839.5,70.0,6.95,17.65,494.0,672.37,551.71
2018,9,11,16,0,817.0,68.0,6.9,17.4,445.0,632.76,522.74
2018,9,11,16,15,785.0,65.0,6.8,17.25,393.0,581.18,481.59
2018,9,11,16,30,753.0,62.0,6.7,17.1,341.0,529.92,439.67
2018,9,11,16,45,705.5,58.5,6.65,16.95,288.0,470.13,389.65
2018,9,11,17,0,658.0,55.0,6.6,16.8,235.0,412.59,339.95
2018,9,11,17,15,585.5,50.0,6.55,16.55,184.0,347.16,282.35
2018,9,11,17,30,513.0,45.0,6.5,16.3,133.0,284.79,225.86
2018,9,11,17,45,390.0,36.5,6.4,16.1,90.0,205.34,154.44
2018,9,11,18,0,267.0,28.0,6.3,15.9,47.0,131.77,62.38
2018,9,11,18,15,152.0,17.0,6.25,15.8,26.0,59.09,0.0
2018,9,11,18,30,37.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,11,18,45,18.5,3.0,6.15,15.6,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.05,15.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.75,14.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,12,5,45,73.5,9.0,5.0,15.05,11.0,0.0,0.0
2018,9,12,6,0,147.0,18.0,5.0,15.2,22.0,17.69,0.0
2018,9,12,6,15,273.5,28.0,5.1,15.4,55.5,22.79,9.38
2018,9,12,6,30,400.0,38.0,5.2,15.6,89.0,29.09,19.23
2018,9,12,6,45,396.0,52.5,5.3,15.75,122.5,39.18,28.73
2018,9,12,7,0,392.0,67.0,5.4,15.9,156.0,48.52,37.35
2018,9,12,7,15,437.5,79.5,5.4,16.05,203.0,67.69,44.59
2018,9,12,7,30,483.0,92.0,5.4,16.2,250.0,106.51,66.1
2018,9,12,7,45,616.5,83.5,5.35,16.3,320.5,142.57,87.24
2018,9,12,8,0,750.0,75.0,5.3,16.4,391.0,196.37,127.24
2018,9,12,8,15,707.0,94.5,5.25,16.6,421.5,240.35,168.76
2018,9,12,8,30,664.0,114.0,5.2,16.8,452.0,282.69,208.9
2018,9,12,8,45,602.5,145.5,5.1,17.0,473.5,324.92,248.15
2018,9,12,9,0,541.0,177.0,5.0,17.2,495.0,360.93,280.74
2018,9,12,9,15,587.5,175.0,4.95,17.4,543.0,406.42,318.82
2018,9,12,9,30,634.0,173.0,4.9,17.6,591.0,455.43,359.19
2018,9,12,9,45,641.0,181.5,4.85,17.8,623.5,496.6,392.71
2018,9,12,10,0,648.0,190.0,4.8,18.0,656.0,537.24,425.04
2018,9,12,10,15,588.0,225.0,4.85,18.1,660.5,561.45,443.62
2018,9,12,10,30,528.0,260.0,4.9,18.2,665.0,579.97,457.21
2018,9,12,10,45,519.5,274.0,4.95,18.3,681.5,608.42,478.79
2018,9,12,11,0,511.0,288.0,5.0,18.4,698.0,635.17,498.74
2018,9,12,11,15,527.0,287.5,5.05,18.45,716.5,664.53,521.18
2018,9,12,11,30,543.0,287.0,5.1,18.5,735.0,693.23,542.98
2018,9,12,11,45,531.5,295.0,5.15,18.55,736.0,707.71,553.55
2018,9,12,12,0,520.0,303.0,5.2,18.6,737.0,720.15,562.62
2018,9,12,12,15,549.0,289.5,5.35,18.55,746.5,742.71,580.99
2018,9,12,12,30,578.0,276.0,5.5,18.5,756.0,763.99,598.42
2018,9,12,12,45,645.5,236.5,5.6,18.5,766.5,791.46,621.47
2018,9,12,13,0,713.0,197.0,5.7,18.5,777.0,815.92,641.7
2018,9,12,13,15,787.0,157.5,5.75,18.45,784.5,840.72,660.6
2018,9,12,13,30,861.0,118.0,5.8,18.4,792.0,860.27,675.79
2018,9,12,13,45,831.0,125.5,5.9,18.35,758.5,844.68,665.72
2018,9,12,14,0,801.0,133.0,6.0,18.3,725.0,822.85,651.26
2018,9,12,14,15,666.5,176.0,6.05,18.15,654.0,752.71,600.71
2018,9,12,14,30,532.0,219.0,6.1,18.0,583.0,677.94,542.71
2018,9,12,14,45,413.5,238.5,6.1,17.9,511.5,596.98,479.41
2018,9,12,15,0,295.0,258.0,6.1,17.8,440.0,511.85,411.91
2018,9,12,15,15,236.0,245.5,6.1,17.8,384.5,449.04,362.55
2018,9,12,15,30,177.0,233.0,6.1,17.8,329.0,380.33,307.86
2018,9,12,15,45,288.5,191.0,6.25,17.35,330.5,415.68,340.39
2018,9,12,16,0,400.0,149.0,6.4,16.9,332.0,443.17,365.94
2018,9,12,16,15,437.0,126.0,6.35,16.7,304.0,427.69,354.5
2018,9,12,16,30,474.0,103.0,6.3,16.5,276.0,407.91,338.92
2018,9,12,16,45,482.5,88.0,6.3,16.3,240.0,380.58,315.74
2018,9,12,17,0,491.0,73.0,6.3,16.1,204.0,348.19,287.19
2018,9,12,17,15,386.5,64.0,6.2,15.95,153.0,266.18,216.34
2018,9,12,17,30,282.0,55.0,6.1,15.8,102.0,196.3,155.04
2018,9,12,17,45,188.0,39.0,5.95,15.65,65.5,131.19,97.19
2018,9,12,18,0,94.0,23.0,5.8,15.5,29.0,63.49,20.78
2018,9,12,18,15,47.0,11.5,5.65,15.5,14.5,24.2,0.0
2018,9,12,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.05,15.45,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,13,5,45,22.0,6.0,3.55,15.25,6.5,0.0,0.0
2018,9,13,6,0,44.0,12.0,3.6,15.4,13.0,11.8,0.0
2018,9,13,6,15,176.5,27.0,3.8,15.6,46.5,21.15,7.48
2018,9,13,6,30,309.0,42.0,4.0,15.8,80.0,32.19,21.79
2018,9,13,6,45,441.5,47.0,4.2,16.0,130.5,34.27,24.4
2018,9,13,7,0,574.0,52.0,4.4,16.2,181.0,35.64,25.93
2018,9,13,7,15,507.0,68.5,4.45,16.35,204.5,57.9,36.0
2018,9,13,7,30,440.0,85.0,4.5,16.5,228.0,96.45,59.48
2018,9,13,7,45,488.5,97.5,4.55,16.65,281.0,136.98,88.03
2018,9,13,8,0,537.0,110.0,4.6,16.8,334.0,183.56,125.03
2018,9,13,8,15,675.5,91.0,4.6,17.0,409.0,228.23,159.36
2018,9,13,8,30,814.0,72.0,4.6,17.2,484.0,293.31,212.6
2018,9,13,8,45,834.0,74.0,4.6,17.35,530.0,343.39,257.68
2018,9,13,9,0,854.0,76.0,4.6,17.5,576.0,394.35,302.83
2018,9,13,9,15,865.5,79.0,4.5,17.65,616.5,443.21,345.29
2018,9,13,9,30,877.0,82.0,4.4,17.8,657.0,491.69,386.26
2018,9,13,9,45,883.5,85.0,4.35,17.95,691.0,537.0,423.76
2018,9,13,10,0,890.0,88.0,4.3,18.1,725.0,581.06,459.27
2018,9,13,10,15,898.0,89.0,4.25,18.2,753.5,622.73,492.18
2018,9,13,10,30,906.0,90.0,4.2,18.3,782.0,662.87,523.28
2018,9,13,10,45,911.5,90.5,4.15,18.45,803.0,699.13,550.68
2018,9,13,11,0,917.0,91.0,4.1,18.6,824.0,733.31,574.51
2018,9,13,11,15,920.5,91.5,4.1,18.65,838.0,763.78,595.89
2018,9,13,11,30,924.0,92.0,4.1,18.7,852.0,791.73,615.42
2018,9,13,11,45,926.5,91.5,4.1,18.75,858.0,815.29,631.77
2018,9,13,12,0,929.0,91.0,4.1,18.8,864.0,836.02,646.16
2018,9,13,12,15,887.5,113.0,4.2,18.8,849.5,840.39,649.58
2018,9,13,12,30,846.0,135.0,4.3,18.8,835.0,843.4,652.26
2018,9,13,12,45,806.5,153.0,4.4,18.8,813.5,838.64,649.69
2018,9,13,13,0,767.0,171.0,4.5,18.8,792.0,830.52,644.97
2018,9,13,13,15,715.5,191.0,4.55,18.8,760.0,814.05,634.02
2018,9,13,13,30,664.0,211.0,4.6,18.8,728.0,792.97,619.25
2018,9,13,13,45,648.0,208.0,4.7,18.75,699.0,776.07,608.28
2018,9,13,14,0,632.0,205.0,4.8,18.7,670.0,756.93,595.57
2018,9,13,14,15,722.0,158.5,4.85,18.65,667.0,777.29,613.11
2018,9,13,14,30,812.0,112.0,4.9,18.6,664.0,788.93,623.11
2018,9,13,14,45,776.5,116.0,5.0,18.5,619.0,752.14,597.93
2018,9,13,15,0,741.0,120.0,5.1,18.4,574.0,716.53,573.58
2018,9,13,15,15,724.5,113.0,5.1,18.4,530.0,679.93,547.57
2018,9,13,15,30,708.0,106.0,5.1,18.4,486.0,641.82,520.15
2018,9,13,15,45,709.5,94.5,5.15,18.15,445.0,609.67,497.04
2018,9,13,16,0,711.0,83.0,5.2,17.9,404.0,573.13,469.86
2018,9,13,16,15,715.5,72.5,5.2,17.7,362.5,539.65,443.94
2018,9,13,16,30,720.0,62.0,5.2,17.5,321.0,503.85,415.16
2018,9,13,16,45,684.5,57.5,5.2,17.3,272.0,451.09,371.23
2018,9,13,17,0,649.0,53.0,5.2,17.1,223.0,399.66,326.81
2018,9,13,17,15,575.5,47.5,5.1,16.85,173.0,334.19,269.35
2018,9,13,17,30,502.0,42.0,5.0,16.6,123.0,272.0,213.17
2018,9,13,17,45,362.0,33.5,4.9,16.35,80.5,188.18,138.04
2018,9,13,18,0,222.0,25.0,4.8,16.1,38.0,109.28,21.67
2018,9,13,18,15,111.0,12.5,4.7,15.95,19.0,42.26,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,5,45,28.5,5.5,2.55,14.35,6.0,0.0,0.0
2018,9,14,6,0,57.0,11.0,2.6,14.5,12.0,10.81,0.0
2018,9,14,6,15,42.5,26.5,2.75,14.7,28.5,23.2,7.7
2018,9,14,6,30,28.0,42.0,2.9,14.9,45.0,37.92,26.68
2018,9,14,6,45,57.0,62.5,3.0,15.15,73.5,52.76,40.63
2018,9,14,7,0,86.0,83.0,3.1,15.4,102.0,68.76,55.23
2018,9,14,7,15,93.5,104.0,3.15,15.55,129.5,87.3,67.06
2018,9,14,7,30,101.0,125.0,3.2,15.7,157.0,112.17,85.39
2018,9,14,7,45,104.5,145.5,3.2,15.85,184.0,137.14,105.04
2018,9,14,8,0,108.0,166.0,3.2,16.0,211.0,162.58,125.65
2018,9,14,8,15,101.0,185.0,3.15,16.2,231.0,184.89,144.22
2018,9,14,8,30,94.0,204.0,3.1,16.4,251.0,210.55,165.31
2018,9,14,8,45,144.5,221.5,3.1,16.6,302.0,245.11,192.1
2018,9,14,9,0,195.0,239.0,3.1,16.8,353.0,288.62,226.32
2018,9,14,9,15,250.5,256.0,3.05,17.0,413.0,334.8,262.63
2018,9,14,9,30,306.0,273.0,3.0,17.2,473.0,389.89,305.68
2018,9,14,9,45,255.0,300.5,3.0,17.4,473.0,404.08,316.58
2018,9,14,10,0,204.0,328.0,3.0,17.6,473.0,416.41,325.46
2018,9,14,10,15,201.0,343.5,3.0,17.75,491.5,439.37,342.69
2018,9,14,10,30,198.0,359.0,3.0,17.9,510.0,461.81,359.24
2018,9,14,10,45,222.0,366.0,3.0,18.1,539.5,493.97,383.38
2018,9,14,11,0,246.0,373.0,3.0,18.3,569.0,526.62,407.68
2018,9,14,11,15,329.0,354.0,3.05,18.45,620.5,579.75,448.6
2018,9,14,11,30,412.0,335.0,3.1,18.6,672.0,636.89,491.98
2018,9,14,11,45,464.0,318.0,3.15,18.75,700.0,674.17,520.03
2018,9,14,12,0,516.0,301.0,3.2,18.9,728.0,711.83,548.32
2018,9,14,12,15,474.5,315.5,3.3,18.95,707.5,704.16,542.1
2018,9,14,12,30,433.0,330.0,3.4,19.0,687.0,693.84,534.2
2018,9,14,12,45,390.0,341.5,3.5,19.05,660.0,673.15,518.89
2018,9,14,13,0,347.0,353.0,3.6,19.1,633.0,654.13,504.65
2018,9,14,13,15,388.5,329.0,3.75,19.1,635.5,668.65,517.65
2018,9,14,13,30,430.0,305.0,3.9,19.1,638.0,687.29,533.37
2018,9,14,13,45,610.0,220.0,4.0,19.1,675.0,754.05,588.07
2018,9,14,14,0,790.0,135.0,4.1,19.1,712.0,809.81,630.95
2018,9,14,14,15,844.5,107.5,4.2,19.0,699.5,817.82,638.08
2018,9,14,14,30,899.0,80.0,4.3,18.9,687.0,816.67,639.08
2018,9,14,14,45,886.5,78.5,4.45,18.85,648.0,790.19,622.23
2018,9,14,15,0,874.0,77.0,4.6,18.8,609.0,761.32,603.66
2018,9,14,15,15,857.5,75.0,4.6,18.8,564.5,726.72,579.73
2018,9,14,15,30,841.0,73.0,4.6,18.8,520.0,690.35,554.27
2018,9,14,15,45,796.5,75.0,4.75,18.5,466.5,641.97,520.52
2018,9,14,16,0,752.0,77.0,4.9,18.2,413.0,589.99,481.88
2018,9,14,16,15,674.0,78.0,4.95,18.0,352.0,519.26,426.13
2018,9,14,16,30,596.0,79.0,5.0,17.8,291.0,450.69,370.75
2018,9,14,16,45,585.5,67.5,5.05,17.55,247.5,408.55,335.81
2018,9,14,17,0,575.0,56.0,5.1,17.3,204.0,365.87,298.77
2018,9,14,17,15,473.0,51.0,5.1,17.05,154.0,289.24,232.6
2018,9,14,17,30,371.0,46.0,5.1,16.8,104.0,220.67,172.16
2018,9,14,17,45,247.5,34.0,5.15,16.5,66.5,144.92,104.4
2018,9,14,18,0,124.0,22.0,5.2,16.2,29.0,74.35,0.0
2018,9,14,18,15,62.0,11.0,5.15,16.1,14.5,27.29,0.0
2018,9,14,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.3,14.8,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.9,18.0,14.74,0.0
2018,9,15,6,15,281.0,25.0,4.5,15.1,51.5,20.29,4.81
2018,9,15,6,30,418.0,35.0,4.6,15.3,85.0,26.76,17.06
2018,9,15,6,45,447.5,45.0,4.75,15.45,122.5,32.81,23.12
2018,9,15,7,0,477.0,55.0,4.9,15.6,160.0,38.48,28.48
2018,9,15,7,15,356.5,85.0,4.9,15.8,175.0,66.92,47.24
2018,9,15,7,30,236.0,115.0,4.9,16.0,190.0,108.8,77.84
2018,9,15,7,45,221.0,139.0,4.95,16.15,219.0,141.21,103.44
2018,9,15,8,0,206.0,163.0,5.0,16.3,248.0,176.77,133.35
2018,9,15,8,15,239.5,180.5,5.0,16.45,291.0,207.63,158.07
2018,9,15,8,30,273.0,198.0,5.0,16.6,334.0,246.34,189.71
2018,9,15,8,45,311.0,212.5,5.0,16.75,381.5,287.23,223.23
2018,9,15,9,0,349.0,227.0,5.0,16.9,429.0,331.57,259.55
2018,9,15,9,15,322.5,249.0,5.0,17.05,446.0,358.44,282.31
2018,9,15,9,30,296.0,271.0,5.0,17.2,463.0,382.6,302.2
2018,9,15,9,45,236.5,297.5,5.0,17.35,456.5,391.25,309.14
2018,9,15,10,0,177.0,324.0,5.0,17.5,450.0,397.33,313.32
2018,9,15,10,15,216.0,320.5,5.0,17.65,480.0,427.02,336.85
2018,9,15,10,30,255.0,317.0,5.0,17.8,510.0,457.19,360.69
2018,9,15,10,45,332.0,316.0,5.05,17.9,574.5,519.12,409.38
2018,9,15,11,0,409.0,315.0,5.1,18.0,639.0,585.02,460.54
2018,9,15,11,15,425.5,316.5,5.15,18.05,658.5,613.7,482.44
2018,9,15,11,30,442.0,318.0,5.2,18.1,678.0,642.08,504.14
2018,9,15,11,45,533.0,278.5,5.25,18.2,715.5,688.15,541.0
2018,9,15,12,0,624.0,239.0,5.3,18.3,753.0,736.2,579.07
2018,9,15,12,15,679.5,211.5,5.35,18.3,769.5,767.36,603.93
2018,9,15,12,30,735.0,184.0,5.4,18.3,786.0,797.11,626.92
2018,9,15,12,45,541.5,266.0,5.5,18.3,706.5,726.58,571.35
2018,9,15,13,0,348.0,348.0,5.6,18.3,627.0,648.73,508.75
2018,9,15,13,15,474.0,288.0,5.65,18.3,658.5,702.81,553.94
2018,9,15,13,30,600.0,228.0,5.7,18.3,690.0,751.65,594.56
2018,9,15,13,45,626.0,207.0,5.75,18.25,675.0,751.81,596.43
2018,9,15,14,0,652.0,186.0,5.8,18.2,660.0,748.91,596.29
2018,9,15,14,15,784.0,131.5,5.85,18.15,675.5,790.93,629.38
2018,9,15,14,30,916.0,77.0,5.9,18.1,691.0,823.41,654.91
2018,9,15,14,45,905.5,75.0,5.95,18.05,652.0,797.59,637.28
2018,9,15,15,0,895.0,73.0,6.0,18.0,613.0,769.22,617.94
2018,9,15,15,15,879.0,70.5,6.0,18.0,568.0,733.86,592.88
2018,9,15,15,30,863.0,68.0,6.0,18.0,523.0,696.64,566.2
2018,9,15,15,45,842.0,65.5,6.15,17.7,474.5,654.4,536.35
2018,9,15,16,0,821.0,63.0,6.3,17.4,426.0,611.15,504.53
2018,9,15,16,15,790.5,60.0,6.3,17.2,374.5,564.64,467.31
2018,9,15,16,30,760.0,57.0,6.3,17.0,323.0,514.41,426.1
2018,9,15,16,45,715.5,53.0,6.35,16.75,270.5,456.07,377.07
2018,9,15,17,0,671.0,49.0,6.4,16.5,218.0,399.8,327.98
2018,9,15,17,15,597.0,44.0,6.3,16.25,168.0,331.53,267.35
2018,9,15,17,30,523.0,39.0,6.2,16.0,118.0,272.24,212.5
2018,9,15,17,45,378.0,30.5,6.1,15.7,76.0,187.19,133.47
2018,9,15,18,0,233.0,22.0,6.0,15.4,34.0,105.14,0.0
2018,9,15,18,15,116.5,11.0,5.8,15.3,17.0,41.27,0.0
2018,9,15,18,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,5,45,52.5,6.0,3.1,14.85,7.0,0.0,0.0
2018,9,16,6,0,105.0,12.0,3.1,15.0,14.0,11.8,0.0
2018,9,16,6,15,270.5,23.0,3.25,15.3,49.0,18.42,2.52
2018,9,16,6,30,436.0,34.0,3.4,15.6,84.0,25.99,16.31
2018,9,16,6,45,446.5,44.0,3.55,15.9,118.5,32.08,22.41
2018,9,16,7,0,457.0,54.0,3.7,16.2,153.0,37.77,27.78
2018,9,16,7,15,393.5,79.0,3.7,16.4,180.5,61.63,43.06
2018,9,16,7,30,330.0,104.0,3.7,16.6,208.0,100.65,67.72
2018,9,16,7,45,324.0,124.0,3.65,16.8,241.0,140.89,98.42
2018,9,16,8,0,318.0,144.0,3.6,17.0,274.0,175.52,127.02
2018,9,16,8,15,273.5,168.0,3.6,17.2,290.0,204.26,153.25
2018,9,16,8,30,229.0,192.0,3.6,17.4,306.0,228.52,175.46
2018,9,16,8,45,200.0,221.5,3.55,17.6,328.0,262.08,203.88
2018,9,16,9,0,171.0,251.0,3.5,17.8,350.0,288.55,225.78
2018,9,16,9,15,250.0,259.0,3.5,18.0,415.0,335.73,262.64
2018,9,16,9,30,329.0,267.0,3.5,18.2,480.0,393.61,307.93
2018,9,16,9,45,408.5,255.5,3.45,18.4,534.0,438.36,343.23
2018,9,16,10,0,488.0,244.0,3.4,18.6,588.0,491.54,384.84
2018,9,16,10,15,504.5,251.0,3.4,18.75,619.5,529.6,414.13
2018,9,16,10,30,521.0,258.0,3.4,18.9,651.0,567.86,443.15
2018,9,16,10,45,641.5,212.5,3.4,19.05,709.5,625.88,488.55
2018,9,16,11,0,762.0,167.0,3.4,19.2,768.0,689.94,537.79
2018,9,16,11,15,802.0,150.5,3.4,19.3,792.5,726.87,565.45
2018,9,16,11,30,842.0,134.0,3.4,19.4,817.0,763.31,591.09
2018,9,16,11,45,883.0,115.5,3.45,19.45,836.0,796.65,614.5
2018,9,16,12,0,924.0,97.0,3.5,19.5,855.0,829.18,637.29
2018,9,16,12,15,942.5,87.5,3.55,19.55,858.5,850.58,652.26
2018,9,16,12,30,961.0,78.0,3.6,19.6,862.0,869.15,665.4
2018,9,16,12,45,957.5,78.5,3.7,19.6,851.0,876.79,671.43
2018,9,16,13,0,954.0,79.0,3.8,19.6,840.0,881.11,675.35
2018,9,16,13,15,950.0,78.0,3.9,19.55,821.0,880.12,675.84
2018,9,16,13,30,946.0,77.0,4.0,19.5,802.0,875.8,674.15
2018,9,16,13,45,941.0,76.0,4.1,19.5,776.5,867.38,669.58
2018,9,16,14,0,936.0,75.0,4.2,19.5,751.0,855.76,662.85
2018,9,16,14,15,928.0,73.5,4.3,19.4,718.0,838.03,652.1
2018,9,16,14,30,920.0,72.0,4.4,19.3,685.0,817.36,639.41
2018,9,16,14,45,908.0,71.0,4.5,19.2,646.0,791.32,622.9
2018,9,16,15,0,896.0,70.0,4.6,19.1,607.0,762.83,604.47
2018,9,16,15,15,880.0,68.0,4.6,19.1,562.0,727.98,580.39
2018,9,16,15,30,864.0,66.0,4.6,19.1,517.0,691.28,554.72
2018,9,16,15,45,842.0,64.0,4.8,18.75,468.5,648.93,525.9
2018,9,16,16,0,820.0,62.0,5.0,18.4,420.0,605.65,494.84
2018,9,16,16,15,788.5,58.5,5.05,18.15,368.0,558.03,457.53
2018,9,16,16,30,757.0,55.0,5.1,17.9,316.0,506.8,416.22
2018,9,16,16,45,710.0,51.5,5.15,17.7,264.0,448.03,367.26
2018,9,16,17,0,663.0,48.0,5.2,17.5,212.0,391.54,318.36
2018,9,16,17,15,587.5,42.5,5.15,17.2,162.0,322.74,257.9
2018,9,16,17,30,512.0,37.0,5.1,16.9,112.0,263.04,203.15
2018,9,16,17,45,368.5,29.0,5.05,16.6,71.5,180.47,124.95
2018,9,16,18,0,225.0,21.0,5.0,16.3,31.0,99.35,0.0
2018,9,16,18,15,112.5,10.5,4.85,16.2,15.5,10.32,0.0
2018,9,16,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.85,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,15.0,13.0,10.81,0.0
2018,9,17,6,15,269.5,22.0,3.6,15.2,47.5,17.58,0.6
2018,9,17,6,30,434.0,33.0,3.8,15.4,82.0,25.21,15.57
2018,9,17,6,45,409.5,36.0,3.95,15.65,101.5,25.17,16.38
2018,9,17,7,0,385.0,39.0,4.1,15.9,121.0,25.49,16.94
2018,9,17,7,15,195.0,63.5,4.1,16.0,105.5,52.5,41.03
2018,9,17,7,30,5.0,88.0,4.1,16.1,90.0,83.13,64.55
2018,9,17,7,45,30.5,123.5,4.1,16.25,136.0,114.45,89.42
2018,9,17,8,0,56.0,159.0,4.1,16.4,182.0,151.2,118.44
2018,9,17,8,15,59.5,179.5,4.1,16.55,206.5,174.24,137.03
2018,9,17,8,30,63.0,200.0,4.1,16.7,231.0,197.73,155.91
2018,9,17,8,45,96.5,226.0,4.15,16.8,279.0,235.84,185.85
2018,9,17,9,0,130.0,252.0,4.2,16.9,327.0,273.67,215.67
2018,9,17,9,15,116.0,268.5,4.2,17.0,339.0,290.87,229.51
2018,9,17,9,30,102.0,285.0,4.2,17.1,351.0,309.9,244.46
2018,9,17,9,45,95.0,298.5,4.25,17.2,362.5,324.98,256.12
2018,9,17,10,0,88.0,312.0,4.3,17.3,374.0,339.33,267.03
2018,9,17,10,15,86.0,325.5,4.4,17.35,388.0,355.93,279.75
2018,9,17,10,30,84.0,339.0,4.5,17.4,402.0,372.28,292.19
2018,9,17,10,45,118.5,356.0,4.6,17.5,447.5,414.67,325.29
2018,9,17,11,0,153.0,373.0,4.7,17.6,493.0,460.8,361.0
2018,9,17,11,15,131.5,377.0,4.85,17.6,481.5,456.42,357.24
2018,9,17,11,30,110.0,381.0,5.0,17.6,470.0,449.6,351.71
2018,9,17,11,45,113.0,385.5,5.1,17.6,477.5,462.52,361.78
2018,9,17,12,0,116.0,390.0,5.2,17.6,485.0,474.37,371.02
2018,9,17,12,15,147.0,390.0,5.35,17.55,509.5,504.07,394.91
2018,9,17,12,30,178.0,390.0,5.5,17.5,534.0,534.17,419.07
2018,9,17,12,45,223.0,378.5,5.6,17.5,557.0,564.33,443.69
2018,9,17,13,0,268.0,367.0,5.7,17.5,580.0,599.19,471.76
2018,9,17,13,15,475.0,278.0,5.8,17.45,644.0,690.05,547.33
2018,9,17,13,30,682.0,189.0,5.9,17.4,708.0,775.54,617.73
2018,9,17,13,45,801.0,137.0,5.95,17.35,726.5,816.45,648.93
2018,9,17,14,0,920.0,85.0,6.0,17.3,745.0,849.83,674.81
2018,9,17,14,15,910.5,83.5,6.05,17.2,711.5,831.14,662.43
2018,9,17,14,30,901.0,82.0,6.1,17.1,678.0,809.6,648.21
2018,9,17,14,45,888.5,80.5,6.15,17.05,638.5,783.05,630.07
2018,9,17,15,0,876.0,79.0,6.2,17.0,599.0,754.11,610.07
2018,9,17,15,15,859.0,76.0,6.2,17.0,554.0,717.99,584.14
2018,9,17,15,30,842.0,73.0,6.2,17.0,509.0,680.12,556.65
2018,9,17,15,45,819.0,70.5,6.2,16.8,460.5,641.31,528.5
2018,9,17,16,0,796.0,68.0,6.2,16.6,412.0,597.6,494.52
2018,9,17,16,15,763.0,65.0,6.15,16.45,361.0,546.67,453.43
2018,9,17,16,30,730.0,62.0,6.1,16.3,310.0,496.21,411.55
2018,9,17,16,45,679.5,57.5,6.05,16.15,257.5,435.59,360.07
2018,9,17,17,0,629.0,53.0,6.0,16.0,205.0,380.31,311.26
2018,9,17,17,15,546.5,47.0,5.95,15.8,155.5,310.1,248.96
2018,9,17,17,30,464.0,41.0,5.9,15.6,106.0,246.27,190.52
2018,9,17,17,45,323.0,31.0,5.8,15.45,67.0,164.81,111.04
2018,9,17,18,0,182.0,21.0,5.7,15.3,28.0,74.79,0.0
2018,9,17,18,15,91.0,10.5,5.6,15.2,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.75,14.55,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.6,1.0,0.98,0.0
2018,9,18,6,15,0.0,4.0,3.95,14.8,4.0,3.85,0.0
2018,9,18,6,30,0.0,7.0,4.1,15.0,7.0,6.74,0.0
2018,9,18,6,45,0.0,10.5,4.25,15.15,10.5,10.12,3.21
2018,9,18,7,0,0.0,14.0,4.4,15.3,14.0,13.5,6.34
2018,9,18,7,15,0.0,22.0,4.35,15.45,22.0,21.22,13.3
2018,9,18,7,30,0.0,30.0,4.3,15.6,30.0,28.95,19.04
2018,9,18,7,45,0.0,61.0,4.3,15.7,61.0,58.95,44.42
2018,9,18,8,0,0.0,92.0,4.3,15.8,92.0,88.08,68.73
2018,9,18,8,15,0.0,98.5,4.25,16.0,98.5,94.47,73.77
2018,9,18,8,30,0.0,105.0,4.2,16.2,105.0,100.81,78.73
2018,9,18,8,45,0.0,111.0,4.2,16.35,111.0,106.66,83.26
2018,9,18,9,0,0.0,117.0,4.2,16.5,117.0,112.49,87.74
2018,9,18,9,15,0.0,117.0,4.2,16.6,117.0,112.68,87.62
2018,9,18,9,30,0.0,117.0,4.2,16.7,117.0,112.81,87.47
2018,9,18,9,45,0.0,130.0,4.2,16.85,130.0,125.24,97.33
2018,9,18,10,0,0.0,143.0,4.2,17.0,143.0,137.7,107.14
2018,9,18,10,15,2.0,161.5,4.2,17.05,163.0,156.6,122.15
2018,9,18,10,30,4.0,180.0,4.2,17.1,183.0,175.7,137.26
2018,9,18,10,45,5.0,186.5,4.15,17.2,190.5,182.94,142.8
2018,9,18,11,0,6.0,193.0,4.1,17.3,198.0,190.25,148.43
2018,9,18,11,15,6.5,199.0,4.1,17.35,204.5,196.8,153.49
2018,9,18,11,30,7.0,205.0,4.1,17.4,211.0,203.38,158.59
2018,9,18,11,45,6.5,201.0,4.05,17.45,206.5,199.57,155.47
2018,9,18,12,0,6.0,197.0,4.0,17.5,202.0,195.67,152.33
2018,9,18,12,15,5.0,190.0,4.15,17.55,194.0,188.39,146.56
2018,9,18,12,30,4.0,183.0,4.3,17.6,186.0,181.01,140.74
2018,9,18,12,45,6.0,200.0,4.4,17.6,204.5,199.54,155.61
2018,9,18,13,0,8.0,217.0,4.5,17.6,223.0,218.24,170.56
2018,9,18,13,15,9.5,223.5,4.65,17.6,230.5,226.28,177.14
2018,9,18,13,30,11.0,230.0,4.8,17.6,238.0,234.39,183.83
2018,9,18,13,45,13.5,238.0,5.0,17.55,247.5,244.92,192.58
2018,9,18,14,0,16.0,246.0,5.2,17.5,257.0,255.56,201.48
2018,9,18,14,15,17.0,239.5,5.35,17.4,251.0,250.32,197.85
2018,9,18,14,30,18.0,233.0,5.5,17.3,245.0,245.05,194.23
2018,9,18,14,45,12.0,208.5,5.65,17.2,216.5,215.74,171.13
2018,9,18,15,0,6.0,184.0,5.8,17.1,188.0,186.51,147.9
2018,9,18,15,15,4.5,169.5,5.8,17.1,172.5,171.07,135.74
2018,9,18,15,30,3.0,155.0,5.8,17.1,157.0,155.67,123.52
2018,9,18,15,45,11.0,149.0,5.95,16.75,154.0,155.65,124.32
2018,9,18,16,0,19.0,143.0,6.1,16.4,151.0,155.31,124.78
2018,9,18,16,15,168.0,121.0,6.15,16.2,178.0,240.57,198.69
2018,9,18,16,30,317.0,99.0,6.2,16.0,205.0,302.5,251.37
2018,9,18,16,45,425.0,82.0,6.2,15.75,198.0,327.54,271.37
2018,9,18,17,0,533.0,65.0,6.2,15.5,191.0,345.22,282.96
