Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,15,355.5,57.0,6.1,15.3,132.0,234.21,187.8
2018,9,18,17,30,178.0,49.0,6.0,15.1,73.0,135.5,103.58
2018,9,18,17,45,102.0,31.0,5.95,14.9,43.5,81.49,50.98
2018,9,18,18,0,26.0,13.0,5.9,14.7,14.0,20.39,0.0
2018,9,18,18,15,13.0,6.5,5.75,14.65,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.5,14.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,19,5,45,16.5,4.0,3.95,13.9,4.0,0.0,0.0
2018,9,19,6,0,33.0,8.0,4.0,14.0,8.0,7.86,0.0
2018,9,19,6,15,139.0,25.0,4.0,14.2,38.0,19.9,0.0
2018,9,19,6,30,245.0,42.0,4.0,14.4,68.0,32.76,21.7
2018,9,19,6,45,262.0,50.5,3.95,14.65,92.5,37.95,27.57
2018,9,19,7,0,279.0,59.0,3.9,14.9,117.0,42.94,32.45
2018,9,19,7,15,149.5,83.5,3.6,15.05,115.5,65.9,53.04
2018,9,19,7,30,20.0,108.0,3.3,15.2,114.0,100.28,78.68
2018,9,19,7,45,47.0,134.0,3.05,15.35,152.0,123.94,96.88
2018,9,19,8,0,74.0,160.0,2.8,15.5,190.0,154.27,120.46
2018,9,19,8,15,86.5,183.0,2.55,15.75,222.0,182.2,142.64
2018,9,19,8,30,99.0,206.0,2.3,16.0,254.0,211.55,165.91
2018,9,19,8,45,172.5,223.0,2.1,16.2,317.0,252.69,197.15
2018,9,19,9,0,246.0,240.0,1.9,16.4,380.0,301.12,234.55
2018,9,19,9,15,315.5,246.0,1.85,16.7,438.5,349.24,271.97
2018,9,19,9,30,385.0,252.0,1.8,17.0,497.0,403.21,313.75
2018,9,19,9,45,479.5,233.5,1.75,17.25,556.0,450.75,350.74
2018,9,19,10,0,574.0,215.0,1.7,17.5,615.0,507.73,394.56
2018,9,19,10,15,715.5,169.0,1.75,17.8,687.5,572.22,444.48
2018,9,19,10,30,857.0,123.0,1.8,18.1,760.0,646.44,500.81
2018,9,19,10,45,874.5,119.5,1.85,18.45,785.0,686.29,529.83
2018,9,19,11,0,892.0,116.0,1.9,18.8,810.0,723.59,556.84
2018,9,19,11,15,896.0,116.0,2.0,19.05,823.0,753.06,577.22
2018,9,19,11,30,900.0,116.0,2.1,19.3,836.0,780.09,595.73
2018,9,19,11,45,901.5,116.5,2.2,19.6,841.5,803.13,611.36
2018,9,19,12,0,903.0,117.0,2.3,19.9,847.0,823.39,625.13
2018,9,19,12,15,902.5,116.0,2.45,20.05,843.5,837.7,635.63
2018,9,19,12,30,902.0,115.0,2.6,20.2,840.0,848.97,644.17
2018,9,19,12,45,899.5,114.0,2.75,20.35,828.5,855.53,649.58
2018,9,19,13,0,897.0,113.0,2.9,20.5,817.0,858.95,652.97
2018,9,19,13,15,892.0,112.0,3.1,20.5,798.0,857.17,653.56
2018,9,19,13,30,887.0,111.0,3.3,20.5,779.0,852.27,652.06
2018,9,19,13,45,879.5,109.5,3.5,20.5,752.5,841.72,646.66
2018,9,19,14,0,872.0,108.0,3.7,20.5,726.0,828.21,639.2
2018,9,19,14,15,861.0,106.0,3.9,20.45,692.0,812.52,630.31
2018,9,19,14,30,850.0,104.0,4.1,20.4,658.0,790.27,616.65
2018,9,19,14,45,834.5,101.5,4.35,20.3,618.0,761.49,598.43
2018,9,19,15,0,819.0,99.0,4.6,20.2,578.0,730.54,578.87
2018,9,19,15,15,798.5,96.0,4.6,20.2,533.0,693.47,552.98
2018,9,19,15,30,778.0,93.0,4.6,20.2,488.0,654.94,525.74
2018,9,19,15,45,748.0,90.0,4.85,19.85,439.0,608.9,492.55
2018,9,19,16,0,718.0,87.0,5.1,19.5,390.0,565.13,459.84
2018,9,19,16,15,676.0,82.0,5.15,19.2,338.0,509.73,416.33
2018,9,19,16,30,634.0,77.0,5.2,18.9,286.0,455.66,372.56
2018,9,19,16,45,573.5,71.0,5.25,18.6,235.0,392.6,320.09
2018,9,19,17,0,513.0,65.0,5.3,18.3,184.0,333.1,268.92
2018,9,19,17,15,421.0,55.5,5.2,17.85,136.5,260.24,205.79
2018,9,19,17,30,329.0,46.0,5.1,17.4,89.0,195.53,148.2
2018,9,19,17,45,210.5,32.0,5.05,17.0,55.0,124.3,73.88
2018,9,19,18,0,92.0,18.0,5.0,16.6,21.0,44.2,0.0
2018,9,19,18,15,46.0,9.0,4.9,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,20,5,45,32.0,5.0,2.3,16.25,5.0,0.0,0.0
2018,9,20,6,0,64.0,10.0,2.3,16.3,10.0,9.83,0.0
2018,9,20,6,15,194.0,23.5,2.3,16.75,40.5,18.7,0.0
2018,9,20,6,30,324.0,37.0,2.3,17.2,71.0,29.8,18.84
2018,9,20,6,45,424.5,46.0,2.3,17.6,117.0,34.72,24.4
2018,9,20,7,0,525.0,55.0,2.3,18.0,163.0,39.47,28.99
2018,9,20,7,15,588.0,61.5,2.25,18.35,214.5,42.19,31.56
2018,9,20,7,30,651.0,68.0,2.2,18.7,266.0,83.78,44.31
2018,9,20,7,45,693.5,72.5,2.15,19.0,318.0,128.1,71.75
2018,9,20,8,0,736.0,77.0,2.1,19.3,370.0,179.84,111.42
2018,9,20,8,15,765.0,80.5,2.0,19.65,419.5,228.36,152.19
2018,9,20,8,30,794.0,84.0,1.9,20.0,469.0,279.27,196.08
2018,9,20,8,45,816.0,86.5,1.8,20.4,515.5,329.2,239.32
2018,9,20,9,0,838.0,89.0,1.7,20.8,562.0,380.28,282.64
2018,9,20,9,15,855.0,90.5,1.65,21.15,603.5,429.29,323.47
2018,9,20,9,30,872.0,92.0,1.6,21.5,645.0,481.53,365.38
2018,9,20,9,45,886.5,93.0,1.55,21.85,681.5,528.55,402.17
2018,9,20,10,0,901.0,94.0,1.5,22.2,718.0,574.93,437.33
2018,9,20,10,15,909.5,95.0,1.5,22.45,746.5,616.97,468.77
2018,9,20,10,30,918.0,96.0,1.5,22.7,775.0,657.44,498.29
2018,9,20,10,45,923.5,96.5,1.5,22.95,796.0,693.74,524.18
2018,9,20,11,0,929.0,97.0,1.5,23.2,817.0,727.89,547.6
2018,9,20,11,15,932.5,97.5,1.6,23.3,830.0,758.31,568.34
2018,9,20,11,30,936.0,98.0,1.7,23.4,843.0,786.15,587.34
2018,9,20,11,45,937.0,98.0,1.8,23.5,848.0,808.9,602.94
2018,9,20,12,0,938.0,98.0,1.9,23.6,853.0,828.72,616.66
2018,9,20,12,15,938.0,97.5,2.0,23.65,850.0,844.22,627.71
2018,9,20,12,30,938.0,97.0,2.1,23.7,847.0,856.59,636.79
2018,9,20,12,45,936.0,96.0,2.2,23.7,835.5,863.64,642.57
2018,9,20,13,0,934.0,95.0,2.3,23.7,824.0,867.43,646.33
2018,9,20,13,15,929.5,94.5,2.4,23.65,805.0,866.43,647.13
2018,9,20,13,30,925.0,94.0,2.5,23.6,786.0,862.18,645.88
2018,9,20,13,45,918.0,92.5,2.6,23.55,759.0,851.64,640.47
2018,9,20,14,0,911.0,91.0,2.7,23.5,732.0,838.0,633.02
2018,9,20,14,15,901.0,89.0,2.7,23.45,698.0,818.42,620.87
2018,9,20,14,30,891.0,87.0,2.7,23.4,664.0,796.05,606.84
2018,9,20,14,45,877.0,85.5,2.75,23.3,624.0,768.54,589.62
2018,9,20,15,0,863.0,84.0,2.8,23.2,584.0,738.75,570.66
2018,9,20,15,15,844.5,81.5,2.8,23.2,539.0,706.57,549.34
2018,9,20,15,30,826.0,79.0,2.8,23.2,494.0,668.73,523.67
2018,9,20,15,45,799.5,76.0,2.85,22.9,444.5,623.64,492.3
2018,9,20,16,0,773.0,73.0,2.9,22.6,395.0,577.94,458.87
2018,9,20,16,15,736.0,68.5,2.9,22.2,343.0,524.03,418.09
2018,9,20,16,30,699.0,64.0,2.9,21.8,291.0,470.93,376.51
2018,9,20,16,45,643.5,59.0,2.9,21.4,239.0,411.63,328.39
2018,9,20,17,0,588.0,54.0,2.9,21.0,187.0,353.29,279.26
2018,9,20,17,15,498.5,46.5,2.9,20.45,138.5,281.24,217.96
2018,9,20,17,30,409.0,39.0,2.9,19.9,90.0,216.28,160.38
2018,9,20,17,45,274.0,27.5,2.85,19.4,55.0,136.3,72.17
2018,9,20,18,0,139.0,16.0,2.8,18.9,20.0,55.11,0.0
2018,9,20,18,15,69.5,8.0,2.75,18.6,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,5,45,33.5,5.0,1.15,15.55,5.0,0.0,0.0
2018,9,21,6,0,67.0,10.0,1.1,15.6,10.0,9.83,0.0
2018,9,21,6,15,198.5,22.5,1.25,15.9,39.5,18.9,0.0
2018,9,21,6,30,330.0,35.0,1.4,16.2,69.0,27.98,17.26
2018,9,21,6,45,429.0,44.0,1.5,16.45,114.5,33.02,23.04
2018,9,21,7,0,528.0,53.0,1.6,16.7,160.0,37.88,27.75
2018,9,21,7,15,575.5,60.5,1.65,17.0,208.0,41.16,30.85
2018,9,21,7,30,623.0,68.0,1.7,17.3,256.0,80.53,43.34
2018,9,21,7,45,538.5,93.5,1.75,17.55,277.0,128.11,78.83
2018,9,21,8,0,454.0,119.0,1.8,17.8,298.0,166.91,113.34
2018,9,21,8,15,315.0,149.5,1.9,18.2,281.5,193.62,141.71
2018,9,21,8,30,176.0,180.0,2.0,18.6,265.0,205.56,157.03
2018,9,21,8,45,102.0,193.0,2.05,19.0,243.5,204.69,158.65
2018,9,21,9,0,28.0,206.0,2.1,19.4,222.0,199.84,155.94
2018,9,21,9,15,22.0,214.0,2.1,19.75,227.0,210.85,164.24
2018,9,21,9,30,16.0,222.0,2.1,20.1,232.0,217.43,168.87
2018,9,21,9,45,23.0,243.5,2.1,20.4,259.0,242.2,187.65
2018,9,21,10,0,30.0,265.0,2.1,20.7,286.0,264.81,204.59
2018,9,21,10,15,46.0,292.5,2.1,20.95,326.0,301.82,232.54
2018,9,21,10,30,62.0,320.0,2.1,21.2,366.0,340.29,261.26
2018,9,21,10,45,63.5,332.0,2.1,21.4,380.0,356.4,272.82
2018,9,21,11,0,65.0,344.0,2.1,21.6,394.0,372.56,284.46
2018,9,21,11,15,73.5,354.0,2.15,21.7,411.5,391.83,298.74
2018,9,21,11,30,82.0,364.0,2.2,21.8,429.0,411.48,313.28
2018,9,21,11,45,103.0,373.5,2.25,21.9,455.5,440.37,334.92
2018,9,21,12,0,124.0,383.0,2.3,22.0,482.0,472.31,358.65
2018,9,21,12,15,109.0,377.5,2.35,21.9,464.5,456.87,347.24
2018,9,21,12,30,94.0,372.0,2.4,21.8,447.0,442.88,337.07
2018,9,21,12,45,83.0,361.0,2.45,21.75,426.5,425.84,324.72
2018,9,21,13,0,72.0,350.0,2.5,21.7,406.0,408.18,311.87
2018,9,21,13,15,77.0,344.0,2.55,21.55,402.5,408.28,312.79
2018,9,21,13,30,82.0,338.0,2.6,21.4,399.0,408.09,313.46
2018,9,21,13,45,218.0,289.0,2.65,21.2,443.0,481.93,373.66
2018,9,21,14,0,354.0,240.0,2.7,21.0,487.0,547.4,426.6
2018,9,21,14,15,613.5,164.5,2.7,20.8,568.5,674.44,526.24
2018,9,21,14,30,873.0,89.0,2.7,20.6,650.0,780.48,603.79
2018,9,21,14,45,859.0,86.5,2.75,20.45,610.0,752.2,584.77
2018,9,21,15,0,845.0,84.0,2.8,20.3,570.0,721.68,565.05
2018,9,21,15,15,825.5,81.5,2.8,20.3,525.0,689.24,543.15
2018,9,21,15,30,806.0,79.0,2.8,20.3,480.0,651.26,516.92
2018,9,21,15,45,779.5,76.0,2.75,19.8,431.5,606.85,485.17
2018,9,21,16,0,753.0,73.0,2.7,19.3,383.0,561.89,451.74
2018,9,21,16,15,714.5,68.5,2.65,19.0,331.5,507.94,409.98
2018,9,21,16,30,676.0,64.0,2.6,18.7,280.0,454.97,367.62
2018,9,21,16,45,619.0,59.0,2.6,18.35,229.0,396.16,319.19
2018,9,21,17,0,562.0,54.0,2.6,18.0,178.0,338.39,269.87
2018,9,21,17,15,471.0,46.0,2.55,17.6,131.0,266.7,208.08
2018,9,21,17,30,380.0,38.0,2.5,17.2,84.0,202.32,150.17
2018,9,21,17,45,250.0,27.0,2.5,16.85,51.0,124.93,56.31
2018,9,21,18,0,120.0,16.0,2.5,16.5,18.0,49.18,0.0
2018,9,21,18,15,60.0,8.0,2.5,16.3,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,14.0,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,14.1,9.0,8.85,0.0
2018,9,22,6,15,190.5,22.0,2.1,14.3,38.0,18.58,0.0
2018,9,22,6,30,319.0,35.0,2.1,14.5,67.0,28.21,17.36
2018,9,22,6,45,321.5,36.0,2.1,14.7,84.5,25.82,16.9
2018,9,22,7,0,324.0,37.0,2.1,14.9,102.0,24.43,16.04
2018,9,22,7,15,162.0,45.5,2.0,15.1,78.0,31.56,22.55
2018,9,22,7,30,0.0,54.0,1.9,15.3,54.0,52.17,38.81
2018,9,22,7,45,0.0,69.0,1.8,15.45,69.0,66.65,50.97
2018,9,22,8,0,0.0,84.0,1.7,15.6,84.0,80.71,62.61
2018,9,22,8,15,0.0,96.5,1.65,15.85,96.5,92.54,72.19
2018,9,22,8,30,0.0,109.0,1.6,16.1,109.0,104.39,81.67
2018,9,22,8,45,1.5,136.5,1.55,16.3,137.5,130.49,102.65
2018,9,22,9,0,3.0,164.0,1.5,16.5,166.0,156.78,123.47
2018,9,22,9,15,4.0,176.0,1.55,16.75,178.5,168.97,132.75
2018,9,22,9,30,5.0,188.0,1.6,17.0,191.0,181.27,142.12
2018,9,22,9,45,6.5,198.0,1.65,17.25,202.0,192.07,150.25
2018,9,22,10,0,8.0,208.0,1.7,17.5,213.0,203.01,158.48
2018,9,22,10,15,12.0,228.0,1.85,17.65,236.5,224.87,175.4
2018,9,22,10,30,16.0,248.0,2.0,17.8,260.0,247.12,192.52
2018,9,22,10,45,15.0,250.5,2.15,17.95,262.0,250.01,194.48
2018,9,22,11,0,14.0,253.0,2.3,18.1,264.0,252.76,196.42
2018,9,22,11,15,14.5,258.0,2.5,18.2,269.5,258.83,201.07
2018,9,22,11,30,15.0,263.0,2.7,18.3,275.0,264.91,205.73
2018,9,22,11,45,16.5,269.5,2.9,18.4,282.5,273.19,212.16
2018,9,22,12,0,18.0,276.0,3.1,18.5,290.0,281.54,218.65
2018,9,22,12,15,26.5,296.5,3.3,18.5,317.5,311.78,242.32
2018,9,22,12,30,35.0,317.0,3.5,18.5,345.0,340.67,264.83
2018,9,22,12,45,40.0,321.0,3.7,18.55,352.5,350.61,272.77
2018,9,22,13,0,45.0,325.0,3.9,18.6,360.0,360.62,280.86
2018,9,22,13,15,48.5,321.5,4.05,18.6,358.0,361.73,282.21
2018,9,22,13,30,52.0,318.0,4.2,18.6,356.0,362.7,283.54
2018,9,22,13,45,201.0,274.5,4.3,18.6,415.0,445.69,352.84
2018,9,22,14,0,350.0,231.0,4.4,18.6,474.0,533.3,424.19
2018,9,22,14,15,618.5,158.0,4.4,18.6,562.0,668.86,532.89
2018,9,22,14,30,887.0,85.0,4.4,18.6,650.0,783.16,618.56
2018,9,22,14,45,874.5,82.5,4.4,18.6,610.5,755.71,599.09
2018,9,22,15,0,862.0,80.0,4.4,18.6,571.0,725.91,578.67
2018,9,22,15,15,842.5,78.0,4.4,18.6,526.0,689.59,553.22
2018,9,22,15,30,823.0,76.0,4.4,18.6,481.0,655.7,529.35
2018,9,22,15,45,797.5,72.5,4.35,18.45,432.0,610.9,495.75
2018,9,22,16,0,772.0,69.0,4.3,18.3,383.0,565.46,460.49
2018,9,22,16,15,734.0,65.5,4.3,18.1,331.5,512.42,418.42
2018,9,22,16,30,696.0,62.0,4.3,17.9,280.0,460.27,375.69
2018,9,22,16,45,638.0,56.5,4.35,17.75,228.0,399.71,324.68
2018,9,22,17,0,580.0,51.0,4.4,17.6,176.0,340.39,272.98
2018,9,22,17,15,482.5,44.0,4.45,17.25,128.5,266.87,208.78
2018,9,22,17,30,385.0,37.0,4.5,16.9,81.0,201.13,148.56
2018,9,22,17,45,234.0,24.5,4.55,16.6,47.0,114.91,37.93
2018,9,22,18,0,83.0,12.0,4.6,16.3,13.0,34.55,0.0
2018,9,22,18,15,41.5,6.0,4.6,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,23,5,45,24.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,9,23,6,0,48.0,9.0,3.4,14.5,9.0,8.85,0.0
2018,9,23,6,15,162.5,23.0,3.55,14.75,36.5,18.5,0.0
2018,9,23,6,30,277.0,37.0,3.7,15.0,64.0,28.94,17.63
2018,9,23,6,45,369.0,47.0,3.85,15.25,106.0,36.35,25.93
2018,9,23,7,0,461.0,57.0,4.0,15.5,148.0,41.92,31.37
2018,9,23,7,15,527.0,65.5,4.0,15.7,198.5,45.86,35.13
2018,9,23,7,30,593.0,74.0,4.0,15.9,249.0,80.8,46.03
2018,9,23,7,45,648.0,78.0,4.0,16.1,302.0,122.45,70.51
2018,9,23,8,0,703.0,82.0,4.0,16.3,355.0,169.71,105.9
2018,9,23,8,15,734.5,85.5,3.9,16.45,404.0,217.07,146.07
2018,9,23,8,30,766.0,89.0,3.8,16.6,453.0,270.03,192.41
2018,9,23,8,45,747.5,102.5,3.75,16.8,486.5,312.89,232.23
2018,9,23,9,0,729.0,116.0,3.7,17.0,520.0,356.17,271.45
2018,9,23,9,15,738.0,122.5,3.65,17.15,557.5,401.53,310.88
2018,9,23,9,30,747.0,129.0,3.6,17.3,595.0,446.57,349.06
2018,9,23,9,45,809.0,115.5,3.6,17.45,645.5,500.91,393.61
2018,9,23,10,0,871.0,102.0,3.6,17.6,696.0,558.32,439.76
2018,9,23,10,15,881.0,102.5,3.6,17.75,724.5,599.44,472.54
2018,9,23,10,30,891.0,103.0,3.6,17.9,753.0,639.16,503.6
2018,9,23,10,45,899.0,103.0,3.6,18.0,774.0,675.52,531.63
2018,9,23,11,0,907.0,103.0,3.6,18.1,795.0,709.94,557.72
2018,9,23,11,15,911.0,103.0,3.7,18.2,808.0,739.44,579.13
2018,9,23,11,30,915.0,103.0,3.8,18.3,821.0,766.43,598.38
2018,9,23,11,45,918.0,102.0,3.9,18.35,826.0,789.07,614.62
2018,9,23,12,0,921.0,101.0,4.0,18.4,831.0,808.88,628.93
2018,9,23,12,15,923.5,99.5,4.2,18.35,828.5,824.88,641.28
2018,9,23,12,30,926.0,98.0,4.4,18.3,826.0,837.84,651.78
2018,9,23,12,45,930.0,93.5,4.65,18.3,816.0,845.81,659.35
2018,9,23,13,0,934.0,89.0,4.9,18.3,806.0,850.55,664.71
2018,9,23,13,15,929.0,88.0,5.1,18.2,786.0,848.37,665.13
2018,9,23,13,30,924.0,87.0,5.3,18.1,766.0,842.95,663.31
2018,9,23,13,45,916.5,86.5,5.5,18.05,739.5,832.87,658.01
2018,9,23,14,0,909.0,86.0,5.7,18.0,713.0,819.73,650.5
2018,9,23,14,15,899.0,85.0,5.7,17.9,679.5,801.13,638.18
2018,9,23,14,30,889.0,84.0,5.7,17.8,646.0,779.76,623.86
2018,9,23,14,45,873.5,83.0,5.7,17.7,606.0,751.68,604.49
2018,9,23,15,0,858.0,82.0,5.7,17.6,566.0,721.4,583.38
2018,9,23,15,15,838.5,79.5,5.7,17.6,521.0,688.63,559.98
2018,9,23,15,30,819.0,77.0,5.7,17.6,476.0,650.34,532.09
2018,9,23,15,45,790.5,74.0,5.45,17.4,426.5,604.38,496.07
2018,9,23,16,0,762.0,71.0,5.2,17.2,377.0,557.98,458.9
2018,9,23,16,15,721.0,67.0,5.05,17.05,325.0,503.11,414.22
2018,9,23,16,30,680.0,63.0,4.9,16.9,273.0,449.39,369.24
2018,9,23,16,45,617.5,58.0,4.8,16.7,221.5,388.26,316.96
2018,9,23,17,0,555.0,53.0,4.7,16.5,170.0,328.56,264.35
2018,9,23,17,15,453.5,45.0,4.6,16.3,123.0,253.73,198.54
2018,9,23,17,30,352.0,37.0,4.5,16.1,76.0,187.03,136.85
2018,9,23,17,45,211.0,24.0,4.4,15.85,44.0,104.45,15.99
2018,9,23,18,0,70.0,11.0,4.3,15.6,12.0,29.69,0.0
2018,9,23,18,15,35.0,5.5,4.2,15.5,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,24,5,45,27.5,4.5,0.4,14.05,4.5,0.0,0.0
2018,9,24,6,0,55.0,9.0,0.3,14.1,9.0,8.85,0.0
2018,9,24,6,15,131.5,20.0,0.4,14.25,29.5,19.66,0.0
2018,9,24,6,30,208.0,31.0,0.5,14.4,50.0,23.97,13.49
2018,9,24,6,45,203.5,37.0,0.55,14.6,66.0,27.55,18.4
2018,9,24,7,0,199.0,43.0,0.6,14.8,82.0,31.0,21.89
2018,9,24,7,15,99.5,63.0,0.65,15.0,82.5,54.48,42.94
2018,9,24,7,30,0.0,83.0,0.7,15.2,83.0,77.99,60.56
2018,9,24,7,45,0.5,98.5,0.8,15.45,98.5,92.66,72.69
2018,9,24,8,0,1.0,114.0,0.9,15.7,114.0,107.45,84.69
2018,9,24,8,15,2.0,131.0,0.9,16.05,131.5,123.75,97.68
2018,9,24,8,30,3.0,148.0,0.9,16.4,149.0,140.22,110.6
2018,9,24,8,45,27.5,180.5,0.85,16.7,195.5,174.12,136.77
2018,9,24,9,0,52.0,213.0,0.8,17.0,242.0,213.74,167.25
2018,9,24,9,15,100.0,245.5,0.85,17.4,306.0,265.29,206.56
2018,9,24,9,30,148.0,278.0,0.9,17.8,370.0,318.4,246.72
2018,9,24,9,45,147.5,295.5,0.95,18.2,391.5,342.61,264.68
2018,9,24,10,0,147.0,313.0,1.0,18.6,413.0,366.67,282.42
2018,9,24,10,15,163.5,327.5,1.05,18.95,443.0,397.49,305.19
2018,9,24,10,30,180.0,342.0,1.1,19.3,473.0,429.34,328.46
2018,9,24,10,45,166.0,353.0,1.15,19.65,476.0,439.46,335.19
2018,9,24,11,0,152.0,364.0,1.2,20.0,479.0,448.35,341.05
2018,9,24,11,15,139.0,369.5,1.3,20.15,476.0,451.66,343.33
2018,9,24,11,30,126.0,375.0,1.4,20.3,473.0,453.91,344.82
2018,9,24,11,45,141.5,377.0,1.55,20.45,488.0,473.04,359.51
2018,9,24,12,0,157.0,379.0,1.7,20.6,503.0,492.36,374.22
2018,9,24,12,15,142.0,375.5,1.85,20.6,487.0,482.58,367.33
2018,9,24,12,30,127.0,372.0,2.0,20.6,471.0,471.82,359.83
2018,9,24,12,45,123.0,366.0,2.15,20.6,461.0,466.5,356.61
2018,9,24,13,0,119.0,360.0,2.3,20.6,451.0,460.59,352.9
2018,9,24,13,15,117.5,350.0,2.4,20.45,438.0,452.04,347.45
2018,9,24,13,30,116.0,340.0,2.5,20.3,425.0,442.92,341.58
2018,9,24,13,45,262.0,289.5,2.6,20.2,471.5,515.18,400.72
2018,9,24,14,0,408.0,239.0,2.7,20.1,518.0,584.69,456.6
2018,9,24,14,15,652.5,162.5,2.75,19.95,583.5,694.85,543.41
2018,9,24,14,30,897.0,86.0,2.8,19.8,649.0,784.21,609.33
2018,9,24,14,45,882.0,84.0,2.85,19.6,608.0,755.26,590.01
2018,9,24,15,0,867.0,82.0,2.9,19.4,567.0,724.06,569.81
2018,9,24,15,15,847.0,79.0,2.9,19.4,521.0,690.15,546.73
2018,9,24,15,30,827.0,76.0,2.9,19.4,475.0,650.76,519.23
2018,9,24,15,45,798.5,73.5,2.95,18.95,425.5,605.2,486.16
2018,9,24,16,0,770.0,71.0,3.0,18.5,376.0,559.19,451.69
2018,9,24,16,15,729.0,67.0,3.0,18.2,324.0,504.18,408.63
2018,9,24,16,30,688.0,63.0,3.0,17.9,272.0,450.29,364.95
2018,9,24,16,45,624.5,57.5,3.05,17.6,219.5,388.11,313.06
2018,9,24,17,0,561.0,52.0,3.1,17.3,167.0,327.36,260.54
2018,9,24,17,15,459.5,44.0,3.0,17.0,120.0,252.76,195.59
2018,9,24,17,30,358.0,36.0,2.9,16.7,73.0,186.25,133.53
2018,9,24,17,45,216.0,23.0,2.8,16.35,42.0,102.57,0.0
2018,9,24,18,0,74.0,10.0,2.7,16.0,11.0,29.46,0.0
2018,9,24,18,15,37.0,5.0,2.55,15.9,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,25,5,45,7.5,1.5,1.35,14.25,1.5,0.0,0.0
2018,9,25,6,0,15.0,3.0,1.3,14.3,3.0,0.0,0.0
2018,9,25,6,15,104.0,15.5,1.25,14.55,24.0,15.24,0.0
2018,9,25,6,30,193.0,28.0,1.2,14.8,45.0,21.56,11.23
2018,9,25,6,45,172.0,29.5,1.15,15.05,52.5,21.74,13.25
2018,9,25,7,0,151.0,31.0,1.1,15.3,60.0,22.04,13.88
2018,9,25,7,15,75.5,42.5,1.05,15.55,57.0,34.4,25.04
2018,9,25,7,30,0.0,54.0,1.0,15.8,54.0,52.17,38.74
2018,9,25,7,45,0.0,69.0,1.0,16.05,69.0,66.56,50.79
2018,9,25,8,0,0.0,84.0,1.0,16.3,84.0,80.62,62.36
2018,9,25,8,15,0.0,92.0,1.1,16.55,92.0,88.34,68.52
2018,9,25,8,30,0.0,100.0,1.2,16.8,100.0,96.05,74.59
2018,9,25,8,45,0.0,119.0,1.3,17.05,119.0,113.91,88.91
2018,9,25,9,0,0.0,138.0,1.4,17.3,138.0,131.82,103.09
2018,9,25,9,15,0.5,152.0,1.55,17.55,152.5,145.39,113.63
2018,9,25,9,30,1.0,166.0,1.7,17.8,167.0,159.05,124.18
2018,9,25,9,45,2.0,175.0,1.85,18.1,176.5,168.39,131.22
2018,9,25,10,0,3.0,184.0,2.0,18.4,186.0,177.82,138.34
2018,9,25,10,15,6.0,202.5,2.1,18.6,206.5,197.41,153.51
2018,9,25,10,30,9.0,221.0,2.2,18.8,227.0,217.31,168.81
2018,9,25,10,45,11.0,234.0,2.3,18.95,242.0,231.67,179.76
2018,9,25,11,0,13.0,247.0,2.4,19.1,257.0,246.21,190.84
2018,9,25,11,15,17.5,266.5,2.45,19.25,280.0,268.86,208.18
2018,9,25,11,30,22.0,286.0,2.5,19.4,303.0,291.87,225.69
2018,9,25,11,45,26.0,296.5,2.55,19.55,317.0,307.51,237.53
2018,9,25,12,0,30.0,307.0,2.6,19.7,331.0,322.7,249.04
2018,9,25,12,15,30.0,306.5,2.65,19.7,330.0,324.16,250.2
2018,9,25,12,30,30.0,306.0,2.7,19.7,329.0,325.51,251.37
2018,9,25,12,45,33.0,307.0,2.75,19.75,332.0,330.67,255.54
2018,9,25,13,0,36.0,308.0,2.8,19.8,335.0,335.81,259.73
2018,9,25,13,15,40.0,305.0,2.8,19.75,334.5,337.64,261.55
2018,9,25,13,30,44.0,302.0,2.8,19.7,334.0,339.36,263.36
2018,9,25,13,45,189.0,261.5,2.8,19.65,391.0,420.25,330.17
2018,9,25,14,0,334.0,221.0,2.8,19.6,448.0,505.8,398.77
2018,9,25,14,15,606.0,153.0,2.75,19.45,540.0,645.82,509.08
2018,9,25,14,30,878.0,85.0,2.7,19.3,632.0,764.73,596.59
2018,9,25,14,45,863.0,83.5,2.65,19.2,592.0,736.69,576.75
2018,9,25,15,0,848.0,82.0,2.6,19.1,552.0,706.47,556.43
2018,9,25,15,15,827.5,79.5,2.6,19.1,507.0,673.27,533.81
2018,9,25,15,30,807.0,77.0,2.6,19.1,462.0,634.7,506.51
2018,9,25,15,45,779.0,73.5,2.5,18.8,413.0,589.02,472.46
2018,9,25,16,0,751.0,70.0,2.4,18.5,364.0,542.9,437.2
2018,9,25,16,15,711.0,66.0,2.35,18.2,313.0,489.31,395.2
2018,9,25,16,30,671.0,62.0,2.3,17.9,262.0,439.3,354.5
2018,9,25,16,45,610.5,56.0,2.25,17.6,211.0,376.47,302.19
2018,9,25,17,0,550.0,50.0,2.2,17.3,160.0,317.4,251.11
2018,9,25,17,15,450.0,42.0,2.25,17.0,114.5,244.45,187.85
2018,9,25,17,30,350.0,34.0,2.3,16.7,69.0,179.61,126.05
2018,9,25,17,45,211.0,22.0,2.3,16.35,39.5,97.67,0.0
2018,9,25,18,0,72.0,10.0,2.3,16.0,10.0,28.62,0.0
2018,9,25,18,15,36.0,5.0,2.3,15.9,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,14.15,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.2,3.0,0.0,0.0
2018,9,26,6,15,0.0,13.5,1.5,14.45,13.5,13.27,0.0
2018,9,26,6,30,0.0,24.0,1.5,14.7,24.0,23.04,12.03
2018,9,26,6,45,0.5,39.0,1.5,14.9,39.0,36.98,26.38
2018,9,26,7,0,1.0,54.0,1.5,15.1,54.0,50.83,39.2
2018,9,26,7,15,4.5,72.5,1.45,15.3,73.5,67.44,54.21
2018,9,26,7,30,8.0,91.0,1.4,15.5,93.0,84.72,65.92
2018,9,26,7,45,6.0,100.5,1.3,15.75,102.5,94.69,74.11
2018,9,26,8,0,4.0,110.0,1.2,16.0,112.0,104.24,81.88
2018,9,26,8,15,2.0,113.0,1.15,16.25,114.0,107.68,84.49
2018,9,26,8,30,0.0,116.0,1.1,16.5,116.0,110.66,86.67
2018,9,26,8,45,3.0,140.0,1.0,16.75,141.5,133.95,105.19
2018,9,26,9,0,6.0,164.0,0.9,17.0,167.0,157.61,123.69
2018,9,26,9,15,12.0,192.0,0.85,17.35,199.0,186.46,145.99
2018,9,26,9,30,18.0,220.0,0.8,17.7,231.0,215.99,168.48
2018,9,26,9,45,23.0,237.5,0.8,18.0,252.5,236.13,183.5
2018,9,26,10,0,28.0,255.0,0.8,18.3,274.0,254.07,196.78
2018,9,26,10,15,49.0,286.0,0.75,18.65,320.5,296.68,228.71
2018,9,26,10,30,70.0,317.0,0.7,19.0,367.0,341.15,261.35
2018,9,26,10,45,90.0,334.5,0.7,19.4,401.0,374.25,285.26
2018,9,26,11,0,110.0,352.0,0.7,19.8,435.0,408.64,309.93
2018,9,26,11,15,175.0,354.5,0.7,20.25,488.5,461.39,348.52
2018,9,26,11,30,240.0,357.0,0.7,20.7,542.0,518.33,389.28
2018,9,26,11,45,281.0,346.0,0.7,21.1,564.0,546.53,409.08
2018,9,26,12,0,322.0,335.0,0.7,21.5,586.0,575.24,429.37
2018,9,26,12,15,272.5,342.5,0.75,21.9,554.0,552.62,412.26
2018,9,26,12,30,223.0,350.0,0.8,22.3,522.0,524.12,391.43
2018,9,26,12,45,252.5,344.5,0.85,22.65,537.0,550.81,411.2
2018,9,26,13,0,282.0,339.0,0.9,23.0,552.0,573.17,427.44
2018,9,26,13,15,282.0,332.0,1.15,23.0,540.0,569.55,427.08
2018,9,26,13,30,282.0,325.0,1.4,23.0,528.0,564.79,425.92
2018,9,26,13,45,222.5,318.0,1.6,23.0,474.5,505.36,383.88
2018,9,26,14,0,163.0,311.0,1.8,23.0,421.0,451.99,345.34
2018,9,26,14,15,139.5,294.0,2.1,22.7,385.0,416.27,320.57
2018,9,26,14,30,116.0,277.0,2.4,22.4,349.0,380.52,295.0
2018,9,26,14,45,136.5,259.0,2.7,22.05,338.0,376.33,294.12
2018,9,26,15,0,157.0,241.0,3.0,21.7,327.0,370.7,291.88
2018,9,26,15,15,209.5,213.5,3.0,21.7,318.5,374.82,297.11
2018,9,26,15,30,262.0,186.0,3.0,21.7,310.0,382.76,304.9
2018,9,26,15,45,285.0,163.5,3.4,20.85,285.0,365.89,294.09
2018,9,26,16,0,308.0,141.0,3.8,20.0,260.0,346.42,280.64
2018,9,26,16,15,221.5,120.0,3.85,19.5,199.5,264.57,214.53
2018,9,26,16,30,135.0,99.0,3.9,19.0,139.0,181.52,146.24
2018,9,26,16,45,92.0,78.5,4.0,18.5,103.5,133.39,105.9
2018,9,26,17,0,49.0,58.0,4.1,18.0,68.0,82.91,63.26
2018,9,26,17,15,38.0,42.0,4.0,17.65,48.5,59.73,43.0
2018,9,26,17,30,27.0,26.0,3.9,17.3,29.0,41.6,25.33
2018,9,26,17,45,14.5,15.0,3.85,16.95,16.5,19.94,0.0
2018,9,26,18,0,2.0,4.0,3.8,16.6,4.0,3.93,0.0
2018,9,26,18,15,1.0,2.0,3.6,16.5,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.3,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.3,1.0,0.0,0.0
2018,9,27,6,15,0.0,4.5,1.5,14.45,4.5,4.42,0.0
2018,9,27,6,30,0.0,8.0,1.5,14.6,8.0,7.71,0.12
2018,9,27,6,45,0.0,16.5,1.5,14.8,16.5,15.91,8.14
2018,9,27,7,0,0.0,25.0,1.5,15.0,25.0,24.12,15.7
2018,9,27,7,15,0.0,21.5,1.4,15.15,21.5,20.74,12.88
2018,9,27,7,30,0.0,18.0,1.3,15.3,18.0,17.36,9.21
2018,9,27,7,45,0.0,22.5,1.25,15.45,22.5,21.71,12.92
2018,9,27,8,0,0.0,27.0,1.2,15.6,27.0,26.06,16.59
2018,9,27,8,15,0.0,52.0,1.2,15.8,52.0,50.24,36.95
2018,9,27,8,30,0.0,77.0,1.2,16.0,77.0,74.46,57.02
2018,9,27,8,45,0.0,100.0,1.2,16.25,100.0,96.28,74.79
2018,9,27,9,0,0.0,123.0,1.2,16.5,123.0,117.92,92.15
2018,9,27,9,15,0.5,137.5,1.25,16.7,138.0,131.9,103.12
2018,9,27,9,30,1.0,152.0,1.3,16.9,153.0,145.98,114.1
2018,9,27,9,45,5.5,181.0,1.3,17.1,185.0,175.58,137.35
2018,9,27,10,0,10.0,210.0,1.3,17.3,217.0,205.65,160.67
2018,9,27,10,15,21.0,244.5,1.35,17.45,259.5,244.95,191.07
2018,9,27,10,30,32.0,279.0,1.4,17.6,302.0,283.45,220.49
2018,9,27,10,45,36.0,292.0,1.5,17.75,318.5,300.66,233.39
2018,9,27,11,0,40.0,305.0,1.6,17.9,335.0,318.18,246.61
2018,9,27,11,15,46.0,317.5,1.65,18.0,352.5,336.89,260.71
2018,9,27,11,30,52.0,330.0,1.7,18.1,370.0,355.96,275.06
2018,9,27,11,45,77.0,342.5,1.75,18.15,402.0,389.27,300.65
2018,9,27,12,0,102.0,355.0,1.8,18.2,434.0,423.57,326.79
2018,9,27,12,15,168.0,355.0,1.95,18.2,484.5,480.82,371.32
2018,9,27,12,30,234.0,355.0,2.1,18.2,535.0,536.86,414.49
2018,9,27,12,45,231.0,351.0,2.2,18.2,526.5,535.13,413.5
2018,9,27,13,0,228.0,347.0,2.3,18.2,518.0,532.5,412.26
2018,9,27,13,15,191.5,339.5,2.5,18.1,480.5,498.8,387.7
2018,9,27,13,30,155.0,332.0,2.7,18.0,443.0,464.33,362.3
2018,9,27,13,45,158.5,315.0,2.9,17.95,425.0,450.99,353.67
2018,9,27,14,0,162.0,298.0,3.1,17.9,407.0,436.78,344.19
2018,9,27,14,15,144.5,276.0,3.3,17.75,369.5,400.25,317.08
2018,9,27,14,30,127.0,254.0,3.5,17.6,332.0,363.4,289.38
2018,9,27,14,45,182.0,242.5,3.7,17.45,346.0,391.03,313.51
2018,9,27,15,0,237.0,231.0,3.9,17.3,360.0,423.42,340.89
2018,9,27,15,15,258.5,206.5,3.9,17.3,336.5,407.34,329.52
2018,9,27,15,30,280.0,182.0,3.9,17.3,313.0,388.96,316.25
2018,9,27,15,45,209.0,152.5,4.1,16.9,244.0,304.44,248.87
2018,9,27,16,0,138.0,123.0,4.3,16.5,175.0,216.22,176.97
2018,9,27,16,15,95.5,102.0,4.3,16.25,135.5,165.34,134.56
2018,9,27,16,30,53.0,81.0,4.3,16.0,96.0,111.38,88.96
2018,9,27,16,45,53.5,73.5,4.3,15.8,86.0,103.06,81.52
2018,9,27,17,0,54.0,66.0,4.3,15.6,76.0,95.52,74.21
2018,9,27,17,15,37.0,47.0,4.25,15.45,53.0,66.45,48.7
2018,9,27,17,30,20.0,28.0,4.2,15.3,30.0,37.94,22.0
2018,9,27,17,45,11.0,16.0,4.1,15.15,17.0,18.98,0.0
2018,9,27,18,0,2.0,4.0,4.0,15.0,4.0,0.0,0.0
2018,9,27,18,15,1.0,2.0,3.9,15.0,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.35,14.95,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,9,28,6,15,0.0,5.0,2.4,15.1,5.0,4.91,0.0
2018,9,28,6,30,0.0,9.0,2.5,15.2,9.0,8.67,0.62
2018,9,28,6,45,0.0,11.5,2.55,15.3,11.5,11.08,3.91
2018,9,28,7,0,0.0,14.0,2.6,15.4,14.0,13.5,6.26
2018,9,28,7,15,0.0,19.0,2.6,15.5,19.0,18.32,10.68
2018,9,28,7,30,0.0,24.0,2.6,15.6,24.0,23.15,14.11
2018,9,28,7,45,0.0,39.5,2.55,15.75,39.5,38.14,26.85
2018,9,28,8,0,0.0,55.0,2.5,15.9,55.0,53.14,39.46
2018,9,28,8,15,0.0,72.0,2.55,16.05,72.0,69.61,53.14
2018,9,28,8,30,0.0,89.0,2.6,16.2,89.0,85.82,66.44
2018,9,28,8,45,1.5,113.5,2.65,16.35,114.5,109.2,85.47
2018,9,28,9,0,3.0,138.0,2.7,16.5,140.0,132.75,104.41
2018,9,28,9,15,6.5,168.0,2.75,16.6,172.0,162.31,128.03
2018,9,28,9,30,10.0,198.0,2.8,16.7,204.0,192.29,151.73
2018,9,28,9,45,12.5,214.0,2.9,16.85,222.0,209.37,164.96
2018,9,28,10,0,15.0,230.0,3.0,17.0,240.0,226.71,178.36
2018,9,28,10,15,20.5,250.5,3.1,17.1,264.5,250.15,196.59
2018,9,28,10,30,26.0,271.0,3.2,17.2,289.0,274.09,215.11
2018,9,28,10,45,26.5,279.0,3.25,17.25,298.0,282.49,221.4
2018,9,28,11,0,27.0,287.0,3.3,17.3,307.0,292.6,229.08
2018,9,28,11,15,31.0,298.0,3.35,17.35,321.5,307.98,240.93
2018,9,28,11,30,35.0,309.0,3.4,17.4,336.0,323.63,252.98
2018,9,28,11,45,44.0,320.5,3.45,17.4,354.5,343.65,268.59
2018,9,28,12,0,53.0,332.0,3.5,17.4,373.0,364.09,284.5
2018,9,28,12,15,81.0,346.0,3.55,17.4,408.0,401.86,314.2
2018,9,28,12,30,109.0,360.0,3.6,17.4,443.0,440.43,344.3
2018,9,28,12,45,98.0,350.5,3.6,17.4,424.5,425.24,332.61
2018,9,28,13,0,87.0,341.0,3.6,17.4,406.0,409.42,320.64
2018,9,28,13,15,82.5,330.0,3.6,17.4,390.0,396.71,311.24
2018,9,28,13,30,78.0,319.0,3.6,17.4,374.0,383.59,301.53
2018,9,28,13,45,109.0,295.5,3.6,17.4,369.5,391.13,308.92
2018,9,28,14,0,140.0,272.0,3.6,17.4,365.0,391.51,310.83
2018,9,28,14,15,341.5,218.0,3.6,17.35,429.5,494.57,396.44
2018,9,28,14,30,543.0,164.0,3.6,17.3,494.0,594.74,477.34
2018,9,28,14,45,651.0,130.0,3.6,17.25,499.5,628.1,504.99
2018,9,28,15,0,759.0,96.0,3.6,17.2,505.0,651.55,525.01
2018,9,28,15,15,765.5,87.0,3.6,17.2,469.5,627.98,508.03
2018,9,28,15,30,772.0,78.0,3.6,17.2,434.0,601.56,488.42
2018,9,28,15,45,745.0,74.0,3.6,16.95,386.5,557.27,454.52
2018,9,28,16,0,718.0,70.0,3.6,16.7,339.0,512.59,419.4
2018,9,28,16,15,677.5,65.0,3.6,16.55,289.5,459.24,376.11
2018,9,28,16,30,637.0,60.0,3.6,16.4,240.0,409.7,334.38
2018,9,28,16,45,574.0,54.0,3.6,16.25,191.0,347.94,281.37
2018,9,28,17,0,511.0,48.0,3.6,16.1,142.0,290.21,230.06
2018,9,28,17,15,404.5,39.5,3.55,15.95,99.0,217.42,165.64
2018,9,28,17,30,298.0,31.0,3.5,15.8,56.0,152.29,95.95
