Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,45,175.5,19.5,3.45,15.65,31.5,70.25,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.5,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.45,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.0,15.85,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.9,6.0,0.0,0.0
2018,9,29,6,15,52.5,13.5,3.25,16.2,15.0,13.27,0.0
2018,9,29,6,30,54.0,20.0,3.4,16.5,24.0,16.95,6.06
2018,9,29,6,45,30.5,36.5,3.6,16.8,39.0,33.93,23.32
2018,9,29,7,0,7.0,53.0,3.8,17.1,54.0,49.75,37.79
2018,9,29,7,15,26.5,75.0,3.75,17.3,82.0,66.7,53.06
2018,9,29,7,30,46.0,97.0,3.7,17.5,110.0,86.9,66.51
2018,9,29,7,45,61.5,116.0,3.65,17.7,136.5,108.23,82.75
2018,9,29,8,0,77.0,135.0,3.6,17.9,163.0,131.32,100.63
2018,9,29,8,15,50.5,146.0,3.55,18.05,165.5,141.77,110.15
2018,9,29,8,30,24.0,157.0,3.5,18.2,168.0,152.69,119.88
2018,9,29,8,45,48.0,179.5,3.45,18.4,204.0,178.27,139.68
2018,9,29,9,0,72.0,202.0,3.4,18.6,240.0,209.78,164.32
2018,9,29,9,15,138.0,229.0,3.4,18.75,309.5,260.46,203.74
2018,9,29,9,30,204.0,256.0,3.4,18.9,379.0,320.65,250.68
2018,9,29,9,45,312.0,253.0,3.4,19.05,453.0,377.23,294.92
2018,9,29,10,0,420.0,250.0,3.4,19.2,527.0,443.19,346.43
2018,9,29,10,15,460.0,247.0,3.45,19.3,562.0,481.53,376.59
2018,9,29,10,30,500.0,244.0,3.5,19.4,597.0,521.69,407.97
2018,9,29,10,45,385.0,283.0,3.55,19.5,559.5,506.77,395.55
2018,9,29,11,0,270.0,322.0,3.6,19.6,522.0,483.11,376.06
2018,9,29,11,15,261.0,328.5,3.65,19.65,524.5,493.75,384.17
2018,9,29,11,30,252.0,335.0,3.7,19.7,527.0,503.25,391.2
2018,9,29,11,45,226.0,349.5,3.75,19.75,522.0,505.32,392.18
2018,9,29,12,0,200.0,364.0,3.8,19.8,517.0,506.95,392.79
2018,9,29,12,15,227.5,359.0,3.85,19.8,532.5,528.69,409.98
2018,9,29,12,30,255.0,354.0,3.9,19.8,548.0,554.04,429.71
2018,9,29,12,45,225.0,350.0,3.95,19.8,519.0,527.71,409.87
2018,9,29,13,0,195.0,346.0,4.0,19.8,490.0,503.88,391.93
2018,9,29,13,15,171.0,336.0,4.0,19.8,460.0,477.65,372.24
2018,9,29,13,30,147.0,326.0,4.0,19.8,430.0,450.69,351.88
2018,9,29,13,45,138.0,306.5,4.05,19.75,401.0,424.92,332.98
2018,9,29,14,0,129.0,287.0,4.1,19.7,372.0,398.49,313.43
2018,9,29,14,15,180.5,275.0,4.05,19.65,387.5,425.41,336.21
2018,9,29,14,30,232.0,263.0,4.0,19.6,403.0,450.21,357.07
2018,9,29,14,45,268.5,239.0,4.0,19.5,390.5,455.8,363.03
2018,9,29,15,0,305.0,215.0,4.0,19.4,378.0,451.35,361.39
2018,9,29,15,15,311.0,192.5,4.0,19.4,346.5,424.92,341.87
2018,9,29,15,30,317.0,170.0,4.0,19.4,315.0,396.89,320.83
2018,9,29,15,45,355.0,142.5,3.9,19.15,287.5,389.28,316.04
2018,9,29,16,0,393.0,115.0,3.8,18.9,260.0,369.9,301.41
2018,9,29,16,15,512.5,87.0,3.75,18.7,247.0,393.27,320.33
2018,9,29,16,30,632.0,59.0,3.7,18.5,234.0,402.86,326.3
2018,9,29,16,45,567.0,52.5,3.65,18.3,185.0,340.07,272.49
2018,9,29,17,0,502.0,46.0,3.6,18.1,136.0,281.56,220.84
2018,9,29,17,15,393.5,37.5,3.5,17.9,93.5,209.05,156.96
2018,9,29,17,30,285.0,29.0,3.4,17.7,51.0,142.99,82.85
2018,9,29,17,45,166.5,18.0,3.25,17.5,28.5,65.36,0.0
2018,9,29,18,0,48.0,7.0,3.1,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.05,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,1.25,16.35,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,1.2,16.4,5.0,0.0,0.0
2018,9,30,6,15,112.0,18.0,1.25,16.6,25.0,17.69,0.0
2018,9,30,6,30,194.0,30.0,1.3,16.8,45.0,23.62,9.86
2018,9,30,6,45,320.0,40.0,1.35,17.0,87.0,31.06,20.81
2018,9,30,7,0,446.0,50.0,1.4,17.2,129.0,36.96,26.66
2018,9,30,7,15,516.0,57.0,1.4,17.45,177.0,39.88,29.55
2018,9,30,7,30,586.0,64.0,1.4,17.7,225.0,60.26,34.28
2018,9,30,7,45,634.0,69.0,1.35,17.95,274.5,100.77,54.57
2018,9,30,8,0,682.0,74.0,1.3,18.2,324.0,146.05,86.21
2018,9,30,8,15,714.5,77.5,1.3,18.45,371.5,194.76,125.6
2018,9,30,8,30,747.0,81.0,1.3,18.7,419.0,242.9,166.59
2018,9,30,8,45,770.0,84.0,1.3,18.95,463.5,290.36,207.95
2018,9,30,9,0,793.0,87.0,1.3,19.2,508.0,339.07,249.98
2018,9,30,9,15,763.0,104.5,1.35,19.4,534.5,381.99,287.57
2018,9,30,9,30,733.0,122.0,1.4,19.6,561.0,418.43,318.91
2018,9,30,9,45,794.0,107.5,1.45,19.75,607.5,469.03,359.68
2018,9,30,10,0,855.0,93.0,1.5,19.9,654.0,522.68,402.0
2018,9,30,10,15,801.5,120.5,1.6,20.0,663.5,551.27,424.76
2018,9,30,10,30,748.0,148.0,1.7,20.1,673.0,575.07,443.29
2018,9,30,10,45,767.0,145.5,1.8,20.2,697.0,612.8,472.24
2018,9,30,11,0,786.0,143.0,1.9,20.3,721.0,648.04,498.94
2018,9,30,11,15,772.0,151.0,1.95,20.35,726.5,670.01,515.15
2018,9,30,11,30,758.0,159.0,2.0,20.4,732.0,688.85,528.98
2018,9,30,11,45,661.0,204.5,2.1,20.45,706.0,682.28,523.07
2018,9,30,12,0,564.0,250.0,2.2,20.5,680.0,668.95,512.26
2018,9,30,12,15,478.5,272.0,2.25,20.45,635.5,637.61,489.01
2018,9,30,12,30,393.0,294.0,2.3,20.4,591.0,602.59,462.83
2018,9,30,12,45,256.5,299.5,2.35,20.3,492.0,504.58,389.6
2018,9,30,13,0,120.0,305.0,2.4,20.2,393.0,402.81,311.58
2018,9,30,13,15,109.0,276.5,2.45,20.05,355.0,367.23,285.78
2018,9,30,13,30,98.0,248.0,2.5,19.9,317.0,330.79,258.66
2018,9,30,13,45,145.5,272.0,2.55,19.75,370.0,393.9,308.63
2018,9,30,14,0,193.0,296.0,2.6,19.6,423.0,456.6,357.29
2018,9,30,14,15,173.5,280.5,2.6,19.5,390.0,425.4,333.81
2018,9,30,14,30,154.0,265.0,2.6,19.4,357.0,393.99,310.41
2018,9,30,14,45,129.5,242.0,2.65,19.25,316.0,350.75,277.72
2018,9,30,15,0,105.0,219.0,2.7,19.1,275.0,307.81,244.77
2018,9,30,15,15,60.0,186.5,2.7,19.1,218.0,233.9,186.15
2018,9,30,15,30,15.0,154.0,2.7,19.1,161.0,163.58,129.25
2018,9,30,15,45,7.5,125.5,2.6,18.9,129.0,129.43,101.82
2018,9,30,16,0,0.0,97.0,2.5,18.7,97.0,95.65,74.23
2018,9,30,16,15,0.0,80.0,2.35,18.6,80.0,78.58,60.23
2018,9,30,16,30,0.0,63.0,2.2,18.5,63.0,61.42,45.94
2018,9,30,16,45,0.0,49.5,2.05,18.35,49.5,47.92,34.5
2018,9,30,17,0,0.0,36.0,1.9,18.2,36.0,34.77,23.21
2018,9,30,17,15,22.5,25.5,1.75,18.1,27.0,33.63,21.28
2018,9,30,17,30,45.0,15.0,1.6,18.0,18.0,36.06,15.06
2018,9,30,17,45,45.0,11.0,1.45,17.85,11.5,23.49,0.0
2018,9,30,18,0,45.0,7.0,1.3,17.7,5.0,0.0,0.0
2018,9,30,18,15,22.5,3.5,1.2,17.6,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.3,17.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.2,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.2,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.35,10.5,9.83,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.5,16.0,12.02,1.73
2018,10,1,6,45,17.0,25.5,1.75,16.6,26.5,24.61,15.3
2018,10,1,7,0,0.0,37.0,1.8,16.7,37.0,35.74,25.61
2018,10,1,7,15,0.0,53.0,1.8,16.95,53.0,50.78,39.16
2018,10,1,7,30,0.0,69.0,1.8,17.2,69.0,65.52,49.64
2018,10,1,7,45,0.0,88.5,1.8,17.45,88.5,83.47,64.6
2018,10,1,8,0,0.0,108.0,1.8,17.7,108.0,101.55,79.42
2018,10,1,8,15,2.5,127.5,1.8,18.0,128.5,120.21,94.35
2018,10,1,8,30,5.0,147.0,1.8,18.3,149.0,139.23,109.36
2018,10,1,8,45,17.5,171.5,1.8,18.6,180.5,165.83,130.02
2018,10,1,9,0,30.0,196.0,1.8,18.9,212.0,190.19,148.77
2018,10,1,9,15,49.0,225.0,1.8,19.15,253.0,225.67,176.16
2018,10,1,9,30,68.0,254.0,1.8,19.4,294.0,263.14,204.87
2018,10,1,9,45,58.0,257.5,1.8,19.65,293.0,266.58,207.15
2018,10,1,10,0,48.0,261.0,1.8,19.9,292.0,268.87,208.53
2018,10,1,10,15,75.5,277.5,1.8,20.1,329.0,302.31,234.13
2018,10,1,10,30,103.0,294.0,1.8,20.3,366.0,337.8,261.04
2018,10,1,10,45,77.0,300.0,1.8,20.5,354.5,332.63,256.29
2018,10,1,11,0,51.0,306.0,1.8,20.7,343.0,325.59,250.18
2018,10,1,11,15,51.5,311.0,1.95,20.75,349.0,333.74,256.46
2018,10,1,11,30,52.0,316.0,2.1,20.8,355.0,341.81,262.63
2018,10,1,11,45,48.5,313.0,2.2,20.85,349.5,339.16,260.62
2018,10,1,12,0,45.0,310.0,2.3,20.9,344.0,336.14,258.39
2018,10,1,12,15,108.0,326.5,2.4,20.85,407.5,405.17,312.21
2018,10,1,12,30,171.0,343.0,2.5,20.8,471.0,473.32,364.42
2018,10,1,12,45,263.5,327.0,2.6,20.75,521.0,536.79,413.75
2018,10,1,13,0,356.0,311.0,2.7,20.7,571.0,596.48,459.91
2018,10,1,13,15,458.0,263.5,2.65,20.6,588.5,635.62,491.2
2018,10,1,13,30,560.0,216.0,2.6,20.5,606.0,667.34,517.18
2018,10,1,13,45,532.0,212.0,2.5,20.4,571.0,640.79,497.78
2018,10,1,14,0,504.0,208.0,2.4,20.3,536.0,612.69,477.55
2018,10,1,14,15,326.0,233.5,2.3,20.15,441.5,495.25,388.06
2018,10,1,14,30,148.0,259.0,2.2,20.0,347.0,382.5,299.9
2018,10,1,14,45,169.0,242.5,2.05,19.9,336.5,379.06,298.88
2018,10,1,15,0,190.0,226.0,1.9,19.8,326.0,374.09,296.08
2018,10,1,15,15,228.0,199.5,1.9,19.8,309.0,374.86,298.15
2018,10,1,15,30,266.0,173.0,1.9,19.8,292.0,365.06,291.91
2018,10,1,15,45,277.5,152.5,1.65,19.6,264.0,342.66,274.77
2018,10,1,16,0,289.0,132.0,1.4,19.4,236.0,318.49,255.79
2018,10,1,16,15,251.5,115.0,1.3,19.25,195.5,270.43,217.07
2018,10,1,16,30,214.0,98.0,1.2,19.1,155.0,224.51,179.34
2018,10,1,16,45,176.0,79.5,1.1,19.0,119.5,178.93,141.09
2018,10,1,17,0,138.0,61.0,1.0,18.9,84.0,136.05,104.43
2018,10,1,17,15,117.0,42.5,0.95,18.75,57.5,102.33,74.09
2018,10,1,17,30,96.0,24.0,0.9,18.6,31.0,65.79,25.89
2018,10,1,17,45,69.0,15.0,0.85,18.45,17.5,33.86,0.0
2018,10,1,18,0,42.0,6.0,0.8,18.3,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,0.75,18.25,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.55,17.6,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.5,17.6,4.0,0.0,0.0
2018,10,2,6,15,44.0,6.5,1.55,17.7,7.0,6.39,0.0
2018,10,2,6,30,44.0,7.0,1.6,17.8,10.0,5.17,0.0
2018,10,2,6,45,22.0,14.0,1.7,17.95,15.5,13.2,5.5
2018,10,2,7,0,0.0,21.0,1.8,18.1,21.0,20.26,11.99
2018,10,2,7,15,0.0,24.5,1.8,18.3,24.5,23.64,15.17
2018,10,2,7,30,0.0,28.0,1.8,18.5,28.0,27.02,17.15
2018,10,2,7,45,0.0,50.5,1.85,18.75,50.5,48.78,35.42
2018,10,2,8,0,0.0,73.0,1.9,19.0,73.0,70.41,53.34
2018,10,2,8,15,0.0,90.5,2.0,19.25,90.5,86.77,66.65
2018,10,2,8,30,0.0,108.0,2.1,19.5,108.0,103.18,79.82
2018,10,2,8,45,8.0,121.0,2.2,19.75,125.0,117.76,91.13
2018,10,2,9,0,16.0,134.0,2.3,20.0,142.0,133.15,103.11
2018,10,2,9,15,27.5,185.0,2.4,20.2,200.5,182.53,142.16
2018,10,2,9,30,39.0,236.0,2.5,20.4,259.0,235.02,183.02
2018,10,2,9,45,36.0,230.0,2.6,20.6,252.0,231.72,180.06
2018,10,2,10,0,33.0,224.0,2.7,20.8,245.0,227.67,176.66
2018,10,2,10,15,45.5,258.5,2.75,21.0,289.0,268.52,208.17
2018,10,2,10,30,58.0,293.0,2.8,21.2,333.0,310.59,240.16
2018,10,2,10,45,112.0,310.0,2.85,21.35,390.5,362.33,280.02
2018,10,2,11,0,166.0,327.0,2.9,21.5,448.0,418.57,322.91
2018,10,2,11,15,126.5,318.5,2.95,21.6,411.5,391.31,301.61
2018,10,2,11,30,87.0,310.0,3.0,21.7,375.0,360.07,277.38
2018,10,2,11,45,57.0,273.5,3.05,21.8,316.0,306.74,236.5
2018,10,2,12,0,27.0,237.0,3.1,21.9,257.0,251.35,193.5
2018,10,2,12,15,32.5,220.0,3.15,21.9,244.0,240.05,185.26
2018,10,2,12,30,38.0,203.0,3.2,21.9,231.0,228.56,176.76
2018,10,2,12,45,116.0,264.0,3.25,21.85,348.5,354.71,275.89
2018,10,2,13,0,194.0,325.0,3.3,21.8,466.0,479.42,370.87
2018,10,2,13,15,174.0,319.5,3.35,21.7,443.5,461.0,356.72
2018,10,2,13,30,154.0,314.0,3.4,21.6,421.0,441.93,342.68
2018,10,2,13,45,152.5,300.0,3.45,21.55,402.5,427.65,332.73
2018,10,2,14,0,151.0,286.0,3.5,21.5,384.0,412.68,322.19
2018,10,2,14,15,94.5,251.0,3.5,21.3,311.0,326.79,256.14
2018,10,2,14,30,38.0,216.0,3.5,21.1,238.0,248.37,194.56
2018,10,2,14,45,83.0,210.0,3.55,20.95,254.0,274.75,217.36
2018,10,2,15,0,128.0,204.0,3.6,20.8,270.0,306.25,243.74
2018,10,2,15,15,155.0,188.0,3.6,20.8,261.0,305.27,244.02
2018,10,2,15,30,182.0,172.0,3.6,20.8,252.0,302.3,242.64
2018,10,2,15,45,107.0,139.0,3.5,20.4,184.5,216.07,173.23
2018,10,2,16,0,32.0,106.0,3.4,20.0,117.0,127.84,100.82
2018,10,2,16,15,132.0,87.0,3.25,19.8,123.0,165.8,133.32
2018,10,2,16,30,232.0,68.0,3.1,19.6,129.0,203.69,163.85
2018,10,2,16,45,254.5,59.5,3.0,19.4,112.5,196.08,155.43
2018,10,2,17,0,277.0,51.0,2.9,19.2,96.0,186.4,143.92
2018,10,2,17,15,180.5,34.0,2.7,19.0,59.0,120.32,86.71
2018,10,2,17,30,84.0,17.0,2.5,18.8,22.0,56.0,14.11
2018,10,2,17,45,42.0,8.5,2.3,18.6,11.0,19.8,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,5,45,19.0,3.0,1.05,18.15,2.0,0.0,0.0
2018,10,3,6,0,38.0,6.0,1.0,18.2,4.0,0.0,0.0
2018,10,3,6,15,38.0,7.0,1.1,18.25,7.5,6.88,0.0
2018,10,3,6,30,38.0,8.0,1.2,18.3,11.0,5.94,0.0
2018,10,3,6,45,19.0,10.0,1.25,18.4,11.5,9.54,2.37
2018,10,3,7,0,0.0,12.0,1.3,18.5,12.0,11.57,4.41
2018,10,3,7,15,0.0,17.5,1.4,18.6,17.5,16.88,9.21
2018,10,3,7,30,0.0,23.0,1.5,18.7,23.0,22.19,13.07
2018,10,3,7,45,3.0,54.0,1.55,18.8,55.0,52.38,38.33
2018,10,3,8,0,6.0,85.0,1.6,18.9,87.0,81.95,62.67
2018,10,3,8,15,8.0,87.0,1.7,18.95,90.0,84.95,64.88
2018,10,3,8,30,10.0,89.0,1.8,19.0,93.0,87.98,67.15
2018,10,3,8,45,5.0,76.5,1.9,19.1,78.5,75.35,56.78
2018,10,3,9,0,0.0,64.0,2.0,19.2,64.0,61.87,45.67
2018,10,3,9,15,1.0,107.0,2.0,19.3,107.5,103.48,79.49
2018,10,3,9,30,2.0,150.0,2.0,19.4,151.0,144.38,112.13
2018,10,3,9,45,12.0,172.5,2.0,19.5,180.0,170.38,132.48
2018,10,3,10,0,22.0,195.0,2.0,19.6,209.0,195.55,152.1
2018,10,3,10,15,46.5,233.5,1.95,19.7,265.0,245.96,191.39
2018,10,3,10,30,71.0,272.0,1.9,19.8,321.0,298.47,231.69
2018,10,3,10,45,85.0,282.0,1.85,19.9,342.5,320.13,247.99
2018,10,3,11,0,99.0,292.0,1.8,20.0,364.0,342.63,264.99
2018,10,3,11,15,59.0,262.0,1.85,20.05,305.0,291.7,225.58
2018,10,3,11,30,19.0,232.0,1.9,20.1,246.0,237.22,183.01
2018,10,3,11,45,18.5,242.0,1.9,20.1,255.5,247.37,190.96
2018,10,3,12,0,18.0,252.0,1.9,20.1,265.0,257.54,198.71
2018,10,3,12,15,84.0,289.5,2.0,20.05,351.5,346.79,268.74
2018,10,3,12,30,150.0,327.0,2.1,20.0,438.0,440.18,340.12
2018,10,3,12,45,137.0,321.0,2.15,20.0,421.0,427.84,330.51
2018,10,3,13,0,124.0,315.0,2.2,20.0,404.0,414.75,320.91
2018,10,3,13,15,85.5,297.5,2.25,19.95,358.0,364.21,282.53
2018,10,3,13,30,47.0,280.0,2.3,19.9,312.0,318.08,247.03
2018,10,3,13,45,33.0,251.5,2.3,19.85,273.5,279.02,217.26
2018,10,3,14,0,19.0,223.0,2.3,19.8,235.0,234.33,182.71
2018,10,3,14,15,149.5,186.5,2.3,19.75,274.0,304.91,242.47
2018,10,3,14,30,280.0,150.0,2.3,19.7,313.0,373.28,299.02
2018,10,3,14,45,286.0,149.0,2.25,19.7,305.5,372.75,298.66
2018,10,3,15,0,292.0,148.0,2.2,19.7,298.0,362.69,291.34
2018,10,3,15,15,279.5,130.0,2.2,19.7,263.0,328.51,265.03
2018,10,3,15,30,267.0,112.0,2.2,19.7,228.0,302.3,244.55
2018,10,3,15,45,268.0,105.0,2.2,19.6,210.0,288.09,233.42
2018,10,3,16,0,269.0,98.0,2.2,19.5,192.0,273.08,221.2
2018,10,3,16,15,165.0,76.5,2.15,19.4,131.5,176.67,142.08
2018,10,3,16,30,61.0,55.0,2.1,19.3,71.0,89.92,69.7
2018,10,3,16,45,135.0,40.5,2.1,19.2,65.0,109.95,85.5
2018,10,3,17,0,209.0,26.0,2.1,19.1,59.0,128.25,97.57
2018,10,3,17,15,209.5,24.5,2.05,18.9,47.0,120.13,85.24
2018,10,3,17,30,210.0,23.0,2.0,18.7,35.0,102.36,11.38
2018,10,3,17,45,105.0,11.5,1.9,18.5,17.5,39.44,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.0,1.7,17.05,2.0,1.97,0.0
2018,10,4,6,30,0.0,4.0,1.8,17.2,4.0,3.85,0.0
2018,10,4,6,45,0.0,7.5,1.9,17.3,7.5,7.23,0.41
2018,10,4,7,0,0.0,11.0,2.0,17.4,11.0,10.6,3.59
2018,10,4,7,15,0.0,19.0,2.05,17.5,19.0,18.32,10.52
2018,10,4,7,30,0.0,27.0,2.1,17.6,27.0,26.05,16.4
2018,10,4,7,45,0.0,48.0,2.15,17.7,48.0,46.36,33.55
2018,10,4,8,0,0.0,69.0,2.2,17.8,69.0,66.7,50.52
2018,10,4,8,15,0.0,91.5,2.25,17.9,91.5,87.61,67.75
2018,10,4,8,30,0.0,114.0,2.3,18.0,114.0,108.53,84.75
2018,10,4,8,45,1.0,127.5,2.4,18.1,128.0,121.65,95.16
2018,10,4,9,0,2.0,141.0,2.5,18.2,142.0,134.91,105.61
2018,10,4,9,15,11.5,173.0,2.6,18.25,179.5,168.32,132.14
2018,10,4,9,30,21.0,205.0,2.7,18.3,217.0,202.7,159.2
2018,10,4,9,45,20.5,208.0,2.8,18.35,220.5,206.98,162.31
2018,10,4,10,0,20.0,211.0,2.9,18.4,224.0,211.07,165.33
2018,10,4,10,15,18.0,217.0,3.05,18.4,229.0,217.0,169.85
2018,10,4,10,30,16.0,223.0,3.2,18.4,234.0,222.72,174.18
2018,10,4,10,45,25.5,253.5,3.35,18.45,271.5,257.4,201.38
2018,10,4,11,0,35.0,284.0,3.5,18.5,309.0,294.18,229.96
2018,10,4,11,15,61.5,308.5,3.65,18.5,353.5,337.38,263.8
2018,10,4,11,30,88.0,333.0,3.8,18.5,398.0,382.17,298.65
2018,10,4,11,45,98.5,341.5,3.9,18.5,414.5,401.56,313.66
2018,10,4,12,0,109.0,350.0,4.0,18.5,431.0,421.21,328.96
2018,10,4,12,15,127.0,348.5,4.15,18.45,442.5,439.75,343.83
2018,10,4,12,30,145.0,347.0,4.3,18.4,454.0,455.85,357.01
2018,10,4,12,45,162.5,340.0,4.45,18.4,458.0,465.86,365.66
2018,10,4,13,0,180.0,333.0,4.6,18.4,462.0,475.4,374.04
2018,10,4,13,15,167.0,324.0,4.7,18.3,441.0,458.95,361.94
2018,10,4,13,30,154.0,315.0,4.8,18.2,420.0,441.82,349.33
2018,10,4,13,45,251.5,267.5,4.85,18.1,431.0,473.36,377.45
2018,10,4,14,0,349.0,220.0,4.9,18.0,442.0,495.69,398.35
2018,10,4,14,15,582.5,152.0,4.85,17.95,499.0,602.91,486.39
2018,10,4,14,30,816.0,84.0,4.8,17.9,556.0,686.83,553.18
2018,10,4,14,45,803.5,81.0,4.75,17.8,518.5,660.26,533.88
2018,10,4,15,0,791.0,78.0,4.7,17.7,481.0,631.58,513.41
2018,10,4,15,15,768.0,75.0,4.7,17.7,437.0,594.15,484.75
2018,10,4,15,30,745.0,72.0,4.7,17.7,393.0,555.61,454.66
2018,10,4,15,45,718.5,68.0,4.6,17.55,347.5,513.01,420.65
2018,10,4,16,0,692.0,64.0,4.5,17.4,302.0,470.11,385.48
2018,10,4,16,15,649.5,59.0,4.5,17.2,254.0,417.7,341.83
2018,10,4,16,30,607.0,54.0,4.5,17.0,206.0,369.37,299.96
2018,10,4,16,45,535.0,47.5,4.5,16.85,159.0,306.13,244.68
2018,10,4,17,0,463.0,41.0,4.5,16.7,112.0,247.88,192.13
2018,10,4,17,15,329.0,32.0,4.5,16.55,72.5,170.45,121.67
2018,10,4,17,30,195.0,23.0,4.5,16.4,33.0,95.16,0.0
2018,10,4,17,45,97.5,11.5,4.5,16.25,16.5,37.01,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,5,6,15,120.5,12.0,3.15,15.15,19.5,11.8,0.0
2018,10,5,6,30,241.0,24.0,3.1,15.4,39.0,19.74,0.45
2018,10,5,6,45,382.0,32.0,3.1,15.7,81.5,24.36,14.77
2018,10,5,7,0,523.0,40.0,3.1,16.0,124.0,28.87,19.55
2018,10,5,7,15,593.0,45.5,2.95,16.15,173.0,33.97,24.4
2018,10,5,7,30,663.0,51.0,2.8,16.3,222.0,44.93,26.44
2018,10,5,7,45,706.0,54.5,2.6,16.4,271.0,86.82,43.11
2018,10,5,8,0,749.0,58.0,2.4,16.5,320.0,132.91,73.62
2018,10,5,8,15,778.5,61.0,2.4,16.7,368.0,180.23,111.61
2018,10,5,8,30,808.0,64.0,2.4,16.9,416.0,229.82,154.46
2018,10,5,8,45,828.5,66.0,2.35,17.1,459.5,281.88,200.63
2018,10,5,9,0,849.0,68.0,2.3,17.3,503.0,330.87,244.23
2018,10,5,9,15,788.0,91.0,2.35,17.45,519.5,366.61,278.18
2018,10,5,9,30,727.0,114.0,2.4,17.6,536.0,396.95,306.32
2018,10,5,9,45,736.0,120.5,2.4,17.8,569.0,439.71,342.11
2018,10,5,10,0,745.0,127.0,2.4,18.0,602.0,481.77,376.36
2018,10,5,10,15,826.0,103.0,2.35,18.15,650.0,534.11,418.0
2018,10,5,10,30,907.0,79.0,2.3,18.3,698.0,589.63,461.29
2018,10,5,10,45,911.0,80.0,2.25,18.45,716.5,623.84,487.42
2018,10,5,11,0,915.0,81.0,2.2,18.6,735.0,655.8,511.4
2018,10,5,11,15,906.0,86.5,2.15,18.8,743.0,681.24,529.87
2018,10,5,11,30,897.0,92.0,2.1,19.0,751.0,703.57,545.29
2018,10,5,11,45,904.5,89.0,2.05,19.15,756.0,725.93,560.21
2018,10,5,12,0,912.0,86.0,2.0,19.3,761.0,745.62,573.2
2018,10,5,12,15,845.0,114.0,2.2,19.35,736.5,739.05,569.76
2018,10,5,12,30,778.0,142.0,2.4,19.4,712.0,730.4,565.03
2018,10,5,12,45,642.0,195.0,2.55,19.45,660.0,691.09,535.67
2018,10,5,13,0,506.0,248.0,2.7,19.5,608.0,645.13,500.61
2018,10,5,13,15,643.5,186.0,3.0,19.5,630.5,691.55,539.96
2018,10,5,13,30,781.0,124.0,3.3,19.5,653.0,729.9,571.44
2018,10,5,13,45,828.5,100.5,3.55,19.5,641.5,737.54,578.63
2018,10,5,14,0,876.0,77.0,3.8,19.5,630.0,737.6,580.6
2018,10,5,14,15,864.5,75.0,4.0,19.4,596.0,716.92,567.46
2018,10,5,14,30,853.0,73.0,4.2,19.3,562.0,693.66,552.41
2018,10,5,14,45,836.0,71.5,4.35,19.2,522.5,664.75,532.91
2018,10,5,15,0,819.0,70.0,4.5,19.1,483.0,633.89,511.84
2018,10,5,15,15,796.0,67.5,4.5,19.1,438.5,599.93,486.26
2018,10,5,15,30,773.0,65.0,4.5,19.1,394.0,561.22,456.21
2018,10,5,15,45,740.0,62.0,4.8,18.8,346.5,515.19,420.88
2018,10,5,16,0,707.0,59.0,5.1,18.5,299.0,469.24,384.23
2018,10,5,16,15,575.5,61.5,5.25,18.25,236.0,381.49,311.93
2018,10,5,16,30,444.0,64.0,5.4,18.0,173.0,300.22,243.5
2018,10,5,16,45,366.5,50.0,5.55,17.75,126.0,232.96,185.6
2018,10,5,17,0,289.0,36.0,5.7,17.5,79.0,171.38,131.64
2018,10,5,17,15,238.0,28.5,5.75,17.25,54.5,133.41,92.7
2018,10,5,17,30,187.0,21.0,5.8,17.0,30.0,88.86,0.0
2018,10,5,17,45,93.5,10.5,5.85,16.7,15.0,34.57,0.0
2018,10,5,18,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.8,16.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,16.15,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.05,16.3,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.1,16.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.15,16.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.25,16.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.35,16.15,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.4,16.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,10,6,6,15,115.5,11.5,4.15,16.1,18.0,11.3,0.0
2018,10,6,6,30,231.0,23.0,4.3,16.3,36.0,18.91,0.0
2018,10,6,6,45,371.5,30.5,4.45,16.55,77.5,23.12,13.54
2018,10,6,7,0,512.0,38.0,4.6,16.8,119.0,27.26,18.04
2018,10,6,7,15,356.0,46.0,4.65,17.0,112.0,31.47,22.07
2018,10,6,7,30,200.0,54.0,4.7,17.2,105.0,40.05,26.81
2018,10,6,7,45,100.0,67.5,4.75,17.4,93.0,66.21,46.83
2018,10,6,8,0,0.0,81.0,4.8,17.6,81.0,77.5,59.6
2018,10,6,8,15,0.0,92.5,4.85,17.75,92.5,88.44,68.55
2018,10,6,8,30,0.0,104.0,4.9,17.9,104.0,99.39,77.4
2018,10,6,8,45,44.0,152.0,4.95,18.1,174.5,152.06,119.05
2018,10,6,9,0,88.0,200.0,5.0,18.3,245.0,210.76,165.49
2018,10,6,9,15,246.0,201.0,5.0,18.45,340.0,268.21,209.37
2018,10,6,9,30,404.0,202.0,5.0,18.6,435.0,343.52,268.69
2018,10,6,9,45,630.5,148.0,5.05,18.8,536.0,415.3,326.07
2018,10,6,10,0,857.0,94.0,5.1,19.0,637.0,507.3,399.88
2018,10,6,10,15,893.5,86.0,5.15,19.15,673.0,552.69,437.27
2018,10,6,10,30,930.0,78.0,5.2,19.3,709.0,598.34,474.39
2018,10,6,10,45,935.5,78.5,5.25,19.4,728.5,633.63,502.89
2018,10,6,11,0,941.0,79.0,5.3,19.5,748.0,666.69,529.21
2018,10,6,11,15,943.5,80.0,5.35,19.6,760.0,695.88,552.2
2018,10,6,11,30,946.0,81.0,5.4,19.7,772.0,722.38,572.03
2018,10,6,11,45,947.0,81.0,5.45,19.75,775.5,744.03,587.9
2018,10,6,12,0,948.0,81.0,5.5,19.8,779.0,762.68,601.64
2018,10,6,12,15,945.5,81.0,5.55,19.85,773.5,775.69,611.33
2018,10,6,12,30,943.0,81.0,5.6,19.9,768.0,785.49,618.8
2018,10,6,12,45,938.5,81.0,5.7,19.95,754.5,790.54,623.13
2018,10,6,13,0,934.0,81.0,5.8,20.0,741.0,792.31,625.21
2018,10,6,13,15,928.0,80.5,5.8,20.05,720.5,789.19,623.4
2018,10,6,13,30,922.0,80.0,5.8,20.1,700.0,782.86,619.39
2018,10,6,13,45,912.0,79.0,5.85,20.1,671.5,769.87,610.88
2018,10,6,14,0,902.0,78.0,5.9,20.1,643.0,753.9,600.26
2018,10,6,14,15,889.0,76.5,6.0,20.1,607.5,732.36,585.68
2018,10,6,14,30,876.0,75.0,6.1,20.1,572.0,708.23,569.11
2018,10,6,14,45,858.5,73.5,6.2,20.1,531.5,678.6,548.23
2018,10,6,15,0,841.0,72.0,6.3,20.1,491.0,646.98,525.64
2018,10,6,15,15,817.5,69.0,6.3,20.1,445.5,611.64,498.34
2018,10,6,15,30,794.0,66.0,6.3,20.1,400.0,571.52,466.71
2018,10,6,15,45,760.0,63.5,6.45,19.85,351.5,524.96,429.82
2018,10,6,16,0,726.0,61.0,6.6,19.6,303.0,478.49,391.84
2018,10,6,16,15,675.5,57.0,6.6,19.3,253.0,422.28,344.63
2018,10,6,16,30,625.0,53.0,6.6,19.0,203.0,370.75,299.67
2018,10,6,16,45,542.5,46.5,6.6,18.7,154.5,302.97,240.34
2018,10,6,17,0,460.0,40.0,6.6,18.4,106.0,241.0,184.49
2018,10,6,17,15,321.0,30.5,6.6,18.15,67.5,162.8,110.41
2018,10,6,17,30,182.0,21.0,6.6,17.9,29.0,84.97,0.0
2018,10,6,17,45,91.0,10.5,6.6,17.6,14.5,10.32,0.0
2018,10,6,18,0,0.0,0.0,6.6,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.5,17.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.4,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.3,17.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.9,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.85,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.8,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.9,18.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.7,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.65,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.65,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.7,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.95,17.25,18.5,11.3,0.0
2018,10,7,6,30,258.0,23.0,5.1,17.5,37.0,19.15,0.0
2018,10,7,6,45,405.0,30.5,5.25,17.8,80.0,23.32,13.46
2018,10,7,7,0,552.0,38.0,5.4,18.1,123.0,30.01,20.25
2018,10,7,7,15,622.0,43.0,5.5,18.25,172.5,32.02,22.39
2018,10,7,7,30,692.0,48.0,5.6,18.4,222.0,38.56,28.33
2018,10,7,7,45,736.0,51.0,5.75,18.6,272.0,81.32,38.46
2018,10,7,8,0,780.0,54.0,5.9,18.8,322.0,128.35,68.37
2018,10,7,8,15,810.0,57.0,5.85,19.0,371.0,181.0,110.18
2018,10,7,8,30,840.0,60.0,5.8,19.2,420.0,231.94,154.08
2018,10,7,8,45,860.0,62.5,5.75,19.45,465.0,281.77,198.86
2018,10,7,9,0,880.0,65.0,5.7,19.7,510.0,332.31,244.35
2018,10,7,9,15,894.5,67.0,5.65,19.9,550.0,380.9,287.93
2018,10,7,9,30,909.0,69.0,5.6,20.1,590.0,429.2,330.38
2018,10,7,9,45,919.5,70.0,5.55,20.35,623.5,474.27,369.29
2018,10,7,10,0,930.0,71.0,5.5,20.6,657.0,518.23,406.29
2018,10,7,10,15,937.5,72.5,5.45,20.8,684.0,559.75,440.55
2018,10,7,10,30,945.0,74.0,5.4,21.0,711.0,599.52,472.61
2018,10,7,10,45,948.5,75.0,5.3,21.2,730.0,634.49,500.16
2018,10,7,11,0,952.0,76.0,5.2,21.4,749.0,667.07,525.28
2018,10,7,11,15,953.0,77.0,5.15,21.6,759.5,695.48,546.94
2018,10,7,11,30,954.0,78.0,5.1,21.8,770.0,721.1,565.4
2018,10,7,11,45,953.0,79.0,5.0,21.95,773.0,742.42,579.98
2018,10,7,12,0,952.0,80.0,4.9,22.1,776.0,760.68,592.31
2018,10,7,12,15,948.0,80.5,4.9,22.2,770.0,773.11,601.08
2018,10,7,12,30,944.0,81.0,4.9,22.3,764.0,782.28,607.62
2018,10,7,12,45,937.5,81.5,4.85,22.4,750.0,786.32,610.34
2018,10,7,13,0,931.0,82.0,4.8,22.5,736.0,787.08,610.85
2018,10,7,13,15,924.5,82.0,4.85,22.55,715.5,784.08,609.45
2018,10,7,13,30,918.0,82.0,4.9,22.6,695.0,777.91,605.89
2018,10,7,13,45,907.0,81.0,4.9,22.6,666.0,764.21,596.87
2018,10,7,14,0,896.0,80.0,4.9,22.6,637.0,747.57,585.82
2018,10,7,14,15,883.5,78.5,4.95,22.6,602.0,726.51,571.81
2018,10,7,14,30,871.0,77.0,5.0,22.6,567.0,702.86,555.86
2018,10,7,14,45,854.5,74.5,5.05,22.55,526.5,672.94,535.26
2018,10,7,15,0,838.0,72.0,5.1,22.5,486.0,641.0,512.81
2018,10,7,15,15,814.5,70.0,5.1,22.5,441.0,606.95,486.89
2018,10,7,15,30,791.0,68.0,5.1,22.5,396.0,568.16,456.85
2018,10,7,15,45,759.5,63.5,5.0,22.3,347.0,520.96,419.69
2018,10,7,16,0,728.0,59.0,4.9,22.1,298.0,473.7,381.44
2018,10,7,16,15,681.0,54.5,4.65,21.8,248.5,418.88,335.87
2018,10,7,16,30,634.0,50.0,4.4,21.5,199.0,365.83,290.31
2018,10,7,16,45,557.5,44.0,4.2,21.15,151.5,303.75,236.41
2018,10,7,17,0,481.0,38.0,4.0,20.8,104.0,244.54,183.42
2018,10,7,17,15,338.5,28.5,3.9,20.4,65.5,165.13,106.69
2018,10,7,17,30,196.0,19.0,3.8,20.0,27.0,76.16,0.0
2018,10,7,17,45,98.0,9.5,3.7,19.65,13.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.6,18.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.55,18.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.45,17.9,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.4,17.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,123.0,11.0,3.5,17.6,17.5,10.81,0.0
2018,10,8,6,30,246.0,22.0,3.6,17.9,35.0,18.31,0.0
2018,10,8,6,45,391.5,29.5,3.7,18.2,76.5,22.55,12.65
2018,10,8,7,0,537.0,37.0,3.8,18.5,118.0,29.2,19.49
2018,10,8,7,15,608.5,41.5,3.9,18.7,166.5,30.79,21.28
2018,10,8,7,30,680.0,46.0,4.0,18.9,215.0,34.7,24.89
2018,10,8,7,45,724.0,49.5,4.15,19.1,264.5,77.13,35.99
2018,10,8,8,0,768.0,53.0,4.3,19.3,314.0,123.8,65.11
2018,10,8,8,15,796.5,55.5,4.35,19.55,361.5,175.03,105.32
2018,10,8,8,30,825.0,58.0,4.4,19.8,409.0,224.39,147.53
2018,10,8,8,45,845.5,60.0,4.45,20.05,453.0,273.04,190.93
2018,10,8,9,0,866.0,62.0,4.5,20.3,497.0,322.45,235.14
2018,10,8,9,15,880.0,63.5,4.45,20.6,535.5,369.63,277.1
2018,10,8,9,30,894.0,65.0,4.4,20.9,574.0,416.49,317.86
2018,10,8,9,45,904.5,66.5,4.35,21.15,607.0,461.25,356.05
2018,10,8,10,0,915.0,68.0,4.3,21.4,640.0,504.94,392.35
2018,10,8,10,15,922.5,69.0,4.25,21.6,666.5,545.3,425.3
2018,10,8,10,30,930.0,70.0,4.2,21.8,693.0,583.93,456.11
2018,10,8,10,45,935.0,70.5,4.15,22.05,712.0,618.69,483.21
2018,10,8,11,0,940.0,71.0,4.1,22.3,731.0,651.17,508.03
2018,10,8,11,15,943.0,71.5,4.0,22.45,742.5,679.94,529.66
2018,10,8,11,30,946.0,72.0,3.9,22.6,754.0,706.03,548.22
2018,10,8,11,45,946.5,72.0,3.8,22.75,757.0,727.09,562.44
2018,10,8,12,0,947.0,72.0,3.7,22.9,760.0,745.14,574.52
2018,10,8,12,15,944.5,72.5,3.65,22.95,755.0,758.45,583.68
2018,10,8,12,30,942.0,73.0,3.6,23.0,750.0,768.56,590.67
2018,10,8,12,45,937.5,72.5,3.6,23.05,736.5,772.9,593.91
2018,10,8,13,0,933.0,72.0,3.6,23.1,723.0,773.97,595.0
2018,10,8,13,15,926.5,72.0,3.6,23.05,702.5,770.84,593.5
2018,10,8,13,30,920.0,72.0,3.6,23.0,682.0,764.52,589.88
2018,10,8,13,45,911.0,71.0,3.65,22.95,654.0,752.18,582.29
2018,10,8,14,0,902.0,70.0,3.7,22.9,626.0,736.85,572.66
2018,10,8,14,15,889.5,69.0,3.75,22.75,591.5,716.16,559.4
2018,10,8,14,30,877.0,68.0,3.8,22.6,557.0,692.89,544.23
2018,10,8,14,45,858.0,67.0,3.9,22.45,516.5,662.79,524.08
2018,10,8,15,0,839.0,66.0,4.0,22.3,476.0,630.8,502.15
2018,10,8,15,15,815.5,63.5,4.0,22.3,431.0,592.59,473.44
2018,10,8,15,30,792.0,61.0,4.0,22.3,386.0,556.78,445.8
2018,10,8,15,45,757.5,58.5,4.05,21.85,338.0,510.29,410.02
2018,10,8,16,0,723.0,56.0,4.1,21.4,290.0,463.96,373.16
2018,10,8,16,15,671.0,52.0,4.1,20.9,240.5,407.64,327.04
2018,10,8,16,30,619.0,48.0,4.1,20.4,191.0,353.51,281.03
2018,10,8,16,45,536.0,42.5,4.1,19.95,144.0,290.21,226.22
2018,10,8,17,0,453.0,37.0,4.1,19.5,97.0,230.48,172.73
2018,10,8,17,15,314.0,28.0,4.1,19.05,61.0,153.53,94.74
2018,10,8,17,30,175.0,19.0,4.1,18.6,25.0,69.19,0.0
2018,10,8,17,45,87.5,9.5,4.1,18.15,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
