Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,9,6,15,101.0,11.0,0.35,15.55,16.0,10.81,0.0
2018,10,9,6,30,202.0,22.0,0.4,15.7,32.0,18.54,0.0
2018,10,9,6,45,342.5,31.0,0.45,15.85,71.5,24.19,14.02
2018,10,9,7,0,483.0,40.0,0.5,16.0,111.0,29.6,20.11
2018,10,9,7,15,337.5,35.5,0.65,16.2,94.5,23.38,15.04
2018,10,9,7,30,192.0,31.0,0.8,16.4,78.0,18.57,10.91
2018,10,9,7,45,96.0,45.5,0.9,16.6,69.0,43.06,27.96
2018,10,9,8,0,0.0,60.0,1.0,16.8,60.0,57.98,43.45
2018,10,9,8,15,1.0,87.5,1.05,17.05,88.0,83.96,64.93
2018,10,9,8,30,2.0,115.0,1.1,17.3,116.0,109.59,85.77
2018,10,9,8,45,13.5,147.0,1.1,17.6,153.5,142.07,111.47
2018,10,9,9,0,25.0,179.0,1.1,17.9,191.0,175.75,137.83
2018,10,9,9,15,52.0,207.5,1.05,18.2,236.0,209.54,163.68
2018,10,9,9,30,79.0,236.0,1.0,18.5,281.0,249.22,194.0
2018,10,9,9,45,84.0,253.0,0.95,18.8,303.0,271.73,210.89
2018,10,9,10,0,89.0,270.0,0.9,19.1,325.0,294.62,227.92
2018,10,9,10,15,76.5,279.5,0.85,19.35,328.5,302.08,233.0
2018,10,9,10,30,64.0,289.0,0.8,19.6,332.0,308.46,237.19
2018,10,9,10,45,54.5,288.0,0.8,19.85,325.0,305.88,234.77
2018,10,9,11,0,45.0,287.0,0.8,20.1,318.0,302.39,231.71
2018,10,9,11,15,64.5,301.0,1.0,20.15,346.5,330.95,253.93
2018,10,9,11,30,84.0,315.0,1.2,20.2,375.0,360.53,276.7
2018,10,9,11,45,81.5,316.0,1.4,20.2,374.5,363.29,279.09
2018,10,9,12,0,79.0,317.0,1.6,20.2,374.0,365.67,281.36
2018,10,9,12,15,113.5,319.5,1.9,20.05,401.0,398.92,308.02
2018,10,9,12,30,148.0,322.0,2.2,19.9,428.0,430.2,333.11
2018,10,9,12,45,160.5,306.5,2.45,19.8,419.5,427.28,332.19
2018,10,9,13,0,173.0,291.0,2.7,19.7,411.0,423.66,330.91
2018,10,9,13,15,200.5,290.5,2.95,19.5,425.5,445.86,349.4
2018,10,9,13,30,228.0,290.0,3.2,19.3,440.0,467.39,367.33
2018,10,9,13,45,190.0,282.5,3.45,19.1,404.0,432.57,341.13
2018,10,9,14,0,152.0,275.0,3.7,18.9,368.0,397.67,314.7
2018,10,9,14,15,125.0,256.5,3.8,18.75,330.0,359.02,285.16
2018,10,9,14,30,98.0,238.0,3.9,18.6,292.0,313.78,250.11
2018,10,9,14,45,81.0,216.0,4.0,18.4,258.5,278.49,222.75
2018,10,9,15,0,64.0,194.0,4.1,18.2,225.0,243.46,195.18
2018,10,9,15,15,135.5,159.5,4.1,18.2,217.0,256.93,208.2
2018,10,9,15,30,207.0,125.0,4.1,18.2,209.0,265.66,216.86
2018,10,9,15,45,423.5,95.0,3.95,17.85,239.0,357.3,293.25
2018,10,9,16,0,640.0,65.0,3.8,17.5,269.0,428.68,350.24
2018,10,9,16,15,616.0,58.5,3.75,17.25,227.0,386.86,314.17
2018,10,9,16,30,592.0,52.0,3.7,17.0,185.0,345.37,277.28
2018,10,9,16,45,384.0,46.0,3.65,16.75,124.0,228.49,179.63
2018,10,9,17,0,176.0,40.0,3.6,16.5,63.0,127.02,94.94
2018,10,9,17,15,99.5,24.5,3.7,16.25,36.5,68.55,37.72
2018,10,9,17,30,23.0,9.0,3.8,16.0,10.0,15.38,0.0
2018,10,9,17,45,11.5,4.5,3.85,15.75,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,6.0,0.75,14.95,6.0,5.9,0.0
2018,10,10,6,30,0.0,12.0,0.9,15.0,12.0,11.58,0.0
2018,10,10,6,45,20.5,28.5,1.0,15.05,31.5,26.56,15.7
2018,10,10,7,0,41.0,45.0,1.1,15.1,51.0,41.1,30.07
2018,10,10,7,15,53.0,67.0,1.15,15.2,78.0,59.45,46.8
2018,10,10,7,30,65.0,89.0,1.2,15.3,105.0,77.29,62.88
2018,10,10,7,45,180.0,104.0,1.2,15.4,161.0,92.75,67.45
2018,10,10,8,0,295.0,119.0,1.2,15.5,217.0,128.58,90.15
2018,10,10,8,15,464.0,109.0,1.15,15.65,290.5,159.37,107.51
2018,10,10,8,30,633.0,99.0,1.1,15.8,364.0,209.48,143.23
2018,10,10,8,45,715.5,90.5,1.05,15.95,420.5,255.48,180.99
2018,10,10,9,0,798.0,82.0,1.0,16.1,477.0,310.8,226.97
2018,10,10,9,15,819.0,83.0,0.9,16.35,516.5,357.01,266.73
2018,10,10,9,30,840.0,84.0,0.8,16.6,556.0,403.68,305.79
2018,10,10,9,45,859.5,83.0,0.7,16.8,590.5,450.73,343.87
2018,10,10,10,0,879.0,82.0,0.6,17.0,625.0,494.52,378.23
2018,10,10,10,15,886.5,83.0,0.6,17.2,650.5,533.48,408.75
2018,10,10,10,30,894.0,84.0,0.6,17.4,676.0,570.78,437.24
2018,10,10,10,45,898.5,86.0,0.55,17.65,695.0,605.48,462.43
2018,10,10,11,0,903.0,88.0,0.5,17.9,714.0,637.99,485.33
2018,10,10,11,15,905.0,88.0,0.75,18.0,724.0,664.64,507.71
2018,10,10,11,30,907.0,88.0,1.0,18.1,734.0,688.66,527.93
2018,10,10,11,45,907.0,88.5,1.25,18.2,737.0,709.08,544.64
2018,10,10,12,0,907.0,89.0,1.5,18.3,740.0,726.62,558.87
2018,10,10,12,15,904.0,89.0,1.75,18.35,734.0,738.54,569.23
2018,10,10,12,30,901.0,89.0,2.0,18.4,728.0,747.37,577.42
2018,10,10,12,45,895.5,89.5,2.2,18.4,715.0,751.79,582.26
2018,10,10,13,0,890.0,90.0,2.4,18.4,702.0,753.09,584.96
2018,10,10,13,15,882.5,89.0,2.6,18.35,681.0,748.26,583.44
2018,10,10,13,30,875.0,88.0,2.8,18.3,660.0,740.39,579.78
2018,10,10,13,45,847.5,92.5,3.0,18.25,627.0,720.9,567.68
2018,10,10,14,0,820.0,97.0,3.2,18.2,594.0,702.31,556.19
2018,10,10,14,15,821.0,90.5,3.4,18.05,564.0,686.62,546.92
2018,10,10,14,30,822.0,84.0,3.6,17.9,534.0,668.02,535.35
2018,10,10,14,45,801.0,82.5,3.75,17.75,494.0,637.45,514.01
2018,10,10,15,0,780.0,81.0,3.9,17.6,454.0,605.16,490.36
2018,10,10,15,15,753.5,77.5,3.9,17.6,409.5,565.75,460.04
2018,10,10,15,30,727.0,74.0,3.9,17.6,365.0,525.46,428.37
2018,10,10,15,45,684.5,71.5,4.05,17.1,317.5,478.85,391.71
2018,10,10,16,0,642.0,69.0,4.2,16.6,270.0,431.35,353.16
2018,10,10,16,15,582.5,63.5,4.1,16.35,221.5,373.28,304.15
2018,10,10,16,30,523.0,58.0,4.0,16.1,173.0,318.18,256.21
2018,10,10,16,45,425.5,50.5,3.9,15.85,128.0,248.58,195.63
2018,10,10,17,0,328.0,43.0,3.8,15.6,83.0,185.68,139.29
2018,10,10,17,15,207.0,29.5,3.6,15.45,50.5,115.65,60.03
2018,10,10,17,30,86.0,16.0,3.4,15.3,18.0,39.77,0.0
2018,10,10,17,45,43.0,8.0,3.25,15.15,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,15,7.0,7.5,0.85,14.8,8.0,7.37,0.0
2018,10,11,6,30,14.0,15.0,0.9,14.9,16.0,14.74,0.0
2018,10,11,6,45,48.0,32.5,0.95,14.95,39.0,28.36,16.79
2018,10,11,7,0,82.0,50.0,1.0,15.0,62.0,42.8,31.48
2018,10,11,7,15,118.5,69.0,0.95,15.05,93.5,57.98,45.5
2018,10,11,7,30,155.0,88.0,0.9,15.1,125.0,68.57,55.24
2018,10,11,7,45,183.0,107.0,0.9,15.15,160.5,94.41,69.02
2018,10,11,8,0,211.0,126.0,0.9,15.2,196.0,124.67,90.55
2018,10,11,8,15,252.5,141.0,0.9,15.4,237.0,156.66,114.37
2018,10,11,8,30,294.0,156.0,0.9,15.6,278.0,192.65,142.5
2018,10,11,8,45,446.5,142.5,0.85,15.75,350.5,232.26,170.65
2018,10,11,9,0,599.0,129.0,0.8,15.9,423.0,288.68,213.92
2018,10,11,9,15,689.0,115.0,0.75,16.15,479.0,336.17,252.35
2018,10,11,9,30,779.0,101.0,0.7,16.4,535.0,392.87,297.8
2018,10,11,9,45,798.0,101.0,0.65,16.7,568.5,435.33,332.31
2018,10,11,10,0,817.0,101.0,0.6,17.0,602.0,477.66,365.76
2018,10,11,10,15,827.5,102.5,0.55,17.3,628.5,516.69,395.72
2018,10,11,10,30,838.0,104.0,0.5,17.6,655.0,554.48,423.82
2018,10,11,10,45,844.0,105.0,0.45,17.85,673.5,587.74,447.93
2018,10,11,11,0,850.0,106.0,0.4,18.1,692.0,619.07,470.0
2018,10,11,11,15,854.0,107.0,0.4,18.4,703.5,647.28,489.88
2018,10,11,11,30,858.0,108.0,0.4,18.7,715.0,672.48,507.32
2018,10,11,11,45,859.5,107.5,0.45,18.95,718.0,692.05,521.49
2018,10,11,12,0,861.0,107.0,0.5,19.2,721.0,708.91,533.35
2018,10,11,12,15,862.5,105.5,0.7,19.3,717.0,721.98,544.8
2018,10,11,12,30,864.0,104.0,0.9,19.4,713.0,732.19,554.29
2018,10,11,12,45,865.0,101.5,1.1,19.5,701.5,738.09,560.78
2018,10,11,13,0,866.0,99.0,1.3,19.6,690.0,740.99,565.17
2018,10,11,13,15,859.5,97.5,1.5,19.6,669.5,736.42,564.52
2018,10,11,13,30,853.0,96.0,1.7,19.6,649.0,728.89,561.75
2018,10,11,13,45,843.5,94.5,1.9,19.6,621.5,719.31,557.45
2018,10,11,14,0,834.0,93.0,2.1,19.6,594.0,704.15,549.05
2018,10,11,14,15,820.5,90.5,2.25,19.5,560.0,682.43,535.68
2018,10,11,14,30,807.0,88.0,2.4,19.4,526.0,658.32,520.4
2018,10,11,14,45,788.0,85.5,2.6,19.35,486.5,628.33,499.82
2018,10,11,15,0,769.0,83.0,2.8,19.3,447.0,596.58,477.24
2018,10,11,15,15,742.0,80.0,2.8,19.3,403.0,557.81,447.89
2018,10,11,15,30,715.0,77.0,2.8,19.3,359.0,518.2,417.22
2018,10,11,15,45,676.0,72.5,3.15,18.9,311.5,471.98,381.85
2018,10,11,16,0,637.0,68.0,3.5,18.5,264.0,424.45,343.95
2018,10,11,16,15,579.0,62.0,3.65,18.15,216.0,367.0,296.28
2018,10,11,16,30,521.0,56.0,3.8,17.8,168.0,312.46,249.36
2018,10,11,16,45,430.5,48.0,4.0,17.45,124.0,245.8,191.59
2018,10,11,17,0,340.0,40.0,4.2,17.1,80.0,185.49,137.2
2018,10,11,17,15,220.5,27.5,4.3,16.75,48.5,115.34,50.07
2018,10,11,17,30,101.0,15.0,4.4,16.4,17.0,42.53,0.0
2018,10,11,17,45,50.5,7.5,4.5,16.0,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.55,15.5,13.0,0.0,0.0
2018,10,12,6,30,158.0,20.0,1.6,15.7,26.0,19.66,0.0
2018,10,12,6,45,285.5,30.5,1.7,15.85,62.0,24.35,13.16
2018,10,12,7,0,413.0,41.0,1.8,16.0,98.0,31.17,21.25
2018,10,12,7,15,493.5,48.0,1.75,16.25,144.0,34.42,24.64
2018,10,12,7,30,574.0,55.0,1.7,16.5,190.0,37.63,27.73
2018,10,12,7,45,624.5,60.5,1.7,16.75,238.0,70.25,36.67
2018,10,12,8,0,675.0,66.0,1.7,17.0,286.0,113.68,62.06
2018,10,12,8,15,709.5,69.5,1.7,17.4,332.0,160.63,97.41
2018,10,12,8,30,744.0,73.0,1.7,17.8,378.0,207.29,136.05
2018,10,12,8,45,768.5,76.0,1.7,18.2,421.5,253.62,176.37
2018,10,12,9,0,793.0,79.0,1.7,18.6,465.0,301.29,218.02
2018,10,12,9,15,815.5,79.5,1.65,19.05,504.5,347.07,257.67
2018,10,12,9,30,838.0,80.0,1.6,19.5,544.0,396.4,299.1
2018,10,12,9,45,859.5,78.5,1.6,19.95,579.0,440.51,335.69
2018,10,12,10,0,881.0,77.0,1.6,20.4,614.0,484.45,371.17
2018,10,12,10,15,889.5,78.0,1.5,20.75,640.0,523.77,401.93
2018,10,12,10,30,898.0,79.0,1.4,21.1,666.0,561.49,430.49
2018,10,12,10,45,903.0,80.0,1.35,21.5,684.5,595.44,455.62
2018,10,12,11,0,908.0,81.0,1.3,21.9,703.0,627.21,478.49
2018,10,12,11,15,911.5,81.5,1.35,22.15,714.0,655.21,499.2
2018,10,12,11,30,915.0,82.0,1.4,22.4,725.0,680.66,517.8
2018,10,12,11,45,916.0,82.0,1.4,22.6,728.5,701.24,531.96
2018,10,12,12,0,917.0,82.0,1.4,22.8,732.0,718.93,543.56
2018,10,12,12,15,916.0,82.5,1.6,22.85,727.5,732.75,554.7
2018,10,12,12,30,915.0,83.0,1.8,22.9,723.0,743.51,563.77
2018,10,12,12,45,911.5,82.0,1.95,22.9,710.0,747.79,568.15
2018,10,12,13,0,908.0,81.0,2.1,22.9,697.0,748.9,570.45
2018,10,12,13,15,902.0,80.0,2.35,22.8,676.5,745.04,570.24
2018,10,12,13,30,896.0,79.0,2.6,22.7,656.0,738.08,567.8
2018,10,12,13,45,886.5,78.0,2.8,22.6,628.0,725.56,561.1
2018,10,12,14,0,877.0,77.0,3.0,22.5,600.0,710.18,552.31
2018,10,12,14,15,864.5,75.5,3.15,22.3,566.0,689.42,539.52
2018,10,12,14,30,852.0,74.0,3.3,22.1,532.0,666.16,524.79
2018,10,12,14,45,834.0,72.0,3.45,21.95,492.0,636.39,504.73
2018,10,12,15,0,816.0,70.0,3.6,21.8,452.0,608.18,484.47
2018,10,12,15,15,790.5,67.5,3.6,21.8,407.5,569.77,455.33
2018,10,12,15,30,765.0,65.0,3.6,21.8,363.0,530.37,424.75
2018,10,12,15,45,730.0,61.0,3.8,21.25,315.5,483.31,388.57
2018,10,12,16,0,695.0,57.0,4.0,20.7,268.0,436.5,351.15
2018,10,12,16,15,642.0,52.0,4.05,20.25,219.5,380.51,304.62
2018,10,12,16,30,589.0,47.0,4.1,19.8,171.0,329.53,260.39
2018,10,12,16,45,501.0,40.5,4.15,19.35,126.0,263.57,203.04
2018,10,12,17,0,413.0,34.0,4.2,18.9,81.0,204.03,148.24
2018,10,12,17,15,255.0,22.5,4.15,18.55,47.0,117.91,37.36
2018,10,12,17,30,97.0,11.0,4.1,18.2,13.0,37.07,0.0
2018,10,12,17,45,48.5,5.5,4.1,17.85,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,6,15,98.5,10.0,1.2,15.7,13.5,0.0,0.0
2018,10,13,6,30,197.0,20.0,1.2,15.9,27.0,19.66,0.0
2018,10,13,6,45,340.0,28.5,1.15,16.1,64.5,22.57,11.36
2018,10,13,7,0,483.0,37.0,1.1,16.3,102.0,27.63,18.15
2018,10,13,7,15,458.0,46.0,1.15,16.55,128.5,32.83,23.21
2018,10,13,7,30,433.0,55.0,1.2,16.8,155.0,37.73,27.78
2018,10,13,7,45,261.5,87.0,1.2,17.05,151.5,81.04,55.89
2018,10,13,8,0,90.0,119.0,1.2,17.3,148.0,110.5,83.32
2018,10,13,8,15,188.0,130.0,1.3,17.55,202.5,136.7,100.1
2018,10,13,8,30,286.0,141.0,1.4,17.8,257.0,176.64,128.97
2018,10,13,8,45,364.0,150.0,1.45,18.1,314.5,215.69,158.97
2018,10,13,9,0,442.0,159.0,1.5,18.4,372.0,265.68,198.5
2018,10,13,9,15,432.5,178.5,1.6,18.55,401.0,302.21,229.69
2018,10,13,9,30,423.0,198.0,1.7,18.7,430.0,337.42,259.21
2018,10,13,9,45,450.5,204.5,1.8,18.9,465.0,375.2,289.79
2018,10,13,10,0,478.0,211.0,1.9,19.1,500.0,414.37,321.06
2018,10,13,10,15,581.0,185.0,1.95,19.2,551.5,462.97,359.51
2018,10,13,10,30,684.0,159.0,2.0,19.3,603.0,516.36,401.44
2018,10,13,10,45,763.0,135.5,2.1,19.4,644.0,563.32,438.4
2018,10,13,11,0,842.0,112.0,2.2,19.5,685.0,613.51,477.43
2018,10,13,11,15,711.0,161.5,2.25,19.55,650.5,603.39,469.12
2018,10,13,11,30,580.0,211.0,2.3,19.6,616.0,585.77,455.05
2018,10,13,11,45,394.5,268.0,2.4,19.7,544.0,530.61,412.06
2018,10,13,12,0,209.0,325.0,2.5,19.8,472.0,464.04,359.49
2018,10,13,12,15,234.5,320.5,2.55,19.75,484.5,482.89,374.92
2018,10,13,12,30,260.0,316.0,2.6,19.7,497.0,505.22,392.43
2018,10,13,12,45,273.0,307.5,2.7,19.7,494.5,510.86,397.51
2018,10,13,13,0,286.0,299.0,2.8,19.7,492.0,515.53,402.0
2018,10,13,13,15,263.5,292.5,2.85,19.6,466.0,495.49,387.36
2018,10,13,13,30,241.0,286.0,2.9,19.5,440.0,468.77,367.82
2018,10,13,13,45,352.0,241.0,2.95,19.45,455.0,507.4,400.61
2018,10,13,14,0,463.0,196.0,3.0,19.4,470.0,543.38,430.82
2018,10,13,14,15,674.5,132.5,3.0,19.25,505.5,621.13,493.7
2018,10,13,14,30,886.0,69.0,3.0,19.1,541.0,679.52,540.24
2018,10,13,14,45,869.0,67.0,3.0,19.0,500.5,649.74,519.03
2018,10,13,15,0,852.0,65.0,3.0,18.9,460.0,617.95,495.59
2018,10,13,15,15,827.5,62.5,3.0,18.9,414.5,579.27,466.15
2018,10,13,15,30,803.0,60.0,3.0,18.9,369.0,542.89,437.64
2018,10,13,15,45,768.0,56.5,2.95,18.5,320.5,495.37,400.18
2018,10,13,16,0,733.0,53.0,2.9,18.1,272.0,448.04,361.6
2018,10,13,16,15,678.0,49.0,2.9,17.8,222.5,391.15,313.94
2018,10,13,16,30,623.0,45.0,2.9,17.5,173.0,336.64,266.48
2018,10,13,16,45,530.0,39.0,2.85,17.2,126.5,270.95,208.79
2018,10,13,17,0,437.0,33.0,2.8,16.9,80.0,209.46,151.08
2018,10,13,17,15,270.5,22.5,2.75,16.65,46.5,120.18,19.59
2018,10,13,17,30,104.0,12.0,2.7,16.4,13.0,39.51,0.0
2018,10,13,17,45,52.0,6.0,2.7,16.1,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.55,14.7,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.5,14.9,8.0,7.86,0.0
2018,10,14,6,45,0.0,20.5,1.45,15.1,20.5,19.79,8.85
2018,10,14,7,0,0.0,33.0,1.4,15.3,33.0,31.73,21.69
2018,10,14,7,15,0.0,51.5,1.25,15.5,51.5,48.54,37.04
2018,10,14,7,30,0.0,70.0,1.1,15.7,70.0,65.09,52.0
2018,10,14,7,45,2.0,88.5,0.95,15.9,89.0,82.1,63.72
2018,10,14,8,0,4.0,107.0,0.8,16.1,108.0,99.65,78.18
2018,10,14,8,15,61.0,129.5,0.85,16.3,154.0,125.36,96.7
2018,10,14,8,30,118.0,152.0,0.9,16.5,200.0,156.49,119.68
2018,10,14,8,45,211.0,171.0,0.95,16.7,268.0,199.1,151.15
2018,10,14,9,0,304.0,190.0,1.0,16.9,336.0,254.43,193.5
2018,10,14,9,15,441.0,174.5,1.0,17.15,405.0,300.0,227.88
2018,10,14,9,30,578.0,159.0,1.0,17.4,474.0,359.53,274.03
2018,10,14,9,45,744.0,117.5,1.05,17.6,548.5,417.27,319.37
2018,10,14,10,0,910.0,76.0,1.1,17.8,623.0,490.39,376.45
2018,10,14,10,15,920.0,77.0,1.1,18.1,650.5,531.35,408.75
2018,10,14,10,30,930.0,78.0,1.1,18.4,678.0,570.75,439.22
2018,10,14,10,45,937.0,79.0,1.15,18.65,698.0,606.69,466.85
2018,10,14,11,0,944.0,80.0,1.2,18.9,718.0,640.48,492.36
2018,10,14,11,15,948.5,80.0,1.2,19.2,730.0,669.42,513.42
2018,10,14,11,30,953.0,80.0,1.2,19.5,742.0,695.73,532.22
2018,10,14,11,45,956.0,80.0,1.15,19.8,746.0,718.27,547.3
2018,10,14,12,0,959.0,80.0,1.1,20.1,750.0,737.88,559.39
2018,10,14,12,15,959.0,79.5,1.1,20.35,745.5,751.84,568.31
2018,10,14,12,30,959.0,79.0,1.1,20.6,741.0,762.6,575.18
2018,10,14,12,45,957.0,78.5,1.1,20.8,728.5,768.68,579.11
2018,10,14,13,0,955.0,78.0,1.1,21.0,716.0,771.47,580.99
2018,10,14,13,15,950.5,77.0,1.2,21.15,695.5,768.64,580.52
2018,10,14,13,30,946.0,76.0,1.3,21.3,675.0,762.54,577.93
2018,10,14,13,45,938.5,74.5,1.35,21.45,647.0,750.56,570.84
2018,10,14,14,0,931.0,73.0,1.4,21.6,619.0,735.5,561.71
2018,10,14,14,15,918.5,71.5,1.45,21.65,583.5,714.04,548.34
2018,10,14,14,30,906.0,70.0,1.5,21.7,548.0,689.91,533.06
2018,10,14,14,45,889.5,68.0,1.55,21.7,507.0,660.13,513.33
2018,10,14,15,0,873.0,66.0,1.6,21.7,466.0,628.27,490.94
2018,10,14,15,15,848.5,63.0,1.6,21.7,419.5,588.58,461.89
2018,10,14,15,30,824.0,60.0,1.6,21.7,373.0,551.1,433.58
2018,10,14,15,45,790.0,57.0,1.7,21.4,324.5,504.2,398.2
2018,10,14,16,0,756.0,54.0,1.8,21.1,276.0,457.36,361.33
2018,10,14,16,15,701.5,49.5,1.9,20.55,225.5,399.52,314.6
2018,10,14,16,30,647.0,45.0,2.0,20.0,175.0,343.96,267.58
2018,10,14,16,45,551.5,39.0,2.05,19.45,127.5,273.31,207.12
2018,10,14,17,0,456.0,33.0,2.1,18.9,80.0,213.93,150.57
2018,10,14,17,15,282.0,22.0,2.2,18.45,46.0,120.65,0.0
2018,10,14,17,30,108.0,11.0,2.3,18.0,12.0,39.14,0.0
2018,10,14,17,45,54.0,5.5,2.4,17.55,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,15,6,15,103.5,9.0,3.05,15.35,12.5,0.0,0.0
2018,10,15,6,30,207.0,18.0,3.2,15.6,25.0,17.69,0.0
2018,10,15,6,45,354.5,27.0,3.35,15.9,62.5,21.51,9.4
2018,10,15,7,0,502.0,36.0,3.5,16.2,100.0,27.11,17.54
2018,10,15,7,15,584.0,41.5,3.55,16.45,148.0,32.09,22.47
2018,10,15,7,30,666.0,47.0,3.6,16.7,196.0,34.6,24.96
2018,10,15,7,45,715.5,51.0,3.65,17.0,246.0,62.52,30.73
2018,10,15,8,0,765.0,55.0,3.7,17.3,296.0,108.43,55.15
2018,10,15,8,15,797.5,58.0,3.45,17.7,344.0,155.66,89.61
2018,10,15,8,30,830.0,61.0,3.2,18.1,392.0,205.41,130.77
2018,10,15,8,45,853.0,63.0,2.95,18.5,436.5,257.87,176.49
2018,10,15,9,0,876.0,65.0,2.7,18.9,481.0,307.58,220.39
2018,10,15,9,15,892.0,66.5,2.5,19.35,520.5,355.23,262.32
2018,10,15,9,30,908.0,68.0,2.3,19.8,560.0,402.68,303.03
2018,10,15,9,45,920.0,69.5,2.1,20.25,593.5,448.02,340.88
2018,10,15,10,0,932.0,71.0,1.9,20.7,627.0,492.36,376.57
2018,10,15,10,15,940.0,72.0,1.75,20.95,653.5,533.01,408.69
2018,10,15,10,30,948.0,73.0,1.6,21.2,680.0,571.91,438.37
2018,10,15,10,45,953.0,73.5,1.45,21.5,698.5,606.69,463.93
2018,10,15,11,0,958.0,74.0,1.3,21.8,717.0,639.15,486.88
2018,10,15,11,15,961.0,74.5,1.3,21.9,728.5,667.88,508.07
2018,10,15,11,30,964.0,75.0,1.3,22.0,740.0,693.89,526.97
2018,10,15,11,45,964.5,75.0,1.35,22.15,742.5,714.88,542.25
2018,10,15,12,0,965.0,75.0,1.4,22.3,745.0,732.82,554.57
2018,10,15,12,15,963.5,74.5,1.55,22.3,739.5,745.71,564.78
2018,10,15,12,30,962.0,74.0,1.7,22.3,734.0,755.36,572.87
2018,10,15,12,45,958.5,73.5,1.9,22.25,720.5,760.3,578.33
2018,10,15,13,0,955.0,73.0,2.1,22.2,707.0,761.93,581.55
2018,10,15,13,15,948.0,72.5,2.2,22.1,685.5,757.76,580.19
2018,10,15,13,30,941.0,72.0,2.3,22.0,664.0,750.36,576.68
2018,10,15,13,45,932.0,70.5,2.4,21.9,635.0,737.3,569.24
2018,10,15,14,0,923.0,69.0,2.5,21.8,606.0,721.21,559.69
2018,10,15,14,15,909.5,68.5,2.55,21.7,571.0,700.26,546.35
2018,10,15,14,30,896.0,68.0,2.6,21.6,536.0,676.74,531.1
2018,10,15,14,45,878.0,66.0,2.65,21.45,495.0,646.23,510.09
2018,10,15,15,0,860.0,64.0,2.7,21.3,454.0,613.73,486.66
2018,10,15,15,15,835.0,61.0,2.7,21.3,408.0,574.15,456.83
2018,10,15,15,30,810.0,58.0,2.7,21.3,362.0,536.85,427.85
2018,10,15,15,45,773.5,55.0,2.75,20.9,313.5,489.21,390.77
2018,10,15,16,0,737.0,52.0,2.8,20.5,265.0,441.85,352.51
2018,10,15,16,15,680.5,48.0,2.85,20.05,215.5,384.63,305.03
2018,10,15,16,30,624.0,44.0,2.9,19.6,166.0,329.88,257.68
2018,10,15,16,45,527.0,37.5,2.9,19.2,120.0,259.58,196.73
2018,10,15,17,0,430.0,31.0,2.9,18.8,74.0,200.75,139.09
2018,10,15,17,15,264.5,21.0,2.85,18.5,42.5,111.99,0.0
2018,10,15,17,30,99.0,11.0,2.8,18.2,11.0,36.37,0.0
2018,10,15,17,45,49.5,5.5,2.7,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,15.4,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,15.5,24.0,17.69,0.0
2018,10,16,6,45,348.5,27.0,0.7,15.6,61.0,21.74,8.83
2018,10,16,7,0,495.0,36.0,0.7,15.7,98.0,27.32,17.75
2018,10,16,7,15,578.5,41.5,0.65,15.95,145.5,32.3,22.74
2018,10,16,7,30,662.0,47.0,0.6,16.2,193.0,34.79,25.24
2018,10,16,7,45,713.0,51.0,0.6,16.4,243.0,60.21,30.08
2018,10,16,8,0,764.0,55.0,0.6,16.6,293.0,105.91,53.54
2018,10,16,8,15,798.0,58.0,0.65,17.05,341.5,153.14,87.22
2018,10,16,8,30,832.0,61.0,0.7,17.5,390.0,203.03,127.7
2018,10,16,8,45,854.5,62.5,0.7,17.95,433.5,254.88,172.13
2018,10,16,9,0,877.0,64.0,0.7,18.4,477.0,303.95,214.7
2018,10,16,9,15,892.5,65.5,0.85,18.85,516.0,351.36,256.19
2018,10,16,9,30,908.0,67.0,1.0,19.3,555.0,398.52,296.74
2018,10,16,9,45,920.5,68.0,1.15,19.8,588.5,443.49,334.69
2018,10,16,10,0,933.0,69.0,1.3,20.3,622.0,487.48,370.92
2018,10,16,10,15,941.5,70.0,1.4,20.5,648.5,528.3,404.11
2018,10,16,10,30,950.0,71.0,1.5,20.7,675.0,567.4,435.25
2018,10,16,10,45,954.0,72.0,1.55,20.9,693.5,602.07,462.2
2018,10,16,11,0,958.0,73.0,1.6,21.1,712.0,634.36,486.86
2018,10,16,11,15,878.0,102.5,1.65,21.25,695.5,640.57,491.51
2018,10,16,11,30,798.0,132.0,1.7,21.4,679.0,640.76,491.57
2018,10,16,11,45,618.5,196.0,1.75,21.6,621.0,603.97,463.08
2018,10,16,12,0,439.0,260.0,1.8,21.8,563.0,557.75,427.2
2018,10,16,12,15,332.0,287.0,1.85,21.85,515.0,516.87,396.43
2018,10,16,12,30,225.0,314.0,1.9,21.9,467.0,471.75,361.86
2018,10,16,12,45,169.5,307.0,1.95,21.9,421.0,429.53,330.4
2018,10,16,13,0,114.0,300.0,2.0,21.9,375.0,386.0,297.42
2018,10,16,13,15,86.0,283.5,2.1,21.9,339.0,346.32,267.76
2018,10,16,13,30,58.0,267.0,2.2,21.9,303.0,310.85,240.82
2018,10,16,13,45,200.0,224.5,2.25,21.85,341.0,372.74,292.52
2018,10,16,14,0,342.0,182.0,2.3,21.8,379.0,438.43,345.78
2018,10,16,14,15,619.0,123.5,2.4,21.7,454.0,564.24,445.35
2018,10,16,14,30,896.0,65.0,2.5,21.6,529.0,669.15,526.28
2018,10,16,14,45,877.5,64.0,2.55,21.5,488.5,639.49,504.63
2018,10,16,15,0,859.0,63.0,2.6,21.4,448.0,607.9,481.69
2018,10,16,15,15,833.5,60.5,2.6,21.4,402.5,568.74,452.11
2018,10,16,15,30,808.0,58.0,2.6,21.4,357.0,531.87,423.38
2018,10,16,15,45,770.5,54.5,2.85,20.9,308.0,483.34,386.21
2018,10,16,16,0,733.0,51.0,3.1,20.4,259.0,435.18,347.63
2018,10,16,16,15,674.5,46.5,3.2,19.9,209.5,376.89,299.11
2018,10,16,16,30,616.0,42.0,3.3,19.4,160.0,321.31,250.9
2018,10,16,16,45,516.0,36.0,3.4,18.95,114.5,251.27,189.94
2018,10,16,17,0,416.0,30.0,3.5,18.5,69.0,192.93,130.88
2018,10,16,17,15,254.5,20.0,3.6,18.1,39.5,105.8,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.7,10.0,33.47,0.0
2018,10,16,17,45,46.5,5.0,3.85,17.3,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,6,15,37.0,4.5,0.9,14.2,5.5,0.0,0.0
2018,10,17,6,30,74.0,9.0,0.9,14.3,11.0,8.85,0.0
2018,10,17,6,45,90.5,22.0,0.95,14.4,29.5,18.55,5.9
2018,10,17,7,0,107.0,35.0,1.0,14.5,48.0,28.98,19.18
2018,10,17,7,15,103.5,51.5,1.0,14.6,69.0,41.73,31.1
2018,10,17,7,30,100.0,68.0,1.0,14.7,90.0,57.89,45.79
2018,10,17,7,45,64.5,91.0,1.0,14.85,106.5,82.48,63.05
2018,10,17,8,0,29.0,114.0,1.0,15.0,123.0,103.52,80.81
2018,10,17,8,15,103.0,136.5,1.0,15.25,175.5,131.64,100.53
2018,10,17,8,30,177.0,159.0,1.0,15.5,228.0,171.08,129.6
2018,10,17,8,45,342.0,151.5,1.0,15.7,304.5,210.39,156.04
2018,10,17,9,0,507.0,144.0,1.0,15.9,381.0,264.41,196.23
2018,10,17,9,15,672.5,114.0,1.05,16.15,456.0,315.67,235.96
2018,10,17,9,30,838.0,84.0,1.1,16.4,531.0,382.28,288.77
2018,10,17,9,45,871.0,79.5,1.1,16.65,569.0,430.57,328.88
2018,10,17,10,0,904.0,75.0,1.1,16.9,607.0,476.65,366.54
2018,10,17,10,15,912.5,76.0,1.1,17.15,633.0,516.36,398.57
2018,10,17,10,30,921.0,77.0,1.1,17.4,659.0,554.41,428.5
2018,10,17,10,45,926.5,77.5,1.05,17.65,677.5,588.47,454.34
2018,10,17,11,0,932.0,78.0,1.0,17.9,696.0,620.3,477.85
2018,10,17,11,15,935.0,79.0,1.05,18.1,707.0,648.73,499.35
2018,10,17,11,30,938.0,80.0,1.1,18.3,718.0,674.51,518.62
2018,10,17,11,45,939.0,80.0,1.15,18.45,721.0,695.23,534.19
2018,10,17,12,0,940.0,80.0,1.2,18.6,724.0,712.98,547.1
2018,10,17,12,15,938.0,79.5,1.35,18.65,718.0,725.14,556.93
2018,10,17,12,30,936.0,79.0,1.5,18.7,712.0,734.12,564.65
2018,10,17,12,45,931.5,79.5,1.65,18.8,699.0,739.2,569.62
2018,10,17,13,0,927.0,80.0,1.8,18.9,686.0,741.07,572.43
2018,10,17,13,15,859.0,98.5,1.95,18.85,646.5,716.47,556.8
2018,10,17,13,30,791.0,117.0,2.1,18.8,607.0,687.12,537.49
2018,10,17,13,45,783.5,112.5,2.25,18.75,579.5,673.52,529.51
2018,10,17,14,0,776.0,108.0,2.4,18.7,552.0,657.27,519.23
2018,10,17,14,15,821.0,90.5,2.55,18.55,534.5,659.72,523.52
2018,10,17,14,30,866.0,73.0,2.7,18.4,517.0,654.29,521.77
2018,10,17,14,45,846.0,71.0,2.85,18.25,476.0,623.29,499.65
2018,10,17,15,0,826.0,69.0,3.0,18.1,435.0,593.81,478.11
2018,10,17,15,15,799.0,66.0,3.0,18.1,390.0,554.21,447.52
2018,10,17,15,30,772.0,63.0,3.0,18.1,345.0,513.69,415.44
2018,10,17,15,45,731.5,59.0,3.2,17.65,296.5,464.3,376.47
2018,10,17,16,0,691.0,55.0,3.4,17.2,248.0,415.53,336.41
2018,10,17,16,15,627.5,50.5,3.4,16.85,199.5,356.65,286.32
2018,10,17,16,30,564.0,46.0,3.4,16.5,151.0,304.06,239.66
2018,10,17,16,45,458.5,38.5,3.4,16.15,107.0,233.46,177.65
2018,10,17,17,0,353.0,31.0,3.4,15.8,63.0,170.71,113.52
2018,10,17,17,15,212.0,19.5,3.4,15.55,35.5,80.95,0.0
2018,10,17,17,30,71.0,8.0,3.4,15.3,8.0,7.86,0.0
2018,10,17,17,45,35.5,4.0,3.35,15.05,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,6,15,26.5,5.0,1.35,14.2,5.5,0.0,0.0
2018,10,18,6,30,53.0,10.0,1.3,14.3,11.0,9.83,0.0
2018,10,18,6,45,134.5,24.0,1.3,14.4,37.5,18.7,4.9
2018,10,18,7,0,216.0,38.0,1.3,14.5,64.0,29.03,19.11
2018,10,18,7,15,191.0,52.0,1.3,14.65,83.0,42.16,31.41
2018,10,18,7,30,166.0,66.0,1.3,14.8,102.0,52.58,41.05
2018,10,18,7,45,180.0,91.0,1.3,14.95,138.5,77.06,56.51
2018,10,18,8,0,194.0,116.0,1.3,15.1,175.0,109.76,79.77
2018,10,18,8,15,282.5,125.5,1.25,15.3,227.0,141.45,100.86
2018,10,18,8,30,371.0,135.0,1.2,15.5,279.0,177.76,127.08
2018,10,18,8,45,409.0,145.0,1.2,15.75,320.5,215.22,157.55
2018,10,18,9,0,447.0,155.0,1.2,16.0,362.0,255.83,191.06
2018,10,18,9,15,423.0,176.0,1.15,16.25,385.0,289.31,220.23
2018,10,18,9,30,399.0,197.0,1.1,16.5,408.0,320.21,246.45
2018,10,18,9,45,430.0,202.0,1.1,16.8,442.0,356.43,275.53
2018,10,18,10,0,461.0,207.0,1.1,17.1,476.0,394.3,305.46
2018,10,18,10,15,482.0,210.0,1.05,17.4,502.5,426.92,330.8
2018,10,18,10,30,503.0,213.0,1.0,17.7,529.0,459.9,355.91
2018,10,18,10,45,637.5,173.5,0.95,18.05,585.5,515.85,398.44
2018,10,18,11,0,772.0,134.0,0.9,18.4,642.0,577.71,444.43
2018,10,18,11,15,853.5,106.5,0.9,18.7,676.5,622.25,477.37
2018,10,18,11,30,935.0,79.0,0.9,19.0,711.0,667.76,510.67
2018,10,18,11,45,936.0,78.5,0.9,19.35,713.5,687.83,524.57
2018,10,18,12,0,937.0,78.0,0.9,19.7,716.0,704.96,536.18
2018,10,18,12,15,935.5,78.5,1.05,19.9,711.0,718.37,546.71
2018,10,18,12,30,934.0,79.0,1.2,20.1,706.0,728.66,555.14
2018,10,18,12,45,930.0,79.0,1.3,20.25,693.0,733.52,559.48
2018,10,18,13,0,926.0,79.0,1.4,20.4,680.0,735.18,561.75
2018,10,18,13,15,919.0,78.0,1.55,20.45,658.5,730.49,560.37
2018,10,18,13,30,912.0,77.0,1.7,20.5,637.0,722.68,556.84
2018,10,18,13,45,901.5,76.0,1.9,20.55,608.5,709.39,549.78
2018,10,18,14,0,891.0,75.0,2.1,20.6,580.0,693.22,540.54
2018,10,18,14,15,876.5,73.5,2.2,20.5,545.0,671.1,526.54
2018,10,18,14,30,862.0,72.0,2.3,20.4,510.0,646.53,510.08
2018,10,18,14,45,842.0,69.5,2.45,20.3,469.0,615.11,488.05
2018,10,18,15,0,822.0,67.0,2.6,20.2,428.0,585.18,466.4
2018,10,18,15,15,794.5,64.5,2.6,20.2,383.0,546.09,436.47
2018,10,18,15,30,767.0,62.0,2.6,20.2,338.0,506.12,405.1
2018,10,18,15,45,726.0,58.5,2.8,19.75,290.5,457.38,367.02
2018,10,18,16,0,685.0,55.0,3.0,19.3,243.0,409.31,327.86
2018,10,18,16,15,621.0,50.0,3.15,18.9,194.5,350.15,278.2
2018,10,18,16,30,557.0,45.0,3.3,18.5,146.0,297.38,231.89
