Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,45,450.5,37.5,3.4,18.1,102.5,227.23,170.66
2018,10,18,17,0,344.0,30.0,3.5,17.7,59.0,164.48,104.24
2018,10,18,17,15,206.0,19.0,3.55,17.4,33.0,77.81,0.0
2018,10,18,17,30,68.0,8.0,3.6,17.1,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.7,16.8,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,6,15,69.0,7.5,1.05,15.05,9.0,0.0,0.0
2018,10,19,6,30,138.0,15.0,1.1,15.2,18.0,14.74,0.0
2018,10,19,6,45,272.0,25.0,1.2,15.3,50.0,20.37,4.29
2018,10,19,7,0,406.0,35.0,1.3,15.4,82.0,26.99,17.18
2018,10,19,7,15,386.5,35.0,1.4,15.65,97.0,24.34,15.68
2018,10,19,7,30,367.0,35.0,1.5,15.9,112.0,22.55,14.36
2018,10,19,7,45,183.5,45.5,1.6,16.1,84.0,36.74,22.61
2018,10,19,8,0,0.0,56.0,1.7,16.3,56.0,54.11,40.29
2018,10,19,8,15,0.0,83.5,1.65,16.65,83.5,79.74,61.69
2018,10,19,8,30,0.0,111.0,1.6,17.0,111.0,104.97,82.39
2018,10,19,8,45,5.0,134.5,1.6,17.3,137.0,127.87,100.68
2018,10,19,9,0,10.0,158.0,1.6,17.6,163.0,151.37,119.26
2018,10,19,9,15,16.5,177.0,1.6,18.05,185.5,171.93,135.18
2018,10,19,9,30,23.0,196.0,1.6,18.5,208.0,193.15,151.51
2018,10,19,9,45,30.5,213.5,1.6,18.95,230.5,211.47,165.42
2018,10,19,10,0,38.0,231.0,1.6,19.4,253.0,233.24,181.95
2018,10,19,10,15,42.5,245.5,1.6,19.8,271.0,251.53,195.69
2018,10,19,10,30,47.0,260.0,1.6,20.2,289.0,270.19,209.62
2018,10,19,10,45,42.0,262.5,1.6,20.6,289.0,272.88,211.15
2018,10,19,11,0,37.0,265.0,1.6,21.0,289.0,275.09,212.34
2018,10,19,11,15,36.0,267.0,1.6,21.45,291.0,278.79,214.72
2018,10,19,11,30,35.0,269.0,1.6,21.9,293.0,282.32,216.96
2018,10,19,11,45,30.5,263.5,1.6,22.35,284.5,276.15,211.81
2018,10,19,12,0,26.0,258.0,1.6,22.8,276.0,267.58,204.91
2018,10,19,12,15,28.5,259.5,1.65,22.95,279.0,274.37,210.17
2018,10,19,12,30,31.0,261.0,1.7,23.1,282.0,279.17,213.89
2018,10,19,12,45,44.5,266.5,1.75,23.3,295.5,295.64,226.74
2018,10,19,13,0,58.0,272.0,1.8,23.5,309.0,312.31,239.7
2018,10,19,13,15,121.5,269.0,1.95,23.45,344.0,360.14,277.78
2018,10,19,13,30,185.0,266.0,2.1,23.4,379.0,402.82,311.67
2018,10,19,13,45,360.0,218.0,2.2,23.35,425.0,479.07,372.9
2018,10,19,14,0,535.0,170.0,2.3,23.3,471.0,551.59,430.13
2018,10,19,14,15,685.5,124.0,2.45,23.15,485.0,600.23,469.19
2018,10,19,14,30,836.0,78.0,2.6,23.0,499.0,635.58,498.41
2018,10,19,14,45,814.5,76.0,2.7,22.85,458.5,604.51,476.01
2018,10,19,15,0,793.0,74.0,2.8,22.7,418.0,571.75,452.21
2018,10,19,15,15,764.0,71.0,2.8,22.7,373.5,532.09,421.97
2018,10,19,15,30,735.0,68.0,2.8,22.7,329.0,491.69,390.38
2018,10,19,15,45,691.0,63.5,3.05,22.1,281.0,441.42,351.51
2018,10,19,16,0,647.0,59.0,3.3,21.5,233.0,394.56,313.61
2018,10,19,16,15,581.0,53.0,3.45,20.95,185.5,335.45,264.35
2018,10,19,16,30,515.0,47.0,3.6,20.4,138.0,279.91,216.34
2018,10,19,16,45,407.5,38.5,3.75,19.8,96.0,210.36,156.16
2018,10,19,17,0,300.0,30.0,3.9,19.2,54.0,146.94,87.48
2018,10,19,17,15,177.0,18.5,3.95,18.8,30.0,68.23,0.0
2018,10,19,17,30,54.0,7.0,4.0,18.4,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,4.1,18.0,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.3,14.45,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.4,14.6,2.0,1.97,0.0
2018,10,20,6,45,0.0,8.0,1.5,14.7,8.0,7.71,0.0
2018,10,20,7,0,0.0,14.0,1.6,14.8,14.0,13.5,5.74
2018,10,20,7,15,0.0,22.0,1.6,15.0,22.0,21.22,12.98
2018,10,20,7,30,0.0,30.0,1.6,15.2,30.0,28.95,20.08
2018,10,20,7,45,0.0,41.0,1.6,15.4,41.0,39.59,28.06
2018,10,20,8,0,0.0,52.0,1.6,15.6,52.0,50.24,37.12
2018,10,20,8,15,0.0,74.0,1.45,15.9,74.0,71.15,54.67
2018,10,20,8,30,0.0,96.0,1.3,16.2,96.0,91.54,71.5
2018,10,20,8,45,4.0,123.5,1.15,16.45,125.5,117.79,92.73
2018,10,20,9,0,8.0,151.0,1.0,16.7,155.0,144.5,114.0
2018,10,20,9,15,10.0,165.5,0.9,17.1,170.5,159.47,125.49
2018,10,20,9,30,12.0,180.0,0.8,17.5,186.0,174.64,137.03
2018,10,20,9,45,24.0,202.5,0.7,17.9,216.0,201.28,157.38
2018,10,20,10,0,36.0,225.0,0.6,18.3,246.0,226.76,176.53
2018,10,20,10,15,99.0,251.5,0.6,18.65,312.0,283.48,219.77
2018,10,20,10,30,162.0,278.0,0.6,19.0,378.0,343.97,265.13
2018,10,20,10,45,195.0,287.5,0.65,19.3,411.5,378.12,290.47
2018,10,20,11,0,228.0,297.0,0.7,19.6,445.0,413.86,317.03
2018,10,20,11,15,213.0,304.0,0.95,19.65,444.0,419.94,322.45
2018,10,20,11,30,198.0,311.0,1.2,19.7,443.0,424.72,326.91
2018,10,20,11,45,206.0,311.0,1.45,19.75,449.0,436.28,336.67
2018,10,20,12,0,214.0,311.0,1.7,19.8,455.0,447.44,346.05
2018,10,20,12,15,274.0,292.5,1.85,19.8,475.0,477.74,370.51
2018,10,20,12,30,334.0,274.0,2.0,19.8,495.0,505.63,393.13
2018,10,20,12,45,438.0,239.5,2.15,19.75,523.5,551.42,429.95
2018,10,20,13,0,542.0,205.0,2.3,19.7,552.0,592.48,463.13
2018,10,20,13,15,481.0,216.5,2.4,19.65,517.0,564.56,442.2
2018,10,20,13,30,420.0,228.0,2.5,19.6,482.0,535.2,420.37
2018,10,20,13,45,470.0,200.5,2.55,19.5,472.5,540.29,426.46
2018,10,20,14,0,520.0,173.0,2.6,19.4,463.0,542.23,429.95
2018,10,20,14,15,688.5,122.5,2.6,19.3,481.0,597.39,474.72
2018,10,20,14,30,857.0,72.0,2.6,19.2,499.0,635.33,505.89
2018,10,20,14,45,837.5,69.5,2.65,19.05,458.5,607.68,485.37
2018,10,20,15,0,818.0,67.0,2.7,18.9,418.0,575.1,461.17
2018,10,20,15,15,790.0,64.0,2.7,18.9,373.0,535.49,430.51
2018,10,20,15,30,762.0,61.0,2.7,18.9,328.0,495.06,398.38
2018,10,20,15,45,721.0,57.0,2.75,18.5,280.5,446.3,359.39
2018,10,20,16,0,680.0,53.0,2.8,18.1,233.0,398.22,319.48
2018,10,20,16,15,615.5,48.0,2.85,17.8,185.5,339.66,269.65
2018,10,20,16,30,551.0,43.0,2.9,17.5,138.0,287.54,223.36
2018,10,20,16,45,441.5,35.5,2.95,17.15,95.5,217.62,161.74
2018,10,20,17,0,332.0,28.0,3.0,16.8,53.0,152.74,84.95
2018,10,20,17,15,196.5,18.0,3.0,16.55,29.5,72.43,0.0
2018,10,20,17,30,61.0,8.0,3.0,16.3,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,3.0,16.05,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,2.25,13.75,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,2.3,13.9,3.0,2.95,0.0
2018,10,21,6,45,0.0,9.5,2.3,14.05,9.5,9.16,0.0
2018,10,21,7,0,0.0,16.0,2.3,14.2,16.0,15.43,7.31
2018,10,21,7,15,0.0,25.5,2.35,14.35,25.5,24.61,15.94
2018,10,21,7,30,0.0,35.0,2.4,14.5,35.0,33.79,24.39
2018,10,21,7,45,0.0,48.5,2.45,14.7,48.5,46.85,34.28
2018,10,21,8,0,0.0,62.0,2.5,14.9,62.0,59.81,45.32
2018,10,21,8,15,0.0,85.0,2.5,15.1,85.0,80.97,63.12
2018,10,21,8,30,0.0,108.0,2.5,15.3,108.0,102.17,80.7
2018,10,21,8,45,9.5,135.5,2.5,15.45,140.0,129.51,102.77
2018,10,21,9,0,19.0,163.0,2.5,15.6,172.0,157.89,125.51
2018,10,21,9,15,29.5,184.5,2.45,15.75,199.5,179.29,142.39
2018,10,21,9,30,40.0,206.0,2.4,15.9,227.0,204.76,162.52
2018,10,21,9,45,44.5,221.0,2.4,16.1,245.5,223.2,176.97
2018,10,21,10,0,49.0,236.0,2.4,16.3,264.0,242.02,191.65
2018,10,21,10,15,64.0,253.5,2.35,16.45,292.0,268.4,212.24
2018,10,21,10,30,79.0,271.0,2.3,16.6,320.0,295.9,233.58
2018,10,21,10,45,96.5,283.5,2.25,16.75,345.0,321.15,253.1
2018,10,21,11,0,114.0,296.0,2.2,16.9,370.0,347.35,273.26
2018,10,21,11,15,120.0,302.5,2.25,17.05,381.0,362.58,284.93
2018,10,21,11,30,126.0,309.0,2.3,17.2,392.0,377.67,296.52
2018,10,21,11,45,123.0,308.5,2.3,17.3,390.0,380.24,298.4
2018,10,21,12,0,120.0,308.0,2.3,17.4,388.0,382.27,299.93
2018,10,21,12,15,189.5,300.0,2.45,17.5,425.0,424.64,334.08
2018,10,21,12,30,259.0,292.0,2.6,17.6,462.0,471.53,371.26
2018,10,21,12,45,406.5,246.5,2.7,17.65,507.5,534.94,422.53
2018,10,21,13,0,554.0,201.0,2.8,17.7,553.0,594.19,470.16
2018,10,21,13,15,666.5,159.0,3.05,17.7,568.5,633.12,502.44
2018,10,21,13,30,779.0,117.0,3.3,17.7,584.0,664.43,529.24
2018,10,21,13,45,820.0,99.5,3.5,17.7,571.0,670.0,535.3
2018,10,21,14,0,861.0,82.0,3.7,17.7,558.0,668.61,536.33
2018,10,21,14,15,846.0,80.0,3.85,17.6,523.0,649.25,522.68
2018,10,21,14,30,831.0,78.0,4.0,17.5,488.0,624.64,504.93
2018,10,21,14,45,810.0,75.5,4.2,17.4,448.0,593.59,481.92
2018,10,21,15,0,789.0,73.0,4.4,17.3,408.0,560.85,457.23
2018,10,21,15,15,758.5,70.0,4.4,17.3,363.5,520.7,425.24
2018,10,21,15,30,728.0,67.0,4.4,17.3,319.0,479.91,391.93
2018,10,21,15,45,619.5,69.5,4.5,17.0,262.0,407.71,332.93
2018,10,21,16,0,511.0,72.0,4.6,16.7,205.0,338.59,275.17
2018,10,21,16,15,388.0,63.0,4.5,16.45,152.0,254.52,204.22
2018,10,21,16,30,265.0,54.0,4.4,16.2,99.0,181.79,142.09
2018,10,21,16,45,245.5,41.5,4.35,16.0,72.0,151.56,112.59
2018,10,21,17,0,226.0,29.0,4.3,15.8,45.0,118.84,59.08
2018,10,21,17,15,133.0,17.5,4.15,15.7,25.0,53.7,0.0
2018,10,21,17,30,40.0,6.0,4.0,15.6,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.9,15.5,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.8,13.75,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.9,13.9,2.0,1.97,0.0
2018,10,22,6,45,0.0,7.5,2.95,14.1,7.5,7.23,0.0
2018,10,22,7,0,0.0,13.0,3.0,14.3,13.0,12.53,4.78
2018,10,22,7,15,0.0,21.0,2.95,14.4,21.0,20.26,12.09
2018,10,22,7,30,0.0,29.0,2.9,14.5,29.0,27.99,19.22
2018,10,22,7,45,0.0,37.5,2.9,14.65,37.5,36.2,25.23
2018,10,22,8,0,0.0,46.0,2.9,14.8,46.0,44.43,32.29
2018,10,22,8,15,0.0,70.0,2.8,14.95,70.0,67.45,51.78
2018,10,22,8,30,0.0,94.0,2.7,15.1,94.0,89.64,70.31
2018,10,22,8,45,1.0,119.5,2.65,15.2,120.0,113.42,89.89
2018,10,22,9,0,2.0,145.0,2.6,15.3,146.0,137.38,109.39
2018,10,22,9,15,60.5,178.0,2.55,15.45,209.0,182.9,144.88
2018,10,22,9,30,119.0,211.0,2.5,15.6,272.0,233.89,184.97
2018,10,22,9,45,144.5,233.0,2.5,15.7,311.5,270.3,213.89
2018,10,22,10,0,170.0,255.0,2.5,15.8,351.0,308.75,244.32
2018,10,22,10,15,170.0,267.0,2.55,15.9,367.0,328.27,259.85
2018,10,22,10,30,170.0,279.0,2.6,16.0,383.0,347.47,275.02
2018,10,22,10,45,186.0,287.0,2.65,16.1,403.5,371.2,293.71
2018,10,22,11,0,202.0,295.0,2.7,16.2,424.0,395.46,312.71
2018,10,22,11,15,218.0,298.5,2.85,16.3,440.0,415.86,328.89
2018,10,22,11,30,234.0,302.0,3.0,16.4,456.0,436.41,345.18
2018,10,22,11,45,247.5,300.5,3.1,16.45,464.0,452.46,358.01
2018,10,22,12,0,261.0,299.0,3.2,16.5,472.0,466.81,369.57
2018,10,22,12,15,292.5,290.5,3.3,16.5,482.5,485.63,385.04
2018,10,22,12,30,324.0,282.0,3.4,16.5,493.0,504.04,400.22
2018,10,22,12,45,381.0,257.5,3.55,16.55,501.0,522.77,416.42
2018,10,22,13,0,438.0,233.0,3.7,16.6,509.0,545.1,435.28
2018,10,22,13,15,566.5,186.0,3.8,16.6,531.0,587.08,470.61
2018,10,22,13,30,695.0,139.0,3.9,16.6,553.0,628.45,505.08
2018,10,22,13,45,752.0,117.0,4.05,16.55,545.5,640.56,516.18
2018,10,22,14,0,809.0,95.0,4.2,16.5,538.0,647.26,523.29
2018,10,22,14,15,832.0,83.0,4.25,16.4,513.5,639.59,518.72
2018,10,22,14,30,855.0,71.0,4.3,16.3,489.0,625.08,508.87
2018,10,22,14,45,833.0,68.5,4.35,16.25,448.0,596.04,486.66
2018,10,22,15,0,811.0,66.0,4.4,16.2,407.0,562.26,460.37
2018,10,22,15,15,781.5,63.5,4.4,16.2,362.5,522.81,428.71
2018,10,22,15,30,752.0,61.0,4.4,16.2,318.0,482.66,395.64
2018,10,22,15,45,709.0,57.0,4.35,15.95,270.5,433.58,354.69
2018,10,22,16,0,666.0,53.0,4.3,15.7,223.0,385.34,313.1
2018,10,22,16,15,598.5,47.5,4.15,15.55,176.0,328.66,263.19
2018,10,22,16,30,531.0,42.0,4.0,15.4,129.0,273.53,213.37
2018,10,22,16,45,415.5,34.5,3.9,15.25,88.0,203.33,150.07
2018,10,22,17,0,300.0,27.0,3.8,15.1,47.0,136.08,57.48
2018,10,22,17,15,174.0,17.0,3.7,15.0,26.0,63.76,0.0
2018,10,22,17,30,48.0,7.0,3.6,14.9,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.5,14.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.95,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.1,5.0,4.91,0.0
2018,10,23,6,45,14.0,19.5,2.35,14.25,21.0,18.12,0.0
2018,10,23,7,0,28.0,34.0,2.3,14.4,37.0,31.08,19.95
2018,10,23,7,15,41.0,53.0,2.3,14.55,60.0,47.28,35.56
2018,10,23,7,30,54.0,72.0,2.3,14.7,83.0,63.15,50.16
2018,10,23,7,45,69.0,92.0,2.3,14.85,109.5,80.41,61.99
2018,10,23,8,0,84.0,112.0,2.3,15.0,136.0,99.73,76.01
2018,10,23,8,15,183.5,125.0,2.35,15.1,189.0,128.42,94.86
2018,10,23,8,30,283.0,138.0,2.4,15.2,242.0,163.03,118.99
2018,10,23,8,45,280.5,155.0,2.45,15.3,268.5,192.83,144.46
2018,10,23,9,0,278.0,172.0,2.5,15.4,295.0,222.19,169.8
2018,10,23,9,15,197.5,195.0,2.6,15.5,286.5,235.62,184.06
2018,10,23,9,30,117.0,218.0,2.7,15.6,278.0,238.67,188.75
2018,10,23,9,45,75.5,211.5,2.8,15.7,251.0,226.23,179.56
2018,10,23,10,0,34.0,205.0,2.9,15.8,224.0,207.27,164.61
2018,10,23,10,15,39.0,221.5,3.0,15.85,244.5,227.17,180.51
2018,10,23,10,30,44.0,238.0,3.1,15.9,265.0,247.52,196.61
2018,10,23,10,45,125.5,258.5,3.2,15.95,338.0,312.14,248.38
2018,10,23,11,0,207.0,279.0,3.3,16.0,411.0,382.44,304.13
2018,10,23,11,15,335.0,259.0,3.4,16.05,476.5,446.45,355.54
2018,10,23,11,30,463.0,239.0,3.5,16.1,542.0,516.66,411.42
2018,10,23,11,45,429.5,244.5,3.6,16.1,526.0,513.12,408.74
2018,10,23,12,0,396.0,250.0,3.7,16.1,510.0,507.03,404.31
2018,10,23,12,15,410.0,243.5,3.7,16.15,511.0,518.08,413.5
2018,10,23,12,30,424.0,237.0,3.7,16.2,512.0,527.95,421.7
2018,10,23,12,45,550.0,193.5,3.7,16.3,542.5,574.57,460.08
2018,10,23,13,0,676.0,150.0,3.7,16.4,573.0,622.07,498.58
2018,10,23,13,15,747.5,122.5,3.6,16.45,576.0,643.87,516.35
2018,10,23,13,30,819.0,95.0,3.5,16.5,579.0,661.08,530.73
2018,10,23,13,45,703.0,122.5,3.35,16.6,524.0,610.28,490.36
2018,10,23,14,0,587.0,150.0,3.2,16.7,469.0,557.62,448.61
2018,10,23,14,15,617.5,130.0,3.15,16.75,446.5,550.01,444.04
2018,10,23,14,30,648.0,110.0,3.1,16.8,424.0,538.85,436.32
2018,10,23,14,45,733.5,86.0,3.05,16.85,413.0,551.14,446.86
2018,10,23,15,0,819.0,62.0,3.0,16.9,402.0,558.62,452.99
2018,10,23,15,15,790.5,59.0,3.0,16.9,357.5,519.08,421.49
2018,10,23,15,30,762.0,56.0,3.0,16.9,313.0,478.78,388.74
2018,10,23,15,45,720.5,52.5,3.1,16.8,266.5,430.95,349.29
2018,10,23,16,0,679.0,49.0,3.2,16.7,220.0,383.87,309.02
2018,10,23,16,15,612.5,44.0,3.2,16.45,173.0,325.47,258.38
2018,10,23,16,30,546.0,39.0,3.2,16.2,126.0,270.4,208.98
2018,10,23,16,45,403.5,31.5,3.2,15.95,83.5,194.03,141.15
2018,10,23,17,0,261.0,24.0,3.2,15.7,41.0,119.08,37.37
2018,10,23,17,15,130.5,12.0,3.25,15.55,20.5,46.57,0.0
2018,10,23,17,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,24,6,15,2.0,3.0,1.2,14.8,3.0,0.0,0.0
2018,10,24,6,30,4.0,6.0,1.2,14.9,6.0,5.9,0.0
2018,10,24,6,45,93.0,21.5,1.25,15.0,30.5,18.01,0.0
2018,10,24,7,0,182.0,37.0,1.3,15.1,55.0,28.83,17.79
2018,10,24,7,15,367.0,41.5,1.4,15.35,103.5,31.08,21.38
2018,10,24,7,30,552.0,46.0,1.5,15.6,152.0,32.36,22.95
2018,10,24,7,45,622.0,49.0,1.6,15.85,199.5,39.71,29.67
2018,10,24,8,0,692.0,52.0,1.7,16.1,247.0,79.26,38.9
2018,10,24,8,15,728.5,55.0,1.8,16.3,292.0,121.84,65.86
2018,10,24,8,30,765.0,58.0,1.9,16.5,337.0,167.36,101.25
2018,10,24,8,45,789.0,60.5,2.0,16.75,378.5,212.51,140.04
2018,10,24,9,0,813.0,63.0,2.1,17.0,420.0,262.18,183.77
2018,10,24,9,15,830.5,64.5,2.15,17.25,457.0,306.41,223.47
2018,10,24,9,30,848.0,66.0,2.2,17.5,494.0,350.65,262.76
2018,10,24,9,45,861.0,67.5,2.3,17.7,525.5,392.94,300.0
2018,10,24,10,0,874.0,69.0,2.4,17.9,557.0,434.41,335.77
2018,10,24,10,15,882.0,70.0,2.55,18.05,581.5,472.08,368.05
2018,10,24,10,30,890.0,71.0,2.7,18.2,606.0,508.12,398.37
2018,10,24,10,45,895.5,71.0,2.85,18.35,623.0,540.09,425.01
2018,10,24,11,0,901.0,71.0,3.0,18.5,640.0,569.91,449.52
2018,10,24,11,15,903.5,71.5,3.15,18.6,650.0,596.2,471.01
2018,10,24,11,30,906.0,72.0,3.3,18.7,660.0,619.91,490.26
2018,10,24,11,45,906.0,72.0,3.5,18.85,662.0,638.88,505.8
2018,10,24,12,0,906.0,72.0,3.7,19.0,664.0,654.97,519.02
2018,10,24,12,15,904.5,71.5,3.85,19.05,658.0,666.64,528.87
2018,10,24,12,30,903.0,71.0,4.0,19.1,652.0,675.27,536.08
2018,10,24,12,45,899.5,70.5,4.1,19.2,639.0,679.51,539.64
2018,10,24,13,0,896.0,70.0,4.2,19.3,626.0,680.66,541.06
2018,10,24,13,15,835.0,88.0,4.25,19.35,592.5,659.77,525.97
2018,10,24,13,30,774.0,106.0,4.3,19.4,559.0,638.91,509.94
2018,10,24,13,45,752.0,106.0,4.3,19.45,529.0,620.55,496.45
2018,10,24,14,0,730.0,106.0,4.3,19.5,499.0,601.46,482.2
2018,10,24,14,15,761.5,90.0,4.25,19.45,476.5,594.47,477.99
2018,10,24,14,30,793.0,74.0,4.2,19.4,454.0,585.0,471.6
2018,10,24,14,45,660.5,94.0,4.2,19.35,392.5,514.33,415.86
2018,10,24,15,0,528.0,114.0,4.2,19.3,331.0,445.21,360.68
2018,10,24,15,15,467.5,108.5,4.2,19.3,284.5,390.29,316.85
2018,10,24,15,30,407.0,103.0,4.2,19.3,238.0,340.39,276.14
2018,10,24,15,45,504.5,77.5,4.15,19.0,219.5,351.13,284.11
2018,10,24,16,0,602.0,52.0,4.1,18.7,201.0,350.85,281.36
2018,10,24,16,15,555.0,45.0,4.2,18.45,159.0,301.9,238.25
2018,10,24,16,30,508.0,38.0,4.3,18.2,117.0,255.32,195.73
2018,10,24,16,45,371.0,30.5,4.4,17.95,77.0,179.95,128.63
2018,10,24,17,0,234.0,23.0,4.5,17.7,37.0,107.69,18.34
2018,10,24,17,15,117.0,11.5,4.45,17.5,18.5,42.03,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,2.05,14.85,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,2.0,15.0,10.0,9.83,0.0
2018,10,25,6,45,83.0,18.0,1.9,15.15,22.0,14.15,0.0
2018,10,25,7,0,84.0,26.0,1.8,15.3,34.0,21.81,11.82
2018,10,25,7,15,253.5,39.5,1.8,15.5,83.5,29.6,20.02
2018,10,25,7,30,423.0,53.0,1.8,15.7,133.0,38.78,28.55
2018,10,25,7,45,451.0,59.0,1.8,15.9,165.5,42.43,32.05
2018,10,25,8,0,479.0,65.0,1.8,16.1,198.0,73.63,41.64
2018,10,25,8,15,277.5,104.5,1.8,16.3,184.5,116.64,80.79
2018,10,25,8,30,76.0,144.0,1.8,16.5,171.0,140.66,108.77
2018,10,25,8,45,88.5,163.0,1.75,16.7,198.5,164.92,128.06
2018,10,25,9,0,101.0,182.0,1.7,16.9,226.0,190.4,148.37
2018,10,25,9,15,111.5,200.0,1.65,17.15,252.5,212.9,166.27
2018,10,25,9,30,122.0,218.0,1.6,17.4,279.0,239.23,187.12
2018,10,25,9,45,162.0,232.0,1.55,17.65,318.5,274.08,214.12
2018,10,25,10,0,202.0,246.0,1.5,17.9,358.0,311.9,243.36
2018,10,25,10,15,236.0,253.5,1.4,18.15,390.0,343.89,267.89
2018,10,25,10,30,270.0,261.0,1.3,18.4,422.0,376.91,293.01
2018,10,25,10,45,293.5,265.0,1.25,18.7,445.0,404.09,313.51
2018,10,25,11,0,317.0,269.0,1.2,19.0,468.0,431.9,334.27
2018,10,25,11,15,307.5,275.5,1.15,19.25,471.0,443.53,342.55
2018,10,25,11,30,298.0,282.0,1.1,19.5,474.0,453.86,349.8
2018,10,25,11,45,413.5,244.5,1.1,19.75,512.0,499.53,385.18
2018,10,25,12,0,529.0,207.0,1.1,20.0,550.0,545.86,420.51
2018,10,25,12,15,721.0,141.0,1.2,20.1,604.0,615.8,474.68
2018,10,25,12,30,913.0,75.0,1.3,20.2,658.0,682.09,525.56
2018,10,25,12,45,906.5,75.0,1.4,20.35,644.0,684.95,527.88
2018,10,25,13,0,900.0,75.0,1.5,20.5,630.0,684.7,528.68
2018,10,25,13,15,893.0,74.5,1.65,20.55,609.5,680.5,527.37
2018,10,25,13,30,886.0,74.0,1.8,20.6,589.0,673.31,523.95
2018,10,25,13,45,875.5,72.5,1.95,20.7,561.0,659.8,515.77
2018,10,25,14,0,865.0,71.0,2.1,20.8,533.0,643.52,505.13
2018,10,25,14,15,850.5,69.0,2.25,20.75,498.5,621.51,490.26
2018,10,25,14,30,836.0,67.0,2.4,20.7,464.0,597.17,473.27
2018,10,25,14,45,815.0,64.5,2.55,20.65,424.5,569.29,453.0
2018,10,25,15,0,794.0,62.0,2.7,20.6,385.0,536.78,428.68
2018,10,25,15,15,763.5,59.5,2.7,20.6,341.5,497.64,398.01
2018,10,25,15,30,733.0,57.0,2.7,20.6,298.0,457.92,366.02
2018,10,25,15,45,688.0,53.0,3.0,20.15,251.5,409.09,326.99
2018,10,25,16,0,643.0,49.0,3.3,19.7,205.0,361.32,287.1
2018,10,25,16,15,571.5,44.0,3.4,19.25,159.5,302.7,236.95
2018,10,25,16,30,500.0,39.0,3.5,18.8,114.0,251.27,191.07
2018,10,25,16,45,363.5,30.5,3.65,18.35,74.5,175.82,123.66
2018,10,25,17,0,227.0,22.0,3.8,17.9,35.0,102.63,0.0
2018,10,25,17,15,113.5,11.0,3.9,17.6,17.5,40.19,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.6,15.5,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.6,15.6,9.0,8.85,0.0
2018,10,26,6,45,191.0,17.5,1.55,15.75,31.0,14.13,0.0
2018,10,26,7,0,294.0,26.0,1.5,15.9,53.0,19.77,9.87
2018,10,26,7,15,364.0,32.0,1.45,16.1,86.0,22.86,14.11
2018,10,26,7,30,434.0,38.0,1.4,16.3,119.0,25.89,17.15
2018,10,26,7,45,299.0,46.5,1.4,16.5,109.5,30.62,21.54
2018,10,26,8,0,164.0,55.0,1.4,16.7,100.0,54.19,35.3
2018,10,26,8,15,82.0,78.5,1.4,16.95,101.0,78.56,57.2
2018,10,26,8,30,0.0,102.0,1.4,17.2,102.0,96.5,75.39
2018,10,26,8,45,16.5,125.5,1.35,17.45,132.5,121.48,95.06
2018,10,26,9,0,33.0,149.0,1.3,17.7,163.0,145.5,113.81
2018,10,26,9,15,57.0,176.0,1.35,17.95,203.0,178.82,139.86
2018,10,26,9,30,81.0,203.0,1.4,18.2,243.0,214.47,167.67
2018,10,26,9,45,147.0,222.0,1.4,18.45,300.5,259.03,201.82
2018,10,26,10,0,213.0,241.0,1.4,18.7,358.0,311.15,241.87
2018,10,26,10,15,283.5,240.0,1.5,18.9,403.5,350.82,272.63
2018,10,26,10,30,354.0,239.0,1.6,19.1,449.0,396.28,307.94
2018,10,26,10,45,406.5,232.0,1.65,19.3,480.0,430.45,334.54
2018,10,26,11,0,459.0,225.0,1.7,19.5,511.0,467.0,362.87
2018,10,26,11,15,511.0,212.0,1.8,19.65,535.0,498.94,387.97
2018,10,26,11,30,563.0,199.0,1.9,19.8,559.0,531.6,413.53
2018,10,26,11,45,507.0,220.5,2.0,19.95,545.5,531.86,413.51
2018,10,26,12,0,451.0,242.0,2.1,20.1,532.0,528.73,410.94
2018,10,26,12,15,458.5,233.5,2.25,20.2,526.5,534.04,416.05
2018,10,26,12,30,466.0,225.0,2.4,20.3,521.0,537.82,419.93
2018,10,26,12,45,538.0,197.0,2.5,20.4,531.5,562.87,440.58
2018,10,26,13,0,610.0,169.0,2.6,20.5,542.0,588.51,461.44
2018,10,26,13,15,544.5,184.0,2.65,20.55,508.5,560.17,439.89
2018,10,26,13,30,479.0,199.0,2.7,20.6,475.0,532.74,419.04
2018,10,26,13,45,444.5,197.0,2.75,20.6,443.5,506.99,400.08
2018,10,26,14,0,410.0,195.0,2.8,20.6,412.0,480.24,380.12
2018,10,26,14,15,412.0,180.5,2.8,20.6,386.5,462.68,367.56
2018,10,26,14,30,414.0,166.0,2.8,20.6,361.0,443.43,353.47
2018,10,26,14,45,384.5,155.0,2.8,20.55,324.0,407.57,325.96
2018,10,26,15,0,355.0,144.0,2.8,20.5,287.0,364.75,292.75
2018,10,26,15,15,371.5,124.5,2.8,20.5,259.0,351.62,282.54
2018,10,26,15,30,388.0,105.0,2.8,20.5,231.0,329.28,264.47
2018,10,26,15,45,367.0,91.0,2.75,20.25,195.0,292.6,234.25
2018,10,26,16,0,346.0,77.0,2.7,20.0,159.0,256.21,203.39
2018,10,26,16,15,303.0,63.0,2.7,19.7,123.0,211.23,164.85
2018,10,26,16,30,260.0,49.0,2.7,19.4,87.0,168.85,127.57
2018,10,26,16,45,179.0,35.0,2.7,19.05,56.5,116.92,80.33
2018,10,26,17,0,98.0,21.0,2.7,18.7,26.0,62.06,0.0
2018,10,26,17,15,49.0,10.5,2.7,18.5,13.0,22.82,0.0
2018,10,26,17,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.9,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,16.0,8.0,7.86,0.0
2018,10,27,6,45,197.0,19.5,2.15,16.15,34.0,19.17,0.0
2018,10,27,7,0,330.0,31.0,2.2,16.3,60.0,24.95,13.46
2018,10,27,7,15,410.5,38.5,2.3,16.5,97.5,28.97,19.26
2018,10,27,7,30,491.0,46.0,2.4,16.7,135.0,32.95,23.25
2018,10,27,7,45,358.5,68.5,2.45,16.9,143.5,49.69,38.25
2018,10,27,8,0,226.0,91.0,2.5,17.1,152.0,84.8,59.26
2018,10,27,8,15,191.0,117.5,2.55,17.3,175.5,116.32,84.03
2018,10,27,8,30,156.0,144.0,2.6,17.5,199.0,148.16,111.2
2018,10,27,8,45,156.0,162.0,2.6,17.75,223.0,173.13,131.76
2018,10,27,9,0,156.0,180.0,2.6,18.0,247.0,198.03,152.38
2018,10,27,9,15,180.0,196.0,2.65,18.15,279.5,228.02,176.42
2018,10,27,9,30,204.0,212.0,2.7,18.3,312.0,259.92,202.02
2018,10,27,9,45,287.5,210.0,2.75,18.5,361.5,297.75,231.53
2018,10,27,10,0,371.0,208.0,2.8,18.7,411.0,343.75,267.86
2018,10,27,10,15,421.5,207.0,2.8,18.85,447.5,380.2,297.07
2018,10,27,10,30,472.0,206.0,2.8,19.0,484.0,420.53,329.15
2018,10,27,10,45,529.5,194.0,2.85,19.15,514.5,456.19,357.7
2018,10,27,11,0,587.0,182.0,2.9,19.3,545.0,494.52,388.13
2018,10,27,11,15,724.0,137.0,2.9,19.45,592.0,546.25,429.32
2018,10,27,11,30,861.0,92.0,2.9,19.6,639.0,601.86,473.08
2018,10,27,11,45,882.0,85.5,2.95,19.7,647.5,626.33,492.29
2018,10,27,12,0,903.0,79.0,3.0,19.8,656.0,648.61,509.87
2018,10,27,12,15,862.5,92.0,3.1,19.85,639.5,649.05,510.66
2018,10,27,12,30,822.0,105.0,3.2,19.9,623.0,647.32,509.77
2018,10,27,12,45,848.5,94.0,3.25,19.95,618.5,660.38,520.68
2018,10,27,13,0,875.0,83.0,3.3,20.0,614.0,668.72,528.04
2018,10,27,13,15,864.5,82.5,3.4,19.95,592.0,662.32,524.29
2018,10,27,13,30,854.0,82.0,3.5,19.9,570.0,653.04,518.38
2018,10,27,13,45,755.0,103.5,3.6,19.85,519.5,609.68,485.53
2018,10,27,14,0,656.0,125.0,3.7,19.8,469.0,564.73,451.14
2018,10,27,14,15,614.5,125.5,3.8,19.7,431.0,532.02,426.75
2018,10,27,14,30,573.0,126.0,3.9,19.6,393.0,498.4,401.18
2018,10,27,14,45,604.0,108.5,3.95,19.45,368.0,487.94,394.09
2018,10,27,15,0,635.0,91.0,4.0,19.3,343.0,473.8,383.59
2018,10,27,15,15,604.0,85.0,4.0,19.3,302.5,435.09,352.42
2018,10,27,15,30,573.0,79.0,4.0,19.3,262.0,396.21,320.43
2018,10,27,15,45,508.0,72.5,4.0,18.95,216.0,340.51,274.53
2018,10,27,16,0,443.0,66.0,4.0,18.6,170.0,287.53,229.76
2018,10,27,16,15,397.5,55.0,3.9,18.35,132.0,241.07,189.06
2018,10,27,16,30,352.0,44.0,3.8,18.1,94.0,197.05,149.26
2018,10,27,16,45,246.0,32.0,3.7,17.85,60.5,134.77,91.44
2018,10,27,17,0,140.0,20.0,3.6,17.6,27.0,72.07,0.0
2018,10,27,17,15,70.0,10.0,3.5,17.45,13.5,27.45,0.0
2018,10,27,17,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.35,17.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.9,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.1,3.0,0.0,0.0
2018,10,28,6,45,0.5,14.0,2.3,16.3,14.0,13.76,0.0
2018,10,28,7,0,1.0,25.0,2.3,16.5,25.0,23.83,12.07
2018,10,28,7,15,10.0,44.0,2.3,16.8,45.5,40.89,29.33
2018,10,28,7,30,19.0,63.0,2.3,17.1,66.0,55.85,43.08
2018,10,28,7,45,36.5,83.0,2.35,17.35,91.5,72.21,57.8
2018,10,28,8,0,54.0,103.0,2.4,17.6,117.0,92.6,70.6
2018,10,28,8,15,79.0,122.5,2.45,17.75,147.5,115.83,88.11
2018,10,28,8,30,104.0,142.0,2.5,17.9,178.0,138.39,105.24
2018,10,28,8,45,133.5,160.0,2.55,18.1,212.5,166.48,127.04
2018,10,28,9,0,163.0,178.0,2.6,18.3,247.0,197.31,151.36
2018,10,28,9,15,122.0,188.0,2.7,18.45,242.5,204.1,158.58
2018,10,28,9,30,81.0,198.0,2.8,18.6,238.0,209.29,163.96
2018,10,28,9,45,61.0,208.5,2.9,18.75,239.5,216.33,169.95
2018,10,28,10,0,41.0,219.0,3.0,18.9,241.0,221.64,174.25
2018,10,28,10,15,92.5,238.0,3.1,19.05,291.0,264.68,208.02
2018,10,28,10,30,144.0,257.0,3.2,19.2,341.0,310.6,244.0
2018,10,28,10,45,215.0,262.0,3.35,19.3,392.0,358.04,281.37
2018,10,28,11,0,286.0,267.0,3.5,19.4,443.0,409.4,321.73
2018,10,28,11,15,286.5,272.0,3.6,19.4,450.5,424.48,333.7
2018,10,28,11,30,287.0,277.0,3.7,19.4,458.0,438.81,345.14
2018,10,28,11,45,279.5,279.0,3.85,19.45,456.0,444.58,349.93
2018,10,28,12,0,272.0,281.0,4.0,19.5,454.0,449.22,353.84
2018,10,28,12,15,226.5,274.0,4.15,19.5,417.0,416.67,328.87
2018,10,28,12,30,181.0,267.0,4.3,19.5,380.0,384.61,304.09
2018,10,28,12,45,107.5,242.0,4.4,19.5,308.5,314.49,248.81
2018,10,28,13,0,34.0,217.0,4.5,19.5,237.0,238.51,187.89
2018,10,28,13,15,39.5,216.5,4.6,19.45,239.5,242.75,191.84
2018,10,28,13,30,45.0,216.0,4.7,19.4,242.0,246.96,195.66
2018,10,28,13,45,181.0,187.5,4.75,19.35,283.0,311.2,250.26
2018,10,28,14,0,317.0,159.0,4.8,19.3,324.0,372.59,301.76
2018,10,28,14,15,511.0,126.0,4.85,19.2,371.5,465.31,377.8
2018,10,28,14,30,705.0,93.0,4.9,19.1,419.0,539.99,438.37
