Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,45,595.5,105.0,4.95,19.0,363.5,476.45,387.52
2018,10,28,15,0,486.0,117.0,5.0,18.9,308.0,412.51,336.06
2018,10,28,15,15,321.0,120.5,5.0,18.9,240.5,309.72,252.22
2018,10,28,15,30,156.0,124.0,5.0,18.9,173.0,216.93,175.25
2018,10,28,15,45,99.5,104.0,4.95,18.55,133.5,164.32,131.57
2018,10,28,16,0,43.0,84.0,4.9,18.2,94.0,109.53,85.71
2018,10,28,16,15,76.5,64.0,4.85,17.95,76.5,105.59,81.39
2018,10,28,16,30,110.0,44.0,4.8,17.7,59.0,98.5,73.23
2018,10,28,16,45,99.5,30.0,4.75,17.5,39.5,76.28,49.21
2018,10,28,17,0,89.0,16.0,4.7,17.3,20.0,50.99,0.0
2018,10,28,17,15,44.5,8.0,4.65,17.15,10.0,7.86,0.0
2018,10,28,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.6,16.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.95,15.35,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.95,15.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,10,29,6,15,0.0,1.5,4.7,14.95,1.5,0.0,0.0
2018,10,29,6,30,0.0,3.0,4.7,15.1,3.0,0.0,0.0
2018,10,29,6,45,0.0,14.5,4.65,15.25,14.5,14.25,0.0
2018,10,29,7,0,0.0,26.0,4.6,15.4,26.0,24.58,12.0
2018,10,29,7,15,6.0,43.5,4.6,15.6,44.5,40.36,28.9
2018,10,29,7,30,12.0,61.0,4.6,15.8,63.0,56.0,43.37
2018,10,29,7,45,22.0,79.5,4.6,16.0,84.5,69.57,55.78
2018,10,29,8,0,32.0,98.0,4.6,16.2,106.0,87.59,67.49
2018,10,29,8,15,71.5,118.5,4.65,16.4,141.5,111.59,85.53
2018,10,29,8,30,111.0,139.0,4.7,16.6,177.0,136.44,104.1
2018,10,29,8,45,133.5,158.0,4.7,16.75,209.5,164.21,126.18
2018,10,29,9,0,156.0,177.0,4.7,16.9,242.0,194.09,150.28
2018,10,29,9,15,163.5,193.0,4.75,17.0,267.0,219.27,171.21
2018,10,29,9,30,171.0,209.0,4.8,17.1,292.0,244.94,192.47
2018,10,29,9,45,226.0,217.0,4.8,17.2,334.0,281.31,221.53
2018,10,29,10,0,281.0,225.0,4.8,17.3,376.0,319.86,252.56
2018,10,29,10,15,320.0,229.0,4.8,17.4,408.5,353.34,279.79
2018,10,29,10,30,359.0,233.0,4.8,17.5,441.0,388.77,308.51
2018,10,29,10,45,318.0,248.0,4.75,17.55,436.5,395.75,314.49
2018,10,29,11,0,277.0,263.0,4.7,17.6,432.0,399.64,317.69
2018,10,29,11,15,315.0,261.0,4.7,17.65,456.0,428.73,341.17
2018,10,29,11,30,353.0,259.0,4.7,17.7,480.0,458.64,365.16
2018,10,29,11,45,405.0,242.5,4.7,17.8,497.0,485.35,386.9
2018,10,29,12,0,457.0,226.0,4.7,17.9,514.0,510.9,407.76
2018,10,29,12,15,574.0,186.0,4.75,18.0,544.5,553.74,443.13
2018,10,29,12,30,691.0,146.0,4.8,18.1,575.0,598.52,479.73
2018,10,29,12,45,678.5,147.5,4.85,18.25,561.0,598.71,480.04
2018,10,29,13,0,666.0,149.0,4.9,18.4,547.0,596.45,478.61
2018,10,29,13,15,665.5,144.0,4.85,18.5,530.0,592.96,476.28
2018,10,29,13,30,665.0,139.0,4.8,18.6,513.0,587.07,472.07
2018,10,29,13,45,721.5,116.0,4.8,18.75,503.5,596.23,480.36
2018,10,29,14,0,778.0,93.0,4.8,18.9,494.0,600.01,484.39
2018,10,29,14,15,806.0,80.0,4.85,18.9,471.0,594.0,480.66
2018,10,29,14,30,834.0,67.0,4.9,18.9,448.0,581.23,471.57
2018,10,29,14,45,811.5,64.5,4.9,18.9,408.5,552.84,449.18
2018,10,29,15,0,789.0,62.0,4.9,18.9,369.0,519.99,422.91
2018,10,29,15,15,757.0,59.5,4.9,18.9,325.5,480.77,390.91
2018,10,29,15,30,725.0,57.0,4.9,18.9,282.0,441.06,357.65
2018,10,29,15,45,676.0,52.5,5.2,18.6,236.0,390.87,315.75
2018,10,29,16,0,627.0,48.0,5.5,18.3,190.0,341.99,273.4
2018,10,29,16,15,547.5,43.0,5.55,17.95,145.5,284.83,223.03
2018,10,29,16,30,468.0,38.0,5.6,17.6,101.0,230.08,173.37
2018,10,29,16,45,328.0,29.0,5.65,17.2,64.5,156.61,101.3
2018,10,29,17,0,188.0,20.0,5.7,16.8,28.0,73.04,0.0
2018,10,29,17,15,94.0,10.0,5.8,16.6,14.0,9.83,0.0
2018,10,29,17,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.1,15.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.9,15.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,30,6,15,38.0,4.5,4.85,14.55,3.5,0.0,0.0
2018,10,30,6,30,76.0,9.0,4.9,14.7,7.0,0.0,0.0
2018,10,30,6,45,227.5,18.0,5.0,14.85,32.0,17.69,0.0
2018,10,30,7,0,379.0,27.0,5.1,15.0,57.0,21.63,9.16
2018,10,30,7,15,486.5,33.5,5.3,15.25,99.5,27.31,17.7
2018,10,30,7,30,594.0,40.0,5.5,15.5,142.0,30.97,21.51
2018,10,30,7,45,655.5,44.5,5.65,15.75,188.5,32.74,23.36
2018,10,30,8,0,717.0,49.0,5.8,16.0,235.0,63.72,30.75
2018,10,30,8,15,756.5,52.0,5.85,16.3,281.0,106.76,54.21
2018,10,30,8,30,796.0,55.0,5.9,16.6,327.0,152.99,88.13
2018,10,30,8,45,823.5,57.0,5.95,16.9,370.0,202.38,129.62
2018,10,30,9,0,851.0,59.0,6.0,17.2,413.0,249.69,171.57
2018,10,30,9,15,869.0,61.0,5.9,17.45,451.0,295.47,213.33
2018,10,30,9,30,887.0,63.0,5.8,17.7,489.0,341.24,254.93
2018,10,30,9,45,899.5,64.0,5.65,17.95,520.5,383.85,293.46
2018,10,30,10,0,912.0,65.0,5.5,18.2,552.0,425.5,330.38
2018,10,30,10,15,919.5,66.5,5.45,18.45,576.5,464.27,364.29
2018,10,30,10,30,927.0,68.0,5.4,18.7,601.0,501.32,395.99
2018,10,30,10,45,933.0,68.5,5.35,18.95,619.0,534.73,424.11
2018,10,30,11,0,939.0,69.0,5.3,19.2,637.0,565.94,449.87
2018,10,30,11,15,942.5,69.0,5.2,19.35,647.5,592.92,471.87
2018,10,30,11,30,946.0,69.0,5.1,19.5,658.0,617.26,491.38
2018,10,30,11,45,947.0,69.5,5.05,19.7,660.5,637.86,507.72
2018,10,30,12,0,948.0,70.0,5.0,19.9,663.0,655.52,521.54
2018,10,30,12,15,945.5,70.0,4.95,19.95,657.0,667.46,531.16
2018,10,30,12,30,943.0,70.0,4.9,20.0,651.0,676.24,538.28
2018,10,30,12,45,937.0,70.0,4.9,20.1,637.0,679.61,541.31
2018,10,30,13,0,931.0,70.0,4.9,20.2,623.0,679.77,541.88
2018,10,30,13,15,923.5,69.5,4.9,20.2,602.0,675.29,539.12
2018,10,30,13,30,916.0,69.0,4.9,20.2,581.0,667.72,533.98
2018,10,30,13,45,905.0,68.0,4.9,20.25,552.5,654.38,524.28
2018,10,30,14,0,894.0,67.0,4.9,20.3,524.0,638.22,512.31
2018,10,30,14,15,878.0,65.5,4.9,20.2,489.5,615.77,495.62
2018,10,30,14,30,862.0,64.0,4.9,20.1,455.0,590.97,476.82
2018,10,30,14,45,838.5,62.0,4.9,20.05,414.0,559.14,452.07
2018,10,30,15,0,815.0,60.0,4.9,20.0,373.0,528.74,427.78
2018,10,30,15,15,783.5,57.5,4.9,20.0,329.5,489.27,395.68
2018,10,30,15,30,752.0,55.0,4.9,20.0,286.0,449.22,362.21
2018,10,30,15,45,702.0,51.0,5.05,19.5,239.0,398.53,320.07
2018,10,30,16,0,652.0,47.0,5.2,19.0,192.0,349.14,277.44
2018,10,30,16,15,568.0,42.0,5.1,18.5,146.0,286.75,223.06
2018,10,30,16,30,484.0,37.0,5.0,18.0,100.0,232.85,174.02
2018,10,30,16,45,341.0,28.5,4.95,17.5,63.5,157.93,98.1
2018,10,30,17,0,198.0,20.0,4.9,17.0,27.0,75.14,0.0
2018,10,30,17,15,99.0,10.0,4.9,16.7,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,6,15,33.5,4.0,2.65,15.05,3.0,0.0,0.0
2018,10,31,6,30,67.0,8.0,2.6,15.2,6.0,0.0,0.0
2018,10,31,6,45,142.0,17.5,2.5,15.35,24.5,17.2,0.0
2018,10,31,7,0,217.0,27.0,2.4,15.5,43.0,21.13,7.88
2018,10,31,7,15,256.0,41.0,2.5,15.85,73.5,31.43,21.08
2018,10,31,7,30,295.0,55.0,2.6,16.2,104.0,41.27,30.41
2018,10,31,7,45,433.5,59.0,2.65,16.6,156.5,42.54,31.9
2018,10,31,8,0,572.0,63.0,2.7,17.0,209.0,65.42,36.51
2018,10,31,8,15,645.0,62.0,2.8,17.25,256.5,100.76,53.75
2018,10,31,8,30,718.0,61.0,2.9,17.5,304.0,145.17,84.51
2018,10,31,8,45,666.5,80.5,3.0,17.75,328.5,186.03,121.45
2018,10,31,9,0,615.0,100.0,3.1,18.0,353.0,224.18,157.39
2018,10,31,9,15,719.0,85.5,3.25,18.25,408.0,268.46,193.59
2018,10,31,9,30,823.0,71.0,3.4,18.5,463.0,322.25,238.36
2018,10,31,9,45,843.5,72.0,3.5,18.75,496.5,367.92,278.4
2018,10,31,10,0,864.0,73.0,3.6,19.0,530.0,410.55,315.41
2018,10,31,10,15,873.5,74.5,3.65,19.25,555.0,448.44,348.06
2018,10,31,10,30,883.0,76.0,3.7,19.5,580.0,484.86,378.79
2018,10,31,10,45,889.5,76.5,3.75,19.75,597.5,517.15,405.7
2018,10,31,11,0,896.0,77.0,3.8,20.0,615.0,547.4,430.46
2018,10,31,11,15,847.0,94.5,3.85,20.3,610.0,561.08,441.7
2018,10,31,11,30,798.0,112.0,3.9,20.6,605.0,571.13,449.7
2018,10,31,11,45,850.5,95.0,3.9,20.85,622.0,602.53,474.56
2018,10,31,12,0,903.0,78.0,3.9,21.1,639.0,632.25,497.85
2018,10,31,12,15,877.0,84.5,3.85,21.3,625.5,635.69,500.39
2018,10,31,12,30,851.0,91.0,3.8,21.5,612.0,635.74,500.4
2018,10,31,12,45,803.5,102.5,3.7,21.7,586.0,625.72,492.39
2018,10,31,13,0,756.0,114.0,3.6,21.9,560.0,611.31,481.08
2018,10,31,13,15,729.5,117.0,3.6,21.95,535.0,599.96,472.88
2018,10,31,13,30,703.0,120.0,3.6,22.0,510.0,585.49,462.25
2018,10,31,13,45,658.0,125.0,3.6,22.1,475.5,559.31,442.46
2018,10,31,14,0,613.0,130.0,3.6,22.2,441.0,531.59,421.35
2018,10,31,14,15,514.0,143.5,3.7,22.1,392.0,476.1,378.75
2018,10,31,14,30,415.0,157.0,3.8,22.0,343.0,425.2,339.0
2018,10,31,14,45,416.5,140.0,3.9,21.95,312.5,401.19,321.01
2018,10,31,15,0,418.0,123.0,4.0,21.9,282.0,375.51,301.16
2018,10,31,15,15,460.0,102.5,4.0,21.9,258.0,365.49,293.17
2018,10,31,15,30,502.0,82.0,4.0,21.9,234.0,354.27,283.3
2018,10,31,15,45,459.5,72.5,3.9,21.4,194.0,309.11,245.9
2018,10,31,16,0,417.0,63.0,3.8,20.9,154.0,265.37,208.68
2018,10,31,16,15,353.5,52.5,3.65,20.35,116.5,212.71,163.6
2018,10,31,16,30,290.0,42.0,3.5,19.8,79.0,166.42,122.56
2018,10,31,16,45,206.5,29.0,3.35,19.3,49.5,113.67,66.08
2018,10,31,17,0,123.0,16.0,3.2,18.8,20.0,49.74,0.0
2018,10,31,17,15,61.5,8.0,3.1,18.5,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,30.5,2.0,1.95,17.0,1.0,0.0,0.0
2018,11,1,6,30,61.0,4.0,2.0,17.1,2.0,0.0,0.0
2018,11,1,6,45,119.5,11.0,2.05,17.2,16.5,10.81,0.0
2018,11,1,7,0,178.0,18.0,2.1,17.3,31.0,13.3,2.08
2018,11,1,7,15,194.0,28.0,2.3,17.55,51.5,20.99,12.03
2018,11,1,7,30,210.0,38.0,2.5,17.8,72.0,27.87,18.56
2018,11,1,7,45,110.0,59.0,2.65,18.05,77.5,47.31,35.85
2018,11,1,8,0,10.0,80.0,2.8,18.3,83.0,74.67,56.75
2018,11,1,8,15,154.5,98.0,2.75,18.5,149.5,93.95,67.08
2018,11,1,8,30,299.0,116.0,2.7,18.7,216.0,137.22,95.65
2018,11,1,8,45,462.0,106.5,2.65,18.9,284.0,170.79,116.64
2018,11,1,9,0,625.0,97.0,2.6,19.1,352.0,221.46,153.78
2018,11,1,9,15,682.0,92.5,2.6,19.45,394.5,262.16,188.05
2018,11,1,9,30,739.0,88.0,2.6,19.8,437.0,308.84,227.44
2018,11,1,9,45,664.5,116.0,2.6,20.15,445.5,337.9,255.01
2018,11,1,10,0,590.0,144.0,2.6,20.5,454.0,362.5,277.61
2018,11,1,10,15,589.5,152.0,2.65,20.85,474.0,393.29,303.35
2018,11,1,10,30,589.0,160.0,2.7,21.2,494.0,422.74,327.41
2018,11,1,10,45,646.5,148.0,2.7,21.55,525.0,460.2,357.14
2018,11,1,11,0,704.0,136.0,2.7,21.9,556.0,499.18,387.66
2018,11,1,11,15,794.5,107.5,2.75,22.2,589.0,541.73,421.08
2018,11,1,11,30,885.0,79.0,2.8,22.5,622.0,584.68,454.55
2018,11,1,11,45,814.5,104.0,2.85,22.8,605.0,586.81,455.91
2018,11,1,12,0,744.0,129.0,2.9,23.1,588.0,584.22,453.67
2018,11,1,12,15,688.0,146.0,2.9,23.3,567.5,578.66,449.3
2018,11,1,12,30,632.0,163.0,2.9,23.5,547.0,569.62,442.19
2018,11,1,12,45,714.5,132.0,2.9,23.7,557.0,596.82,463.85
2018,11,1,13,0,797.0,101.0,2.9,23.9,567.0,620.72,482.81
2018,11,1,13,15,766.5,106.5,2.9,24.0,542.0,608.44,473.7
2018,11,1,13,30,736.0,112.0,2.9,24.1,517.0,594.88,463.73
2018,11,1,13,45,798.0,90.0,2.85,24.2,508.5,605.74,472.86
2018,11,1,14,0,860.0,68.0,2.8,24.3,500.0,610.63,477.34
2018,11,1,14,15,844.0,66.0,2.8,24.3,466.0,588.24,460.93
2018,11,1,14,30,828.0,64.0,2.8,24.3,432.0,563.61,442.7
2018,11,1,14,45,740.0,74.0,2.75,24.3,380.5,512.4,403.37
2018,11,1,15,0,652.0,84.0,2.7,24.3,329.0,461.53,363.8
2018,11,1,15,15,566.5,84.0,2.7,24.3,278.5,401.4,316.78
2018,11,1,15,30,481.0,84.0,2.7,24.3,228.0,343.92,270.91
2018,11,1,15,45,416.0,75.5,2.8,23.6,185.0,288.21,226.39
2018,11,1,16,0,351.0,67.0,2.9,22.9,142.0,238.36,185.29
2018,11,1,16,15,327.5,53.5,2.9,22.25,109.5,202.53,153.99
2018,11,1,16,30,304.0,40.0,2.9,21.6,77.0,168.33,122.23
2018,11,1,16,45,223.5,27.5,2.9,20.9,48.0,115.15,62.18
2018,11,1,17,0,143.0,15.0,2.9,20.2,19.0,53.77,0.0
2018,11,1,17,15,71.5,7.5,3.0,19.8,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.45,16.45,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.4,15.65,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.4,15.7,5.0,0.0,0.0
2018,11,2,6,45,170.5,17.0,1.4,15.75,26.0,16.71,0.0
2018,11,2,7,0,295.0,27.0,1.4,15.8,47.0,22.41,5.86
2018,11,2,7,15,410.0,34.5,1.45,15.95,86.5,26.56,16.74
2018,11,2,7,30,525.0,42.0,1.5,16.1,126.0,30.69,21.15
2018,11,2,7,45,592.5,47.0,1.55,16.25,171.0,32.55,23.13
2018,11,2,8,0,660.0,52.0,1.6,16.4,216.0,57.62,30.38
2018,11,2,8,15,657.5,61.0,1.65,16.6,251.0,96.39,50.63
2018,11,2,8,30,655.0,70.0,1.7,16.8,286.0,137.39,81.0
2018,11,2,8,45,559.0,98.5,1.8,16.95,300.0,178.76,119.69
2018,11,2,9,0,463.0,127.0,1.9,17.1,314.0,210.34,151.23
2018,11,2,9,15,590.0,113.0,2.0,17.4,374.0,253.97,184.97
2018,11,2,9,30,717.0,99.0,2.1,17.7,434.0,307.04,227.47
2018,11,2,9,45,796.5,85.0,2.2,18.0,480.5,354.67,267.31
2018,11,2,10,0,876.0,71.0,2.3,18.3,527.0,406.59,310.43
2018,11,2,10,15,869.5,76.0,2.4,18.6,547.0,441.29,340.58
2018,11,2,10,30,863.0,81.0,2.5,18.9,567.0,473.45,368.02
2018,11,2,10,45,884.5,78.5,2.6,19.2,589.5,509.47,397.65
2018,11,2,11,0,906.0,76.0,2.7,19.5,612.0,544.28,425.79
2018,11,2,11,15,878.5,85.0,2.85,19.6,612.0,562.38,441.17
2018,11,2,11,30,851.0,94.0,3.0,19.7,612.0,576.54,453.25
2018,11,2,11,45,741.0,127.5,3.2,19.8,580.0,563.56,443.93
2018,11,2,12,0,631.0,161.0,3.4,19.9,548.0,545.12,430.02
2018,11,2,12,15,718.5,133.5,3.55,19.95,570.0,581.85,459.99
2018,11,2,12,30,806.0,106.0,3.7,20.0,592.0,617.14,488.52
2018,11,2,12,45,828.0,96.5,3.9,20.05,586.5,628.07,498.05
2018,11,2,13,0,850.0,87.0,4.1,20.1,581.0,636.19,505.55
2018,11,2,13,15,841.0,85.5,4.15,20.0,559.5,630.2,501.92
2018,11,2,13,30,832.0,84.0,4.2,19.9,538.0,621.39,496.12
2018,11,2,13,45,808.5,87.5,4.3,19.85,510.5,606.2,485.18
2018,11,2,14,0,785.0,91.0,4.4,19.8,483.0,588.7,472.43
2018,11,2,14,15,769.5,87.0,4.35,19.7,449.0,565.83,455.2
2018,11,2,14,30,754.0,83.0,4.3,19.6,415.0,540.84,436.06
2018,11,2,14,45,771.0,72.5,4.25,19.55,385.0,525.17,423.91
2018,11,2,15,0,788.0,62.0,4.2,19.5,355.0,506.14,408.61
2018,11,2,15,15,754.0,59.0,4.2,19.5,311.5,465.96,375.85
2018,11,2,15,30,720.0,56.0,4.2,19.5,268.0,425.41,341.9
2018,11,2,15,45,670.0,52.0,4.05,19.25,223.0,376.36,300.33
2018,11,2,16,0,620.0,48.0,3.9,19.0,178.0,328.63,258.56
2018,11,2,16,15,495.5,43.5,3.85,18.65,130.5,256.55,197.15
2018,11,2,16,30,371.0,39.0,3.8,18.3,83.0,189.49,138.65
2018,11,2,16,45,256.5,28.0,3.75,17.9,52.0,123.77,62.32
2018,11,2,17,0,142.0,17.0,3.7,17.5,21.0,54.98,0.0
2018,11,2,17,15,71.0,8.5,3.9,17.3,10.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,67.0,13.0,2.35,15.75,14.0,12.78,0.0
2018,11,3,7,0,67.0,19.0,2.3,15.9,23.0,16.1,1.13
2018,11,3,7,15,43.5,37.0,2.45,16.3,40.5,32.26,21.31
2018,11,3,7,30,20.0,55.0,2.6,16.7,58.0,49.06,36.91
2018,11,3,7,45,51.5,75.0,2.75,17.05,86.5,65.52,51.8
2018,11,3,8,0,83.0,95.0,2.9,17.4,115.0,81.26,61.15
2018,11,3,8,15,171.5,109.0,3.0,17.6,161.5,106.01,76.93
2018,11,3,8,30,260.0,123.0,3.1,17.8,208.0,135.7,96.51
2018,11,3,8,45,423.5,114.0,3.2,18.0,274.0,167.22,115.62
2018,11,3,9,0,587.0,105.0,3.3,18.2,340.0,215.98,150.97
2018,11,3,9,15,737.5,82.0,3.35,18.5,405.5,264.52,188.66
2018,11,3,9,30,888.0,59.0,3.4,18.8,471.0,324.48,237.05
2018,11,3,9,45,900.0,61.0,3.45,19.1,502.5,367.45,275.4
2018,11,3,10,0,912.0,63.0,3.5,19.4,534.0,409.45,312.25
2018,11,3,10,15,921.0,64.5,3.5,19.8,559.5,448.53,345.8
2018,11,3,10,30,930.0,66.0,3.5,20.2,585.0,485.98,377.22
2018,11,3,10,45,935.5,66.5,3.55,20.55,602.5,518.96,404.64
2018,11,3,11,0,941.0,67.0,3.6,20.9,620.0,549.71,429.7
2018,11,3,11,15,935.5,69.5,3.55,21.2,627.0,574.15,449.28
2018,11,3,11,30,930.0,72.0,3.5,21.5,634.0,595.61,466.14
2018,11,3,11,45,930.0,72.5,3.5,21.8,636.5,615.21,481.43
2018,11,3,12,0,930.0,73.0,3.5,22.1,639.0,631.91,494.28
2018,11,3,12,15,856.0,93.5,3.5,22.25,610.5,621.86,486.63
2018,11,3,12,30,782.0,114.0,3.5,22.4,582.0,607.02,475.34
2018,11,3,12,45,768.0,113.0,3.5,22.6,564.5,604.02,473.48
2018,11,3,13,0,754.0,112.0,3.5,22.8,547.0,598.26,469.42
2018,11,3,13,15,663.0,134.5,3.5,22.8,507.0,567.03,445.5
2018,11,3,13,30,572.0,157.0,3.5,22.8,467.0,530.31,417.37
2018,11,3,13,45,463.0,172.5,3.5,22.85,415.0,477.11,376.32
2018,11,3,14,0,354.0,188.0,3.5,22.9,363.0,418.44,330.66
2018,11,3,14,15,461.0,150.0,3.5,22.7,361.5,444.92,353.38
2018,11,3,14,30,568.0,112.0,3.5,22.5,360.0,463.0,368.98
2018,11,3,14,45,562.0,103.5,3.55,22.35,330.0,440.59,351.79
2018,11,3,15,0,556.0,95.0,3.6,22.2,300.0,416.54,333.0
2018,11,3,15,15,395.0,96.5,3.6,22.2,233.0,319.75,255.67
2018,11,3,15,30,234.0,98.0,3.6,22.2,166.0,227.18,180.64
2018,11,3,15,45,131.0,84.5,3.6,21.2,121.5,153.86,121.04
2018,11,3,16,0,28.0,71.0,3.6,20.2,77.0,87.8,66.75
2018,11,3,16,15,18.0,54.0,3.5,19.6,57.5,65.34,47.71
2018,11,3,16,30,8.0,37.0,3.4,19.0,38.0,40.72,26.63
2018,11,3,16,45,34.0,24.5,3.3,18.4,25.5,41.12,15.52
2018,11,3,17,0,60.0,12.0,3.2,17.8,13.0,27.76,0.0
2018,11,3,17,15,30.0,6.0,3.15,17.5,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,6,45,52.5,11.5,3.05,13.5,14.5,11.3,0.0
2018,11,4,7,0,105.0,23.0,3.1,13.6,29.0,18.07,0.0
2018,11,4,7,15,182.0,37.0,3.15,13.9,60.0,28.53,18.24
2018,11,4,7,30,259.0,51.0,3.2,14.2,91.0,38.54,28.06
2018,11,4,7,45,317.5,62.5,3.3,14.5,128.0,46.12,35.23
2018,11,4,8,0,376.0,74.0,3.4,14.8,165.0,63.02,42.09
2018,11,4,8,15,375.0,90.5,3.4,15.0,196.5,97.38,63.22
2018,11,4,8,30,374.0,107.0,3.4,15.2,228.0,131.53,89.15
2018,11,4,8,45,429.5,113.5,3.35,15.4,270.0,166.21,115.64
2018,11,4,9,0,485.0,120.0,3.3,15.6,312.0,205.46,147.44
2018,11,4,9,15,541.0,119.5,3.35,15.85,352.5,243.04,178.88
2018,11,4,9,30,597.0,119.0,3.4,16.1,393.0,284.07,213.68
2018,11,4,9,45,643.5,115.0,3.45,16.3,429.0,322.21,246.6
2018,11,4,10,0,690.0,111.0,3.5,16.5,465.0,362.67,281.25
2018,11,4,10,15,775.5,99.0,3.6,16.65,514.5,415.37,325.0
2018,11,4,10,30,861.0,87.0,3.7,16.8,564.0,469.8,369.84
2018,11,4,10,45,898.5,82.0,3.8,16.9,593.5,512.45,405.34
2018,11,4,11,0,936.0,77.0,3.9,17.0,623.0,553.17,438.91
2018,11,4,11,15,928.0,79.0,4.0,17.1,628.0,575.73,458.07
2018,11,4,11,30,920.0,81.0,4.1,17.2,633.0,595.21,474.53
2018,11,4,11,45,890.0,86.5,4.2,17.25,622.0,602.41,481.3
2018,11,4,12,0,860.0,92.0,4.3,17.3,611.0,606.36,485.46
2018,11,4,12,15,851.0,91.0,4.45,17.35,601.0,612.68,491.69
2018,11,4,12,30,842.0,90.0,4.6,17.4,591.0,616.0,495.47
2018,11,4,12,45,855.5,84.5,4.75,17.4,583.5,624.2,503.26
2018,11,4,13,0,869.0,79.0,4.9,17.4,576.0,630.75,509.64
2018,11,4,13,15,824.5,88.5,5.0,17.4,546.5,615.99,498.62
2018,11,4,13,30,780.0,98.0,5.1,17.4,517.0,596.97,484.26
2018,11,4,13,45,780.5,95.0,5.25,17.4,496.0,590.2,479.97
2018,11,4,14,0,781.0,92.0,5.4,17.4,475.0,580.76,473.36
2018,11,4,14,15,814.0,80.5,5.45,17.35,455.0,578.72,472.56
2018,11,4,14,30,847.0,69.0,5.5,17.3,435.0,572.75,468.34
2018,11,4,14,45,820.5,67.0,5.55,17.2,394.5,540.27,442.48
2018,11,4,15,0,794.0,65.0,5.6,17.1,354.0,506.34,414.91
2018,11,4,15,15,758.0,62.0,5.6,17.1,310.0,465.32,380.64
2018,11,4,15,30,722.0,59.0,5.6,17.1,266.0,423.96,345.16
2018,11,4,15,45,662.0,54.5,5.55,16.8,219.0,370.17,298.96
2018,11,4,16,0,602.0,50.0,5.5,16.5,172.0,321.32,255.5
2018,11,4,16,15,505.0,43.0,5.35,16.25,127.0,255.82,197.86
2018,11,4,16,30,408.0,36.0,5.2,16.0,82.0,196.24,143.0
2018,11,4,16,45,269.0,26.0,5.1,15.75,50.5,121.94,46.61
2018,11,4,17,0,130.0,16.0,5.0,15.5,19.0,49.91,0.0
2018,11,4,17,15,65.0,8.0,5.0,15.4,9.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,5.0,15.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.05,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.15,15.1,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,5,6,45,124.5,11.5,3.45,14.1,18.5,11.3,0.0
2018,11,5,7,0,249.0,23.0,3.5,14.2,37.0,18.95,0.0
2018,11,5,7,15,390.0,30.0,3.55,14.45,76.5,22.89,13.31
2018,11,5,7,30,531.0,37.0,3.6,14.7,116.0,29.3,19.91
2018,11,5,7,45,600.0,41.0,3.65,14.9,160.0,30.64,21.48
2018,11,5,8,0,669.0,45.0,3.7,15.1,204.0,44.78,23.58
2018,11,5,8,15,712.0,48.5,3.7,15.35,248.0,85.01,41.1
2018,11,5,8,30,755.0,52.0,3.7,15.6,292.0,128.78,70.4
2018,11,5,8,45,784.0,54.0,3.7,15.8,333.0,172.17,105.27
2018,11,5,9,0,813.0,56.0,3.7,16.0,374.0,220.38,146.93
2018,11,5,9,15,831.5,58.0,3.65,16.3,410.5,263.88,186.18
2018,11,5,9,30,850.0,60.0,3.6,16.6,447.0,307.47,225.61
2018,11,5,9,45,859.5,63.0,3.55,16.95,477.5,348.81,262.94
2018,11,5,10,0,869.0,66.0,3.5,17.3,508.0,389.09,298.62
2018,11,5,10,15,878.5,68.0,3.45,17.6,533.0,427.17,331.76
2018,11,5,10,30,888.0,70.0,3.4,17.9,558.0,463.79,362.91
2018,11,5,10,45,894.0,71.0,3.35,18.2,575.5,496.1,389.99
2018,11,5,11,0,900.0,72.0,3.3,18.5,593.0,526.35,414.81
2018,11,5,11,15,904.0,72.5,3.25,18.7,603.5,552.83,436.35
2018,11,5,11,30,908.0,73.0,3.2,18.9,614.0,576.84,455.55
2018,11,5,11,45,908.5,73.0,3.15,19.15,616.0,595.76,470.47
2018,11,5,12,0,909.0,73.0,3.1,19.4,618.0,611.86,482.99
2018,11,5,12,15,907.5,72.5,3.2,19.5,612.5,623.35,492.65
2018,11,5,12,30,906.0,72.0,3.3,19.6,607.0,631.85,499.95
2018,11,5,12,45,903.0,71.5,3.35,19.65,594.5,636.41,504.15
2018,11,5,13,0,900.0,71.0,3.4,19.7,582.0,637.94,506.02
2018,11,5,13,15,892.0,70.5,3.45,19.7,561.5,633.34,503.31
2018,11,5,13,30,884.0,70.0,3.5,19.7,541.0,625.8,498.31
2018,11,5,13,45,872.5,68.5,3.6,19.7,513.5,612.17,488.78
2018,11,5,14,0,861.0,67.0,3.7,19.7,486.0,595.85,477.01
2018,11,5,14,15,844.5,65.5,3.75,19.6,452.5,574.06,460.84
2018,11,5,14,30,828.0,64.0,3.8,19.5,419.0,552.8,444.63
2018,11,5,14,45,803.5,62.0,3.9,19.4,380.0,521.91,420.7
2018,11,5,15,0,779.0,60.0,4.0,19.3,341.0,489.57,395.0
2018,11,5,15,15,744.5,57.0,4.0,19.3,298.0,449.87,362.44
2018,11,5,15,30,710.0,54.0,4.0,19.3,255.0,409.85,328.67
2018,11,5,15,45,655.0,50.0,4.15,18.8,210.5,359.58,286.43
2018,11,5,16,0,600.0,46.0,4.3,18.3,166.0,310.97,244.15
2018,11,5,16,15,508.0,40.0,4.35,17.8,123.0,251.7,192.34
2018,11,5,16,30,416.0,34.0,4.4,17.3,80.0,195.4,140.18
2018,11,5,16,45,276.0,25.0,4.4,16.85,49.0,121.29,35.75
2018,11,5,17,0,136.0,16.0,4.4,16.4,18.0,51.05,0.0
2018,11,5,17,15,68.0,8.0,4.45,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,6,45,130.0,11.5,2.2,14.25,18.5,11.3,0.0
2018,11,6,7,0,260.0,23.0,2.2,14.3,37.0,19.22,0.0
2018,11,6,7,15,408.0,30.5,2.25,14.65,78.0,23.6,13.69
2018,11,6,7,30,556.0,38.0,2.3,15.0,119.0,30.57,20.95
2018,11,6,7,45,627.0,43.0,2.4,15.4,165.0,32.75,23.28
2018,11,6,8,0,698.0,48.0,2.5,15.8,211.0,45.64,25.59
2018,11,6,8,15,742.0,51.0,2.55,16.05,256.0,86.68,42.04
2018,11,6,8,30,786.0,54.0,2.6,16.3,301.0,131.36,71.13
2018,11,6,8,45,815.0,56.5,2.7,16.6,343.5,176.51,106.9
2018,11,6,9,0,844.0,59.0,2.8,16.9,386.0,226.4,149.52
2018,11,6,9,15,862.5,61.0,2.8,17.15,423.0,271.21,189.62
2018,11,6,9,30,881.0,63.0,2.8,17.4,460.0,316.04,229.89
2018,11,6,9,45,893.5,64.5,2.75,17.7,491.5,358.21,267.64
2018,11,6,10,0,906.0,66.0,2.7,18.0,523.0,399.45,303.86
2018,11,6,10,15,915.5,67.0,2.65,18.25,548.0,437.85,337.09
2018,11,6,10,30,925.0,68.0,2.6,18.5,573.0,474.66,368.21
2018,11,6,10,45,931.0,69.0,2.55,18.75,591.0,508.05,395.92
2018,11,6,11,0,937.0,70.0,2.5,19.0,609.0,539.28,421.26
2018,11,6,11,15,940.5,70.0,2.45,19.3,619.0,565.89,442.45
2018,11,6,11,30,944.0,70.0,2.4,19.6,629.0,589.89,461.18
2018,11,6,11,45,945.0,70.5,2.4,19.85,631.5,610.25,477.1
2018,11,6,12,0,946.0,71.0,2.4,20.1,634.0,627.71,490.57
2018,11,6,12,15,943.5,70.5,2.45,20.25,628.0,639.07,499.81
2018,11,6,12,30,941.0,70.0,2.5,20.4,622.0,647.31,506.63
2018,11,6,12,45,935.5,70.5,2.55,20.55,608.5,651.61,510.43
2018,11,6,13,0,930.0,71.0,2.6,20.7,595.0,652.78,511.84
2018,11,6,13,15,922.0,69.5,2.65,20.8,573.5,647.15,508.35
2018,11,6,13,30,914.0,68.0,2.7,20.9,552.0,638.46,502.53
2018,11,6,13,45,901.5,67.5,2.7,20.95,524.0,625.17,493.01
2018,11,6,14,0,889.0,67.0,2.7,21.0,496.0,609.13,481.29
2018,11,6,14,15,872.5,65.0,2.75,21.0,461.5,586.51,464.72
2018,11,6,14,30,856.0,63.0,2.8,21.0,427.0,561.58,446.04
2018,11,6,14,45,832.0,61.0,2.8,20.95,387.0,533.25,424.14
2018,11,6,15,0,808.0,59.0,2.8,20.9,347.0,500.66,398.43
2018,11,6,15,15,773.0,56.0,2.8,20.9,303.5,460.14,365.79
2018,11,6,15,30,738.0,53.0,2.8,20.9,260.0,419.26,331.85
2018,11,6,15,45,684.0,49.0,2.8,20.25,214.0,368.82,290.08
2018,11,6,16,0,630.0,45.0,2.8,19.6,168.0,319.9,248.02
2018,11,6,16,15,539.5,38.5,2.85,18.95,124.0,256.66,193.7
2018,11,6,16,30,449.0,32.0,2.9,18.3,80.0,202.89,143.1
2018,11,6,16,45,278.5,21.5,2.9,17.65,46.5,117.22,22.01
2018,11,6,17,0,108.0,11.0,2.9,17.0,13.0,38.53,0.0
2018,11,6,17,15,54.0,5.5,3.05,16.7,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,7,6,45,120.0,11.0,0.75,15.2,17.0,10.81,0.0
2018,11,7,7,0,240.0,22.0,0.8,15.2,34.0,18.41,0.0
2018,11,7,7,15,383.0,30.0,0.9,15.4,73.5,23.33,13.21
2018,11,7,7,30,526.0,38.0,1.0,15.6,113.0,28.13,18.76
2018,11,7,7,45,562.0,45.0,1.15,15.75,151.0,31.83,22.44
2018,11,7,8,0,598.0,52.0,1.3,15.9,189.0,42.57,25.55
2018,11,7,8,15,642.5,58.5,1.45,16.2,233.5,81.87,42.06
2018,11,7,8,30,687.0,65.0,1.6,16.5,278.0,124.91,70.06
2018,11,7,8,45,752.5,62.5,1.8,16.75,326.0,169.26,103.24
2018,11,7,9,0,818.0,60.0,2.0,17.0,374.0,215.82,141.28
2018,11,7,9,15,839.5,61.5,2.1,17.3,411.0,262.8,182.69
2018,11,7,9,30,861.0,63.0,2.2,17.6,448.0,306.96,222.08
2018,11,7,9,45,876.5,64.0,2.35,17.9,479.5,348.76,259.49
2018,11,7,10,0,892.0,65.0,2.5,18.2,511.0,389.88,295.75
2018,11,7,10,15,902.0,66.0,2.5,18.5,536.0,427.89,328.66
2018,11,7,10,30,912.0,67.0,2.5,18.8,561.0,464.39,359.56
2018,11,7,10,45,918.0,68.0,2.55,19.1,579.0,497.31,387.12
2018,11,7,11,0,924.0,69.0,2.6,19.4,597.0,528.11,412.4
2018,11,7,11,15,927.5,69.5,2.55,19.6,607.0,554.83,433.91
2018,11,7,11,30,931.0,70.0,2.5,19.8,617.0,579.0,453.02
2018,11,7,11,45,931.0,70.0,2.45,20.05,619.0,598.02,467.83
2018,11,7,12,0,931.0,70.0,2.4,20.3,621.0,614.14,480.18
2018,11,7,12,15,929.0,69.0,2.45,20.4,614.5,625.07,489.24
2018,11,7,12,30,927.0,68.0,2.5,20.5,608.0,632.93,495.92
2018,11,7,12,45,923.0,67.5,2.5,20.6,595.0,637.01,499.46
2018,11,7,13,0,919.0,67.0,2.5,20.7,582.0,637.98,500.65
2018,11,7,13,15,911.0,66.5,2.6,20.65,561.0,633.43,498.4
2018,11,7,13,30,903.0,66.0,2.7,20.6,540.0,625.88,493.83
2018,11,7,13,45,891.5,64.5,2.8,20.6,512.0,612.22,484.48
2018,11,7,14,0,880.0,63.0,2.9,20.6,484.0,595.8,472.86
2018,11,7,14,15,863.5,61.0,2.95,20.5,450.0,573.34,456.41
2018,11,7,14,30,847.0,59.0,3.0,20.4,416.0,548.61,437.84
2018,11,7,14,45,823.0,57.5,3.1,20.3,377.0,518.34,414.62
2018,11,7,15,0,799.0,56.0,3.2,20.2,338.0,489.41,391.66
2018,11,7,15,15,764.0,53.0,3.2,20.2,295.0,449.3,358.97
2018,11,7,15,30,729.0,50.0,3.2,20.2,252.0,408.86,325.03
2018,11,7,15,45,675.5,46.0,3.25,19.65,207.0,359.21,283.43
