Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,0,622.0,42.0,3.3,19.1,162.0,311.14,241.64
2018,11,7,16,15,532.5,36.5,3.25,18.6,119.5,250.1,188.54
2018,11,7,16,30,443.0,31.0,3.2,18.1,77.0,198.28,138.51
2018,11,7,16,45,275.0,21.5,3.15,17.55,45.0,114.47,6.96
2018,11,7,17,0,107.0,12.0,3.1,17.0,13.0,38.94,0.0
2018,11,7,17,15,53.5,6.0,3.2,16.75,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,6,45,97.0,11.5,3.85,13.8,16.0,11.3,0.0
2018,11,8,7,0,194.0,23.0,3.9,13.9,32.0,19.8,0.0
2018,11,8,7,15,327.5,34.0,4.05,14.2,70.5,27.65,16.36
2018,11,8,7,30,461.0,45.0,4.2,14.5,109.0,35.08,24.76
2018,11,8,7,45,536.5,52.5,4.35,14.85,153.5,38.84,28.61
2018,11,8,8,0,612.0,60.0,4.5,15.2,198.0,47.6,36.64
2018,11,8,8,15,662.0,66.0,4.6,15.4,244.0,87.25,46.84
2018,11,8,8,30,712.0,72.0,4.7,15.6,290.0,131.21,74.92
2018,11,8,8,45,745.5,75.5,4.8,15.8,332.5,174.45,108.58
2018,11,8,9,0,779.0,79.0,4.9,16.0,375.0,222.59,149.41
2018,11,8,9,15,809.5,80.5,4.8,16.25,414.5,266.93,188.61
2018,11,8,9,30,840.0,82.0,4.7,16.5,454.0,312.54,229.28
2018,11,8,9,45,870.5,79.5,4.6,16.8,489.0,355.34,267.47
2018,11,8,10,0,901.0,77.0,4.5,17.1,524.0,400.92,307.32
2018,11,8,10,15,913.5,79.0,4.4,17.35,551.5,441.25,342.54
2018,11,8,10,30,926.0,81.0,4.3,17.6,579.0,480.24,375.83
2018,11,8,10,45,931.5,83.5,4.15,17.85,598.0,514.91,404.87
2018,11,8,11,0,937.0,86.0,4.0,18.1,617.0,547.41,431.55
2018,11,8,11,15,939.5,86.5,3.95,18.3,627.0,574.08,453.48
2018,11,8,11,30,942.0,87.0,3.9,18.5,637.0,598.13,472.94
2018,11,8,11,45,939.5,88.5,3.85,18.65,638.5,617.63,488.62
2018,11,8,12,0,937.0,90.0,3.8,18.8,640.0,634.14,501.75
2018,11,8,12,15,941.0,87.5,3.8,18.95,635.5,647.4,512.48
2018,11,8,12,30,945.0,85.0,3.8,19.1,631.0,657.64,520.81
2018,11,8,12,45,953.0,80.5,3.75,19.25,620.5,665.15,526.89
2018,11,8,13,0,961.0,76.0,3.7,19.4,610.0,669.48,530.5
2018,11,8,13,15,955.5,75.5,3.7,19.5,590.0,666.61,528.74
2018,11,8,13,30,950.0,75.0,3.7,19.6,570.0,660.58,524.56
2018,11,8,13,45,754.0,110.0,3.65,19.7,490.0,578.88,461.33
2018,11,8,14,0,558.0,145.0,3.6,19.8,410.0,491.74,393.25
2018,11,8,14,15,622.5,122.0,3.55,19.85,398.0,501.41,401.85
2018,11,8,14,30,687.0,99.0,3.5,19.9,386.0,504.2,404.42
2018,11,8,14,45,757.5,82.5,3.4,19.95,371.0,512.15,410.2
2018,11,8,15,0,828.0,66.0,3.3,20.0,356.0,512.78,409.63
2018,11,8,15,15,790.0,62.5,3.3,20.0,310.5,470.02,374.77
2018,11,8,15,30,752.0,59.0,3.3,20.0,265.0,426.92,338.75
2018,11,8,15,45,684.0,55.0,2.85,19.6,216.5,370.19,290.89
2018,11,8,16,0,616.0,51.0,2.4,19.2,168.0,319.25,246.41
2018,11,8,16,15,503.0,44.0,2.3,18.85,122.0,248.75,186.43
2018,11,8,16,30,390.0,37.0,2.2,18.5,76.0,184.74,127.25
2018,11,8,16,45,232.0,23.5,2.15,18.1,43.5,101.86,0.0
2018,11,8,17,0,74.0,10.0,2.1,17.7,11.0,28.39,0.0
2018,11,8,17,15,37.0,5.0,2.15,17.55,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,9,6,45,95.5,11.0,3.25,12.7,15.0,10.81,0.0
2018,11,9,7,0,191.0,22.0,3.2,12.8,30.0,18.97,0.0
2018,11,9,7,15,330.0,32.5,3.2,13.2,68.0,26.37,15.01
2018,11,9,7,30,469.0,43.0,3.2,13.6,106.0,33.38,23.33
2018,11,9,7,45,551.0,49.5,3.2,14.05,151.5,36.32,26.47
2018,11,9,8,0,633.0,56.0,3.2,14.5,197.0,42.09,31.85
2018,11,9,8,15,683.5,61.5,3.1,14.8,243.0,82.17,42.78
2018,11,9,8,30,734.0,67.0,3.0,15.1,289.0,129.73,73.08
2018,11,9,8,45,768.0,70.5,2.95,15.4,332.0,173.56,106.69
2018,11,9,9,0,802.0,74.0,2.9,15.7,375.0,219.59,145.37
2018,11,9,9,15,811.5,79.0,2.8,16.05,410.0,263.04,184.25
2018,11,9,9,30,821.0,84.0,2.7,16.4,445.0,305.95,222.84
2018,11,9,9,45,810.0,94.5,2.6,16.75,471.5,346.76,259.65
2018,11,9,10,0,799.0,105.0,2.5,17.1,498.0,382.93,291.85
2018,11,9,10,15,813.5,107.5,2.35,17.55,525.0,423.44,325.87
2018,11,9,10,30,828.0,110.0,2.2,18.0,552.0,460.84,356.54
2018,11,9,10,45,837.5,112.0,2.05,18.5,571.5,494.33,383.3
2018,11,9,11,0,847.0,114.0,1.9,19.0,591.0,526.16,407.95
2018,11,9,11,15,850.5,115.0,1.8,19.25,601.0,552.09,428.12
2018,11,9,11,30,854.0,116.0,1.7,19.5,611.0,575.72,446.05
2018,11,9,11,45,852.5,117.5,1.55,19.8,613.0,594.65,459.67
2018,11,9,12,0,851.0,119.0,1.4,20.1,615.0,610.89,470.89
2018,11,9,12,15,848.5,118.0,1.35,20.2,609.0,621.29,478.7
2018,11,9,12,30,846.0,117.0,1.3,20.3,603.0,628.85,484.35
2018,11,9,12,45,839.5,116.5,1.2,20.45,589.5,631.65,485.93
2018,11,9,13,0,833.0,116.0,1.1,20.6,576.0,631.56,485.34
2018,11,9,13,15,821.0,114.5,1.1,20.6,554.0,625.37,481.44
2018,11,9,13,30,809.0,113.0,1.1,20.6,532.0,615.57,474.94
2018,11,9,13,45,789.5,111.5,1.15,20.65,502.5,598.67,463.5
2018,11,9,14,0,770.0,110.0,1.2,20.7,473.0,579.42,450.17
2018,11,9,14,15,745.0,107.5,1.25,20.55,438.0,553.8,432.21
2018,11,9,14,30,720.0,105.0,1.3,20.4,403.0,526.42,412.52
2018,11,9,14,45,683.0,101.0,1.35,20.3,362.0,489.48,385.07
2018,11,9,15,0,646.0,97.0,1.4,20.2,321.0,451.82,356.35
2018,11,9,15,15,602.5,90.0,1.4,20.2,277.5,407.45,321.38
2018,11,9,15,30,559.0,83.0,1.4,20.2,234.0,363.43,285.72
2018,11,9,15,45,488.5,74.0,1.4,19.35,188.5,306.47,239.84
2018,11,9,16,0,418.0,65.0,1.4,18.5,143.0,252.99,195.42
2018,11,9,16,15,322.0,51.5,1.55,18.0,101.5,189.73,142.38
2018,11,9,16,30,226.0,38.0,1.7,17.5,60.0,133.3,90.92
2018,11,9,16,45,131.0,23.0,1.8,17.05,34.0,72.57,0.0
2018,11,9,17,0,36.0,8.0,1.9,16.6,8.0,16.79,0.0
2018,11,9,17,15,18.0,4.0,2.05,16.35,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,10,6,45,34.5,8.0,1.5,11.7,9.5,7.86,0.0
2018,11,10,7,0,69.0,16.0,1.6,11.6,19.0,15.73,0.0
2018,11,10,7,15,147.0,33.0,1.7,11.7,49.5,25.83,14.2
2018,11,10,7,30,225.0,50.0,1.8,11.8,80.0,38.53,27.93
2018,11,10,7,45,294.0,65.5,1.9,11.95,120.0,49.49,38.35
2018,11,10,8,0,363.0,81.0,2.0,12.1,160.0,60.28,48.38
2018,11,10,8,15,414.0,92.5,2.05,12.3,201.5,92.65,61.1
2018,11,10,8,30,465.0,104.0,2.1,12.5,243.0,129.58,85.2
2018,11,10,8,45,502.5,113.0,2.2,12.7,283.0,166.77,113.55
2018,11,10,9,0,540.0,122.0,2.3,12.9,323.0,206.76,146.42
2018,11,10,9,15,568.0,128.5,2.25,13.25,358.5,244.91,179.12
2018,11,10,9,30,596.0,135.0,2.2,13.6,394.0,284.52,213.32
2018,11,10,9,45,616.0,140.0,2.1,13.95,424.5,322.18,245.94
2018,11,10,10,0,636.0,145.0,2.0,14.3,455.0,359.39,277.69
2018,11,10,10,15,651.0,148.0,1.85,14.65,479.5,392.92,305.91
2018,11,10,10,30,666.0,151.0,1.7,15.0,504.0,426.02,333.05
2018,11,10,10,45,676.0,153.5,1.55,15.35,521.5,455.69,356.86
2018,11,10,11,0,686.0,156.0,1.4,15.7,539.0,484.21,379.06
2018,11,10,11,15,690.5,157.5,1.35,15.95,549.0,507.61,397.43
2018,11,10,11,30,695.0,159.0,1.3,16.2,559.0,529.24,414.09
2018,11,10,11,45,695.0,159.5,1.25,16.45,561.0,545.51,426.43
2018,11,10,12,0,695.0,160.0,1.2,16.7,563.0,559.62,436.94
2018,11,10,12,15,679.5,163.5,1.35,16.8,554.5,565.47,442.64
2018,11,10,12,30,664.0,167.0,1.5,16.9,546.0,568.74,446.32
2018,11,10,12,45,631.5,173.5,1.65,17.05,527.0,562.34,442.45
2018,11,10,13,0,599.0,180.0,1.8,17.2,508.0,551.87,435.45
2018,11,10,13,15,583.5,177.0,1.85,17.25,487.0,541.6,428.45
2018,11,10,13,30,568.0,174.0,1.9,17.3,466.0,529.35,419.84
2018,11,10,13,45,543.0,170.5,1.95,17.35,437.5,509.14,405.03
2018,11,10,14,0,518.0,167.0,2.0,17.4,409.0,487.47,388.94
2018,11,10,14,15,493.0,159.5,1.95,17.35,376.5,460.37,368.34
2018,11,10,14,30,468.0,152.0,1.9,17.3,344.0,432.3,346.71
2018,11,10,14,45,433.5,142.0,1.85,17.3,306.5,395.77,318.07
2018,11,10,15,0,399.0,132.0,1.8,17.3,269.0,359.23,288.94
2018,11,10,15,15,360.5,118.0,1.8,17.3,229.5,316.73,254.64
2018,11,10,15,30,322.0,104.0,1.8,17.3,190.0,269.56,215.94
2018,11,10,15,45,270.0,86.5,1.65,16.8,149.5,219.47,174.32
2018,11,10,16,0,218.0,69.0,1.5,16.3,109.0,171.83,134.01
2018,11,10,16,15,160.5,49.5,1.6,16.0,74.5,122.32,91.81
2018,11,10,16,30,103.0,30.0,1.7,15.7,40.0,75.74,49.73
2018,11,10,16,45,59.0,17.0,1.8,15.45,22.0,39.75,0.0
2018,11,10,17,0,15.0,4.0,1.9,15.2,4.0,7.61,0.0
2018,11,10,17,15,7.5,2.0,2.0,15.05,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,11,11,6,45,49.5,9.0,2.95,12.0,11.0,0.0,0.0
2018,11,11,7,0,99.0,18.0,3.0,12.0,22.0,17.69,0.0
2018,11,11,7,15,200.0,33.0,3.15,12.35,54.5,25.96,13.58
2018,11,11,7,30,301.0,48.0,3.3,12.7,87.0,37.03,26.4
2018,11,11,7,45,385.5,60.0,3.45,13.05,130.0,45.2,34.33
2018,11,11,8,0,470.0,72.0,3.6,13.4,173.0,54.76,43.2
2018,11,11,8,15,528.5,80.5,3.75,13.75,217.5,87.59,53.78
2018,11,11,8,30,587.0,89.0,3.9,14.1,262.0,127.41,78.16
2018,11,11,8,45,635.5,92.0,4.05,14.4,304.5,165.78,106.45
2018,11,11,9,0,684.0,95.0,4.2,14.7,347.0,207.98,140.94
2018,11,11,9,15,710.5,99.5,4.1,15.15,384.5,249.85,177.45
2018,11,11,9,30,737.0,104.0,4.0,15.6,422.0,292.86,215.31
2018,11,11,9,45,755.5,107.0,3.95,16.0,453.5,332.82,250.85
2018,11,11,10,0,774.0,110.0,3.9,16.4,485.0,372.71,285.83
2018,11,11,10,15,789.5,111.5,3.7,16.75,510.5,409.71,317.8
2018,11,11,10,30,805.0,113.0,3.5,17.1,536.0,445.91,348.37
2018,11,11,10,45,817.5,113.0,3.25,17.4,555.0,479.73,376.3
2018,11,11,11,0,830.0,113.0,3.0,17.7,574.0,510.38,401.03
2018,11,11,11,15,838.0,113.5,2.85,17.95,586.0,537.6,422.8
2018,11,11,11,30,846.0,114.0,2.7,18.2,598.0,562.77,442.47
2018,11,11,11,45,851.5,114.0,2.55,18.45,602.5,583.87,458.62
2018,11,11,12,0,857.0,114.0,2.4,18.7,607.0,602.52,472.55
2018,11,11,12,15,856.5,112.5,2.35,18.9,601.5,613.63,481.15
2018,11,11,12,30,856.0,111.0,2.3,19.1,596.0,621.93,487.54
2018,11,11,12,45,853.0,109.0,2.25,19.25,583.0,625.38,490.32
2018,11,11,13,0,850.0,107.0,2.2,19.4,570.0,625.92,490.89
2018,11,11,13,15,841.0,105.0,2.15,19.55,549.0,619.98,486.58
2018,11,11,13,30,832.0,103.0,2.1,19.7,528.0,611.22,480.12
2018,11,11,13,45,818.0,101.0,2.1,19.8,500.0,596.77,469.66
2018,11,11,14,0,804.0,99.0,2.1,19.9,472.0,581.33,458.25
2018,11,11,14,15,783.5,95.5,2.05,19.95,437.0,556.94,439.85
2018,11,11,14,30,763.0,92.0,2.0,20.0,402.0,530.56,419.66
2018,11,11,14,45,734.0,88.0,1.95,20.05,362.5,497.38,393.87
2018,11,11,15,0,705.0,84.0,1.9,20.1,323.0,463.08,366.64
2018,11,11,15,15,663.0,78.0,1.9,20.1,279.5,419.48,331.76
2018,11,11,15,30,621.0,72.0,1.9,20.1,236.0,376.09,296.05
2018,11,11,15,45,558.5,64.5,1.6,19.6,191.0,322.98,251.74
2018,11,11,16,0,496.0,57.0,1.3,19.1,146.0,272.14,208.21
2018,11,11,16,15,396.5,46.0,1.3,18.8,104.0,207.44,153.55
2018,11,11,16,30,297.0,35.0,1.3,18.5,62.0,148.99,97.56
2018,11,11,16,45,177.0,21.5,1.3,18.15,35.0,81.96,0.0
2018,11,11,17,0,57.0,8.0,1.3,17.8,8.0,21.7,0.0
2018,11,11,17,15,28.5,4.0,1.35,17.6,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.5,11.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,4.4,11.15,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,4.4,11.2,22.0,17.69,0.0
2018,11,12,7,15,241.0,31.0,4.45,11.6,55.0,24.37,11.68
2018,11,12,7,30,354.0,44.0,4.5,12.0,88.0,35.28,24.85
2018,11,12,7,45,431.0,54.5,4.55,12.4,130.0,41.91,31.46
2018,11,12,8,0,508.0,65.0,4.6,12.8,172.0,48.31,37.53
2018,11,12,8,15,559.0,72.5,4.5,13.1,215.0,79.61,47.09
2018,11,12,8,30,610.0,80.0,4.4,13.4,258.0,119.15,70.8
2018,11,12,8,45,643.0,86.5,4.35,13.75,298.5,159.54,101.21
2018,11,12,9,0,676.0,93.0,4.3,14.1,339.0,202.23,136.66
2018,11,12,9,15,699.5,98.0,4.15,14.55,375.5,243.39,172.67
2018,11,12,9,30,723.0,103.0,4.0,15.0,412.0,285.45,209.86
2018,11,12,9,45,736.5,108.0,3.85,15.45,442.5,325.04,245.15
2018,11,12,10,0,750.0,113.0,3.7,15.9,473.0,364.24,279.52
2018,11,12,10,15,764.0,115.0,3.45,16.35,498.0,400.2,310.51
2018,11,12,10,30,778.0,117.0,3.2,16.8,523.0,435.35,340.02
2018,11,12,10,45,788.0,118.5,3.0,17.25,541.5,467.18,366.25
2018,11,12,11,0,798.0,120.0,2.8,17.7,560.0,497.52,390.58
2018,11,12,11,15,804.0,120.5,2.6,18.1,570.5,523.2,410.76
2018,11,12,11,30,810.0,121.0,2.4,18.5,581.0,546.83,428.8
2018,11,12,11,45,813.0,120.0,2.25,18.95,583.5,565.55,442.76
2018,11,12,12,0,816.0,119.0,2.1,19.4,586.0,581.19,454.06
2018,11,12,12,15,811.0,119.5,1.9,19.65,580.0,591.22,460.95
2018,11,12,12,30,806.0,120.0,1.7,19.9,574.0,598.92,465.81
2018,11,12,12,45,795.0,120.5,1.5,20.2,559.5,600.21,465.63
2018,11,12,13,0,784.0,121.0,1.3,20.5,545.0,598.75,463.25
2018,11,12,13,15,774.5,118.5,1.15,20.65,524.5,592.36,457.83
2018,11,12,13,30,765.0,116.0,1.0,20.8,504.0,583.36,450.4
2018,11,12,13,45,751.5,113.0,0.85,20.9,477.0,568.98,439.0
2018,11,12,14,0,738.0,110.0,0.7,21.0,450.0,552.25,425.76
2018,11,12,14,15,718.0,106.0,0.6,21.0,417.0,528.61,407.93
2018,11,12,14,30,698.0,102.0,0.5,21.0,384.0,503.16,388.53
2018,11,12,14,45,670.0,96.5,0.45,20.95,345.5,470.27,363.83
2018,11,12,15,0,642.0,91.0,0.4,20.9,307.0,436.37,337.83
2018,11,12,15,15,598.5,84.0,0.4,20.9,264.5,392.69,304.12
2018,11,12,15,30,555.0,77.0,0.4,20.9,222.0,349.42,269.76
2018,11,12,15,45,494.5,68.0,0.5,20.3,179.0,297.72,228.89
2018,11,12,16,0,434.0,59.0,0.6,19.7,136.0,248.28,188.26
2018,11,12,16,15,342.0,47.0,0.65,19.35,96.5,188.53,138.32
2018,11,12,16,30,250.0,35.0,0.7,19.0,57.0,135.61,86.7
2018,11,12,16,45,147.5,21.0,0.8,18.65,32.0,72.27,0.0
2018,11,12,17,0,45.0,7.0,0.9,18.3,7.0,17.7,0.0
2018,11,12,17,15,22.5,3.5,0.9,18.1,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.35,16.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,13,6,45,8.5,5.0,2.35,12.85,5.5,0.0,0.0
2018,11,13,7,0,17.0,10.0,2.4,12.8,11.0,9.83,0.0
2018,11,13,7,15,11.5,25.5,2.45,12.9,26.5,23.58,10.12
2018,11,13,7,30,6.0,41.0,2.5,13.0,42.0,38.09,27.04
2018,11,13,7,45,17.0,58.5,2.5,13.15,62.0,51.99,40.17
2018,11,13,8,0,28.0,76.0,2.5,13.3,82.0,66.52,53.55
2018,11,13,8,15,30.5,91.0,2.55,13.45,99.0,81.79,63.26
2018,11,13,8,30,33.0,106.0,2.6,13.6,116.0,97.89,76.4
2018,11,13,8,45,19.5,115.0,2.6,13.8,121.0,109.72,86.76
2018,11,13,9,0,6.0,124.0,2.6,14.0,126.0,117.35,93.59
2018,11,13,9,15,6.0,129.0,2.65,14.25,131.5,123.11,98.18
2018,11,13,9,30,6.0,134.0,2.7,14.5,137.0,128.69,102.58
2018,11,13,9,45,10.0,143.0,2.7,14.75,148.0,139.03,110.77
2018,11,13,10,0,14.0,152.0,2.7,15.0,159.0,149.66,119.19
2018,11,13,10,15,35.5,180.0,2.65,15.3,198.5,183.47,146.29
2018,11,13,10,30,57.0,208.0,2.6,15.6,238.0,220.35,175.65
2018,11,13,10,45,124.5,225.5,2.55,15.9,293.0,269.38,214.48
2018,11,13,11,0,192.0,243.0,2.5,16.2,348.0,323.02,256.72
2018,11,13,11,15,180.0,247.0,2.35,16.35,347.0,327.72,260.23
2018,11,13,11,30,168.0,251.0,2.2,16.5,346.0,331.33,262.94
2018,11,13,11,45,105.0,234.0,2.1,16.7,293.5,286.07,226.98
2018,11,13,12,0,42.0,217.0,2.0,16.9,241.0,235.58,186.49
2018,11,13,12,15,95.0,214.0,1.85,16.95,267.5,264.45,210.28
2018,11,13,12,30,148.0,211.0,1.7,17.0,294.0,297.32,236.78
2018,11,13,12,45,173.0,216.5,1.55,17.1,311.0,320.11,254.66
2018,11,13,13,0,198.0,222.0,1.4,17.2,328.0,342.79,272.3
2018,11,13,13,15,160.0,208.5,1.3,17.2,292.0,308.15,244.99
2018,11,13,13,30,122.0,195.0,1.2,17.2,256.0,272.88,217.24
2018,11,13,13,45,257.5,176.5,1.15,17.2,297.0,337.94,270.4
2018,11,13,14,0,393.0,158.0,1.1,17.2,338.0,400.69,319.96
2018,11,13,14,15,255.5,156.0,1.05,17.1,269.5,312.64,250.28
2018,11,13,14,30,118.0,154.0,1.0,17.0,201.0,228.12,182.66
2018,11,13,14,45,89.0,135.0,0.95,16.85,168.5,191.5,153.53
2018,11,13,15,0,60.0,116.0,0.9,16.7,136.0,150.31,120.04
2018,11,13,15,15,34.5,100.5,0.9,16.7,111.5,121.08,95.9
2018,11,13,15,30,9.0,85.0,0.9,16.7,87.0,89.52,69.56
2018,11,13,15,45,5.5,68.5,0.95,16.35,69.5,71.19,54.14
2018,11,13,16,0,2.0,52.0,1.0,16.0,52.0,52.9,38.51
2018,11,13,16,15,1.0,37.5,1.0,15.9,37.5,37.8,25.3
2018,11,13,16,30,0.0,23.0,1.0,15.8,23.0,22.37,10.49
2018,11,13,16,45,0.0,13.0,1.0,15.65,13.0,12.78,0.0
2018,11,13,17,0,0.0,3.0,1.0,15.5,3.0,2.95,0.0
2018,11,13,17,15,0.0,1.5,1.05,15.4,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,14,6,45,56.5,8.0,2.35,11.55,9.5,0.0,0.0
2018,11,14,7,0,113.0,16.0,2.4,11.5,19.0,15.73,0.0
2018,11,14,7,15,222.0,29.0,2.45,11.8,50.0,22.87,8.57
2018,11,14,7,30,331.0,42.0,2.5,12.1,81.0,33.84,23.38
2018,11,14,7,45,408.0,52.5,2.6,12.35,121.5,40.56,30.2
2018,11,14,8,0,485.0,63.0,2.7,12.6,162.0,47.03,36.38
2018,11,14,8,15,536.5,71.0,2.75,12.85,204.0,73.66,44.33
2018,11,14,8,30,588.0,79.0,2.8,13.1,246.0,112.18,66.53
2018,11,14,8,45,620.5,86.0,2.9,13.35,286.0,151.63,95.61
2018,11,14,9,0,653.0,93.0,3.0,13.6,326.0,193.36,129.87
2018,11,14,9,15,676.5,98.0,2.95,13.95,361.5,233.27,164.6
2018,11,14,9,30,700.0,103.0,2.9,14.3,397.0,274.11,200.67
2018,11,14,9,45,712.0,109.0,2.85,14.7,427.0,313.1,235.42
2018,11,14,10,0,724.0,115.0,2.8,15.1,457.0,351.64,269.27
2018,11,14,10,15,736.5,118.0,2.75,15.5,481.5,386.91,299.87
2018,11,14,10,30,749.0,121.0,2.7,15.9,506.0,421.35,329.12
2018,11,14,10,45,755.0,124.0,2.65,16.35,523.0,451.88,354.62
2018,11,14,11,0,761.0,127.0,2.6,16.8,540.0,480.8,378.24
2018,11,14,11,15,765.0,128.0,2.55,17.15,550.0,505.05,397.89
2018,11,14,11,30,769.0,129.0,2.5,17.5,560.0,527.28,415.57
2018,11,14,11,45,768.5,130.0,2.4,17.85,562.0,544.97,429.26
2018,11,14,12,0,768.0,131.0,2.3,18.2,564.0,560.28,440.84
2018,11,14,12,15,761.0,131.5,2.25,18.4,557.5,568.97,447.65
2018,11,14,12,30,754.0,132.0,2.2,18.6,551.0,575.04,452.37
2018,11,14,12,45,739.5,133.0,2.15,18.8,536.0,574.65,452.13
2018,11,14,13,0,725.0,134.0,2.1,19.0,521.0,571.64,449.86
2018,11,14,13,15,710.5,132.0,2.05,19.1,499.5,563.04,443.59
2018,11,14,13,30,696.0,130.0,2.0,19.2,478.0,552.04,435.46
2018,11,14,13,45,672.5,128.5,2.0,19.25,450.0,534.1,422.24
2018,11,14,14,0,649.0,127.0,2.0,19.3,422.0,514.21,407.39
2018,11,14,14,15,624.5,123.0,2.0,19.25,389.5,489.44,388.8
2018,11,14,14,30,600.0,119.0,2.0,19.2,357.0,463.2,368.73
2018,11,14,14,45,563.0,113.0,2.0,19.1,319.0,425.34,339.39
2018,11,14,15,0,526.0,107.0,2.0,19.0,281.0,389.47,310.95
2018,11,14,15,15,483.0,97.5,2.0,19.0,240.5,347.03,276.57
2018,11,14,15,30,440.0,88.0,2.0,19.0,200.0,305.47,242.07
2018,11,14,15,45,376.0,75.5,1.85,18.2,158.5,253.09,198.75
2018,11,14,16,0,312.0,63.0,1.7,17.4,117.0,203.84,157.12
2018,11,14,16,15,232.0,47.0,1.75,17.05,80.5,148.59,109.97
2018,11,14,16,30,152.0,31.0,1.8,16.7,44.0,97.83,59.66
2018,11,14,16,45,86.5,18.0,1.85,16.35,24.5,41.22,0.0
2018,11,14,17,0,21.0,5.0,1.9,16.0,5.0,4.91,0.0
2018,11,14,17,15,10.5,2.5,1.95,15.8,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,15,6,45,24.5,6.0,2.75,11.55,6.5,0.0,0.0
2018,11,15,7,0,49.0,12.0,2.8,11.5,13.0,11.8,0.0
2018,11,15,7,15,114.5,27.0,2.8,11.75,38.0,22.48,6.9
2018,11,15,7,30,180.0,42.0,2.8,12.0,63.0,32.48,22.08
2018,11,15,7,45,238.5,56.0,2.85,12.25,96.5,42.43,31.8
2018,11,15,8,0,297.0,70.0,2.9,12.5,130.0,52.0,40.77
2018,11,15,8,15,317.5,82.0,3.0,12.75,159.5,73.24,49.8
2018,11,15,8,30,338.0,94.0,3.1,13.0,189.0,102.41,68.49
2018,11,15,8,45,337.0,110.0,3.15,13.25,217.0,133.87,93.28
2018,11,15,9,0,336.0,126.0,3.2,13.5,245.0,167.85,122.01
2018,11,15,9,15,400.0,130.0,3.1,13.8,286.0,199.27,146.83
2018,11,15,9,30,464.0,134.0,3.0,14.1,327.0,238.31,178.77
2018,11,15,9,45,484.5,142.5,2.9,14.35,357.5,272.77,208.57
2018,11,15,10,0,505.0,151.0,2.8,14.6,388.0,307.93,238.69
2018,11,15,10,15,515.5,157.5,2.75,15.0,410.0,338.02,264.43
2018,11,15,10,30,526.0,164.0,2.7,15.4,432.0,367.69,289.36
2018,11,15,10,45,519.0,170.5,2.65,15.8,442.5,389.15,307.48
2018,11,15,11,0,512.0,177.0,2.6,16.2,453.0,408.91,323.8
2018,11,15,11,15,500.0,184.5,2.55,16.45,458.5,425.47,337.39
2018,11,15,11,30,488.0,192.0,2.5,16.7,464.0,440.12,349.16
2018,11,15,11,45,495.5,190.0,2.4,17.0,467.0,454.05,360.16
2018,11,15,12,0,503.0,188.0,2.3,17.3,470.0,466.67,369.95
2018,11,15,12,15,520.5,181.0,2.3,17.5,470.5,478.51,379.57
2018,11,15,12,30,538.0,174.0,2.3,17.7,471.0,488.92,388.03
2018,11,15,12,45,535.0,170.5,2.3,17.85,460.0,489.39,388.74
2018,11,15,13,0,532.0,167.0,2.3,18.0,449.0,487.99,388.01
2018,11,15,13,15,535.5,162.0,2.3,18.1,436.5,486.98,387.67
2018,11,15,13,30,539.0,157.0,2.3,18.2,424.0,484.08,385.8
2018,11,15,13,45,486.0,160.5,2.3,18.3,391.5,455.8,363.87
2018,11,15,14,0,433.0,164.0,2.3,18.4,359.0,426.77,341.26
2018,11,15,14,15,448.0,154.5,2.25,18.4,343.0,421.26,337.34
2018,11,15,14,30,463.0,145.0,2.2,18.4,327.0,413.75,331.48
2018,11,15,14,45,438.0,134.5,2.15,18.35,293.0,382.39,306.67
2018,11,15,15,0,413.0,124.0,2.1,18.3,259.0,350.59,281.13
2018,11,15,15,15,372.5,111.0,2.1,18.3,220.5,308.63,246.99
2018,11,15,15,30,332.0,98.0,2.1,18.3,182.0,267.63,212.93
2018,11,15,15,45,267.5,82.5,1.95,17.6,141.5,210.05,165.41
2018,11,15,16,0,203.0,67.0,1.8,16.9,101.0,161.3,124.4
2018,11,15,16,15,132.0,47.5,1.8,16.6,67.0,108.75,79.89
2018,11,15,16,30,61.0,28.0,1.8,16.3,33.0,54.17,30.19
2018,11,15,16,45,37.5,16.0,1.85,16.0,18.5,25.83,0.0
2018,11,15,17,0,14.0,4.0,1.9,15.7,4.0,0.0,0.0
2018,11,15,17,15,7.0,2.0,1.9,15.6,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,16,6,45,27.0,6.0,2.95,11.0,6.5,0.0,0.0
2018,11,16,7,0,54.0,12.0,2.9,11.0,13.0,11.8,0.0
2018,11,16,7,15,129.5,26.5,2.9,11.3,38.5,20.91,4.36
2018,11,16,7,30,205.0,41.0,2.9,11.6,64.0,31.77,21.35
2018,11,16,7,45,277.0,56.0,2.95,11.9,102.0,42.6,31.94
2018,11,16,8,0,349.0,71.0,3.0,12.2,140.0,53.01,41.68
2018,11,16,8,15,402.5,82.5,3.0,12.45,180.0,75.03,50.16
2018,11,16,8,30,456.0,94.0,3.0,12.7,220.0,110.34,70.96
2018,11,16,8,45,496.0,102.5,3.0,13.0,259.0,145.99,96.57
2018,11,16,9,0,536.0,111.0,3.0,13.3,298.0,184.65,127.43
2018,11,16,9,15,562.5,118.0,2.9,13.7,333.0,221.9,159.12
2018,11,16,9,30,589.0,125.0,2.8,14.1,368.0,261.23,193.09
2018,11,16,9,45,605.5,131.5,2.75,14.45,397.5,297.49,224.95
2018,11,16,10,0,622.0,138.0,2.7,14.8,427.0,333.92,256.59
2018,11,16,10,15,638.0,141.5,2.55,15.2,451.5,367.28,285.12
2018,11,16,10,30,654.0,145.0,2.4,15.6,476.0,400.32,312.77
2018,11,16,10,45,664.0,146.5,2.25,16.0,492.5,428.3,335.91
2018,11,16,11,0,674.0,148.0,2.1,16.4,509.0,455.16,357.57
2018,11,16,11,15,679.5,148.5,1.95,16.7,518.5,477.55,375.41
2018,11,16,11,30,685.0,149.0,1.8,17.0,528.0,498.26,391.49
2018,11,16,11,45,687.5,149.5,1.7,17.25,531.0,515.57,404.85
2018,11,16,12,0,690.0,150.0,1.6,17.5,534.0,530.85,416.38
2018,11,16,12,15,693.0,147.0,1.5,17.7,530.0,540.81,423.85
2018,11,16,12,30,696.0,144.0,1.4,17.9,526.0,548.55,429.5
2018,11,16,12,45,701.0,139.0,1.35,18.1,516.0,553.11,433.01
2018,11,16,13,0,706.0,134.0,1.3,18.3,506.0,555.3,434.68
2018,11,16,13,15,695.5,131.0,1.2,18.45,486.0,548.13,429.02
2018,11,16,13,30,685.0,128.0,1.1,18.6,466.0,538.6,421.57
2018,11,16,13,45,670.5,124.0,1.0,18.7,440.0,523.48,409.96
2018,11,16,14,0,656.0,120.0,0.9,18.8,414.0,506.27,396.68
2018,11,16,14,15,633.5,115.5,0.8,18.8,382.0,482.22,378.24
2018,11,16,14,30,611.0,111.0,0.7,18.8,350.0,456.65,358.4
2018,11,16,14,45,580.5,104.5,0.6,18.8,313.5,423.58,332.58
2018,11,16,15,0,550.0,98.0,0.5,18.8,277.0,389.8,305.75
2018,11,16,15,15,506.0,90.0,0.5,18.8,237.0,346.3,271.47
2018,11,16,15,30,462.0,82.0,0.5,18.8,197.0,305.65,238.48
2018,11,16,15,45,401.0,70.5,0.5,18.4,156.5,255.35,197.47
2018,11,16,16,0,340.0,59.0,0.5,18.0,116.0,207.96,157.79
2018,11,16,16,15,256.5,44.5,0.6,17.7,80.0,152.8,111.23
2018,11,16,16,30,173.0,30.0,0.7,17.4,44.0,101.12,57.31
2018,11,16,16,45,99.5,17.5,0.8,17.1,24.5,43.78,0.0
2018,11,16,17,0,26.0,5.0,0.9,16.8,5.0,0.0,0.0
2018,11,16,17,15,13.0,2.5,0.9,16.6,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,17,6,45,30.0,6.5,1.5,11.65,7.0,0.0,0.0
2018,11,17,7,0,60.0,13.0,1.5,11.6,14.0,12.78,0.0
2018,11,17,7,15,143.0,27.5,1.5,11.75,40.0,21.88,2.58
2018,11,17,7,30,226.0,42.0,1.5,11.9,66.0,32.75,21.98
2018,11,17,7,45,199.0,50.0,1.45,12.1,78.5,37.77,27.64
2018,11,17,8,0,172.0,58.0,1.4,12.3,91.0,46.66,36.02
2018,11,17,8,15,106.5,71.0,1.35,12.55,93.0,64.3,47.36
2018,11,17,8,30,41.0,84.0,1.3,12.8,95.0,79.87,61.14
2018,11,17,8,45,23.5,99.0,1.25,13.0,105.5,93.7,73.31
2018,11,17,9,0,6.0,114.0,1.2,13.2,116.0,108.13,86.07
2018,11,17,9,15,22.0,135.5,1.15,13.55,144.5,131.75,104.87
2018,11,17,9,30,38.0,157.0,1.1,13.9,173.0,154.51,122.85
2018,11,17,9,45,55.0,175.0,1.0,14.25,199.5,178.31,141.55
2018,11,17,10,0,72.0,193.0,0.9,14.6,226.0,203.52,161.3
2018,11,17,10,15,147.0,201.5,0.9,14.75,274.0,241.65,190.72
2018,11,17,10,30,222.0,210.0,0.9,14.9,322.0,286.11,225.33
2018,11,17,10,45,455.5,169.5,0.85,15.1,409.0,357.01,279.74
2018,11,17,11,0,689.0,129.0,0.8,15.3,496.0,441.22,344.04
2018,11,17,11,15,762.0,112.0,0.85,15.4,525.0,479.38,374.05
2018,11,17,11,30,835.0,95.0,0.9,15.5,554.0,519.12,405.42
2018,11,17,11,45,835.0,95.5,0.95,15.6,556.0,537.35,420.29
2018,11,17,12,0,835.0,96.0,1.0,15.7,558.0,553.03,433.19
2018,11,17,12,15,783.0,110.0,1.1,15.7,540.0,550.9,432.88
2018,11,17,12,30,731.0,124.0,1.2,15.7,522.0,545.53,429.99
2018,11,17,12,45,714.5,127.5,1.3,15.75,509.0,546.56,431.93
2018,11,17,13,0,698.0,131.0,1.4,15.8,496.0,545.08,431.77
2018,11,17,13,15,704.5,124.5,1.45,15.75,481.0,544.13,432.11
2018,11,17,13,30,711.0,118.0,1.5,15.7,466.0,540.68,430.44
2018,11,17,13,45,698.5,114.0,1.6,15.65,440.5,526.56,420.71
2018,11,17,14,0,686.0,110.0,1.7,15.6,415.0,510.25,409.1
2018,11,17,14,15,665.0,105.5,1.8,15.5,383.0,486.72,391.67
2018,11,17,14,30,644.0,101.0,1.9,15.4,351.0,461.57,372.53
2018,11,17,14,45,616.5,95.0,1.95,15.3,315.0,430.09,347.75
2018,11,17,15,0,589.0,89.0,2.0,15.2,279.0,397.71,321.61
2018,11,17,15,15,544.0,82.5,2.0,15.2,239.0,356.06,287.13
2018,11,17,15,30,499.0,76.0,2.0,15.2,199.0,314.98,252.25
