Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,45,439.0,66.5,2.05,14.7,159.0,265.7,210.47
2018,11,17,16,0,379.0,57.0,2.1,14.2,119.0,219.28,170.01
2018,11,17,16,15,289.0,44.5,2.0,13.85,83.0,163.27,120.89
2018,11,17,16,30,199.0,32.0,1.9,13.5,47.0,110.74,61.74
2018,11,17,16,45,114.5,19.5,1.8,13.2,26.5,49.49,0.0
2018,11,17,17,0,30.0,7.0,1.7,12.9,6.0,0.0,0.0
2018,11,17,17,15,15.0,3.5,1.65,12.8,3.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,12.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,6,45,14.5,4.5,0.45,11.65,4.5,0.0,0.0
2018,11,18,7,0,29.0,9.0,0.5,11.6,9.0,8.85,0.0
2018,11,18,7,15,84.5,23.5,0.65,11.75,31.0,19.65,0.0
2018,11,18,7,30,140.0,38.0,0.8,11.9,53.0,31.24,20.53
2018,11,18,7,45,194.0,52.0,1.0,12.0,83.0,42.13,31.43
2018,11,18,8,0,248.0,66.0,1.2,12.1,113.0,49.22,38.28
2018,11,18,8,15,289.5,79.0,1.35,12.25,147.0,66.61,46.45
2018,11,18,8,30,331.0,92.0,1.5,12.4,181.0,96.51,64.62
2018,11,18,8,45,382.0,100.0,1.7,12.55,218.5,126.91,85.72
2018,11,18,9,0,433.0,108.0,1.9,12.7,256.0,161.45,112.43
2018,11,18,9,15,448.0,119.0,1.95,12.95,286.5,195.09,141.19
2018,11,18,9,30,463.0,130.0,2.0,13.2,317.0,229.38,170.98
2018,11,18,9,45,478.0,138.0,2.1,13.45,344.5,261.47,199.08
2018,11,18,10,0,493.0,146.0,2.2,13.7,372.0,293.83,227.24
2018,11,18,10,15,499.0,153.5,2.1,14.0,392.5,322.6,252.05
2018,11,18,10,30,505.0,161.0,2.0,14.3,413.0,350.69,275.82
2018,11,18,10,45,466.0,177.5,1.95,14.55,416.5,367.28,290.39
2018,11,18,11,0,427.0,194.0,1.9,14.8,420.0,380.58,301.77
2018,11,18,11,15,411.0,202.0,1.75,15.05,423.0,393.8,312.41
2018,11,18,11,30,395.0,210.0,1.6,15.3,426.0,403.8,320.2
2018,11,18,11,45,375.0,216.0,1.5,15.5,421.5,408.98,324.21
2018,11,18,12,0,355.0,222.0,1.4,15.7,417.0,412.39,326.67
2018,11,18,12,15,332.5,224.0,1.4,15.9,405.5,408.85,324.06
2018,11,18,12,30,310.0,226.0,1.4,16.1,394.0,403.76,320.21
2018,11,18,12,45,333.0,215.0,1.35,16.25,391.5,409.99,325.46
2018,11,18,13,0,356.0,204.0,1.3,16.4,389.0,415.16,329.79
2018,11,18,13,15,434.5,178.5,1.35,16.45,396.0,440.42,350.56
2018,11,18,13,30,513.0,153.0,1.4,16.5,403.0,459.42,366.35
2018,11,18,13,45,498.0,147.0,1.45,16.6,378.5,443.31,354.24
2018,11,18,14,0,483.0,141.0,1.5,16.7,354.0,425.7,341.02
2018,11,18,14,15,498.5,126.0,1.6,16.6,331.5,413.59,332.54
2018,11,18,14,30,514.0,111.0,1.7,16.5,309.0,399.14,321.82
2018,11,18,14,45,499.0,102.0,1.8,16.4,278.5,373.5,301.64
2018,11,18,15,0,484.0,93.0,1.9,16.3,248.0,346.86,280.1
2018,11,18,15,15,455.0,85.5,1.9,16.3,215.0,314.71,253.18
2018,11,18,15,30,426.0,78.0,1.9,16.3,182.0,282.84,225.74
2018,11,18,15,45,384.5,67.5,2.15,15.75,147.5,243.03,191.83
2018,11,18,16,0,343.0,57.0,2.4,15.2,113.0,204.99,158.27
2018,11,18,16,15,248.5,43.0,2.35,14.9,77.0,147.13,108.06
2018,11,18,16,30,154.0,29.0,2.3,14.6,41.0,92.4,48.41
2018,11,18,16,45,89.5,17.0,2.25,14.25,22.5,40.21,0.0
2018,11,18,17,0,25.0,5.0,2.2,13.9,4.0,0.0,0.0
2018,11,18,17,15,12.5,2.5,2.1,13.75,2.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,6,45,20.5,4.0,1.7,12.4,4.5,0.0,0.0
2018,11,19,7,0,41.0,8.0,1.7,12.4,9.0,7.86,0.0
2018,11,19,7,15,128.0,21.5,1.8,12.65,33.0,16.92,0.0
2018,11,19,7,30,215.0,35.0,1.9,12.9,57.0,27.09,16.71
2018,11,19,7,45,275.5,47.0,2.0,13.1,89.5,35.61,25.5
2018,11,19,8,0,336.0,59.0,2.1,13.3,122.0,43.79,33.24
2018,11,19,8,15,358.0,72.0,2.1,13.55,154.0,61.26,41.24
2018,11,19,8,30,380.0,85.0,2.1,13.8,186.0,92.81,59.7
2018,11,19,8,45,350.0,103.0,2.05,14.0,207.5,124.42,84.67
2018,11,19,9,0,320.0,121.0,2.0,14.2,229.0,155.98,112.07
2018,11,19,9,15,391.0,125.0,2.0,14.5,271.5,187.17,135.94
2018,11,19,9,30,462.0,129.0,2.0,14.8,314.0,226.56,167.52
2018,11,19,9,45,474.5,137.5,2.0,15.15,340.5,258.28,195.05
2018,11,19,10,0,487.0,146.0,2.0,15.5,367.0,290.09,222.44
2018,11,19,10,15,446.0,162.5,1.95,15.75,373.5,310.04,240.86
2018,11,19,10,30,405.0,179.0,1.9,16.0,380.0,326.36,255.62
2018,11,19,10,45,324.5,203.0,1.85,16.3,367.5,329.59,259.55
2018,11,19,11,0,244.0,227.0,1.8,16.6,355.0,327.09,258.22
2018,11,19,11,15,204.5,234.5,1.8,16.8,343.0,323.22,255.54
2018,11,19,11,30,165.0,242.0,1.8,17.0,331.0,317.19,250.88
2018,11,19,11,45,122.0,239.5,1.8,17.25,305.5,297.64,235.45
2018,11,19,12,0,79.0,237.0,1.8,17.5,280.0,274.0,216.61
2018,11,19,12,15,74.0,232.5,1.8,17.6,272.5,269.21,213.0
2018,11,19,12,30,69.0,228.0,1.8,17.7,265.0,263.99,208.97
2018,11,19,12,45,60.5,218.5,1.8,17.85,250.5,251.38,199.05
2018,11,19,13,0,52.0,209.0,1.8,18.0,236.0,238.35,188.81
2018,11,19,13,15,66.5,208.0,1.75,18.05,241.0,246.95,196.03
2018,11,19,13,30,81.0,207.0,1.7,18.1,246.0,255.47,203.11
2018,11,19,13,45,69.5,189.5,1.65,18.15,221.5,231.57,184.22
2018,11,19,14,0,58.0,172.0,1.6,18.2,197.0,207.43,165.12
2018,11,19,14,15,35.0,146.5,1.55,18.15,161.5,168.29,133.67
2018,11,19,14,30,12.0,121.0,1.5,18.1,126.0,125.94,99.21
2018,11,19,14,45,41.0,117.5,1.4,18.05,131.0,141.38,112.34
2018,11,19,15,0,70.0,114.0,1.3,18.0,136.0,152.42,121.44
2018,11,19,15,15,57.0,102.0,1.3,18.0,118.5,133.27,105.44
2018,11,19,15,30,44.0,90.0,1.3,18.0,101.0,114.79,89.86
2018,11,19,15,45,33.5,72.5,1.1,17.7,80.0,91.27,69.98
2018,11,19,16,0,23.0,55.0,0.9,17.4,59.0,68.03,50.16
2018,11,19,16,15,27.5,38.5,0.85,17.35,41.5,51.31,34.99
2018,11,19,16,30,32.0,22.0,0.8,17.3,24.0,36.16,14.94
2018,11,19,16,45,29.0,13.5,0.7,17.2,14.0,20.82,0.0
2018,11,19,17,0,26.0,5.0,0.6,17.1,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.55,17.0,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.5,15.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,0.95,13.1,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,0.9,13.1,10.0,8.85,0.0
2018,11,20,7,15,197.0,22.0,0.85,13.25,38.0,18.23,0.0
2018,11,20,7,30,324.0,35.0,0.8,13.4,66.0,28.36,17.47
2018,11,20,7,45,412.0,43.5,0.75,13.55,104.5,33.41,23.53
2018,11,20,8,0,500.0,52.0,0.7,13.7,143.0,38.35,28.41
2018,11,20,8,15,517.0,61.0,0.7,13.95,176.5,53.48,33.41
2018,11,20,8,30,534.0,70.0,0.7,14.2,210.0,88.57,50.99
2018,11,20,8,45,541.5,80.5,0.7,14.45,242.5,125.09,76.73
2018,11,20,9,0,549.0,91.0,0.7,14.7,275.0,161.7,106.21
2018,11,20,9,15,644.5,85.5,0.85,15.0,324.5,201.15,136.4
2018,11,20,9,30,740.0,80.0,1.0,15.3,374.0,250.1,175.84
2018,11,20,9,45,701.0,94.0,1.1,15.6,390.0,280.76,205.24
2018,11,20,10,0,662.0,108.0,1.2,15.9,406.0,309.57,232.46
2018,11,20,10,15,600.0,129.0,1.35,16.1,410.5,332.76,254.85
2018,11,20,10,30,538.0,150.0,1.5,16.3,415.0,349.59,271.23
2018,11,20,10,45,564.5,148.5,1.65,16.5,435.0,377.91,295.15
2018,11,20,11,0,591.0,147.0,1.8,16.7,455.0,407.25,319.53
2018,11,20,11,15,596.0,148.5,1.95,16.85,464.5,428.17,337.29
2018,11,20,11,30,601.0,150.0,2.1,17.0,474.0,447.66,353.7
2018,11,20,11,45,621.5,144.5,2.25,17.15,481.0,466.7,369.69
2018,11,20,12,0,642.0,139.0,2.4,17.3,488.0,484.47,384.56
2018,11,20,12,15,653.0,134.0,2.45,17.4,486.0,496.07,394.36
2018,11,20,12,30,664.0,129.0,2.5,17.5,484.0,505.73,402.6
2018,11,20,12,45,604.5,142.5,2.5,17.55,460.0,492.52,392.53
2018,11,20,13,0,545.0,156.0,2.5,17.6,436.0,474.66,378.86
2018,11,20,13,15,503.0,159.0,2.45,17.6,410.0,456.15,364.73
2018,11,20,13,30,461.0,162.0,2.4,17.6,384.0,436.1,349.25
2018,11,20,13,45,446.0,155.0,2.35,17.6,360.0,419.5,336.66
2018,11,20,14,0,431.0,148.0,2.3,17.6,336.0,401.55,322.82
2018,11,20,14,15,472.0,128.0,2.2,17.6,319.5,398.47,320.81
2018,11,20,14,30,513.0,108.0,2.1,17.6,303.0,392.23,315.93
2018,11,20,14,45,522.0,95.5,2.0,17.6,276.5,377.59,303.76
2018,11,20,15,0,531.0,83.0,1.9,17.6,250.0,358.22,287.43
2018,11,20,15,15,457.0,79.0,1.9,17.6,208.5,305.68,244.43
2018,11,20,15,30,383.0,75.0,1.9,17.6,167.0,258.71,205.25
2018,11,20,15,45,337.0,63.5,1.65,17.35,132.5,217.45,169.89
2018,11,20,16,0,291.0,52.0,1.4,17.1,98.0,178.28,135.6
2018,11,20,16,15,236.5,39.0,1.3,16.95,68.5,137.06,98.56
2018,11,20,16,30,182.0,26.0,1.2,16.8,39.0,95.25,43.82
2018,11,20,16,45,116.0,16.5,1.15,16.7,22.5,46.2,0.0
2018,11,20,17,0,50.0,7.0,1.1,16.6,6.0,0.0,0.0
2018,11,20,17,15,25.0,3.5,1.15,16.55,3.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.6,15.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,5.1,16.05,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,5.2,16.1,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.0,5.3,16.2,3.0,2.89,0.0
2018,11,21,7,30,0.0,5.0,5.4,16.3,5.0,4.82,0.0
2018,11,21,7,45,0.0,7.0,5.5,16.4,7.0,6.74,0.15
2018,11,21,8,0,0.0,9.0,5.6,16.5,9.0,8.67,1.95
2018,11,21,8,15,0.0,11.5,5.65,16.55,11.5,11.09,3.71
2018,11,21,8,30,0.0,14.0,5.7,16.6,14.0,13.5,5.8
2018,11,21,8,45,0.0,16.0,5.75,16.7,16.0,15.43,7.45
2018,11,21,9,0,0.0,18.0,5.8,16.8,18.0,17.36,9.09
2018,11,21,9,15,1.5,51.0,6.05,16.95,51.5,49.56,36.21
2018,11,21,9,30,3.0,84.0,6.3,17.1,85.0,81.62,62.96
2018,11,21,9,45,2.0,91.5,6.55,17.25,92.0,88.65,68.71
2018,11,21,10,0,1.0,99.0,6.8,17.4,99.0,95.62,74.37
2018,11,21,10,15,1.5,112.0,6.95,17.45,112.5,108.23,84.69
2018,11,21,10,30,2.0,125.0,7.1,17.5,126.0,120.93,95.03
2018,11,21,10,45,1.5,103.0,7.25,17.55,104.0,100.06,77.69
2018,11,21,11,0,1.0,81.0,7.4,17.6,82.0,78.79,60.02
2018,11,21,11,15,2.0,100.5,7.4,17.6,102.0,98.1,75.95
2018,11,21,11,30,3.0,120.0,7.4,17.6,122.0,117.46,91.86
2018,11,21,11,45,1.5,100.5,7.4,17.6,101.5,97.99,75.79
2018,11,21,12,0,0.0,81.0,7.4,17.6,81.0,78.35,59.55
2018,11,21,12,15,0.5,81.5,7.25,17.6,82.0,79.1,60.2
2018,11,21,12,30,1.0,82.0,7.1,17.6,83.0,79.87,60.87
2018,11,21,12,45,0.5,70.0,7.0,17.6,70.5,67.97,51.04
2018,11,21,13,0,0.0,58.0,6.9,17.6,58.0,56.06,41.19
2018,11,21,13,15,0.0,58.5,6.7,17.55,58.5,56.54,41.65
2018,11,21,13,30,0.0,59.0,6.5,17.5,59.0,57.02,42.12
2018,11,21,13,45,0.0,63.5,6.3,17.45,63.5,61.38,45.83
2018,11,21,14,0,0.0,68.0,6.1,17.4,68.0,65.73,49.56
2018,11,21,14,15,0.0,59.0,5.85,17.35,59.0,57.01,42.36
2018,11,21,14,30,0.0,50.0,5.6,17.3,50.0,48.3,35.12
2018,11,21,14,45,0.0,54.0,5.35,17.25,54.0,52.17,38.44
2018,11,21,15,0,0.0,58.0,5.1,17.2,58.0,56.05,41.73
2018,11,21,15,15,0.0,44.0,5.1,17.2,44.0,42.49,30.29
2018,11,21,15,30,0.0,30.0,5.1,17.2,30.0,28.95,18.79
2018,11,21,15,45,0.0,23.5,4.4,16.9,23.5,22.67,13.39
2018,11,21,16,0,0.0,17.0,3.7,16.6,17.0,16.39,7.96
2018,11,21,16,15,3.5,12.0,3.35,16.3,12.0,12.82,4.56
2018,11,21,16,30,7.0,7.0,3.0,16.0,7.0,8.85,0.0
2018,11,21,16,45,7.0,4.0,2.65,15.7,4.0,5.73,0.0
2018,11,21,17,0,7.0,1.0,2.3,15.4,1.0,0.0,0.0
2018,11,21,17,15,3.5,0.5,2.2,15.35,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.95,14.15,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.9,14.2,10.0,9.83,0.0
2018,11,22,7,15,221.5,20.5,2.9,14.5,37.0,17.11,0.0
2018,11,22,7,30,365.0,31.0,2.9,14.8,64.0,24.77,13.74
2018,11,22,7,45,461.5,37.5,2.95,15.15,103.0,28.15,18.64
2018,11,22,8,0,558.0,44.0,3.0,15.5,142.0,31.55,22.09
2018,11,22,8,15,616.0,48.5,3.05,15.6,183.5,43.21,26.15
2018,11,22,8,30,674.0,53.0,3.1,15.7,225.0,80.9,40.79
2018,11,22,8,45,665.5,62.0,3.2,15.8,255.5,117.84,65.65
2018,11,22,9,0,657.0,71.0,3.3,15.9,286.0,155.98,96.86
2018,11,22,9,15,730.5,66.5,3.35,16.0,331.0,198.45,130.89
2018,11,22,9,30,804.0,62.0,3.4,16.1,376.0,243.24,168.55
2018,11,22,9,45,823.0,63.5,3.5,16.2,407.0,283.12,204.8
2018,11,22,10,0,842.0,65.0,3.6,16.3,438.0,325.1,242.59
2018,11,22,10,15,854.5,65.5,3.7,16.35,462.5,360.88,275.22
2018,11,22,10,30,867.0,66.0,3.8,16.4,487.0,395.48,306.37
2018,11,22,10,45,876.5,66.0,3.95,16.45,504.5,426.96,334.58
2018,11,22,11,0,886.0,66.0,4.1,16.5,522.0,456.69,360.87
2018,11,22,11,15,890.5,66.5,4.25,16.55,532.5,482.63,383.8
2018,11,22,11,30,895.0,67.0,4.4,16.6,543.0,506.25,404.54
2018,11,22,11,45,895.5,67.0,4.6,16.7,545.5,524.89,421.12
2018,11,22,12,0,896.0,67.0,4.8,16.8,548.0,540.82,435.32
2018,11,22,12,15,892.0,67.5,4.95,16.8,543.0,552.08,445.67
2018,11,22,12,30,888.0,68.0,5.1,16.8,538.0,560.44,453.57
2018,11,22,12,45,879.5,68.0,5.25,16.85,524.5,562.87,456.6
2018,11,22,13,0,871.0,68.0,5.4,16.9,511.0,562.38,457.17
2018,11,22,13,15,861.5,67.0,5.55,16.85,491.0,557.39,454.25
2018,11,22,13,30,852.0,66.0,5.7,16.8,471.0,549.61,448.94
2018,11,22,13,45,837.5,64.5,5.85,16.8,444.5,535.85,438.59
2018,11,22,14,0,823.0,63.0,6.0,16.8,418.0,519.61,425.98
2018,11,22,14,15,803.0,61.5,6.05,16.7,386.0,500.44,410.62
2018,11,22,14,30,783.0,60.0,6.1,16.6,354.0,477.15,391.58
2018,11,22,14,45,621.0,76.5,6.15,16.55,294.5,403.18,330.69
2018,11,22,15,0,459.0,93.0,6.2,16.5,235.0,329.71,269.65
2018,11,22,15,15,343.5,89.0,6.2,16.5,187.0,263.68,214.29
2018,11,22,15,30,228.0,85.0,6.2,16.5,139.0,196.91,158.04
2018,11,22,15,45,268.0,65.5,6.05,16.3,116.0,191.12,150.98
2018,11,22,16,0,308.0,46.0,5.9,16.1,93.0,175.76,134.62
2018,11,22,16,15,254.0,36.0,5.85,15.95,66.5,138.05,99.23
2018,11,22,16,30,200.0,26.0,5.8,15.8,40.0,99.15,39.68
2018,11,22,16,45,123.5,16.0,5.75,15.65,22.5,47.19,0.0
2018,11,22,17,0,47.0,6.0,5.7,15.5,5.0,0.0,0.0
2018,11,22,17,15,23.5,3.0,5.85,15.5,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.4,15.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.6,15.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.7,15.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.65,15.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.6,15.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.55,15.7,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.4,15.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.35,15.85,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.25,15.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.7,15.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.6,15.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.7,15.7,1.0,0.98,0.0
2018,11,23,7,15,0.0,2.5,2.85,15.8,2.5,2.41,0.0
2018,11,23,7,30,0.0,4.0,3.0,15.9,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,3.15,16.0,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,3.3,16.1,6.0,5.78,0.0
2018,11,23,8,15,0.0,20.0,3.5,16.2,20.0,19.29,11.44
2018,11,23,8,30,0.0,34.0,3.7,16.3,34.0,32.82,22.2
2018,11,23,8,45,0.0,22.5,3.9,16.4,22.5,21.71,12.81
2018,11,23,9,0,0.0,11.0,4.1,16.5,11.0,10.61,3.37
2018,11,23,9,15,0.0,30.5,4.2,16.55,30.5,29.44,19.35
2018,11,23,9,30,0.0,50.0,4.3,16.6,50.0,48.3,35.23
2018,11,23,9,45,0.0,73.0,4.45,16.7,73.0,70.58,53.83
2018,11,23,10,0,0.0,96.0,4.6,16.8,96.0,92.45,71.93
2018,11,23,10,15,0.0,85.5,4.75,16.85,85.5,82.63,63.63
2018,11,23,10,30,0.0,75.0,4.9,16.9,75.0,72.52,55.13
2018,11,23,10,45,0.0,69.0,5.05,16.95,69.0,66.71,50.22
2018,11,23,11,0,0.0,63.0,5.2,17.0,63.0,60.9,45.32
2018,11,23,11,15,0.0,86.0,5.35,17.05,86.0,83.19,63.78
2018,11,23,11,30,0.0,109.0,5.5,17.1,109.0,105.38,82.05
2018,11,23,11,45,0.0,99.5,5.6,17.15,99.5,96.25,74.47
2018,11,23,12,0,0.0,90.0,5.7,17.2,90.0,87.07,66.88
2018,11,23,12,15,0.0,92.0,5.8,17.2,92.0,89.02,68.5
2018,11,23,12,30,0.0,94.0,5.9,17.2,94.0,90.98,70.15
2018,11,23,12,45,0.0,92.0,6.0,17.25,92.0,89.04,68.59
2018,11,23,13,0,0.0,90.0,6.1,17.3,90.0,87.1,67.03
2018,11,23,13,15,0.0,73.0,6.1,17.3,73.0,70.59,53.4
2018,11,23,13,30,0.0,56.0,6.1,17.3,56.0,54.12,39.74
2018,11,23,13,45,0.0,47.0,6.05,17.3,47.0,45.41,32.52
2018,11,23,14,0,0.0,38.0,6.0,17.3,38.0,36.7,25.27
2018,11,23,14,15,0.5,48.0,5.95,17.2,48.0,46.63,33.69
2018,11,23,14,30,1.0,58.0,5.9,17.1,58.0,56.56,42.12
2018,11,23,14,45,14.5,66.5,5.85,17.05,71.0,73.24,56.32
2018,11,23,15,0,28.0,75.0,5.8,17.0,84.0,88.82,69.45
2018,11,23,15,15,44.5,82.0,5.8,17.0,93.5,104.41,82.32
2018,11,23,15,30,61.0,89.0,5.8,17.0,103.0,120.88,95.46
2018,11,23,15,45,41.5,71.5,5.75,16.85,80.0,93.47,71.99
2018,11,23,16,0,22.0,54.0,5.7,16.7,57.0,66.86,49.2
2018,11,23,16,15,19.5,37.5,5.7,16.65,39.5,47.89,31.99
2018,11,23,16,30,17.0,21.0,5.7,16.6,22.0,27.17,6.36
2018,11,23,16,45,16.5,12.5,5.65,16.55,13.0,16.46,0.0
2018,11,23,17,0,16.0,4.0,5.6,16.5,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.6,16.5,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.6,16.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,16.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,16.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,16.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,16.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,24,6,45,34.0,4.0,3.15,15.55,4.0,0.0,0.0
2018,11,24,7,0,68.0,8.0,3.1,15.5,8.0,7.86,0.0
2018,11,24,7,15,202.0,18.5,3.25,15.7,32.5,18.18,0.0
2018,11,24,7,30,336.0,29.0,3.4,15.9,57.0,23.2,11.54
2018,11,24,7,45,435.5,35.0,3.5,16.05,94.5,26.2,16.76
2018,11,24,8,0,535.0,41.0,3.6,16.2,132.0,29.27,19.96
2018,11,24,8,15,408.0,59.0,3.7,16.25,139.5,44.54,33.68
2018,11,24,8,30,281.0,77.0,3.8,16.3,147.0,74.39,48.64
2018,11,24,8,45,240.5,102.0,3.9,16.35,169.0,109.78,76.9
2018,11,24,9,0,200.0,127.0,4.0,16.4,191.0,137.81,101.43
2018,11,24,9,15,360.0,117.0,4.05,16.45,249.0,167.45,119.85
2018,11,24,9,30,520.0,107.0,4.1,16.5,307.0,212.38,152.69
2018,11,24,9,45,607.5,97.5,4.15,16.55,349.5,249.35,183.05
2018,11,24,10,0,695.0,88.0,4.2,16.6,392.0,291.93,218.79
2018,11,24,10,15,708.0,92.0,4.2,16.7,416.5,326.5,249.76
2018,11,24,10,30,721.0,96.0,4.2,16.8,441.0,360.37,279.71
2018,11,24,10,45,797.5,80.0,4.25,16.85,474.5,401.15,314.28
2018,11,24,11,0,874.0,64.0,4.3,16.9,508.0,443.6,350.04
2018,11,24,11,15,879.0,64.0,4.3,16.95,518.5,468.96,372.27
2018,11,24,11,30,884.0,64.0,4.3,17.0,529.0,492.05,392.31
2018,11,24,11,45,886.0,64.5,4.3,17.05,532.5,511.74,409.31
2018,11,24,12,0,888.0,65.0,4.3,17.1,536.0,528.84,423.95
2018,11,24,12,15,838.5,77.5,4.3,17.1,519.5,528.7,424.76
2018,11,24,12,30,789.0,90.0,4.3,17.1,503.0,524.8,422.4
2018,11,24,12,45,725.0,104.5,4.3,17.1,477.0,511.95,412.77
2018,11,24,13,0,661.0,119.0,4.3,17.1,451.0,496.16,400.61
2018,11,24,13,15,718.5,98.5,4.3,17.05,447.0,508.68,411.65
2018,11,24,13,30,776.0,78.0,4.3,17.0,443.0,517.5,419.57
2018,11,24,13,45,738.5,83.0,4.3,16.95,415.0,499.1,405.19
2018,11,24,14,0,701.0,88.0,4.3,16.9,387.0,480.04,390.1
2018,11,24,14,15,587.5,100.5,4.25,16.8,338.0,426.84,347.42
2018,11,24,14,30,474.0,113.0,4.2,16.7,289.0,372.26,303.21
2018,11,24,14,45,503.5,97.0,4.2,16.6,266.5,361.96,294.8
2018,11,24,15,0,533.0,81.0,4.2,16.5,244.0,351.44,285.37
2018,11,24,15,15,548.0,67.5,4.2,16.5,214.5,331.5,267.45
2018,11,24,15,30,563.0,54.0,4.2,16.5,185.0,308.95,246.38
2018,11,24,15,45,538.5,46.5,4.15,16.05,151.0,275.36,215.82
2018,11,24,16,0,514.0,39.0,4.1,15.6,117.0,241.96,184.14
2018,11,24,16,15,402.0,32.5,4.0,15.3,81.0,181.92,129.67
2018,11,24,16,30,290.0,26.0,3.9,15.0,45.0,122.61,41.25
2018,11,24,16,45,168.5,16.0,3.85,14.7,25.0,58.1,0.0
2018,11,24,17,0,47.0,6.0,3.8,14.4,5.0,0.0,0.0
2018,11,24,17,15,23.5,3.0,3.75,14.25,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,0.65,13.7,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,0.6,13.7,8.0,7.86,0.0
2018,11,25,7,15,213.0,18.0,0.6,13.8,32.5,17.69,0.0
2018,11,25,7,30,354.0,28.0,0.6,13.9,57.0,22.41,10.56
2018,11,25,7,45,456.0,34.5,0.6,14.05,95.5,25.93,16.69
2018,11,25,8,0,558.0,41.0,0.6,14.2,134.0,32.24,22.81
2018,11,25,8,15,617.5,45.5,0.65,14.35,175.0,34.58,25.18
2018,11,25,8,30,677.0,50.0,0.7,14.5,216.0,71.79,35.55
2018,11,25,8,45,700.5,54.5,0.7,14.7,252.5,110.49,58.94
2018,11,25,9,0,724.0,59.0,0.7,14.9,289.0,150.49,89.12
2018,11,25,9,15,750.0,62.5,0.85,15.15,325.0,191.06,122.85
2018,11,25,9,30,776.0,66.0,1.0,15.4,361.0,232.62,158.93
2018,11,25,9,45,809.0,64.5,1.15,15.65,394.5,272.09,193.71
2018,11,25,10,0,842.0,63.0,1.3,15.9,428.0,314.76,231.1
2018,11,25,10,15,853.5,64.5,1.4,16.15,452.5,351.0,263.47
2018,11,25,10,30,865.0,66.0,1.5,16.4,477.0,386.03,294.32
2018,11,25,10,45,871.0,67.5,1.55,16.6,494.5,417.44,321.71
2018,11,25,11,0,877.0,69.0,1.6,16.8,512.0,446.93,346.99
2018,11,25,11,15,881.5,69.5,1.65,16.9,522.5,472.7,369.02
2018,11,25,11,30,886.0,70.0,1.7,17.0,533.0,496.18,388.86
2018,11,25,11,45,886.5,70.5,1.8,17.1,536.0,515.26,405.19
2018,11,25,12,0,887.0,71.0,1.9,17.2,539.0,531.69,419.22
2018,11,25,12,15,886.5,70.5,1.9,17.3,535.0,543.84,429.4
2018,11,25,12,30,886.0,70.0,1.9,17.4,531.0,553.19,437.25
2018,11,25,12,45,883.5,68.0,1.95,17.45,519.0,557.03,441.13
2018,11,25,13,0,881.0,66.0,2.0,17.5,507.0,557.95,442.7
2018,11,25,13,15,872.5,65.5,1.9,17.5,488.0,554.28,440.04
2018,11,25,13,30,864.0,65.0,1.8,17.5,469.0,547.81,435.1
2018,11,25,13,45,838.5,65.5,1.65,17.55,439.5,530.5,421.46
2018,11,25,14,0,813.0,66.0,1.5,17.6,410.0,513.01,407.44
2018,11,25,14,15,733.0,73.5,1.55,17.6,366.0,470.74,375.16
2018,11,25,14,30,653.0,81.0,1.6,17.6,322.0,429.76,343.33
2018,11,25,14,45,702.5,66.5,1.65,17.65,301.5,425.68,339.77
2018,11,25,15,0,752.0,52.0,1.7,17.7,281.0,418.75,332.9
2018,11,25,15,15,677.5,52.5,1.7,17.7,236.5,369.08,292.06
2018,11,25,15,30,603.0,53.0,1.7,17.7,192.0,323.28,253.51
2018,11,25,15,45,495.0,48.5,1.6,17.4,147.0,259.68,200.59
2018,11,25,16,0,387.0,44.0,1.5,17.1,102.0,201.23,151.26
2018,11,25,16,15,298.5,34.5,1.45,16.9,70.0,149.85,105.24
2018,11,25,16,30,210.0,25.0,1.4,16.7,38.0,98.04,28.29
2018,11,25,16,45,134.0,16.0,1.4,16.55,21.5,49.22,0.0
2018,11,25,17,0,58.0,7.0,1.4,16.4,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.45,16.3,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,26,6,45,18.0,3.0,2.65,12.65,2.5,0.0,0.0
2018,11,26,7,0,36.0,6.0,2.7,12.6,5.0,0.0,0.0
2018,11,26,7,15,96.0,17.0,2.8,12.85,22.5,16.71,0.0
2018,11,26,7,30,156.0,28.0,2.9,13.1,40.0,21.86,9.46
2018,11,26,7,45,207.5,42.0,2.95,13.4,69.0,32.24,22.0
2018,11,26,8,0,259.0,56.0,3.0,13.7,98.0,42.23,31.51
2018,11,26,8,15,293.5,68.5,2.85,13.85,129.5,50.64,39.38
2018,11,26,8,30,328.0,81.0,2.7,14.0,161.0,77.82,51.34
2018,11,26,8,45,360.0,92.0,2.5,14.2,193.5,107.38,70.78
2018,11,26,9,0,392.0,103.0,2.3,14.4,226.0,139.44,95.0
2018,11,26,9,15,415.5,112.5,2.3,14.75,257.0,171.01,120.79
2018,11,26,9,30,439.0,122.0,2.3,15.1,288.0,203.97,148.61
2018,11,26,9,45,462.0,129.0,2.25,15.45,316.5,235.77,175.81
2018,11,26,10,0,485.0,136.0,2.2,15.8,345.0,268.49,203.75
2018,11,26,10,15,438.0,155.0,2.2,16.1,352.0,289.49,223.5
2018,11,26,10,30,391.0,174.0,2.2,16.4,359.0,306.54,239.26
2018,11,26,10,45,372.0,185.5,2.15,16.75,366.5,324.16,254.36
2018,11,26,11,0,353.0,197.0,2.1,17.1,374.0,339.3,267.05
2018,11,26,11,15,411.5,184.5,1.95,17.3,395.0,365.76,288.14
2018,11,26,11,30,470.0,172.0,1.8,17.5,416.0,393.2,309.84
2018,11,26,11,45,535.0,156.5,1.7,17.65,436.0,421.71,332.43
2018,11,26,12,0,600.0,141.0,1.6,17.8,456.0,452.24,356.3
2018,11,26,12,15,621.5,135.5,1.6,17.95,459.5,468.25,369.08
2018,11,26,12,30,643.0,130.0,1.6,18.1,463.0,482.7,380.64
2018,11,26,12,45,585.0,140.5,1.55,18.25,438.0,468.36,369.6
2018,11,26,13,0,527.0,151.0,1.5,18.4,413.0,449.49,355.15
2018,11,26,13,15,374.5,157.0,1.45,18.4,339.5,374.33,297.19
2018,11,26,13,30,222.0,163.0,1.4,18.4,266.0,293.37,233.66
2018,11,26,13,45,229.5,149.0,1.35,18.45,250.5,282.98,226.19
2018,11,26,14,0,237.0,135.0,1.3,18.5,235.0,271.5,217.4
2018,11,26,14,15,390.0,117.0,1.25,18.35,266.5,336.15,269.3
2018,11,26,14,30,543.0,99.0,1.2,18.2,298.0,392.09,312.56
2018,11,26,14,45,392.5,106.0,1.15,18.05,242.0,315.57,251.73
2018,11,26,15,0,242.0,113.0,1.1,17.9,186.0,241.01,192.23
2018,11,26,15,15,168.5,97.5,1.1,17.9,145.0,187.15,148.59
2018,11,26,15,30,95.0,82.0,1.1,17.9,104.0,131.16,102.63
2018,11,26,15,45,73.5,64.5,1.15,17.55,79.5,101.71,77.9
2018,11,26,16,0,52.0,47.0,1.2,17.2,55.0,72.97,53.47
2018,11,26,16,15,55.0,34.5,1.35,17.0,40.5,59.67,40.13
2018,11,26,16,30,58.0,22.0,1.5,16.8,26.0,46.72,9.35
2018,11,26,16,45,49.0,13.5,1.65,16.65,15.0,25.45,0.0
2018,11,26,17,0,40.0,5.0,1.8,16.5,4.0,0.0,0.0
2018,11,26,17,15,20.0,2.5,1.85,16.35,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,2.0,14.1,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.0,2.15,14.25,4.0,3.93,0.0
2018,11,27,7,30,0.0,7.0,2.2,14.4,7.0,6.74,0.0
2018,11,27,7,45,0.0,10.0,2.2,14.55,10.0,9.64,2.56
2018,11,27,8,0,0.0,13.0,2.2,14.7,13.0,12.53,5.36
2018,11,27,8,15,0.0,16.0,2.35,14.9,16.0,15.43,8.06
2018,11,27,8,30,0.0,19.0,2.5,15.1,19.0,18.32,9.98
2018,11,27,8,45,1.0,45.5,2.6,15.35,46.0,44.03,31.84
2018,11,27,9,0,2.0,72.0,2.7,15.6,73.0,69.39,53.2
2018,11,27,9,15,5.0,102.0,2.85,15.7,104.0,97.57,76.65
2018,11,27,9,30,8.0,132.0,3.0,15.8,135.0,125.99,100.06
2018,11,27,9,45,6.0,128.5,3.1,15.95,131.0,123.52,97.89
2018,11,27,10,0,4.0,125.0,3.2,16.1,127.0,120.53,95.3
2018,11,27,10,15,2.0,119.5,3.3,16.15,120.5,115.27,90.87
2018,11,27,10,30,0.0,114.0,3.4,16.2,114.0,109.68,86.15
2018,11,27,10,45,1.5,128.0,3.55,16.3,128.5,123.71,97.59
2018,11,27,11,0,3.0,142.0,3.7,16.4,143.0,137.9,109.1
2018,11,27,11,15,12.5,167.5,3.85,16.45,173.5,166.82,132.63
2018,11,27,11,30,22.0,193.0,4.0,16.5,204.0,196.39,156.59
2018,11,27,11,45,29.0,192.0,4.2,16.5,207.0,200.83,160.25
2018,11,27,12,0,36.0,191.0,4.4,16.5,210.0,204.83,163.67
2018,11,27,12,15,25.5,180.5,4.55,16.55,194.0,190.36,151.94
2018,11,27,12,30,15.0,170.0,4.7,16.6,178.0,173.4,138.13
2018,11,27,12,45,8.0,144.0,4.85,16.6,148.0,144.41,114.49
2018,11,27,13,0,1.0,118.0,5.0,16.6,118.0,115.17,90.46
2018,11,27,13,15,1.0,102.5,5.05,16.65,102.5,99.99,78.01
2018,11,27,13,30,1.0,87.0,5.1,16.7,87.0,84.77,65.46
2018,11,27,13,45,1.0,105.5,5.1,16.7,105.5,103.24,80.93
2018,11,27,14,0,1.0,124.0,5.1,16.7,124.0,122.24,96.81
2018,11,27,14,15,0.5,100.5,5.1,16.65,100.5,98.46,77.18
2018,11,27,14,30,0.0,77.0,5.1,16.6,77.0,74.68,57.42
2018,11,27,14,45,5.5,79.5,5.1,16.6,81.0,80.17,62.15
2018,11,27,15,0,11.0,82.0,5.1,16.6,85.0,85.76,66.85
2018,11,27,15,15,8.0,71.0,5.1,16.6,73.0,73.35,56.31
2018,11,27,15,30,5.0,60.0,5.1,16.6,61.0,61.06,45.77
2018,11,27,15,45,2.5,36.0,4.7,16.5,36.5,35.72,24.26
2018,11,27,16,0,0.0,12.0,4.3,16.4,12.0,11.57,3.91
2018,11,27,16,15,12.0,9.0,4.0,16.3,9.5,13.36,4.64
2018,11,27,16,30,24.0,6.0,3.7,16.2,7.0,14.65,0.0
2018,11,27,16,45,24.0,5.0,3.45,16.15,5.0,10.85,0.0
2018,11,27,17,0,24.0,4.0,3.2,16.1,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,3.05,16.1,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
