Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,28,6,45,2.5,1.0,0.5,15.2,1.0,0.0,0.0
2018,11,28,7,0,5.0,2.0,0.4,15.2,2.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.65,15.3,5.5,5.41,0.0
2018,11,28,7,30,5.0,9.0,0.9,15.4,9.0,8.75,0.0
2018,11,28,7,45,2.5,15.5,1.2,15.5,15.5,14.95,7.01
2018,11,28,8,0,0.0,22.0,1.5,15.6,22.0,21.22,12.91
2018,11,28,8,15,0.0,29.0,1.6,15.65,29.0,27.99,19.13
2018,11,28,8,30,0.0,36.0,1.7,15.7,36.0,34.75,23.88
2018,11,28,8,45,17.0,52.5,1.8,15.8,57.5,51.58,37.51
2018,11,28,9,0,34.0,69.0,1.9,15.9,79.0,69.73,52.0
2018,11,28,9,15,19.5,82.5,1.85,16.0,88.5,81.29,62.31
2018,11,28,9,30,5.0,96.0,1.8,16.1,98.0,92.87,72.49
2018,11,28,9,45,9.0,113.5,1.75,16.2,117.5,110.56,86.92
2018,11,28,10,0,13.0,131.0,1.7,16.3,137.0,128.63,101.55
2018,11,28,10,15,32.5,158.5,1.8,16.4,173.5,160.1,126.78
2018,11,28,10,30,52.0,186.0,1.9,16.5,210.0,194.36,154.15
2018,11,28,10,45,35.5,171.5,1.95,16.55,188.0,177.34,140.55
2018,11,28,11,0,19.0,157.0,2.0,16.6,166.0,158.83,125.68
2018,11,28,11,15,132.5,164.0,2.05,16.65,232.0,217.79,173.31
2018,11,28,11,30,246.0,171.0,2.1,16.7,298.0,282.79,225.45
2018,11,28,11,45,330.5,174.0,2.15,16.75,345.5,333.59,266.04
2018,11,28,12,0,415.0,177.0,2.2,16.8,393.0,388.87,309.86
2018,11,28,12,15,388.5,181.5,2.4,16.85,382.5,387.43,309.29
2018,11,28,12,30,362.0,186.0,2.6,16.9,372.0,380.99,304.95
2018,11,28,12,45,343.5,187.0,2.8,16.9,360.0,376.55,302.14
2018,11,28,13,0,325.0,188.0,3.0,16.9,348.0,370.83,298.18
2018,11,28,13,15,367.0,176.5,3.1,16.9,351.0,383.9,309.42
2018,11,28,13,30,409.0,165.0,3.2,16.9,354.0,400.27,323.02
2018,11,28,13,45,449.0,146.5,3.35,16.9,343.0,402.02,325.25
2018,11,28,14,0,489.0,128.0,3.5,16.9,332.0,401.32,325.41
2018,11,28,14,15,425.0,127.0,3.4,16.95,294.5,363.15,294.57
2018,11,28,14,30,361.0,126.0,3.3,17.0,257.0,325.35,263.82
2018,11,28,14,45,378.5,109.5,3.25,17.0,234.0,310.96,252.02
2018,11,28,15,0,396.0,93.0,3.2,17.0,211.0,294.43,237.86
2018,11,28,15,15,292.5,88.0,3.2,17.0,168.5,235.75,189.23
2018,11,28,15,30,189.0,83.0,3.2,17.0,126.0,176.01,139.54
2018,11,28,15,45,139.0,68.0,2.85,16.85,96.0,136.16,105.71
2018,11,28,16,0,89.0,53.0,2.5,16.7,66.0,93.98,70.01
2018,11,28,16,15,69.5,37.0,2.5,16.6,45.0,68.03,46.08
2018,11,28,16,30,50.0,21.0,2.5,16.5,24.0,42.75,4.94
2018,11,28,16,45,41.0,13.0,2.55,16.4,14.0,22.87,0.0
2018,11,28,17,0,32.0,5.0,2.6,16.3,4.0,0.0,0.0
2018,11,28,17,15,16.0,2.5,3.0,16.3,2.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.25,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.95,16.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,7.0,16.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,7.0,16.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.3,16.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.6,16.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.9,16.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.05,16.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.3,16.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.3,16.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.9,16.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.8,16.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.9,16.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,9.0,16.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.1,16.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.2,16.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.4,15.95,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.6,15.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.8,15.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.9,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.9,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.9,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.9,3.0,0.0,0.0
2018,11,29,7,15,9.5,13.5,10.8,15.85,14.0,13.27,0.0
2018,11,29,7,30,18.0,24.0,10.8,15.8,25.0,22.16,6.33
2018,11,29,7,45,40.5,39.0,10.85,15.75,44.5,33.79,22.64
2018,11,29,8,0,63.0,54.0,10.9,15.7,64.0,46.08,34.38
2018,11,29,8,15,63.5,68.5,10.8,15.7,81.0,57.71,45.14
2018,11,29,8,30,64.0,83.0,10.7,15.7,98.0,76.27,57.27
2018,11,29,8,45,33.0,67.0,10.65,15.7,75.0,65.48,48.61
2018,11,29,9,0,2.0,51.0,10.6,15.7,52.0,49.52,36.36
2018,11,29,9,15,88.0,84.0,10.45,15.7,116.5,92.16,68.73
2018,11,29,9,30,174.0,117.0,10.3,15.7,181.0,141.55,107.23
2018,11,29,9,45,238.5,139.0,10.15,15.75,235.0,185.8,142.86
2018,11,29,10,0,303.0,161.0,10.0,15.8,289.0,234.96,183.08
2018,11,29,10,15,241.0,147.5,9.75,15.8,253.0,215.38,169.72
2018,11,29,10,30,179.0,134.0,9.5,15.8,217.0,190.38,151.11
2018,11,29,10,45,220.0,144.5,9.25,15.8,250.5,223.12,178.47
2018,11,29,11,0,261.0,155.0,9.0,15.8,284.0,257.89,207.55
2018,11,29,11,15,232.5,165.5,8.8,15.85,282.0,263.5,212.88
2018,11,29,11,30,204.0,176.0,8.6,15.9,280.0,267.25,216.4
2018,11,29,11,45,102.0,120.5,8.4,15.9,172.5,168.05,135.11
2018,11,29,12,0,0.0,65.0,8.2,15.9,65.0,62.84,47.1
2018,11,29,12,15,258.0,68.5,8.05,15.9,200.0,204.79,167.75
2018,11,29,12,30,516.0,72.0,7.9,15.9,335.0,350.33,289.22
2018,11,29,12,45,665.5,76.5,7.8,15.9,408.0,440.43,363.26
2018,11,29,13,0,815.0,81.0,7.7,15.9,481.0,529.98,435.88
2018,11,29,13,15,756.0,91.5,7.55,15.9,451.5,511.23,420.63
2018,11,29,13,30,697.0,102.0,7.4,15.9,422.0,491.08,404.23
2018,11,29,13,45,510.0,103.0,7.25,15.9,330.0,390.15,322.01
2018,11,29,14,0,323.0,104.0,7.1,15.9,238.0,287.14,236.81
2018,11,29,14,15,327.0,87.0,7.0,15.85,214.0,268.13,221.4
2018,11,29,14,30,331.0,70.0,6.9,15.8,190.0,247.48,204.23
2018,11,29,14,45,440.5,73.5,6.8,15.75,215.5,303.03,249.64
2018,11,29,15,0,550.0,77.0,6.7,15.7,241.0,349.19,285.91
2018,11,29,15,15,546.0,67.5,6.7,15.7,210.5,325.02,263.96
2018,11,29,15,30,542.0,58.0,6.7,15.7,180.0,299.41,240.02
2018,11,29,15,45,465.5,52.0,6.95,15.55,141.0,248.72,195.52
2018,11,29,16,0,389.0,46.0,7.2,15.4,102.0,201.19,153.07
2018,11,29,16,15,257.0,34.5,7.35,15.3,66.0,134.56,94.12
2018,11,29,16,30,125.0,23.0,7.5,15.2,30.0,70.51,9.12
2018,11,29,16,45,62.5,11.5,7.65,15.1,15.0,26.62,0.0
2018,11,29,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,8.0,14.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,8.15,14.75,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.6,14.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.7,14.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.75,14.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.9,14.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,9.05,14.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.1,14.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.2,14.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.3,14.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.35,14.6,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.4,14.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.35,14.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.3,14.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.25,14.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.1,14.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,9.0,14.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.9,14.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.8,14.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.65,14.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.5,14.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.35,14.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.2,14.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.15,14.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,8.05,13.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.95,13.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.9,13.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.9,13.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.8,13.8,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.65,13.8,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.55,13.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.5,13.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.45,13.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.35,13.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,11,30,6,45,26.0,3.5,7.2,13.8,3.0,0.0,0.0
2018,11,30,7,0,52.0,7.0,7.1,13.8,6.0,0.0,0.0
2018,11,30,7,15,79.0,15.5,7.2,13.95,18.5,15.24,0.0
2018,11,30,7,30,106.0,24.0,7.3,14.1,31.0,18.79,3.26
2018,11,30,7,45,117.5,40.0,7.35,14.3,53.0,32.8,21.82
2018,11,30,8,0,129.0,56.0,7.4,14.5,75.0,45.11,33.66
2018,11,30,8,15,175.5,70.0,7.45,14.6,105.0,55.6,43.46
2018,11,30,8,30,222.0,84.0,7.5,14.7,135.0,75.64,53.51
2018,11,30,8,45,290.0,93.5,7.55,14.85,173.0,101.54,69.3
2018,11,30,9,0,358.0,103.0,7.6,15.0,211.0,130.05,88.85
2018,11,30,9,15,460.5,101.0,7.5,15.1,258.0,163.09,112.45
2018,11,30,9,30,563.0,99.0,7.4,15.2,305.0,203.95,144.33
2018,11,30,9,45,691.5,84.0,7.3,15.35,358.5,246.11,177.93
2018,11,30,10,0,820.0,69.0,7.2,15.5,412.0,298.53,221.35
2018,11,30,10,15,833.5,70.5,7.15,15.55,437.0,334.8,255.03
2018,11,30,10,30,847.0,72.0,7.1,15.6,462.0,370.09,287.51
2018,11,30,10,45,855.0,72.5,7.0,15.65,479.5,401.1,316.04
2018,11,30,11,0,863.0,73.0,6.9,15.7,497.0,431.56,343.53
2018,11,30,11,15,867.5,73.5,6.85,15.75,507.5,457.09,366.61
2018,11,30,11,30,872.0,74.0,6.8,15.8,518.0,480.41,387.44
2018,11,30,11,45,873.5,74.0,6.8,15.8,521.5,499.42,404.58
2018,11,30,12,0,875.0,74.0,6.8,15.8,525.0,515.88,419.33
2018,11,30,12,15,873.5,73.5,6.8,15.8,520.5,527.64,430.08
2018,11,30,12,30,872.0,73.0,6.8,15.8,516.0,536.63,438.38
2018,11,30,12,45,869.5,71.5,6.8,15.75,505.0,541.25,443.1
2018,11,30,13,0,867.0,70.0,6.8,15.7,494.0,543.03,445.38
2018,11,30,13,15,859.5,68.0,6.75,15.7,475.0,538.75,442.5
2018,11,30,13,30,852.0,66.0,6.7,15.7,456.0,531.69,437.2
2018,11,30,13,45,840.5,64.5,6.65,15.65,431.0,520.35,428.31
2018,11,30,14,0,829.0,63.0,6.6,15.6,406.0,508.51,418.7
2018,11,30,14,15,809.0,61.0,6.55,15.55,374.5,487.5,401.45
2018,11,30,14,30,789.0,59.0,6.5,15.5,343.0,464.47,382.14
2018,11,30,14,45,761.5,56.5,6.45,15.45,307.0,435.5,357.5
2018,11,30,15,0,734.0,54.0,6.4,15.4,271.0,405.29,331.19
2018,11,30,15,15,692.0,50.5,6.4,15.4,231.5,366.7,297.33
2018,11,30,15,30,650.0,47.0,6.4,15.4,192.0,328.2,262.64
2018,11,30,15,45,582.5,42.5,6.1,15.15,152.0,279.38,219.0
2018,11,30,16,0,515.0,38.0,5.8,14.9,112.0,236.03,178.97
2018,11,30,16,15,378.5,30.5,5.65,14.7,74.5,168.56,117.6
2018,11,30,16,30,242.0,23.0,5.5,14.5,37.0,102.44,12.17
2018,11,30,16,45,121.0,11.5,5.35,14.3,18.5,40.83,0.0
2018,11,30,17,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.15,14.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.45,14.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.8,14.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.8,14.4,0.0,0.0,0.0
2018,12,1,6,45,4.0,2.0,6.8,14.5,2.0,0.0,0.0
2018,12,1,7,0,8.0,4.0,6.8,14.6,4.0,0.0,0.0
2018,12,1,7,15,62.0,17.0,6.95,14.7,20.5,16.71,0.0
2018,12,1,7,30,116.0,30.0,7.1,14.8,37.0,24.71,3.93
2018,12,1,7,45,201.0,44.0,7.25,14.9,68.5,34.5,22.99
2018,12,1,8,0,286.0,58.0,7.4,15.0,100.0,44.55,33.05
2018,12,1,8,15,309.0,68.5,7.5,15.0,127.0,51.35,39.62
2018,12,1,8,30,332.0,79.0,7.6,15.0,154.0,70.79,47.4
2018,12,1,8,45,251.0,90.0,7.75,15.0,153.0,94.77,65.22
2018,12,1,9,0,170.0,101.0,7.9,15.0,152.0,107.5,78.14
2018,12,1,9,15,201.5,120.0,7.95,15.0,187.5,138.12,102.63
2018,12,1,9,30,233.0,139.0,8.0,15.0,223.0,171.41,129.96
2018,12,1,9,45,148.5,130.5,8.05,15.0,186.0,156.73,121.66
2018,12,1,10,0,64.0,122.0,8.1,15.0,149.0,133.49,105.28
2018,12,1,10,15,200.5,144.0,8.05,15.0,234.5,197.7,156.13
2018,12,1,10,30,337.0,166.0,8.0,15.0,320.0,274.41,218.05
2018,12,1,10,45,531.5,136.0,7.95,15.05,390.5,333.07,265.33
2018,12,1,11,0,726.0,106.0,7.9,15.1,461.0,402.31,322.16
2018,12,1,11,15,777.5,97.5,7.95,15.05,485.0,438.01,353.23
2018,12,1,11,30,829.0,89.0,8.0,15.0,509.0,472.56,383.26
2018,12,1,11,45,788.0,97.5,8.0,15.0,499.0,479.28,390.53
2018,12,1,12,0,747.0,106.0,8.0,15.0,489.0,481.86,394.05
2018,12,1,12,15,711.0,108.0,8.0,14.95,470.5,477.58,391.87
2018,12,1,12,30,675.0,110.0,8.0,14.9,452.0,470.21,386.9
2018,12,1,12,45,692.0,103.0,8.0,14.9,446.5,478.87,394.89
2018,12,1,13,0,709.0,96.0,8.0,14.9,441.0,485.33,400.94
2018,12,1,13,15,715.5,96.0,8.0,14.85,433.0,491.25,406.29
2018,12,1,13,30,722.0,96.0,8.0,14.8,425.0,494.83,409.58
2018,12,1,13,45,622.0,103.5,7.95,14.75,375.5,447.64,371.01
2018,12,1,14,0,522.0,111.0,7.9,14.7,326.0,399.66,331.42
2018,12,1,14,15,575.0,95.0,7.9,14.65,315.0,405.05,336.13
2018,12,1,14,30,628.0,79.0,7.9,14.6,304.0,406.76,337.29
2018,12,1,14,45,647.5,73.0,7.85,14.55,284.0,399.57,330.35
2018,12,1,15,0,667.0,67.0,7.8,14.5,264.0,389.62,320.44
2018,12,1,15,15,579.5,65.5,7.8,14.5,218.5,335.51,273.81
2018,12,1,15,30,492.0,64.0,7.8,14.5,173.0,283.82,228.69
2018,12,1,15,45,445.5,55.0,7.55,14.3,138.0,242.91,191.73
2018,12,1,16,0,399.0,46.0,7.3,14.1,103.0,203.52,155.24
2018,12,1,16,15,276.0,35.0,7.15,13.95,68.0,140.29,98.04
2018,12,1,16,30,153.0,24.0,7.0,13.8,33.0,79.06,6.07
2018,12,1,16,45,76.5,12.0,6.9,13.7,16.5,30.39,0.0
2018,12,1,17,0,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.75,13.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.7,13.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.7,13.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.65,13.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.55,13.05,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.3,12.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,2,6,45,27.5,3.5,3.35,11.2,2.5,0.0,0.0
2018,12,2,7,0,55.0,7.0,3.2,11.2,5.0,0.0,0.0
2018,12,2,7,15,57.0,11.5,3.05,11.35,12.5,11.3,0.0
2018,12,2,7,30,59.0,16.0,2.9,11.5,20.0,13.66,0.0
2018,12,2,7,45,41.0,31.0,2.8,11.65,34.5,27.46,17.29
2018,12,2,8,0,23.0,46.0,2.7,11.8,49.0,41.87,31.14
2018,12,2,8,15,33.5,63.0,2.65,11.9,69.5,56.18,44.41
2018,12,2,8,30,44.0,80.0,2.6,12.0,90.0,72.3,55.33
2018,12,2,8,45,112.5,96.5,2.6,12.15,128.5,91.96,68.83
2018,12,2,9,0,181.0,113.0,2.6,12.3,167.0,118.01,87.18
2018,12,2,9,15,211.5,127.5,2.5,12.35,198.0,145.31,108.8
2018,12,2,9,30,242.0,142.0,2.4,12.4,229.0,175.01,133.0
2018,12,2,9,45,355.5,137.0,2.3,12.45,277.5,208.19,157.67
2018,12,2,10,0,469.0,132.0,2.2,12.5,326.0,251.13,191.48
2018,12,2,10,15,653.5,102.5,2.1,12.6,390.0,301.34,230.41
2018,12,2,10,30,838.0,73.0,2.0,12.7,454.0,362.99,279.51
2018,12,2,10,45,870.0,69.0,1.85,12.75,478.5,400.02,311.39
2018,12,2,11,0,902.0,65.0,1.7,12.8,503.0,434.87,341.0
2018,12,2,11,15,907.0,65.0,1.65,12.9,514.0,461.1,363.71
2018,12,2,11,30,912.0,65.0,1.6,13.0,525.0,485.02,384.07
2018,12,2,11,45,913.5,65.5,1.55,13.1,529.0,505.34,401.17
2018,12,2,12,0,915.0,66.0,1.5,13.2,533.0,522.99,415.8
2018,12,2,12,15,914.0,65.5,1.5,13.3,529.0,535.6,426.54
2018,12,2,12,30,913.0,65.0,1.5,13.4,525.0,545.33,434.85
2018,12,2,12,45,863.0,75.0,1.45,13.5,502.0,537.29,429.0
2018,12,2,13,0,813.0,85.0,1.4,13.6,479.0,527.25,421.47
2018,12,2,13,15,629.5,120.0,1.35,13.6,418.0,468.8,376.17
2018,12,2,13,30,446.0,155.0,1.3,13.6,357.0,405.68,326.71
2018,12,2,13,45,312.5,159.0,1.25,13.65,297.0,334.17,270.4
2018,12,2,14,0,179.0,163.0,1.2,13.7,237.0,263.69,213.74
2018,12,2,14,15,193.0,148.5,1.2,13.65,222.5,254.77,207.22
2018,12,2,14,30,207.0,134.0,1.2,13.6,208.0,249.83,203.35
2018,12,2,14,45,206.5,124.0,1.2,13.6,191.5,236.83,192.58
2018,12,2,15,0,206.0,114.0,1.2,13.6,175.0,223.26,181.06
2018,12,2,15,15,168.0,99.5,1.2,13.6,144.5,187.72,151.3
2018,12,2,15,30,130.0,85.0,1.2,13.6,114.0,148.47,118.19
2018,12,2,15,45,98.5,68.5,1.3,13.45,88.0,115.97,90.4
2018,12,2,16,0,67.0,52.0,1.4,13.3,62.0,84.89,63.56
2018,12,2,16,15,38.5,35.0,1.4,13.15,40.5,55.46,37.01
2018,12,2,16,30,10.0,18.0,1.4,13.0,19.0,21.44,0.0
2018,12,2,16,45,5.0,9.0,1.45,12.9,9.5,10.06,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,3,7,15,33.5,10.5,3.95,10.5,12.5,10.32,0.0
2018,12,3,7,30,67.0,21.0,4.0,10.8,25.0,17.67,0.0
2018,12,3,7,45,194.5,34.5,4.1,11.1,59.5,26.67,16.47
2018,12,3,8,0,322.0,48.0,4.2,11.4,94.0,36.51,26.42
2018,12,3,8,15,487.0,48.0,4.1,11.65,143.0,34.69,25.31
2018,12,3,8,30,652.0,48.0,4.0,11.9,192.0,53.06,28.28
2018,12,3,8,45,695.0,51.0,3.95,12.15,231.5,89.87,45.68
2018,12,3,9,0,738.0,54.0,3.9,12.4,271.0,129.8,72.91
2018,12,3,9,15,692.0,67.0,3.85,12.65,291.0,165.19,104.62
2018,12,3,9,30,646.0,80.0,3.8,12.9,311.0,198.06,136.19
2018,12,3,9,45,622.0,94.0,3.75,13.15,332.0,232.51,168.6
2018,12,3,10,0,598.0,108.0,3.7,13.4,353.0,264.12,198.39
2018,12,3,10,15,722.0,87.5,3.7,13.55,401.5,306.91,233.56
2018,12,3,10,30,846.0,67.0,3.7,13.7,450.0,359.45,277.21
2018,12,3,10,45,856.0,68.0,3.7,13.85,469.0,391.36,306.04
2018,12,3,11,0,866.0,69.0,3.7,14.0,488.0,421.67,333.04
2018,12,3,11,15,864.0,71.5,3.65,14.1,497.5,446.48,355.2
2018,12,3,11,30,862.0,74.0,3.6,14.2,507.0,468.81,374.85
2018,12,3,11,45,847.0,77.5,3.55,14.3,505.5,483.17,387.81
2018,12,3,12,0,832.0,81.0,3.5,14.4,504.0,495.09,398.47
2018,12,3,12,15,861.0,74.0,3.45,14.45,509.0,515.25,415.44
2018,12,3,12,30,890.0,67.0,3.4,14.5,514.0,533.36,430.54
2018,12,3,12,45,725.5,104.0,3.3,14.6,463.0,494.25,399.68
2018,12,3,13,0,561.0,141.0,3.2,14.7,412.0,447.82,362.76
2018,12,3,13,15,416.5,163.0,3.15,14.75,360.0,396.21,321.57
2018,12,3,13,30,272.0,185.0,3.1,14.8,308.0,339.3,275.53
2018,12,3,13,45,195.5,162.5,3.0,14.85,248.5,271.29,220.83
2018,12,3,14,0,119.0,140.0,2.9,14.9,189.0,207.56,168.68
2018,12,3,14,15,93.5,123.0,2.95,14.85,159.5,176.33,143.12
2018,12,3,14,30,68.0,106.0,3.0,14.8,130.0,140.82,113.65
2018,12,3,14,45,68.5,104.0,3.0,14.8,126.0,138.86,112.0
2018,12,3,15,0,69.0,102.0,3.0,14.8,122.0,137.11,110.32
2018,12,3,15,15,35.5,69.0,3.0,14.8,79.0,85.52,66.83
2018,12,3,15,30,2.0,36.0,3.0,14.8,36.0,35.56,24.54
2018,12,3,15,45,1.5,30.0,3.0,14.45,30.0,29.52,19.25
2018,12,3,16,0,1.0,24.0,3.0,14.1,24.0,23.5,13.87
2018,12,3,16,15,1.0,20.5,3.0,14.0,20.5,20.1,10.04
2018,12,3,16,30,1.0,17.0,3.0,13.9,17.0,16.79,0.0
2018,12,3,16,45,0.5,8.5,3.0,13.8,8.5,8.48,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,5.1,11.65,6.0,5.9,0.0
2018,12,4,7,30,0.0,12.0,5.2,11.8,12.0,11.58,0.0
2018,12,4,7,45,0.0,22.5,5.25,11.95,22.5,21.72,12.13
2018,12,4,8,0,0.0,33.0,5.3,12.1,33.0,31.87,22.23
2018,12,4,8,15,0.0,45.0,5.3,12.3,45.0,43.05,32.62
2018,12,4,8,30,0.0,57.0,5.3,12.5,57.0,54.21,40.67
2018,12,4,8,45,0.5,68.0,5.3,12.7,68.0,64.67,49.75
2018,12,4,9,0,1.0,79.0,5.3,12.9,79.0,75.21,58.75
2018,12,4,9,15,0.5,64.5,5.25,13.15,64.5,62.42,47.84
2018,12,4,9,30,0.0,50.0,5.2,13.4,50.0,48.3,35.74
2018,12,4,9,45,0.0,39.0,5.15,13.7,39.0,37.66,26.58
2018,12,4,10,0,0.0,28.0,5.1,14.0,28.0,27.03,17.45
2018,12,4,10,15,0.0,24.5,5.0,14.25,24.5,23.65,14.52
2018,12,4,10,30,0.0,21.0,4.9,14.5,21.0,20.27,11.61
2018,12,4,10,45,0.0,22.5,4.85,14.75,22.5,21.72,12.8
2018,12,4,11,0,0.0,24.0,4.8,15.0,24.0,23.17,14.0
2018,12,4,11,15,0.0,24.5,4.8,15.2,24.5,23.66,14.38
2018,12,4,11,30,0.0,25.0,4.8,15.4,25.0,24.14,14.76
2018,12,4,11,45,0.0,34.5,4.8,15.6,34.5,33.32,22.48
2018,12,4,12,0,0.0,44.0,4.8,15.8,44.0,42.51,30.17
2018,12,4,12,15,0.0,62.0,4.6,15.8,62.0,59.93,44.77
2018,12,4,12,30,0.0,80.0,4.4,15.8,80.0,77.37,59.35
2018,12,4,12,45,0.0,77.5,4.2,15.8,77.5,74.95,57.35
2018,12,4,13,0,0.0,75.0,4.0,15.8,75.0,72.52,55.37
2018,12,4,13,15,0.0,71.0,3.95,15.7,71.0,68.64,52.21
2018,12,4,13,30,0.0,67.0,3.9,15.6,67.0,64.77,49.05
2018,12,4,13,45,0.0,62.0,3.9,15.55,62.0,59.92,45.06
2018,12,4,14,0,0.0,57.0,3.9,15.5,57.0,55.08,41.05
2018,12,4,14,15,0.0,54.0,4.05,15.4,54.0,52.17,38.68
2018,12,4,14,30,0.0,51.0,4.2,15.3,51.0,49.27,36.29
2018,12,4,14,45,0.0,46.5,4.35,15.25,46.5,44.91,32.63
2018,12,4,15,0,0.0,42.0,4.5,15.2,42.0,40.56,28.93
2018,12,4,15,15,0.0,35.5,4.5,15.2,35.5,34.27,23.54
2018,12,4,15,30,0.0,29.0,4.5,15.2,29.0,27.99,18.1
2018,12,4,15,45,0.0,23.5,4.6,14.85,23.5,22.67,13.45
2018,12,4,16,0,0.0,18.0,4.7,14.5,18.0,17.36,8.74
2018,12,4,16,15,0.0,12.5,4.65,14.35,12.5,12.05,3.74
2018,12,4,16,30,0.0,7.0,4.6,14.2,7.0,6.75,0.0
2018,12,4,16,45,0.0,3.5,4.5,14.0,3.5,3.44,0.0
2018,12,4,17,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.9,13.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,3.9,13.4,2.0,1.97,0.0
2018,12,5,7,30,0.0,4.0,3.9,13.5,4.0,3.85,0.0
2018,12,5,7,45,0.0,7.5,3.95,13.6,7.5,7.23,0.16
2018,12,5,8,0,0.0,11.0,4.0,13.7,11.0,10.6,3.57
2018,12,5,8,15,0.0,16.0,4.05,13.85,16.0,15.43,8.01
2018,12,5,8,30,0.0,21.0,4.1,14.0,21.0,20.26,11.61
2018,12,5,8,45,2.5,47.5,4.1,14.1,48.0,46.05,33.6
2018,12,5,9,0,5.0,74.0,4.1,14.2,75.0,71.16,54.85
2018,12,5,9,15,5.0,64.0,4.05,14.35,65.5,62.62,47.58
2018,12,5,9,30,5.0,54.0,4.0,14.5,56.0,53.14,39.5
2018,12,5,9,45,6.0,74.0,3.9,14.65,76.5,72.91,56.14
2018,12,5,10,0,7.0,94.0,3.8,14.8,97.0,92.29,72.31
2018,12,5,10,15,29.5,130.5,3.7,14.9,143.5,132.74,105.41
2018,12,5,10,30,52.0,167.0,3.6,15.0,190.0,175.58,140.27
2018,12,5,10,45,55.5,179.5,3.45,15.1,205.0,191.09,152.86
2018,12,5,11,0,59.0,192.0,3.3,15.2,220.0,206.82,165.61
2018,12,5,11,15,46.5,179.0,3.15,15.25,201.5,191.89,153.53
2018,12,5,11,30,34.0,166.0,3.0,15.3,183.0,175.79,140.46
2018,12,5,11,45,32.5,160.0,2.85,15.35,176.5,170.7,136.34
2018,12,5,12,0,31.0,154.0,2.7,15.4,170.0,165.32,131.96
2018,12,5,12,15,16.0,128.0,2.5,15.4,136.0,132.06,104.66
2018,12,5,12,30,1.0,102.0,2.3,15.4,102.0,99.29,77.56
2018,12,5,12,45,2.0,107.5,2.15,15.4,108.0,105.26,82.59
2018,12,5,13,0,3.0,113.0,2.0,15.4,114.0,111.29,87.64
2018,12,5,13,15,3.5,119.0,1.95,15.35,120.5,117.65,93.0
2018,12,5,13,30,4.0,125.0,1.9,15.3,127.0,124.13,98.47
2018,12,5,13,45,39.5,126.0,1.8,15.25,142.5,146.68,117.63
2018,12,5,14,0,75.0,127.0,1.7,15.2,158.0,166.43,134.3
2018,12,5,14,15,57.0,124.0,1.8,15.15,146.5,154.35,124.28
2018,12,5,14,30,39.0,121.0,1.9,15.1,135.0,142.74,114.68
2018,12,5,14,45,50.0,100.5,2.05,15.05,116.5,126.14,101.06
2018,12,5,15,0,61.0,80.0,2.2,15.0,98.0,113.1,90.14
2018,12,5,15,15,68.5,73.5,2.2,15.0,91.0,108.99,86.34
2018,12,5,15,30,76.0,67.0,2.2,15.0,84.0,104.55,81.93
2018,12,5,15,45,79.0,57.0,2.4,14.75,71.5,93.92,72.08
2018,12,5,16,0,82.0,47.0,2.6,14.5,59.0,83.21,61.65
2018,12,5,16,15,55.5,32.0,2.7,14.4,39.0,56.36,36.97
2018,12,5,16,30,29.0,17.0,2.8,14.3,19.0,27.81,0.0
2018,12,5,16,45,14.5,8.5,2.9,14.2,9.5,11.84,0.0
2018,12,5,17,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,7,15,103.5,10.5,3.85,12.3,15.5,10.32,0.0
2018,12,6,7,30,207.0,21.0,3.9,12.5,31.0,17.4,0.0
2018,12,6,7,45,338.0,29.0,4.0,12.7,65.5,22.62,12.38
2018,12,6,8,0,469.0,37.0,4.1,12.9,100.0,27.67,18.41
2018,12,6,8,15,539.5,42.5,4.05,13.1,139.0,30.31,21.21
2018,12,6,8,30,610.0,48.0,4.0,13.3,178.0,47.0,26.88
2018,12,6,8,45,655.5,51.5,4.0,13.5,216.5,82.09,41.79
2018,12,6,9,0,701.0,55.0,4.0,13.7,255.0,120.6,66.83
2018,12,6,9,15,733.0,57.0,3.9,13.95,290.5,158.77,96.72
2018,12,6,9,30,765.0,59.0,3.8,14.2,326.0,198.5,130.57
2018,12,6,9,45,790.5,59.5,3.7,14.4,357.5,236.6,164.63
2018,12,6,10,0,816.0,60.0,3.6,14.6,389.0,277.43,201.33
2018,12,6,10,15,829.5,62.0,3.45,14.8,414.5,313.62,234.4
2018,12,6,10,30,843.0,64.0,3.3,15.0,440.0,348.86,266.2
2018,12,6,10,45,851.0,65.5,3.15,15.2,458.0,380.42,294.5
2018,12,6,11,0,859.0,67.0,3.0,15.4,476.0,410.29,320.78
2018,12,6,11,15,864.0,67.5,2.85,15.55,487.5,436.06,343.27
2018,12,6,11,30,869.0,68.0,2.7,15.7,499.0,459.67,363.48
2018,12,6,11,45,870.0,68.0,2.5,15.85,502.5,478.62,379.43
2018,12,6,12,0,871.0,68.0,2.3,16.0,506.0,495.03,392.92
2018,12,6,12,15,869.5,68.5,2.2,16.05,503.0,508.09,403.88
2018,12,6,12,30,868.0,69.0,2.1,16.1,500.0,518.43,412.44
2018,12,6,12,45,863.5,68.0,2.0,16.2,489.0,522.89,416.24
2018,12,6,13,0,859.0,67.0,1.9,16.3,478.0,524.55,417.7
2018,12,6,13,15,851.0,66.5,1.85,16.35,461.0,522.11,416.12
2018,12,6,13,30,843.0,66.0,1.8,16.4,444.0,516.95,412.29
2018,12,6,13,45,829.5,64.5,1.7,16.45,419.5,506.99,404.37
2018,12,6,14,0,816.0,63.0,1.6,16.5,395.0,492.95,393.15
2018,12,6,14,15,796.5,61.0,1.55,16.5,364.5,473.01,377.42
2018,12,6,14,30,777.0,59.0,1.5,16.5,334.0,451.06,359.74
2018,12,6,14,45,748.0,56.5,1.45,16.45,298.5,422.31,336.38
2018,12,6,15,0,719.0,54.0,1.4,16.4,263.0,392.36,311.46
2018,12,6,15,15,662.0,52.0,1.4,16.4,222.5,350.12,276.35
2018,12,6,15,30,605.0,50.0,1.4,16.4,182.0,310.8,242.65
2018,12,6,15,45,539.5,44.5,1.2,16.15,143.5,264.13,202.28
2018,12,6,16,0,474.0,39.0,1.0,15.9,105.0,219.95,163.03
2018,12,6,16,15,332.5,30.5,0.95,15.75,69.0,152.17,103.21
2018,12,6,16,30,191.0,22.0,0.9,15.6,33.0,85.73,0.0
2018,12,6,16,45,95.5,11.0,0.9,15.5,16.5,33.74,0.0
2018,12,6,17,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,7,7,15,16.0,8.5,1.8,12.95,9.5,8.36,0.0
2018,12,7,7,30,32.0,17.0,1.9,13.0,19.0,15.26,0.0
2018,12,7,7,45,107.0,32.0,2.05,13.05,45.0,26.51,15.15
2018,12,7,8,0,182.0,47.0,2.2,13.1,71.0,38.28,27.55
2018,12,7,8,15,266.0,57.0,2.15,13.25,106.0,42.69,32.11
2018,12,7,8,30,350.0,67.0,2.1,13.4,141.0,55.11,37.61
2018,12,7,8,45,330.5,82.5,2.1,13.55,163.5,85.13,55.75
2018,12,7,9,0,311.0,98.0,2.1,13.7,186.0,113.22,77.29
2018,12,7,9,15,236.5,119.5,1.95,13.9,191.5,138.82,101.48
2018,12,7,9,30,162.0,141.0,1.8,14.1,197.0,157.29,120.29
2018,12,7,9,45,271.5,140.0,1.65,14.25,244.5,188.15,142.32
2018,12,7,10,0,381.0,139.0,1.5,14.4,292.0,227.26,172.06
2018,12,7,10,15,592.5,107.0,1.35,14.65,361.5,278.17,209.55
2018,12,7,10,30,804.0,75.0,1.2,14.9,431.0,342.32,258.67
2018,12,7,10,45,836.5,70.0,1.05,15.15,454.5,375.79,286.82
2018,12,7,11,0,869.0,65.0,0.9,15.4,478.0,410.26,315.16
2018,12,7,11,15,874.5,65.5,0.95,15.6,489.5,436.52,337.72
2018,12,7,11,30,880.0,66.0,1.0,15.8,501.0,460.62,358.18
2018,12,7,11,45,882.0,66.5,1.05,16.0,505.5,480.8,375.26
2018,12,7,12,0,884.0,67.0,1.1,16.2,510.0,498.46,390.08
2018,12,7,12,15,883.0,66.5,1.2,16.25,506.5,510.98,401.29
2018,12,7,12,30,882.0,66.0,1.3,16.3,503.0,520.75,410.21
2018,12,7,12,45,878.0,65.5,1.4,16.4,492.5,526.16,415.58
2018,12,7,13,0,874.0,65.0,1.5,16.5,482.0,528.73,418.62
2018,12,7,13,15,865.5,64.0,1.55,16.45,464.0,525.59,417.15
2018,12,7,13,30,857.0,63.0,1.6,16.4,446.0,519.68,413.41
2018,12,7,13,45,843.5,62.0,1.65,16.4,421.5,508.49,405.34
2018,12,7,14,0,830.0,61.0,1.7,16.4,397.0,494.8,395.09
2018,12,7,14,15,811.0,59.0,1.7,16.35,366.5,476.98,381.17
2018,12,7,14,30,792.0,57.0,1.7,16.3,336.0,455.17,363.78
2018,12,7,14,45,763.0,55.0,1.7,16.25,301.0,426.82,340.8
2018,12,7,15,0,734.0,53.0,1.7,16.2,266.0,397.25,316.17
2018,12,7,15,15,692.5,49.5,1.7,16.2,227.0,359.75,284.5
2018,12,7,15,30,651.0,46.0,1.7,16.2,188.0,322.25,251.88
2018,12,7,15,45,585.0,41.0,1.6,15.8,148.5,274.38,210.54
2018,12,7,16,0,519.0,36.0,1.5,15.4,109.0,228.69,169.88
2018,12,7,16,15,383.5,29.0,1.5,15.25,72.5,166.16,113.0
2018,12,7,16,30,248.0,22.0,1.5,15.1,36.0,101.27,0.43
2018,12,7,16,45,124.0,11.0,1.55,14.9,18.0,40.55,0.0
2018,12,7,17,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
