Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,8,7,15,54.5,9.5,2.95,11.35,12.0,9.34,0.0
2018,12,8,7,30,109.0,19.0,3.0,11.6,24.0,15.05,0.0
2018,12,8,7,45,208.5,31.0,3.05,11.8,53.5,24.13,13.01
2018,12,8,8,0,308.0,43.0,3.1,12.0,83.0,32.85,22.89
2018,12,8,8,15,456.0,46.0,3.1,12.25,129.0,33.72,24.27
2018,12,8,8,30,604.0,49.0,3.1,12.5,175.0,41.58,24.74
2018,12,8,8,45,664.0,51.5,3.1,12.7,216.0,79.14,40.22
2018,12,8,9,0,724.0,54.0,3.1,12.9,257.0,118.35,64.49
2018,12,8,9,15,756.0,56.5,3.1,13.25,293.5,157.82,94.99
2018,12,8,9,30,788.0,59.0,3.1,13.6,330.0,198.83,129.67
2018,12,8,9,45,715.0,76.5,3.05,13.95,340.0,229.11,160.68
2018,12,8,10,0,642.0,94.0,3.0,14.3,350.0,254.66,187.32
2018,12,8,10,15,703.0,89.5,2.95,14.55,386.0,293.52,220.54
2018,12,8,10,30,764.0,85.0,2.9,14.8,422.0,336.6,257.13
2018,12,8,10,45,820.0,76.0,2.8,15.1,451.5,373.58,288.67
2018,12,8,11,0,876.0,67.0,2.7,15.4,481.0,412.97,321.74
2018,12,8,11,15,817.0,82.5,2.6,15.55,476.0,426.16,334.84
2018,12,8,11,30,758.0,98.0,2.5,15.7,471.0,434.8,343.63
2018,12,8,11,45,759.5,99.0,2.35,15.85,475.5,453.63,359.49
2018,12,8,12,0,761.0,100.0,2.2,16.0,480.0,470.28,373.17
2018,12,8,12,15,823.5,84.5,2.1,16.05,493.5,498.46,395.8
2018,12,8,12,30,886.0,69.0,2.0,16.1,507.0,524.25,416.26
2018,12,8,12,45,880.5,69.0,1.9,16.2,496.5,529.57,420.56
2018,12,8,13,0,875.0,69.0,1.8,16.3,486.0,532.03,422.59
2018,12,8,13,15,866.0,68.5,1.7,16.3,468.0,529.31,420.65
2018,12,8,13,30,857.0,68.0,1.6,16.3,450.0,523.82,416.42
2018,12,8,13,45,843.5,66.0,1.5,16.35,425.0,513.45,408.2
2018,12,8,14,0,830.0,64.0,1.4,16.4,400.0,498.97,396.66
2018,12,8,14,15,810.0,62.5,1.4,16.35,369.5,479.4,381.56
2018,12,8,14,30,790.0,61.0,1.4,16.3,339.0,457.79,364.46
2018,12,8,14,45,745.5,60.5,1.35,16.25,301.0,423.99,337.27
2018,12,8,15,0,701.0,60.0,1.3,16.2,263.0,389.5,308.93
2018,12,8,15,15,644.0,56.5,1.3,16.2,222.0,348.13,274.62
2018,12,8,15,30,587.0,53.0,1.3,16.2,181.0,306.1,238.93
2018,12,8,15,45,507.0,47.0,1.35,15.8,141.0,254.14,195.18
2018,12,8,16,0,427.0,41.0,1.4,15.4,101.0,205.5,153.11
2018,12,8,16,15,307.0,31.0,1.55,15.2,66.5,144.47,98.39
2018,12,8,16,30,187.0,21.0,1.7,15.0,32.0,83.61,0.0
2018,12,8,16,45,93.5,10.5,1.8,14.8,16.0,32.73,0.0
2018,12,8,17,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,9,7,15,20.5,8.0,2.0,13.25,9.0,7.86,0.0
2018,12,9,7,30,41.0,16.0,2.0,13.3,18.0,15.73,0.0
2018,12,9,7,45,85.5,31.0,1.95,13.3,40.0,25.7,13.72
2018,12,9,8,0,130.0,46.0,1.9,13.3,62.0,37.48,26.69
2018,12,9,8,15,161.0,60.0,1.9,13.4,88.0,48.16,36.83
2018,12,9,8,30,192.0,74.0,1.9,13.5,114.0,60.79,48.44
2018,12,9,8,45,210.0,89.0,1.9,13.55,140.5,85.15,60.13
2018,12,9,9,0,228.0,104.0,1.9,13.6,167.0,111.03,79.12
2018,12,9,9,15,161.0,116.0,1.85,13.65,163.5,126.34,94.43
2018,12,9,9,30,94.0,128.0,1.8,13.7,160.0,132.84,102.94
2018,12,9,9,45,112.0,146.5,1.75,13.75,188.0,158.4,123.78
2018,12,9,10,0,130.0,165.0,1.7,13.8,216.0,185.4,145.82
2018,12,9,10,15,113.5,148.5,1.6,13.85,195.5,172.44,136.07
2018,12,9,10,30,97.0,132.0,1.5,13.9,175.0,157.11,124.27
2018,12,9,10,45,48.5,99.5,1.35,13.95,121.0,113.38,89.2
2018,12,9,11,0,0.0,67.0,1.2,14.0,67.0,64.77,49.22
2018,12,9,11,15,3.5,110.0,1.15,14.0,111.5,107.64,85.01
2018,12,9,11,30,7.0,153.0,1.1,14.0,156.0,150.59,120.2
2018,12,9,11,45,23.5,167.5,1.05,14.0,179.0,172.63,138.01
2018,12,9,12,0,40.0,182.0,1.0,14.0,202.0,196.62,157.4
2018,12,9,12,15,153.0,191.5,1.1,14.0,267.0,265.5,213.36
2018,12,9,12,30,266.0,201.0,1.2,14.0,332.0,338.04,271.26
2018,12,9,12,45,299.0,194.0,1.3,14.0,338.5,352.13,282.76
2018,12,9,13,0,332.0,187.0,1.4,14.0,345.0,365.57,294.11
2018,12,9,13,15,398.5,166.5,1.55,14.0,349.0,385.68,311.07
2018,12,9,13,30,465.0,146.0,1.7,14.0,353.0,400.54,323.85
2018,12,9,13,45,506.5,128.5,1.85,14.0,342.5,403.27,326.87
2018,12,9,14,0,548.0,111.0,2.0,14.0,332.0,405.94,329.66
2018,12,9,14,15,605.5,91.5,2.1,13.95,318.5,409.44,332.8
2018,12,9,14,30,663.0,72.0,2.2,13.9,305.0,408.85,332.24
2018,12,9,14,45,660.5,65.0,2.35,13.85,276.5,389.91,316.5
2018,12,9,15,0,658.0,58.0,2.5,13.8,248.0,367.55,297.38
2018,12,9,15,15,501.5,64.5,2.5,13.8,197.0,296.14,238.4
2018,12,9,15,30,345.0,71.0,2.5,13.8,146.0,227.48,181.35
2018,12,9,15,45,248.5,60.5,2.45,13.65,108.5,171.77,134.35
2018,12,9,16,0,152.0,50.0,2.4,13.5,71.0,115.74,87.16
2018,12,9,16,15,97.0,35.0,2.45,13.35,46.5,78.25,53.11
2018,12,9,16,30,42.0,20.0,2.5,13.2,22.0,35.47,0.0
2018,12,9,16,45,21.0,10.0,2.5,13.1,11.0,14.86,0.0
2018,12,9,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,10,7,15,0.0,6.0,3.5,11.35,6.0,5.9,0.0
2018,12,10,7,30,0.0,12.0,3.6,11.4,12.0,11.8,0.0
2018,12,10,7,45,8.0,27.5,3.7,11.5,28.5,25.36,13.11
2018,12,10,8,0,16.0,43.0,3.8,11.6,45.0,38.79,27.92
2018,12,10,8,15,36.0,60.0,3.9,11.7,66.5,53.07,41.35
2018,12,10,8,30,56.0,77.0,4.0,11.8,88.0,67.62,54.8
2018,12,10,8,45,68.5,92.5,4.05,11.95,109.0,85.55,65.45
2018,12,10,9,0,81.0,108.0,4.1,12.1,130.0,102.05,78.32
2018,12,10,9,15,88.5,122.0,4.15,12.25,149.5,120.51,93.43
2018,12,10,9,30,96.0,136.0,4.2,12.4,169.0,139.54,109.26
2018,12,10,9,45,102.5,148.5,4.25,12.6,186.5,157.62,124.42
2018,12,10,10,0,109.0,161.0,4.3,12.8,204.0,176.07,139.93
2018,12,10,10,15,63.5,152.0,4.25,13.0,177.5,161.59,129.36
2018,12,10,10,30,18.0,143.0,4.2,13.2,151.0,142.45,114.41
2018,12,10,10,45,31.5,154.5,4.15,13.45,169.0,158.49,127.41
2018,12,10,11,0,45.0,166.0,4.1,13.7,187.0,176.24,141.83
2018,12,10,11,15,67.5,182.5,4.0,13.9,215.0,203.21,163.78
2018,12,10,11,30,90.0,199.0,3.9,14.1,243.0,231.39,186.66
2018,12,10,11,45,62.5,195.0,3.8,14.25,225.5,217.83,175.59
2018,12,10,12,0,35.0,191.0,3.7,14.4,208.0,202.9,163.32
2018,12,10,12,15,79.0,200.5,3.65,14.55,239.0,235.45,190.1
2018,12,10,12,30,123.0,210.0,3.6,14.7,270.0,271.72,219.68
2018,12,10,12,45,208.5,195.0,3.6,14.8,294.5,303.13,245.79
2018,12,10,13,0,294.0,180.0,3.6,14.9,319.0,338.16,274.71
2018,12,10,13,15,408.0,156.0,3.7,15.0,341.5,379.26,308.61
2018,12,10,13,30,522.0,132.0,3.8,15.1,364.0,414.88,337.88
2018,12,10,13,45,624.5,106.0,3.85,15.15,368.5,442.2,360.22
2018,12,10,14,0,727.0,80.0,3.9,15.2,373.0,463.07,377.15
2018,12,10,14,15,725.0,74.0,4.0,15.15,347.5,448.01,365.07
2018,12,10,14,30,723.0,68.0,4.1,15.1,322.0,431.61,351.58
2018,12,10,14,45,723.5,61.5,4.15,15.1,293.0,413.58,336.14
2018,12,10,15,0,724.0,55.0,4.2,15.1,264.0,393.28,318.16
2018,12,10,15,15,661.5,53.0,4.2,15.1,223.0,349.02,280.3
2018,12,10,15,30,599.0,51.0,4.2,15.1,182.0,307.97,244.27
2018,12,10,15,45,510.5,45.0,3.95,14.6,140.0,252.73,196.67
2018,12,10,16,0,422.0,39.0,3.7,14.1,98.0,201.35,151.63
2018,12,10,16,15,329.0,30.5,3.65,13.85,66.5,150.56,103.57
2018,12,10,16,30,236.0,22.0,3.6,13.6,35.0,97.95,2.96
2018,12,10,16,45,118.0,11.0,3.6,13.4,17.5,39.08,0.0
2018,12,10,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,7,15,120.5,9.5,2.75,11.35,14.0,9.34,0.0
2018,12,11,7,30,241.0,19.0,2.7,11.6,28.0,18.68,0.0
2018,12,11,7,45,384.5,26.0,2.65,11.8,62.5,20.46,9.06
2018,12,11,8,0,528.0,33.0,2.6,12.0,97.0,27.0,17.66
2018,12,11,8,15,599.0,37.5,2.65,12.25,137.0,29.04,20.07
2018,12,11,8,30,670.0,42.0,2.7,12.5,177.0,33.94,24.72
2018,12,11,8,45,712.5,45.5,2.8,12.8,216.5,71.13,33.68
2018,12,11,9,0,755.0,49.0,2.9,13.1,256.0,111.38,57.9
2018,12,11,9,15,782.0,52.0,2.9,13.35,292.0,151.75,88.63
2018,12,11,9,30,809.0,55.0,2.9,13.6,328.0,193.21,123.59
2018,12,11,9,45,824.5,57.5,2.9,13.85,358.5,232.5,158.83
2018,12,11,10,0,840.0,60.0,2.9,14.1,389.0,273.73,196.17
2018,12,11,10,15,852.5,61.5,2.95,14.35,414.5,310.05,229.53
2018,12,11,10,30,865.0,63.0,3.0,14.6,440.0,345.3,261.64
2018,12,11,10,45,872.0,64.5,3.05,14.8,458.5,377.32,290.75
2018,12,11,11,0,879.0,66.0,3.1,15.0,477.0,407.57,317.84
2018,12,11,11,15,883.5,66.5,3.2,15.15,488.5,433.88,341.41
2018,12,11,11,30,888.0,67.0,3.3,15.3,500.0,457.96,362.74
2018,12,11,11,45,888.0,67.5,3.45,15.45,504.0,477.65,380.29
2018,12,11,12,0,888.0,68.0,3.6,15.6,508.0,494.74,395.44
2018,12,11,12,15,886.5,67.5,3.75,15.65,504.5,507.39,406.99
2018,12,11,12,30,885.0,67.0,3.9,15.7,501.0,517.27,416.12
2018,12,11,12,45,881.0,66.0,4.0,15.75,490.5,522.54,421.36
2018,12,11,13,0,877.0,65.0,4.1,15.8,480.0,524.96,424.16
2018,12,11,13,15,868.0,64.0,4.2,15.8,462.0,521.95,422.65
2018,12,11,13,30,859.0,63.0,4.3,15.8,444.0,516.16,418.81
2018,12,11,13,45,802.0,70.0,4.45,15.8,410.5,493.46,401.31
2018,12,11,14,0,745.0,77.0,4.6,15.8,377.0,467.3,380.76
2018,12,11,14,15,695.5,78.0,4.55,15.7,341.5,438.22,357.34
2018,12,11,14,30,646.0,79.0,4.5,15.6,306.0,407.28,332.04
2018,12,11,14,45,583.0,78.5,4.45,15.5,267.0,367.84,299.48
2018,12,11,15,0,520.0,78.0,4.4,15.4,228.0,328.79,266.71
2018,12,11,15,15,531.5,65.0,4.4,15.4,199.5,308.84,248.56
2018,12,11,15,30,543.0,52.0,4.4,15.4,171.0,286.57,227.47
2018,12,11,15,45,521.5,44.5,3.9,14.9,139.0,256.09,199.04
2018,12,11,16,0,500.0,37.0,3.4,14.4,107.0,225.6,169.42
2018,12,11,16,15,350.5,30.0,3.5,14.2,70.5,156.63,107.67
2018,12,11,16,30,201.0,23.0,3.6,14.0,34.0,89.27,3.85
2018,12,11,16,45,100.5,11.5,3.7,13.75,17.0,35.39,0.0
2018,12,11,17,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,12,7,15,55.5,8.0,4.85,12.55,10.0,7.86,0.0
2018,12,12,7,30,111.0,16.0,5.0,12.7,20.0,15.73,0.0
2018,12,12,7,45,206.0,27.5,5.15,12.85,47.5,21.45,9.19
2018,12,12,8,0,301.0,39.0,5.3,13.0,75.0,30.55,20.52
2018,12,12,8,15,442.5,43.5,5.4,13.05,119.5,32.02,22.56
2018,12,12,8,30,584.0,48.0,5.5,13.1,164.0,34.67,25.26
2018,12,12,8,45,591.5,55.5,5.55,13.2,195.0,69.95,36.78
2018,12,12,9,0,599.0,63.0,5.6,13.3,226.0,105.26,59.42
2018,12,12,9,15,631.5,70.0,5.5,13.45,263.0,143.45,88.46
2018,12,12,9,30,664.0,77.0,5.4,13.6,300.0,183.5,121.86
2018,12,12,9,45,552.5,96.5,5.3,13.75,294.0,205.37,147.01
2018,12,12,10,0,441.0,116.0,5.2,13.9,288.0,217.12,163.07
2018,12,12,10,15,555.5,108.5,5.2,14.1,340.0,261.82,199.21
2018,12,12,10,30,670.0,101.0,5.2,14.3,392.0,312.59,241.0
2018,12,12,10,45,783.0,81.5,5.15,14.5,436.0,358.6,279.42
2018,12,12,11,0,896.0,62.0,5.1,14.7,480.0,408.55,321.2
2018,12,12,11,15,903.0,62.5,5.2,14.9,492.5,436.34,346.3
2018,12,12,11,30,910.0,63.0,5.3,15.1,505.0,461.99,369.22
2018,12,12,11,45,914.0,62.5,5.35,15.25,510.5,482.99,388.02
2018,12,12,12,0,918.0,62.0,5.4,15.4,516.0,501.44,404.39
2018,12,12,12,15,916.0,63.0,5.5,15.55,513.5,515.85,417.31
2018,12,12,12,30,914.0,64.0,5.6,15.7,511.0,527.42,427.68
2018,12,12,12,45,906.5,64.5,5.7,15.85,500.5,532.79,432.92
2018,12,12,13,0,899.0,65.0,5.8,16.0,490.0,535.2,435.61
2018,12,12,13,15,891.0,64.0,5.75,16.1,472.0,532.86,434.14
2018,12,12,13,30,883.0,63.0,5.7,16.2,454.0,527.66,430.2
2018,12,12,13,45,871.0,61.0,5.65,16.25,429.5,516.55,421.43
2018,12,12,14,0,859.0,59.0,5.6,16.3,405.0,502.8,410.28
2018,12,12,14,15,839.0,57.0,5.45,16.3,373.5,482.6,393.57
2018,12,12,14,30,819.0,55.0,5.3,16.3,342.0,460.3,374.77
2018,12,12,14,45,790.5,52.0,5.1,16.25,305.5,433.25,351.65
2018,12,12,15,0,762.0,49.0,4.9,16.2,269.0,402.72,325.14
2018,12,12,15,15,586.5,57.0,4.9,16.2,212.0,322.98,259.22
2018,12,12,15,30,411.0,65.0,4.9,16.2,155.0,246.31,195.47
2018,12,12,15,45,353.0,53.0,4.3,15.65,118.5,201.2,156.44
2018,12,12,16,0,295.0,41.0,3.7,15.1,82.0,158.5,118.96
2018,12,12,16,15,281.5,32.0,3.65,14.85,60.0,137.39,94.47
2018,12,12,16,30,268.0,23.0,3.6,14.6,38.0,107.78,8.05
2018,12,12,16,45,134.0,11.5,3.55,14.35,19.0,43.44,0.0
2018,12,12,17,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,13,7,15,114.0,9.0,3.3,11.35,13.0,0.0,0.0
2018,12,13,7,30,228.0,18.0,3.4,11.6,26.0,17.69,0.0
2018,12,13,7,45,369.5,25.0,3.45,11.85,59.0,19.74,7.56
2018,12,13,8,0,511.0,32.0,3.5,12.1,92.0,26.24,16.87
2018,12,13,8,15,584.5,36.5,3.6,12.3,131.5,28.3,19.36
2018,12,13,8,30,658.0,41.0,3.7,12.5,171.0,30.51,21.62
2018,12,13,8,45,705.0,44.0,3.8,12.75,210.5,66.15,30.95
2018,12,13,9,0,752.0,47.0,3.9,13.0,250.0,105.85,53.9
2018,12,13,9,15,783.5,49.5,3.95,13.3,287.0,146.16,83.98
2018,12,13,9,30,815.0,52.0,4.0,13.6,324.0,190.6,121.07
2018,12,13,9,45,835.5,53.5,4.0,13.95,356.0,230.12,156.3
2018,12,13,10,0,856.0,55.0,4.0,14.3,388.0,269.59,192.16
2018,12,13,10,15,870.0,56.5,4.0,14.65,414.0,306.89,226.44
2018,12,13,10,30,884.0,58.0,4.0,15.0,440.0,343.21,259.52
2018,12,13,10,45,893.0,59.0,4.0,15.4,459.5,376.08,289.3
2018,12,13,11,0,902.0,60.0,4.0,15.8,479.0,407.25,317.05
2018,12,13,11,15,907.5,60.0,4.0,16.0,491.0,434.12,341.07
2018,12,13,11,30,913.0,60.0,4.0,16.2,503.0,458.76,362.77
2018,12,13,11,45,914.5,60.5,4.0,16.4,508.0,479.72,381.11
2018,12,13,12,0,916.0,61.0,4.0,16.6,513.0,498.07,396.98
2018,12,13,12,15,914.0,61.5,3.9,16.75,510.5,512.01,408.96
2018,12,13,12,30,912.0,62.0,3.8,16.9,508.0,523.11,418.4
2018,12,13,12,45,905.5,62.5,3.7,17.0,497.5,529.04,423.66
2018,12,13,13,0,899.0,63.0,3.6,17.1,487.0,532.05,426.42
2018,12,13,13,15,889.5,62.5,3.55,17.15,469.5,529.54,424.92
2018,12,13,13,30,880.0,62.0,3.5,17.2,452.0,524.19,421.03
2018,12,13,13,45,866.0,61.0,3.4,17.25,427.5,513.25,412.47
2018,12,13,14,0,852.0,60.0,3.3,17.3,403.0,499.74,401.66
2018,12,13,14,15,832.0,58.5,3.1,17.25,372.5,480.29,385.87
2018,12,13,14,30,812.0,57.0,2.9,17.2,342.0,460.88,369.65
2018,12,13,14,45,782.5,55.0,2.75,17.15,306.5,432.58,346.16
2018,12,13,15,0,753.0,53.0,2.6,17.1,271.0,402.98,321.03
2018,12,13,15,15,710.5,50.0,2.6,17.1,232.0,365.76,289.38
2018,12,13,15,30,668.0,47.0,2.6,17.1,193.0,328.47,256.74
2018,12,13,15,45,598.5,42.0,2.25,16.45,152.5,279.31,214.3
2018,12,13,16,0,529.0,37.0,1.9,15.8,112.0,232.37,172.68
2018,12,13,16,15,389.5,29.5,1.9,15.55,74.5,168.14,115.02
2018,12,13,16,30,250.0,22.0,1.9,15.3,37.0,102.2,9.89
2018,12,13,16,45,125.0,11.0,1.95,15.05,18.5,40.82,0.0
2018,12,13,17,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.65,14.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.4,14.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.6,14.9,0.0,0.0,0.0
2018,12,14,7,15,1.5,5.0,6.8,15.0,5.0,0.0,0.0
2018,12,14,7,30,3.0,10.0,7.0,15.1,10.0,9.83,0.0
2018,12,14,7,45,1.5,22.5,7.15,15.2,22.5,21.45,7.88
2018,12,14,8,0,0.0,35.0,7.3,15.3,35.0,33.03,22.23
2018,12,14,8,15,3.0,50.5,7.45,15.4,51.0,46.97,35.25
2018,12,14,8,30,6.0,66.0,7.6,15.5,67.0,60.75,47.86
2018,12,14,8,45,8.0,65.5,7.75,15.6,67.5,62.25,46.79
2018,12,14,9,0,10.0,65.0,7.9,15.7,68.0,63.13,47.51
2018,12,14,9,15,5.0,41.5,7.95,15.75,43.0,40.73,28.77
2018,12,14,9,30,0.0,18.0,8.0,15.8,18.0,17.36,9.13
2018,12,14,9,45,11.0,52.5,8.05,15.85,57.0,53.08,39.0
2018,12,14,10,0,22.0,87.0,8.1,15.9,96.0,88.55,68.51
2018,12,14,10,15,84.0,129.0,8.15,15.95,165.0,144.95,114.05
2018,12,14,10,30,146.0,171.0,8.2,16.0,234.0,207.0,164.43
2018,12,14,10,45,316.5,160.0,8.2,16.05,304.5,262.84,208.3
2018,12,14,11,0,487.0,149.0,8.2,16.1,375.0,328.81,261.49
2018,12,14,11,15,568.5,134.0,8.2,16.15,404.5,363.88,291.08
2018,12,14,11,30,650.0,119.0,8.2,16.2,434.0,400.03,321.73
2018,12,14,11,45,740.0,99.0,8.15,16.2,460.5,436.55,352.79
2018,12,14,12,0,830.0,79.0,8.1,16.2,487.0,474.35,384.85
2018,12,14,12,15,725.5,101.5,8.0,16.2,457.0,459.69,374.22
2018,12,14,12,30,621.0,124.0,7.9,16.2,427.0,440.64,359.54
2018,12,14,12,45,399.5,163.5,7.85,16.2,357.0,373.37,304.84
2018,12,14,13,0,178.0,203.0,7.8,16.2,287.0,297.14,241.76
2018,12,14,13,15,199.0,193.5,7.65,16.2,284.0,300.32,244.91
2018,12,14,13,30,220.0,184.0,7.5,16.2,281.0,302.78,247.34
2018,12,14,13,45,206.5,174.5,7.35,16.15,262.0,286.7,234.35
2018,12,14,14,0,193.0,165.0,7.2,16.1,243.0,270.04,220.81
2018,12,14,14,15,121.5,126.5,7.0,16.0,174.5,192.69,156.85
2018,12,14,14,30,50.0,88.0,6.8,15.9,106.0,112.28,89.52
2018,12,14,14,45,25.0,66.5,6.65,15.85,75.5,77.78,60.41
2018,12,14,15,0,0.0,45.0,6.5,15.8,45.0,43.46,31.29
2018,12,14,15,15,0.0,40.0,6.5,15.8,40.0,38.62,27.14
2018,12,14,15,30,0.0,35.0,6.5,15.8,35.0,33.79,22.92
2018,12,14,15,45,3.0,34.0,5.95,15.6,34.5,33.94,22.8
2018,12,14,16,0,6.0,33.0,5.4,15.4,34.0,33.92,22.26
2018,12,14,16,15,17.5,24.5,5.25,15.3,26.0,30.22,17.57
2018,12,14,16,30,29.0,16.0,5.1,15.2,18.0,26.38,0.0
2018,12,14,16,45,28.0,10.0,4.9,15.1,10.5,16.56,0.0
2018,12,14,17,0,27.0,4.0,4.7,15.0,3.0,0.0,0.0
2018,12,14,17,15,13.5,2.0,4.55,14.95,1.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,7,15,22.0,6.0,3.65,13.9,6.5,0.0,0.0
2018,12,15,7,30,44.0,12.0,3.8,14.1,13.0,11.8,0.0
2018,12,15,7,45,86.0,27.0,3.9,14.3,35.0,22.49,7.89
2018,12,15,8,0,128.0,42.0,4.0,14.5,57.0,34.36,23.38
2018,12,15,8,15,185.5,55.0,4.15,14.7,86.0,44.4,33.11
2018,12,15,8,30,243.0,68.0,4.3,14.9,115.0,50.67,39.12
2018,12,15,8,45,260.5,82.0,4.4,15.1,142.5,78.16,53.65
2018,12,15,9,0,278.0,96.0,4.5,15.3,170.0,105.13,72.2
2018,12,15,9,15,370.5,98.5,4.5,15.5,212.0,130.65,88.42
2018,12,15,9,30,463.0,101.0,4.5,15.7,254.0,166.27,114.6
2018,12,15,9,45,495.0,100.5,4.45,15.9,278.5,193.13,137.32
2018,12,15,10,0,527.0,100.0,4.4,16.1,303.0,221.55,162.02
2018,12,15,10,15,346.0,134.5,4.3,16.25,271.5,221.82,169.64
2018,12,15,10,30,165.0,169.0,4.2,16.4,240.0,210.97,166.07
2018,12,15,10,45,163.0,180.5,4.1,16.55,253.0,227.6,180.15
2018,12,15,11,0,161.0,192.0,4.0,16.7,266.0,243.84,193.69
2018,12,15,11,15,158.0,201.0,3.9,16.8,275.5,256.98,204.61
2018,12,15,11,30,155.0,210.0,3.8,16.9,285.0,269.65,215.03
2018,12,15,11,45,123.5,211.0,3.7,17.0,271.0,261.32,208.59
2018,12,15,12,0,92.0,212.0,3.6,17.1,257.0,249.76,199.41
2018,12,15,12,15,83.0,205.0,3.6,17.1,245.5,241.11,192.69
2018,12,15,12,30,74.0,198.0,3.6,17.1,234.0,231.82,185.39
2018,12,15,12,45,124.5,200.5,3.6,17.15,259.5,264.6,212.26
2018,12,15,13,0,175.0,203.0,3.6,17.2,285.0,295.39,237.35
2018,12,15,13,15,121.0,187.5,3.6,17.15,243.5,253.71,203.87
2018,12,15,13,30,67.0,172.0,3.6,17.1,202.0,207.41,166.41
2018,12,15,13,45,50.5,142.5,3.6,17.1,164.5,168.97,135.28
2018,12,15,14,0,34.0,113.0,3.6,17.1,127.0,130.29,103.58
2018,12,15,14,15,47.0,122.0,3.6,17.0,139.5,146.69,117.38
2018,12,15,14,30,60.0,131.0,3.6,16.9,152.0,163.4,131.28
2018,12,15,14,45,94.0,121.0,3.6,16.85,150.0,173.54,139.7
2018,12,15,15,0,128.0,111.0,3.6,16.8,148.0,177.7,142.86
2018,12,15,15,15,126.5,98.0,3.6,16.8,130.0,161.64,129.02
2018,12,15,15,30,125.0,85.0,3.6,16.8,112.0,145.34,114.63
2018,12,15,15,45,103.0,68.5,3.7,16.4,88.0,116.83,90.18
2018,12,15,16,0,81.0,52.0,3.8,16.0,64.0,89.06,66.11
2018,12,15,16,15,74.0,36.5,3.9,15.8,44.5,68.12,45.85
2018,12,15,16,30,67.0,21.0,4.0,15.6,25.0,46.85,4.68
2018,12,15,16,45,56.0,13.5,4.1,15.35,14.5,26.76,0.0
2018,12,15,17,0,45.0,6.0,4.2,15.1,4.0,0.0,0.0
2018,12,15,17,15,22.5,3.0,4.3,15.0,2.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.6,14.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.7,15.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.15,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.15,15.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,6.0,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.95,0.0
2018,12,16,7,45,0.0,5.5,6.1,15.4,5.5,5.3,0.0
2018,12,16,8,0,0.0,8.0,6.2,15.5,8.0,7.71,0.81
2018,12,16,8,15,0.0,10.0,6.35,15.6,10.0,9.64,2.74
2018,12,16,8,30,0.0,12.0,6.5,15.7,12.0,11.57,4.55
2018,12,16,8,45,0.0,20.0,6.6,15.8,20.0,19.29,10.7
2018,12,16,9,0,0.0,28.0,6.7,15.9,28.0,27.02,17.32
2018,12,16,9,15,0.0,32.5,6.75,16.0,32.5,31.37,21.03
2018,12,16,9,30,0.0,37.0,6.8,16.1,37.0,35.72,24.71
2018,12,16,9,45,0.0,36.5,6.85,16.15,36.5,35.24,24.27
2018,12,16,10,0,0.0,36.0,6.9,16.2,36.0,34.76,23.83
2018,12,16,10,15,0.0,60.5,7.0,16.25,60.5,58.47,43.78
2018,12,16,10,30,0.0,85.0,7.1,16.3,85.0,82.08,63.51
2018,12,16,10,45,0.0,80.5,7.2,16.35,80.5,77.85,59.87
2018,12,16,11,0,0.0,76.0,7.3,16.4,76.0,73.49,56.15
2018,12,16,11,15,0.0,84.5,7.25,16.4,84.5,81.72,62.97
2018,12,16,11,30,0.0,93.0,7.2,16.4,93.0,89.91,69.75
2018,12,16,11,45,0.0,72.0,7.1,16.4,72.0,69.62,52.8
2018,12,16,12,0,0.0,51.0,7.0,16.4,51.0,49.28,35.78
2018,12,16,12,15,0.0,59.5,6.95,16.4,59.5,57.51,42.68
2018,12,16,12,30,0.0,68.0,6.9,16.4,68.0,65.74,49.57
2018,12,16,12,45,0.0,63.0,6.85,16.4,63.0,60.9,45.55
2018,12,16,13,0,0.0,58.0,6.8,16.4,58.0,56.05,41.52
2018,12,16,13,15,0.0,48.5,6.85,16.4,48.5,46.86,33.85
2018,12,16,13,30,0.0,39.0,6.9,16.4,39.0,37.67,26.15
2018,12,16,13,45,0.0,33.0,6.95,16.45,33.0,31.86,21.29
2018,12,16,14,0,0.0,27.0,7.0,16.5,27.0,26.06,16.42
2018,12,16,14,15,0.0,20.5,7.1,16.45,20.5,19.78,11.13
2018,12,16,14,30,0.0,14.0,7.2,16.4,14.0,13.5,5.82
2018,12,16,14,45,1.5,33.0,7.25,16.4,33.5,32.55,22.0
2018,12,16,15,0,3.0,52.0,7.3,16.4,53.0,51.57,38.08
2018,12,16,15,15,2.5,53.0,7.3,16.4,53.5,52.27,38.58
2018,12,16,15,30,2.0,54.0,7.3,16.4,54.0,53.48,39.41
2018,12,16,15,45,1.0,43.0,7.25,16.25,43.0,42.09,29.56
2018,12,16,16,0,0.0,32.0,7.2,16.1,32.0,30.9,19.82
2018,12,16,16,15,10.5,23.5,7.15,16.05,24.0,26.76,15.05
2018,12,16,16,30,21.0,15.0,7.1,16.0,16.0,22.87,0.26
2018,12,16,16,45,21.0,10.0,7.0,15.95,10.0,14.9,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.9,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.9,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.2,12.95,11.0,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.1,13.2,22.0,15.73,0.0
2018,12,17,7,45,346.0,22.5,2.05,13.4,52.5,17.73,3.76
2018,12,17,8,0,487.0,29.0,2.0,13.6,83.0,23.6,14.26
2018,12,17,8,15,564.5,33.5,1.95,13.8,121.5,25.8,16.98
2018,12,17,8,30,642.0,38.0,1.9,14.0,160.0,28.11,19.33
2018,12,17,8,45,690.0,41.0,1.9,14.2,199.0,57.03,25.96
2018,12,17,9,0,738.0,44.0,1.9,14.4,238.0,95.84,46.72
2018,12,17,9,15,765.0,47.5,1.8,14.55,274.0,135.7,75.56
2018,12,17,9,30,792.0,51.0,1.7,14.7,310.0,179.4,111.35
2018,12,17,9,45,733.0,67.5,1.65,14.85,326.0,212.81,143.9
2018,12,17,10,0,674.0,84.0,1.6,15.0,342.0,240.99,172.22
2018,12,17,10,15,761.0,73.0,1.65,15.1,383.0,283.19,207.32
2018,12,17,10,30,848.0,62.0,1.7,15.2,424.0,329.41,245.96
2018,12,17,10,45,856.5,63.0,1.7,15.3,443.0,361.2,274.55
2018,12,17,11,0,865.0,64.0,1.7,15.4,462.0,391.37,301.31
2018,12,17,11,15,848.0,70.0,1.8,15.5,469.0,414.31,322.34
2018,12,17,11,30,831.0,76.0,1.9,15.6,476.0,433.48,339.88
2018,12,17,11,45,761.0,93.5,1.95,15.65,463.0,438.28,345.84
2018,12,17,12,0,691.0,111.0,2.0,15.7,450.0,437.76,347.13
2018,12,17,12,15,587.0,135.0,2.1,15.75,422.0,423.68,337.48
2018,12,17,12,30,483.0,159.0,2.2,15.8,394.0,403.4,322.48
2018,12,17,12,45,306.5,175.5,2.25,15.85,323.5,333.92,268.08
2018,12,17,13,0,130.0,192.0,2.3,15.9,253.0,260.78,209.41
2018,12,17,13,15,126.0,183.0,2.3,15.9,240.5,251.38,202.37
2018,12,17,13,30,122.0,174.0,2.3,15.9,228.0,241.44,194.64
2018,12,17,13,45,103.0,154.0,2.35,15.9,198.0,211.74,170.8
2018,12,17,14,0,84.0,134.0,2.4,15.9,168.0,181.57,146.38
2018,12,17,14,15,42.0,90.0,2.35,15.8,107.0,110.49,87.69
2018,12,17,14,30,0.0,46.0,2.3,15.7,46.0,44.43,32.11
2018,12,17,14,45,90.5,57.5,2.3,15.65,84.0,105.69,84.17
2018,12,17,15,0,181.0,69.0,2.3,15.6,122.0,158.24,127.51
2018,12,17,15,15,200.5,73.0,2.3,15.6,124.0,168.64,135.04
2018,12,17,15,30,220.0,77.0,2.3,15.6,126.0,178.4,141.46
2018,12,17,15,45,239.5,59.5,2.05,15.2,102.5,166.95,129.91
2018,12,17,16,0,259.0,42.0,1.8,14.8,79.0,147.6,110.93
2018,12,17,16,15,257.0,32.5,1.8,14.65,59.0,130.78,91.01
2018,12,17,16,30,255.0,23.0,1.8,14.5,39.0,105.76,23.97
2018,12,17,16,45,154.0,15.0,1.8,14.4,22.0,52.05,0.0
2018,12,17,17,0,53.0,7.0,1.8,14.3,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.8,14.25,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
