Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,7,15,37.5,6.0,2.1,13.1,7.0,0.0,0.0
2018,12,18,7,30,75.0,12.0,2.1,13.3,14.0,11.8,0.0
2018,12,18,7,45,85.0,26.5,2.1,13.55,32.5,22.05,5.12
2018,12,18,8,0,95.0,41.0,2.1,13.8,51.0,33.55,22.51
2018,12,18,8,15,161.5,54.0,2.15,14.0,80.5,43.62,32.45
2018,12,18,8,30,228.0,67.0,2.2,14.2,110.0,53.42,41.6
2018,12,18,8,45,276.5,77.0,2.25,14.4,141.0,69.56,46.84
2018,12,18,9,0,325.0,87.0,2.3,14.6,172.0,96.57,63.59
2018,12,18,9,15,400.5,92.5,2.25,14.75,212.5,126.94,84.16
2018,12,18,9,30,476.0,98.0,2.2,14.9,253.0,163.11,111.26
2018,12,18,9,45,645.0,79.0,2.15,15.05,311.5,201.77,138.26
2018,12,18,10,0,814.0,60.0,2.1,15.2,370.0,253.77,178.11
2018,12,18,10,15,775.0,72.0,2.0,15.3,383.5,284.97,208.34
2018,12,18,10,30,736.0,84.0,1.9,15.4,397.0,310.21,233.04
2018,12,18,10,45,703.5,95.0,1.8,15.55,405.5,334.39,255.79
2018,12,18,11,0,671.0,106.0,1.7,15.7,414.0,355.04,274.88
2018,12,18,11,15,699.5,103.0,1.6,15.8,432.0,383.37,298.74
2018,12,18,11,30,728.0,100.0,1.5,15.9,450.0,411.18,321.71
2018,12,18,11,45,751.5,95.5,1.4,16.0,460.0,435.15,341.33
2018,12,18,12,0,775.0,91.0,1.3,16.1,470.0,456.82,358.81
2018,12,18,12,15,774.0,90.5,1.25,16.15,468.0,469.09,369.11
2018,12,18,12,30,773.0,90.0,1.2,16.2,466.0,478.95,377.34
2018,12,18,12,45,822.0,76.0,1.2,16.25,469.0,497.61,392.46
2018,12,18,13,0,871.0,62.0,1.2,16.3,472.0,513.03,404.9
2018,12,18,13,15,863.0,61.5,1.2,16.3,455.5,511.7,404.41
2018,12,18,13,30,855.0,61.0,1.2,16.3,439.0,507.61,401.77
2018,12,18,13,45,842.0,59.5,1.25,16.35,415.5,497.19,394.37
2018,12,18,14,0,829.0,58.0,1.3,16.4,392.0,484.25,384.77
2018,12,18,14,15,647.5,83.0,1.35,16.35,332.0,417.86,333.56
2018,12,18,14,30,466.0,108.0,1.4,16.3,272.0,348.08,279.0
2018,12,18,14,45,391.5,105.5,1.4,16.3,233.5,304.9,244.67
2018,12,18,15,0,317.0,103.0,1.4,16.3,195.0,263.17,210.8
2018,12,18,15,15,374.5,82.0,1.4,16.3,176.0,258.87,206.09
2018,12,18,15,30,432.0,61.0,1.4,16.3,157.0,252.42,198.37
2018,12,18,15,45,481.0,48.5,1.3,15.95,135.0,246.08,189.49
2018,12,18,16,0,530.0,36.0,1.2,15.6,113.0,232.88,173.27
2018,12,18,16,15,424.0,30.0,1.2,15.45,78.5,180.23,124.87
2018,12,18,16,30,318.0,24.0,1.2,15.3,44.0,124.54,33.0
2018,12,18,16,45,188.5,15.5,1.25,15.15,24.5,61.04,0.0
2018,12,18,17,0,59.0,7.0,1.3,15.0,5.0,0.0,0.0
2018,12,18,17,15,29.5,3.5,1.25,15.0,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,19,7,15,89.0,8.0,0.75,13.8,10.0,0.0,0.0
2018,12,19,7,30,178.0,16.0,0.7,13.9,20.0,15.73,0.0
2018,12,19,7,45,314.5,23.5,0.65,14.0,49.5,18.95,2.75
2018,12,19,8,0,451.0,31.0,0.6,14.1,79.0,23.69,14.21
2018,12,19,8,15,368.0,39.0,0.8,14.3,89.5,28.66,19.42
2018,12,19,8,30,285.0,47.0,1.0,14.5,100.0,34.31,24.77
2018,12,19,8,45,145.5,69.5,1.2,14.7,97.0,62.17,43.79
2018,12,19,9,0,6.0,92.0,1.4,14.9,94.0,85.75,66.82
2018,12,19,9,15,11.0,102.0,1.65,15.1,105.5,96.62,75.7
2018,12,19,9,30,16.0,112.0,1.9,15.3,117.0,107.8,84.78
2018,12,19,9,45,146.5,120.5,2.15,15.55,175.5,140.18,106.53
2018,12,19,10,0,277.0,129.0,2.4,15.8,234.0,184.66,139.32
2018,12,19,10,15,237.0,141.0,2.45,15.95,235.5,196.05,150.97
2018,12,19,10,30,197.0,153.0,2.5,16.1,237.0,204.25,159.56
2018,12,19,10,45,366.0,132.0,2.6,16.25,296.5,250.84,195.31
2018,12,19,11,0,535.0,111.0,2.7,16.4,356.0,307.85,240.29
2018,12,19,11,15,712.0,86.0,2.65,16.5,422.0,372.14,291.29
2018,12,19,11,30,889.0,61.0,2.6,16.6,488.0,442.21,346.72
2018,12,19,11,45,782.5,87.0,2.5,16.7,466.0,439.82,346.76
2018,12,19,12,0,676.0,113.0,2.4,16.8,444.0,431.37,341.61
2018,12,19,12,15,718.5,101.5,2.3,16.85,452.0,452.5,359.08
2018,12,19,12,30,761.0,90.0,2.2,16.9,460.0,472.46,375.27
2018,12,19,12,45,773.5,84.5,2.1,16.95,454.5,481.5,382.78
2018,12,19,13,0,786.0,79.0,2.0,17.0,449.0,488.16,388.31
2018,12,19,13,15,769.0,79.5,1.95,17.0,431.0,483.52,385.14
2018,12,19,13,30,752.0,80.0,1.9,17.0,413.0,476.36,379.89
2018,12,19,13,45,725.5,81.0,1.8,17.0,388.5,462.53,369.15
2018,12,19,14,0,699.0,82.0,1.7,17.0,364.0,447.61,357.33
2018,12,19,14,15,629.0,87.5,1.6,16.95,327.0,413.62,330.54
2018,12,19,14,30,559.0,93.0,1.5,16.9,290.0,379.07,303.04
2018,12,19,14,45,608.5,77.5,1.45,16.85,272.0,377.74,301.33
2018,12,19,15,0,658.0,62.0,1.4,16.8,254.0,372.35,295.5
2018,12,19,15,15,536.5,65.0,1.4,16.8,207.5,311.05,245.84
2018,12,19,15,30,415.0,68.0,1.4,16.8,161.0,251.76,197.4
2018,12,19,15,45,346.5,57.0,1.2,16.45,124.0,204.03,157.31
2018,12,19,16,0,278.0,46.0,1.0,16.1,87.0,159.35,119.21
2018,12,19,16,15,243.0,35.5,1.0,15.9,62.5,129.61,90.34
2018,12,19,16,30,208.0,25.0,1.0,15.7,38.0,95.35,27.72
2018,12,19,16,45,135.0,16.0,1.05,15.55,21.5,48.65,0.0
2018,12,19,17,0,62.0,7.0,1.1,15.4,5.0,0.0,0.0
2018,12,19,17,15,31.0,3.5,1.1,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,20,7,15,38.0,6.0,2.65,12.4,7.0,0.0,0.0
2018,12,20,7,30,76.0,12.0,2.7,12.5,14.0,11.8,0.0
2018,12,20,7,45,101.5,25.5,2.7,12.6,33.0,21.25,2.77
2018,12,20,8,0,127.0,39.0,2.7,12.7,52.0,32.01,21.12
2018,12,20,8,15,145.0,53.0,2.7,12.8,74.5,42.85,31.88
2018,12,20,8,30,163.0,67.0,2.7,12.9,97.0,53.38,41.74
2018,12,20,8,45,142.5,81.0,2.7,13.05,112.0,73.77,54.05
2018,12,20,9,0,122.0,95.0,2.7,13.2,127.0,92.2,68.28
2018,12,20,9,15,104.0,111.0,2.55,13.35,141.0,110.65,83.99
2018,12,20,9,30,86.0,127.0,2.4,13.5,155.0,129.76,100.78
2018,12,20,9,45,85.5,136.5,2.3,13.6,166.5,143.05,112.06
2018,12,20,10,0,85.0,146.0,2.2,13.7,178.0,156.07,123.12
2018,12,20,10,15,78.5,159.5,2.0,13.9,191.0,170.7,135.53
2018,12,20,10,30,72.0,173.0,1.8,14.1,204.0,184.83,147.3
2018,12,20,10,45,81.5,184.5,1.65,14.25,221.0,202.21,161.29
2018,12,20,11,0,91.0,196.0,1.5,14.4,238.0,220.08,175.59
2018,12,20,11,15,81.0,198.5,1.4,14.5,236.5,222.18,177.37
2018,12,20,11,30,71.0,201.0,1.3,14.6,235.0,223.49,178.47
2018,12,20,11,45,60.0,201.0,1.2,14.7,230.0,221.27,176.66
2018,12,20,12,0,49.0,201.0,1.1,14.8,225.0,218.38,174.27
2018,12,20,12,15,93.5,206.5,1.1,14.85,252.0,247.1,197.47
2018,12,20,12,30,138.0,212.0,1.1,14.9,279.0,279.32,223.23
2018,12,20,12,45,165.5,208.5,1.05,14.9,287.5,292.65,233.92
2018,12,20,13,0,193.0,205.0,1.0,14.9,296.0,305.86,244.6
2018,12,20,13,15,168.0,198.5,1.05,14.9,275.5,288.68,231.28
2018,12,20,13,30,143.0,192.0,1.1,14.9,255.0,270.84,217.46
2018,12,20,13,45,101.0,174.0,1.1,14.9,217.5,231.73,186.33
2018,12,20,14,0,59.0,156.0,1.1,14.9,180.0,188.14,151.23
2018,12,20,14,15,40.5,139.5,1.1,14.85,155.5,162.11,130.21
2018,12,20,14,30,22.0,123.0,1.1,14.8,131.0,132.72,106.12
2018,12,20,14,45,23.0,113.0,1.1,14.8,120.5,126.81,101.35
2018,12,20,15,0,24.0,103.0,1.1,14.8,110.0,117.37,93.47
2018,12,20,15,15,13.0,85.5,1.1,14.8,89.0,91.05,71.38
2018,12,20,15,30,2.0,68.0,1.1,14.8,68.0,68.55,52.34
2018,12,20,15,45,1.0,54.0,1.05,14.6,54.0,54.06,39.88
2018,12,20,16,0,0.0,40.0,1.0,14.4,40.0,39.48,27.21
2018,12,20,16,15,29.0,28.0,1.05,14.35,30.0,41.78,27.04
2018,12,20,16,30,58.0,16.0,1.1,14.3,20.0,37.64,9.37
2018,12,20,16,45,58.0,11.5,1.1,14.25,12.5,25.51,0.0
2018,12,20,17,0,58.0,7.0,1.1,14.2,5.0,0.0,0.0
2018,12,20,17,15,29.0,3.5,1.1,14.2,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,21,7,15,32.0,6.0,2.0,14.25,6.5,0.0,0.0
2018,12,21,7,30,64.0,12.0,2.2,14.3,13.0,11.8,0.0
2018,12,21,7,45,141.5,25.0,2.4,14.4,37.0,19.75,1.1
2018,12,21,8,0,219.0,38.0,2.6,14.5,61.0,29.5,18.78
2018,12,21,8,15,340.5,42.5,2.8,14.6,96.5,32.12,22.3
2018,12,21,8,30,462.0,47.0,3.0,14.7,132.0,33.7,24.13
2018,12,21,8,45,313.0,57.5,3.25,14.8,121.0,53.24,32.94
2018,12,21,9,0,164.0,68.0,3.5,14.9,110.0,70.37,47.93
2018,12,21,9,15,102.0,82.0,3.55,14.95,109.5,86.32,63.21
2018,12,21,9,30,40.0,96.0,3.6,15.0,109.0,96.0,74.06
2018,12,21,9,45,25.0,102.5,3.65,15.1,111.0,101.26,79.13
2018,12,21,10,0,10.0,109.0,3.7,15.2,113.0,106.36,83.91
2018,12,21,10,15,15.5,132.5,3.8,15.3,139.0,130.28,103.59
2018,12,21,10,30,21.0,156.0,3.9,15.4,165.0,154.72,123.56
2018,12,21,10,45,15.0,156.0,4.0,15.5,162.5,154.0,122.96
2018,12,21,11,0,9.0,156.0,4.1,15.6,160.0,152.74,121.9
2018,12,21,11,15,15.5,168.0,4.1,15.65,175.5,167.37,133.78
2018,12,21,11,30,22.0,180.0,4.1,15.7,191.0,182.41,145.98
2018,12,21,11,45,41.5,187.0,4.05,15.75,207.5,199.49,159.85
2018,12,21,12,0,61.0,194.0,4.0,15.8,224.0,217.1,174.21
2018,12,21,12,15,97.5,195.0,4.05,15.85,242.5,237.63,191.1
2018,12,21,12,30,134.0,196.0,4.1,15.9,261.0,261.31,210.6
2018,12,21,12,45,163.0,179.0,4.15,15.9,256.5,261.57,211.35
2018,12,21,13,0,192.0,162.0,4.2,15.9,252.0,264.59,214.42
2018,12,21,13,15,293.0,156.5,4.25,15.9,289.0,312.92,254.43
2018,12,21,13,30,394.0,151.0,4.3,15.9,326.0,365.02,296.93
2018,12,21,13,45,386.5,145.5,4.3,15.9,309.5,356.03,289.8
2018,12,21,14,0,379.0,140.0,4.3,15.9,293.0,345.78,281.7
2018,12,21,14,15,515.0,110.0,4.3,15.8,302.0,379.01,309.12
2018,12,21,14,30,651.0,80.0,4.3,15.7,311.0,409.68,333.58
2018,12,21,14,45,594.5,78.0,4.25,15.6,272.5,372.25,302.61
2018,12,21,15,0,538.0,76.0,4.2,15.5,234.0,334.85,271.37
2018,12,21,15,15,456.0,72.0,4.2,15.5,193.0,284.98,229.55
2018,12,21,15,30,374.0,68.0,4.2,15.5,152.0,235.79,187.84
2018,12,21,15,45,286.5,56.5,4.0,15.05,113.5,181.39,141.88
2018,12,21,16,0,199.0,45.0,3.8,14.6,75.0,131.16,99.32
2018,12,21,16,15,181.5,34.0,3.9,14.4,54.5,108.56,76.74
2018,12,21,16,30,164.0,23.0,4.0,14.2,34.0,81.92,29.15
2018,12,21,16,45,106.0,14.5,4.05,14.05,19.5,40.32,0.0
2018,12,21,17,0,48.0,6.0,4.1,13.9,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,4.0,13.85,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,22,7,15,45.0,6.0,2.55,11.75,7.0,0.0,0.0
2018,12,22,7,30,90.0,12.0,2.6,11.9,14.0,11.8,0.0
2018,12,22,7,45,178.0,23.5,2.65,12.05,38.0,18.52,0.0
2018,12,22,8,0,266.0,35.0,2.7,12.2,62.0,27.05,16.85
2018,12,22,8,15,381.0,43.0,2.8,12.4,102.0,32.71,23.02
2018,12,22,8,30,496.0,51.0,2.9,12.6,142.0,37.44,27.67
2018,12,22,8,45,552.5,54.5,3.0,12.85,178.0,56.43,31.3
2018,12,22,9,0,609.0,58.0,3.1,13.1,214.0,90.13,48.3
2018,12,22,9,15,641.5,64.5,3.05,13.2,251.0,127.9,75.12
2018,12,22,9,30,674.0,71.0,3.0,13.3,288.0,167.57,107.09
2018,12,22,9,45,706.5,72.0,2.95,13.45,320.0,203.88,138.24
2018,12,22,10,0,739.0,73.0,2.9,13.6,352.0,243.45,173.06
2018,12,22,10,15,732.5,80.5,2.85,13.7,373.5,275.22,202.97
2018,12,22,10,30,726.0,88.0,2.8,13.8,395.0,307.06,232.52
2018,12,22,10,45,752.0,87.0,2.7,13.95,418.0,341.57,262.93
2018,12,22,11,0,778.0,86.0,2.6,14.1,441.0,373.99,291.21
2018,12,22,11,15,722.0,100.5,2.6,14.25,437.5,387.0,304.59
2018,12,22,11,30,666.0,115.0,2.6,14.4,434.0,396.74,314.63
2018,12,22,11,45,540.5,146.5,2.65,14.5,407.5,386.44,308.48
2018,12,22,12,0,415.0,178.0,2.7,14.6,381.0,370.9,297.34
2018,12,22,12,15,400.0,181.0,2.75,14.75,376.0,375.36,301.63
2018,12,22,12,30,385.0,184.0,2.8,14.9,371.0,375.55,302.33
2018,12,22,12,45,354.0,185.0,2.85,15.05,354.5,366.47,295.52
2018,12,22,13,0,323.0,186.0,2.9,15.2,338.0,355.82,287.34
2018,12,22,13,15,328.5,178.5,2.85,15.3,328.5,353.84,286.13
2018,12,22,13,30,334.0,171.0,2.8,15.4,319.0,350.71,283.9
2018,12,22,13,45,251.0,171.5,2.7,15.5,279.5,309.75,250.81
2018,12,22,14,0,168.0,172.0,2.6,15.6,240.0,264.44,214.06
2018,12,22,14,15,118.0,150.0,2.65,15.6,196.0,216.16,174.99
2018,12,22,14,30,68.0,128.0,2.7,15.6,152.0,163.74,131.97
2018,12,22,14,45,72.0,114.0,2.7,15.6,137.0,150.69,121.28
2018,12,22,15,0,76.0,100.0,2.7,15.6,122.0,141.72,113.7
2018,12,22,15,15,79.5,93.5,2.7,15.6,114.0,136.21,108.73
2018,12,22,15,30,83.0,87.0,2.7,15.6,106.0,130.74,103.48
2018,12,22,15,45,66.0,71.0,2.65,15.1,84.0,105.83,82.14
2018,12,22,16,0,49.0,55.0,2.6,14.6,62.0,77.2,57.57
2018,12,22,16,15,59.5,39.0,2.6,14.5,45.0,66.42,46.15
2018,12,22,16,30,70.0,23.0,2.6,14.4,28.0,51.19,18.32
2018,12,22,16,45,64.5,15.0,2.65,14.3,17.0,30.68,0.0
2018,12,22,17,0,59.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,12,22,17,15,29.5,3.5,2.65,14.15,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,23,7,15,50.5,6.5,2.7,12.35,7.5,0.0,0.0
2018,12,23,7,30,101.0,13.0,2.6,12.5,15.0,12.78,0.0
2018,12,23,7,45,168.5,24.5,2.45,12.65,37.5,19.4,0.0
2018,12,23,8,0,236.0,36.0,2.3,12.8,60.0,27.91,17.44
2018,12,23,8,15,294.5,46.5,2.25,13.0,90.5,35.28,25.18
2018,12,23,8,30,353.0,57.0,2.2,13.2,121.0,42.39,31.96
2018,12,23,8,45,355.5,70.0,2.2,13.4,147.5,63.46,41.44
2018,12,23,9,0,358.0,83.0,2.2,13.6,174.0,92.75,59.94
2018,12,23,9,15,370.0,95.5,2.2,13.85,202.0,122.62,82.28
2018,12,23,9,30,382.0,108.0,2.2,14.1,230.0,153.13,107.16
2018,12,23,9,45,406.0,109.0,2.25,14.3,251.0,176.36,126.64
2018,12,23,10,0,430.0,110.0,2.3,14.5,272.0,200.65,147.65
2018,12,23,10,15,359.5,135.0,2.4,14.65,277.0,221.59,168.9
2018,12,23,10,30,289.0,160.0,2.5,14.8,282.0,237.97,185.48
2018,12,23,10,45,482.0,132.0,2.6,14.95,347.0,288.77,224.43
2018,12,23,11,0,675.0,104.0,2.7,15.1,412.0,350.95,273.46
2018,12,23,11,15,768.5,82.0,2.65,15.2,442.5,388.14,304.23
2018,12,23,11,30,862.0,60.0,2.6,15.3,473.0,426.93,336.32
2018,12,23,11,45,734.0,93.0,2.55,15.4,447.5,421.89,334.6
2018,12,23,12,0,606.0,126.0,2.5,15.5,422.0,409.94,326.7
2018,12,23,12,15,504.0,150.0,2.5,15.55,396.0,394.6,315.67
2018,12,23,12,30,402.0,174.0,2.5,15.6,370.0,376.54,301.91
2018,12,23,12,45,568.5,132.5,2.5,15.65,404.0,426.42,342.5
2018,12,23,13,0,735.0,91.0,2.5,15.7,438.0,474.17,380.86
2018,12,23,13,15,616.5,113.5,2.5,15.75,398.0,440.87,354.7
2018,12,23,13,30,498.0,136.0,2.5,15.8,358.0,402.85,324.85
2018,12,23,13,45,338.5,149.0,2.5,15.8,296.5,330.58,267.44
2018,12,23,14,0,179.0,162.0,2.5,15.8,235.0,259.23,209.71
2018,12,23,14,15,162.0,151.0,2.5,15.75,213.5,239.03,193.66
2018,12,23,14,30,145.0,140.0,2.5,15.7,192.0,218.62,177.1
2018,12,23,14,45,136.0,124.5,2.45,15.65,169.5,196.88,159.27
2018,12,23,15,0,127.0,109.0,2.4,15.6,147.0,174.86,140.95
2018,12,23,15,15,140.5,98.0,2.4,15.6,134.5,167.54,134.37
2018,12,23,15,30,154.0,87.0,2.4,15.6,122.0,164.27,130.6
2018,12,23,15,45,126.0,71.0,2.15,15.25,96.0,128.36,100.0
2018,12,23,16,0,98.0,55.0,1.9,14.9,70.0,98.41,74.15
2018,12,23,16,15,90.5,38.0,1.9,14.7,48.5,79.43,55.95
2018,12,23,16,30,83.0,21.0,1.9,14.5,27.0,52.12,20.2
2018,12,23,16,45,66.5,12.5,1.85,14.35,15.0,28.8,0.0
2018,12,23,17,0,50.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,12,23,17,15,25.0,2.0,1.75,14.1,1.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.85,13.6,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,2.9,13.8,2.0,1.97,0.0
2018,12,24,7,45,0.0,7.0,2.95,14.05,7.0,6.75,0.0
2018,12,24,8,0,0.0,12.0,3.0,14.3,12.0,11.57,3.83
2018,12,24,8,15,0.0,18.0,3.05,14.45,18.0,17.36,9.45
2018,12,24,8,30,0.0,24.0,3.1,14.6,24.0,23.15,14.82
2018,12,24,8,45,0.0,27.5,3.15,14.8,27.5,26.54,16.91
2018,12,24,9,0,0.0,31.0,3.2,15.0,31.0,29.92,19.87
2018,12,24,9,15,0.0,32.5,3.25,15.15,32.5,31.37,21.14
2018,12,24,9,30,0.0,34.0,3.3,15.3,34.0,32.82,22.37
2018,12,24,9,45,0.0,53.5,3.35,15.45,53.5,51.69,38.34
2018,12,24,10,0,0.0,73.0,3.4,15.6,73.0,70.55,54.16
2018,12,24,10,15,0.0,73.5,3.55,15.7,73.5,71.06,54.48
2018,12,24,10,30,0.0,74.0,3.7,15.8,74.0,71.55,54.79
2018,12,24,10,45,278.5,68.0,3.8,15.9,195.0,159.11,122.87
2018,12,24,11,0,557.0,62.0,3.9,16.0,316.0,267.32,208.8
2018,12,24,11,15,665.0,64.5,4.1,16.0,376.5,329.17,259.53
2018,12,24,11,30,773.0,67.0,4.3,16.0,437.0,394.89,313.36
2018,12,24,11,45,598.0,60.5,4.45,16.0,349.0,328.42,263.49
2018,12,24,12,0,423.0,54.0,4.6,16.0,261.0,252.89,204.54
2018,12,24,12,15,352.5,50.5,4.75,15.9,222.5,222.64,180.97
2018,12,24,12,30,282.0,47.0,4.9,15.8,184.0,189.7,154.46
2018,12,24,12,45,141.0,40.0,5.05,15.7,108.5,113.52,90.94
2018,12,24,13,0,0.0,33.0,5.2,15.6,33.0,31.87,21.29
2018,12,24,13,15,0.0,34.0,5.25,15.55,34.0,32.83,22.15
2018,12,24,13,30,0.0,35.0,5.3,15.5,35.0,33.8,23.0
2018,12,24,13,45,0.0,34.5,5.3,15.45,34.5,33.31,22.62
2018,12,24,14,0,0.0,34.0,5.3,15.4,34.0,32.83,22.25
2018,12,24,14,15,0.0,30.5,5.35,15.45,30.5,29.44,19.41
2018,12,24,14,30,0.0,27.0,5.4,15.5,27.0,26.06,16.55
2018,12,24,14,45,13.0,30.0,5.45,15.5,34.0,35.28,24.49
2018,12,24,15,0,26.0,33.0,5.5,15.5,41.0,45.91,33.51
2018,12,24,15,15,28.0,32.0,5.5,15.5,39.5,45.39,32.93
2018,12,24,15,30,30.0,31.0,5.5,15.5,38.0,44.77,32.15
2018,12,24,15,45,23.0,25.5,5.8,15.45,30.0,35.71,24.21
2018,12,24,16,0,16.0,20.0,6.1,15.4,22.0,25.03,14.93
2018,12,24,16,15,12.5,14.0,6.3,15.35,15.5,17.57,8.21
2018,12,24,16,30,9.0,8.0,6.5,15.3,9.0,11.07,0.3
2018,12,24,16,45,7.5,4.5,6.7,15.2,5.0,6.3,0.0
2018,12,24,17,0,6.0,1.0,6.9,15.1,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.85,14.95,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.8,14.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.75,14.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.85,14.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.15,13.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.8,13.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,6.05,13.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.55,12.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,25,7,15,49.5,5.0,5.55,12.0,6.0,0.0,0.0
2018,12,25,7,30,99.0,10.0,5.6,12.3,12.0,9.83,0.0
2018,12,25,7,45,257.5,20.5,5.65,12.6,42.0,16.4,0.0
2018,12,25,8,0,416.0,31.0,5.7,12.9,72.0,24.19,14.16
2018,12,25,8,15,504.5,37.0,5.75,13.1,110.5,27.34,18.19
2018,12,25,8,30,593.0,43.0,5.8,13.3,149.0,33.4,23.95
2018,12,25,8,45,549.0,55.5,5.85,13.45,172.5,54.92,31.22
2018,12,25,9,0,505.0,68.0,5.9,13.6,196.0,89.32,51.93
2018,12,25,9,15,585.5,70.0,5.95,13.75,240.5,123.94,74.34
2018,12,25,9,30,666.0,72.0,6.0,13.9,285.0,164.74,105.07
2018,12,25,9,45,732.5,69.0,6.0,14.05,325.5,206.04,139.1
2018,12,25,10,0,799.0,66.0,6.0,14.2,366.0,248.67,175.68
2018,12,25,10,15,817.5,68.0,6.05,14.3,394.0,286.33,210.44
2018,12,25,10,30,836.0,70.0,6.1,14.4,422.0,323.57,244.77
2018,12,25,10,45,848.5,70.5,6.15,14.55,443.0,356.65,275.45
2018,12,25,11,0,861.0,71.0,6.2,14.7,464.0,388.44,304.6
2018,12,25,11,15,868.0,71.5,6.2,14.75,477.5,417.65,331.27
2018,12,25,11,30,875.0,72.0,6.2,14.8,491.0,443.48,354.73
2018,12,25,11,45,878.5,72.5,6.25,14.9,498.0,465.63,374.78
2018,12,25,12,0,882.0,73.0,6.3,15.0,505.0,485.38,392.5
2018,12,25,12,15,882.5,73.0,6.35,15.05,504.5,500.69,406.42
2018,12,25,12,30,883.0,73.0,6.4,15.1,504.0,513.33,417.9
2018,12,25,12,45,878.5,72.5,6.4,15.15,495.0,520.21,424.48
2018,12,25,13,0,874.0,72.0,6.4,15.2,486.0,524.26,428.56
2018,12,25,13,15,867.0,71.0,6.45,15.25,470.0,524.87,429.75
2018,12,25,13,30,860.0,70.0,6.5,15.3,454.0,521.73,427.73
2018,12,25,13,45,849.5,68.5,6.55,15.35,432.0,513.5,421.42
2018,12,25,14,0,839.0,67.0,6.6,15.4,410.0,502.64,412.73
2018,12,25,14,15,821.0,65.5,6.55,15.4,381.0,485.53,398.64
2018,12,25,14,30,803.0,64.0,6.5,15.4,352.0,466.22,382.37
2018,12,25,14,45,776.5,61.0,6.5,15.35,317.5,439.25,359.61
2018,12,25,15,0,750.0,58.0,6.5,15.3,283.0,410.79,335.0
2018,12,25,15,15,709.0,55.0,6.5,15.3,244.5,374.87,303.58
2018,12,25,15,30,668.0,52.0,6.5,15.3,206.0,338.64,271.1
2018,12,25,15,45,607.0,47.0,6.05,14.9,166.0,295.28,232.28
2018,12,25,16,0,546.0,42.0,5.6,14.5,126.0,251.67,192.5
2018,12,25,16,15,441.5,35.0,5.45,14.25,89.0,194.31,140.6
2018,12,25,16,30,337.0,28.0,5.3,14.0,52.0,138.69,68.64
2018,12,25,16,45,201.5,18.0,5.15,13.75,29.5,68.31,0.0
2018,12,25,17,0,66.0,8.0,5.0,13.5,7.0,0.0,0.0
2018,12,25,17,15,33.0,4.0,4.95,13.4,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,26,7,15,0.0,1.5,4.4,11.6,1.5,0.0,0.0
2018,12,26,7,30,0.0,3.0,4.4,11.8,3.0,2.95,0.0
2018,12,26,7,45,0.0,8.5,4.35,12.05,8.5,8.19,0.0
2018,12,26,8,0,0.0,14.0,4.3,12.3,14.0,13.5,5.41
2018,12,26,8,15,46.0,29.0,4.5,12.55,37.0,26.3,17.32
2018,12,26,8,30,92.0,44.0,4.7,12.8,60.0,35.94,26.25
2018,12,26,8,45,143.5,55.5,4.9,13.0,88.0,49.26,33.88
2018,12,26,9,0,195.0,67.0,5.1,13.2,116.0,70.42,47.41
2018,12,26,9,15,100.5,72.5,5.3,13.3,98.0,77.29,56.08
2018,12,26,9,30,6.0,78.0,5.5,13.4,80.0,75.65,58.81
2018,12,26,9,45,164.0,101.5,5.7,13.5,163.0,123.28,92.71
2018,12,26,10,0,322.0,125.0,5.9,13.6,246.0,189.19,143.12
2018,12,26,10,15,483.5,113.5,5.95,13.7,310.0,234.82,177.96
2018,12,26,10,30,645.0,102.0,6.0,13.8,374.0,292.77,224.42
2018,12,26,10,45,632.5,111.0,6.05,13.85,388.5,319.77,249.82
2018,12,26,11,0,620.0,120.0,6.1,13.9,403.0,344.58,272.92
2018,12,26,11,15,735.0,98.5,6.0,13.95,443.5,388.46,309.76
2018,12,26,11,30,850.0,77.0,5.9,14.0,484.0,436.78,350.26
2018,12,26,11,45,874.5,73.0,5.75,14.0,496.5,464.17,374.23
2018,12,26,12,0,899.0,69.0,5.6,14.0,509.0,489.15,395.94
2018,12,26,12,15,896.5,69.5,5.7,14.05,507.5,503.85,409.46
2018,12,26,12,30,894.0,70.0,5.8,14.1,506.0,515.77,420.48
2018,12,26,12,45,821.5,84.5,5.9,14.1,480.0,504.83,412.86
2018,12,26,13,0,749.0,99.0,6.0,14.1,454.0,490.04,401.8
2018,12,26,13,15,806.5,84.0,6.05,14.1,455.0,507.85,417.18
2018,12,26,13,30,864.0,69.0,6.1,14.1,456.0,523.16,430.26
2018,12,26,13,45,850.5,68.0,6.15,14.1,433.0,514.0,423.24
2018,12,26,14,0,837.0,67.0,6.2,14.1,410.0,502.24,413.89
2018,12,26,14,15,817.5,65.5,6.15,14.05,381.0,484.48,399.33
2018,12,26,14,30,798.0,64.0,6.1,14.0,352.0,464.54,382.61
2018,12,26,14,45,712.0,69.0,6.05,14.0,307.0,418.41,344.13
2018,12,26,15,0,626.0,74.0,6.0,14.0,262.0,374.83,307.22
2018,12,26,15,15,504.5,72.5,6.0,14.0,211.0,308.66,251.6
2018,12,26,15,30,383.0,71.0,6.0,14.0,160.0,244.71,197.4
2018,12,26,15,45,394.5,58.5,5.85,13.7,134.5,227.71,180.63
2018,12,26,16,0,406.0,46.0,5.7,13.4,109.0,207.53,160.01
2018,12,26,16,15,366.0,36.5,5.7,13.25,80.0,172.34,125.81
2018,12,26,16,30,326.0,27.0,5.7,13.1,51.0,135.8,70.91
2018,12,26,16,45,194.0,17.0,5.75,12.95,28.5,65.75,0.0
2018,12,26,17,0,62.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,12,26,17,15,31.0,3.5,5.8,12.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.65,12.6,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.75,12.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.65,12.6,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.8,12.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.85,12.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.6,11.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.45,11.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.25,11.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.65,11.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.65,10.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.75,11.0,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.9,11.3,13.0,10.81,0.0
2018,12,27,7,45,296.0,19.5,6.05,11.6,43.5,15.51,0.0
2018,12,27,8,0,472.0,28.0,6.2,11.9,74.0,23.39,13.45
2018,12,27,8,15,556.0,32.5,6.4,12.15,112.5,25.5,16.63
2018,12,27,8,30,640.0,37.0,6.6,12.4,151.0,27.77,19.03
2018,12,27,8,45,691.5,40.5,6.85,12.7,191.0,46.33,22.33
2018,12,27,9,0,743.0,44.0,7.1,13.0,231.0,85.51,40.49
2018,12,27,9,15,775.0,47.0,7.25,13.2,269.0,125.71,67.9
2018,12,27,9,30,807.0,50.0,7.4,13.4,307.0,170.27,103.84
2018,12,27,9,45,825.0,53.5,7.6,13.65,340.0,211.04,139.88
2018,12,27,10,0,843.0,57.0,7.8,13.9,373.0,251.72,177.13
2018,12,27,10,15,859.0,58.0,7.85,14.05,400.5,289.24,212.26
2018,12,27,10,30,875.0,59.0,7.9,14.2,428.0,326.0,246.7
2018,12,27,10,45,886.5,59.5,8.0,14.35,449.0,359.8,278.46
2018,12,27,11,0,898.0,60.0,8.1,14.5,470.0,392.13,308.53
2018,12,27,11,15,900.0,61.5,8.1,14.6,483.0,420.0,334.53
2018,12,27,11,30,902.0,63.0,8.1,14.7,496.0,445.56,358.11
2018,12,27,11,45,912.0,62.5,8.15,14.8,505.0,470.27,380.5
2018,12,27,12,0,922.0,62.0,8.2,14.9,514.0,492.75,400.66
2018,12,27,12,15,922.0,61.5,8.2,14.95,513.0,508.02,414.73
2018,12,27,12,30,922.0,61.0,8.2,15.0,512.0,520.47,426.2
2018,12,27,12,45,919.5,61.0,8.2,15.1,504.0,529.34,434.41
2018,12,27,13,0,917.0,61.0,8.2,15.2,496.0,535.28,440.01
2018,12,27,13,15,911.0,60.0,8.2,15.2,480.5,535.43,440.9
2018,12,27,13,30,905.0,59.0,8.2,15.2,465.0,532.64,439.19
2018,12,27,13,45,893.5,58.5,8.2,15.25,442.5,524.72,433.0
2018,12,27,14,0,882.0,58.0,8.2,15.3,420.0,514.07,424.32
2018,12,27,14,15,865.5,56.0,8.15,15.25,390.5,496.67,409.98
2018,12,27,14,30,849.0,54.0,8.1,15.2,361.0,476.93,393.32
2018,12,27,14,45,824.5,52.0,8.1,15.1,326.5,451.29,371.48
2018,12,27,15,0,800.0,50.0,8.1,15.0,292.0,426.25,349.43
2018,12,27,15,15,763.5,47.5,8.1,15.0,253.5,391.87,318.96
2018,12,27,15,30,727.0,45.0,8.1,15.0,215.0,356.93,287.15
2018,12,27,15,45,672.0,40.5,7.85,14.6,174.5,312.47,247.09
2018,12,27,16,0,617.0,36.0,7.6,14.2,134.0,269.23,207.09
2018,12,27,16,15,520.0,31.0,7.5,13.95,96.0,213.52,155.84
2018,12,27,16,30,423.0,26.0,7.4,13.7,58.0,159.74,87.09
2018,12,27,16,45,259.5,18.0,7.3,13.45,33.0,83.71,0.0
2018,12,27,17,0,96.0,10.0,7.2,13.2,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,7.2,13.1,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.15,12.7,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,7.1,12.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,7.05,12.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.6,11.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.55,11.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.6,11.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.55,11.2,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.5,11.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.55,10.85,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.6,10.8,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.6,10.75,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.6,10.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.55,10.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.4,10.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.3,10.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.2,10.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
